Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,195.0,15.5,1.4,-0.5,34.0,12.38,0.0
2016,1,1,8,0,390.0,31.0,1.6,0.0,68.0,25.49,16.53
2016,1,1,8,15,483.0,39.0,1.6,0.5,108.5,52.04,27.78
2016,1,1,8,30,576.0,47.0,1.6,1.0,149.0,99.87,57.48
2016,1,1,8,45,632.5,52.5,1.6,1.5,190.0,150.29,97.88
2016,1,1,9,0,689.0,58.0,1.6,2.0,231.0,207.85,148.69
2016,1,1,9,15,725.5,61.5,1.6,2.5,269.5,262.29,199.34
2016,1,1,9,30,762.0,65.0,1.6,3.0,308.0,319.76,252.61
2016,1,1,9,45,781.0,69.5,1.65,4.0,341.0,374.3,302.45
2016,1,1,10,0,800.0,74.0,1.7,5.0,374.0,429.39,351.2
2016,1,1,10,15,817.5,76.0,1.6,5.5,402.0,481.42,396.0
2016,1,1,10,30,835.0,78.0,1.5,6.0,430.0,533.2,438.92
2016,1,1,10,45,845.0,80.0,1.45,6.5,451.0,580.18,476.83
2016,1,1,11,0,855.0,82.0,1.4,7.0,472.0,625.69,512.34
2016,1,1,11,15,862.0,83.0,1.3,7.0,486.5,666.47,543.69
2016,1,1,11,30,869.0,84.0,1.2,7.0,501.0,705.07,572.49
2016,1,1,11,45,872.0,84.5,1.15,7.5,507.5,737.88,594.66
2016,1,1,12,0,875.0,85.0,1.1,8.0,514.0,767.89,614.19
2016,1,1,12,15,874.0,85.0,1.05,8.0,513.0,791.29,629.92
2016,1,1,12,30,873.0,85.0,1.0,8.0,512.0,811.44,643.36
2016,1,1,12,45,874.0,83.0,1.0,8.5,504.0,827.47,653.55
2016,1,1,13,0,875.0,81.0,1.0,9.0,496.0,840.13,661.48
2016,1,1,13,15,866.5,80.0,1.0,9.0,480.0,842.64,663.62
2016,1,1,13,30,858.0,79.0,1.0,9.0,464.0,841.56,663.53
2016,1,1,13,45,845.0,77.0,1.0,9.0,440.5,831.91,657.55
2016,1,1,14,0,832.0,75.0,1.0,9.0,417.0,818.81,649.3
2016,1,1,14,15,813.0,73.0,0.95,8.5,387.5,797.39,635.5
2016,1,1,14,30,794.0,71.0,0.9,8.0,358.0,772.92,619.43
2016,1,1,14,45,767.5,67.5,0.9,8.0,323.0,737.68,594.86
2016,1,1,15,0,741.0,64.0,0.9,8.0,288.0,700.11,568.03
2016,1,1,15,15,699.5,60.0,0.85,7.5,249.0,648.22,529.91
2016,1,1,15,30,658.0,56.0,0.8,7.0,210.0,602.62,495.17
2016,1,1,15,45,595.0,50.0,0.75,6.5,168.5,532.04,439.26
2016,1,1,16,0,532.0,44.0,0.7,6.0,127.0,463.04,381.99
2016,1,1,16,15,427.0,35.0,0.75,5.5,88.5,365.15,296.9
2016,1,1,16,30,322.0,26.0,0.8,5.0,50.0,268.38,183.29
2016,1,1,16,45,161.0,13.0,0.9,4.5,25.0,106.04,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,16.5,1.35,1.5,19.0,14.17,0.0
2016,1,2,8,0,48.0,33.0,1.5,2.0,38.0,27.31,17.93
2016,1,2,8,15,67.0,50.5,1.5,2.5,60.5,44.86,31.75
2016,1,2,8,30,86.0,68.0,1.5,3.0,83.0,67.4,49.95
2016,1,2,8,45,98.0,85.0,1.5,3.5,106.0,91.11,70.25
2016,1,2,9,0,110.0,102.0,1.5,4.0,129.0,116.53,92.53
2016,1,2,9,15,116.0,118.0,1.5,4.5,151.0,141.04,114.38
2016,1,2,9,30,122.0,134.0,1.5,5.0,173.0,166.42,136.8
2016,1,2,9,45,130.5,147.0,1.55,6.0,193.0,190.64,157.65
2016,1,2,10,0,139.0,160.0,1.6,7.0,213.0,215.77,178.93
2016,1,2,10,15,151.5,172.0,1.75,7.5,233.5,242.66,201.74
2016,1,2,10,30,164.0,184.0,1.9,8.0,254.0,270.71,225.26
2016,1,2,10,45,149.5,194.0,2.1,9.0,260.0,282.36,234.41
2016,1,2,11,0,135.0,204.0,2.3,10.0,266.0,292.65,242.19
2016,1,2,11,15,79.5,195.5,2.4,10.5,232.0,244.79,201.94
2016,1,2,11,30,24.0,187.0,2.5,11.0,198.0,191.69,156.8
2016,1,2,11,45,56.5,203.0,2.6,11.5,230.5,244.73,201.14
2016,1,2,12,0,89.0,219.0,2.7,12.0,263.0,290.65,238.92
2016,1,2,12,15,80.0,216.5,2.7,12.0,256.0,285.03,234.11
2016,1,2,12,30,71.0,214.0,2.7,12.0,249.0,278.84,228.99
2016,1,2,12,45,117.0,214.5,2.7,12.0,270.5,334.81,275.8
2016,1,2,13,0,163.0,215.0,2.7,12.0,292.0,378.31,312.09
2016,1,2,13,15,160.5,208.5,2.6,12.0,283.0,373.27,308.08
2016,1,2,13,30,158.0,202.0,2.5,12.0,274.0,367.66,303.85
2016,1,2,13,45,203.5,187.5,2.45,12.5,275.0,391.56,324.3
2016,1,2,14,0,249.0,173.0,2.4,13.0,276.0,430.64,356.21
2016,1,2,14,15,266.0,158.5,2.15,12.5,261.5,428.35,355.44
2016,1,2,14,30,283.0,144.0,1.9,12.0,247.0,424.53,353.54
2016,1,2,14,45,269.5,132.0,1.65,12.0,222.5,397.63,331.63
2016,1,2,15,0,256.0,120.0,1.4,12.0,198.0,370.12,309.03
2016,1,2,15,15,243.0,105.0,1.2,11.0,171.5,338.19,283.67
2016,1,2,15,30,230.0,90.0,1.0,10.0,145.0,305.84,257.17
2016,1,2,15,45,206.5,74.5,0.85,9.5,116.5,264.82,222.07
2016,1,2,16,0,183.0,59.0,0.7,9.0,88.0,224.32,186.37
2016,1,2,16,15,142.5,43.0,0.75,8.5,61.5,172.28,139.57
2016,1,2,16,30,102.0,27.0,0.8,8.0,35.0,118.42,80.84
2016,1,2,16,45,51.0,13.5,0.9,7.5,17.5,42.21,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,69.5,17.0,1.8,5.5,23.5,14.03,0.0
2016,1,3,8,0,139.0,34.0,1.9,6.0,47.0,27.33,17.59
2016,1,3,8,15,173.5,50.0,1.9,6.5,75.0,47.62,31.17
2016,1,3,8,30,208.0,66.0,1.9,7.0,103.0,77.47,52.71
2016,1,3,8,45,227.5,81.5,1.95,7.5,131.0,108.9,78.63
2016,1,3,9,0,247.0,97.0,2.0,8.0,159.0,142.73,108.06
2016,1,3,9,15,258.0,112.0,1.9,8.5,185.5,176.11,137.93
2016,1,3,9,30,269.0,127.0,1.8,9.0,212.0,210.7,168.66
2016,1,3,9,45,281.0,138.0,1.7,9.5,235.5,242.86,196.9
2016,1,3,10,0,293.0,149.0,1.6,10.0,259.0,275.98,225.36
2016,1,3,10,15,276.5,163.0,1.55,10.0,273.0,299.4,245.83
2016,1,3,10,30,260.0,177.0,1.5,10.0,287.0,320.99,264.16
2016,1,3,10,45,164.0,187.0,1.5,10.5,257.5,282.91,232.79
2016,1,3,11,0,68.0,197.0,1.5,11.0,228.0,234.92,192.43
2016,1,3,11,15,56.0,198.5,1.6,11.0,224.5,232.65,190.67
2016,1,3,11,30,44.0,200.0,1.7,11.0,221.0,229.39,187.84
2016,1,3,11,45,139.0,209.5,1.85,11.5,278.0,322.7,265.51
2016,1,3,12,0,234.0,219.0,2.0,12.0,335.0,410.98,337.22
2016,1,3,12,15,281.0,211.5,2.1,12.0,350.5,460.75,377.28
2016,1,3,12,30,328.0,204.0,2.2,12.0,366.0,498.65,408.3
2016,1,3,12,45,410.0,183.5,2.35,12.0,382.5,564.99,462.08
2016,1,3,13,0,492.0,163.0,2.5,12.0,399.0,618.39,505.63
2016,1,3,13,15,394.5,175.5,2.45,12.0,361.0,559.37,458.28
2016,1,3,13,30,297.0,188.0,2.4,12.0,323.0,482.62,397.34
2016,1,3,13,45,304.0,177.0,2.35,12.5,309.0,478.9,394.97
2016,1,3,14,0,311.0,166.0,2.3,13.0,295.0,473.83,391.1
2016,1,3,14,15,296.5,155.5,1.95,12.5,271.5,449.97,372.47
2016,1,3,14,30,282.0,145.0,1.6,12.0,248.0,425.13,352.87
2016,1,3,14,45,262.0,134.0,1.3,12.0,223.0,394.34,327.66
2016,1,3,15,0,242.0,123.0,1.0,12.0,198.0,363.25,301.85
2016,1,3,15,15,227.0,108.0,0.85,11.5,171.0,330.16,275.24
2016,1,3,15,30,212.0,93.0,0.7,11.0,144.0,296.83,247.71
2016,1,3,15,45,182.0,77.0,0.6,10.5,115.0,250.91,208.92
2016,1,3,16,0,152.0,61.0,0.5,10.0,86.0,205.93,169.9
2016,1,3,16,15,112.0,44.5,0.5,9.5,60.0,154.48,124.19
2016,1,3,16,30,72.0,28.0,0.5,9.0,34.0,102.1,70.3
2016,1,3,16,45,36.0,14.0,0.55,9.0,17.0,33.93,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,9.5,16.0,2.65,8.5,17.0,14.12,0.0
2016,1,4,8,0,19.0,32.0,2.7,9.0,34.0,27.19,17.2
2016,1,4,8,15,34.0,49.0,2.8,9.0,54.5,42.67,29.86
2016,1,4,8,30,49.0,66.0,2.9,9.0,75.0,61.61,45.4
2016,1,4,8,45,57.5,83.0,3.0,9.5,95.5,81.74,62.5
2016,1,4,9,0,66.0,100.0,3.1,10.0,116.0,103.19,80.96
2016,1,4,9,15,71.0,115.5,3.15,10.5,136.0,123.6,98.71
2016,1,4,9,30,76.0,131.0,3.2,11.0,156.0,144.77,116.97
2016,1,4,9,45,77.5,144.5,3.3,11.5,172.0,163.42,133.0
2016,1,4,10,0,79.0,158.0,3.4,12.0,188.0,182.36,149.02
2016,1,4,10,15,57.5,164.0,3.5,12.0,186.5,183.04,149.87
2016,1,4,10,30,36.0,170.0,3.6,12.0,185.0,181.57,148.62
2016,1,4,10,45,240.5,167.5,3.75,12.5,277.0,314.01,259.83
2016,1,4,11,0,445.0,165.0,3.9,13.0,369.0,458.79,378.34
2016,1,4,11,15,343.5,189.0,3.95,13.0,349.0,428.77,353.45
2016,1,4,11,30,242.0,213.0,4.0,13.0,329.0,401.16,330.14
2016,1,4,11,45,236.5,216.5,4.05,13.5,332.0,400.27,329.35
2016,1,4,12,0,231.0,220.0,4.1,14.0,335.0,409.68,336.49
2016,1,4,12,15,118.0,193.5,4.05,14.0,252.5,300.23,246.42
2016,1,4,12,30,5.0,167.0,4.0,14.0,170.0,160.73,129.29
2016,1,4,12,45,34.0,187.0,4.0,14.0,203.5,219.68,179.13
2016,1,4,13,0,63.0,207.0,4.0,14.0,237.0,270.57,221.64
2016,1,4,13,15,133.5,203.5,3.9,13.5,265.0,343.95,283.89
2016,1,4,13,30,204.0,200.0,3.8,13.0,293.0,403.49,334.5
2016,1,4,13,45,183.0,191.0,3.75,13.0,271.5,378.52,314.14
2016,1,4,14,0,162.0,182.0,3.7,13.0,250.0,352.89,293.4
2016,1,4,14,15,102.5,165.0,3.4,12.5,207.0,283.58,235.95
2016,1,4,14,30,43.0,148.0,3.1,12.0,164.0,199.39,165.12
2016,1,4,14,45,38.0,134.5,2.85,12.0,147.5,181.12,150.02
2016,1,4,15,0,33.0,121.0,2.6,12.0,131.0,162.98,134.72
2016,1,4,15,15,27.5,105.5,2.35,11.5,113.5,141.64,116.74
2016,1,4,15,30,22.0,90.0,2.1,11.0,96.0,120.42,98.56
2016,1,4,15,45,13.5,74.0,1.85,11.0,77.5,87.03,69.47
2016,1,4,16,0,5.0,58.0,1.6,11.0,59.0,64.41,49.38
2016,1,4,16,15,2.5,41.0,1.65,10.5,41.5,44.16,31.42
2016,1,4,16,30,0.0,24.0,1.7,10.0,24.0,22.57,11.32
2016,1,4,16,45,0.0,12.0,1.75,10.0,12.0,10.91,0.0
2016,1,4,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,1.7,8.5,11.0,9.67,0.0
2016,1,5,8,0,0.0,22.0,1.8,9.0,22.0,19.38,10.67
2016,1,5,8,15,0.0,35.5,2.0,9.0,35.5,31.15,20.87
2016,1,5,8,30,0.0,49.0,2.2,9.0,49.0,42.91,31.43
2016,1,5,8,45,0.0,63.0,2.45,9.5,63.0,55.32,42.38
2016,1,5,9,0,0.0,77.0,2.7,10.0,77.0,67.9,53.34
2016,1,5,9,15,0.0,90.0,2.8,10.0,90.0,79.77,63.64
2016,1,5,9,30,0.0,103.0,2.9,10.0,103.0,91.79,73.94
2016,1,5,9,45,0.0,114.5,3.0,10.5,114.5,102.57,82.93
2016,1,5,10,0,0.0,126.0,3.1,11.0,126.0,113.48,91.92
2016,1,5,10,15,138.0,151.0,3.2,11.0,209.5,214.2,176.7
2016,1,5,10,30,276.0,176.0,3.3,11.0,293.0,327.61,271.12
2016,1,5,10,45,138.0,142.5,3.4,11.0,201.0,221.2,183.27
2016,1,5,11,0,0.0,109.0,3.5,11.0,109.0,97.75,77.97
2016,1,5,11,15,0.0,70.5,3.55,11.0,70.5,62.35,47.92
2016,1,5,11,30,0.0,32.0,3.6,11.0,32.0,28.22,18.67
2016,1,5,11,45,0.0,20.0,3.65,11.0,20.0,17.63,9.55
2016,1,5,12,0,0.0,8.0,3.7,11.0,8.0,7.05,0.42
2016,1,5,12,15,0.0,11.5,3.65,10.5,11.5,10.13,3.1
2016,1,5,12,30,0.0,15.0,3.6,10.0,15.0,13.22,5.79
2016,1,5,12,45,0.0,81.5,3.6,10.0,81.5,72.14,56.47
2016,1,5,13,0,0.0,148.0,3.6,10.0,148.0,138.24,112.57
2016,1,5,13,15,8.5,159.5,3.45,9.5,163.5,158.55,130.23
2016,1,5,13,30,17.0,171.0,3.3,9.0,179.0,179.95,148.92
2016,1,5,13,45,29.5,170.5,3.2,9.0,183.5,206.28,171.64
2016,1,5,14,0,42.0,170.0,3.1,9.0,188.0,219.65,183.48
2016,1,5,14,15,21.0,129.0,2.95,9.0,138.0,141.35,116.97
2016,1,5,14,30,0.0,88.0,2.8,9.0,88.0,80.14,63.99
2016,1,5,14,45,0.0,80.0,2.7,9.0,80.0,72.62,57.64
2016,1,5,15,0,0.0,72.0,2.6,9.0,72.0,65.12,51.2
2016,1,5,15,15,0.0,62.5,2.35,8.5,62.5,56.04,43.41
2016,1,5,15,30,0.0,53.0,2.1,8.0,53.0,46.96,35.51
2016,1,5,15,45,0.0,43.0,1.9,8.0,43.0,37.94,27.49
2016,1,5,16,0,0.0,33.0,1.7,8.0,33.0,29.09,19.54
2016,1,5,16,15,0.0,23.0,1.6,7.5,23.0,20.25,11.58
2016,1,5,16,30,0.0,13.0,1.5,7.0,13.0,11.42,3.2
2016,1,5,16,45,0.0,6.5,1.45,7.0,6.5,5.7,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.3,9.0,9.5,8.35,0.0
2016,1,6,8,0,0.0,19.0,3.3,9.0,19.0,16.73,8.42
2016,1,6,8,15,0.0,32.0,3.15,9.0,32.0,28.23,18.37
2016,1,6,8,30,0.0,45.0,3.0,9.0,45.0,39.55,28.53
2016,1,6,8,45,0.0,59.0,2.95,9.0,59.0,51.87,39.48
2016,1,6,9,0,0.0,73.0,2.9,9.0,73.0,64.38,50.5
2016,1,6,9,15,0.0,86.5,2.95,9.0,86.5,76.62,61.17
2016,1,6,9,30,0.0,100.0,3.0,9.0,100.0,89.03,71.85
2016,1,6,9,45,0.0,111.5,3.05,9.5,111.5,99.76,80.84
2016,1,6,10,0,0.0,123.0,3.1,10.0,123.0,110.63,89.84
2016,1,6,10,15,208.0,138.5,3.15,10.0,227.0,240.93,199.73
2016,1,6,10,30,416.0,154.0,3.2,10.0,331.0,385.73,319.94
2016,1,6,10,45,222.0,167.5,3.25,10.0,262.5,302.97,251.91
2016,1,6,11,0,28.0,181.0,3.3,10.0,194.0,192.94,158.68
2016,1,6,11,15,19.5,177.5,3.4,9.5,187.0,177.35,145.96
2016,1,6,11,30,11.0,174.0,3.5,9.0,180.0,169.12,139.08
2016,1,6,11,45,5.5,157.0,3.6,9.0,160.0,148.78,121.8
2016,1,6,12,0,0.0,140.0,3.7,9.0,140.0,128.17,104.24
2016,1,6,12,15,148.5,176.5,3.65,9.0,250.5,303.93,255.66
2016,1,6,12,30,297.0,213.0,3.6,9.0,361.0,484.33,404.59
2016,1,6,12,45,193.5,214.0,3.55,9.0,310.0,395.51,330.34
2016,1,6,13,0,90.0,215.0,3.5,9.0,259.0,302.31,251.94
2016,1,6,13,15,45.0,138.5,3.35,9.0,160.5,176.52,146.81
2016,1,6,13,30,0.0,62.0,3.2,9.0,62.0,54.79,41.8
2016,1,6,13,45,0.0,85.0,3.1,9.0,85.0,75.66,59.91
2016,1,6,14,0,0.0,108.0,3.0,9.0,108.0,99.38,80.34
2016,1,6,14,15,62.5,134.0,2.85,9.0,157.0,193.48,162.95
2016,1,6,14,30,125.0,160.0,2.7,9.0,206.0,298.96,252.83
2016,1,6,14,45,118.5,147.0,2.55,9.0,187.5,279.19,236.1
2016,1,6,15,0,112.0,134.0,2.4,9.0,169.0,259.33,219.53
2016,1,6,15,15,103.0,117.5,2.2,8.5,146.5,232.17,196.85
2016,1,6,15,30,94.0,101.0,2.0,8.0,124.0,204.96,173.66
2016,1,6,15,45,79.0,83.0,1.8,7.5,100.0,170.84,143.88
2016,1,6,16,0,64.0,65.0,1.6,7.0,76.0,136.85,113.63
2016,1,6,16,15,40.5,47.5,1.55,6.5,54.0,86.81,69.11
2016,1,6,16,30,17.0,30.0,1.5,6.0,32.0,48.43,32.82
2016,1,6,16,45,8.5,15.0,1.45,6.0,16.0,20.45,0.0
2016,1,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,19.0,0.55,5.5,29.0,14.94,0.0
2016,1,7,8,0,208.0,38.0,0.5,6.0,58.0,29.72,19.71
2016,1,7,8,15,302.0,50.0,0.5,6.5,95.5,49.67,30.93
2016,1,7,8,30,396.0,62.0,0.5,7.0,133.0,89.88,55.77
2016,1,7,8,45,486.0,66.0,0.5,7.5,174.5,135.44,89.29
2016,1,7,9,0,576.0,70.0,0.5,8.0,216.0,189.0,132.87
2016,1,7,9,15,617.5,75.0,0.6,8.0,253.5,240.46,178.82
2016,1,7,9,30,659.0,80.0,0.7,8.0,291.0,295.76,228.41
2016,1,7,9,45,729.0,73.5,0.8,8.5,330.5,353.61,278.81
2016,1,7,10,0,799.0,67.0,0.9,9.0,370.0,417.08,333.08
2016,1,7,10,15,566.0,118.0,1.0,9.0,340.5,401.05,325.34
2016,1,7,10,30,333.0,169.0,1.1,9.0,311.0,349.45,286.58
2016,1,7,10,45,210.0,186.0,1.2,9.5,277.0,306.9,252.69
2016,1,7,11,0,87.0,203.0,1.3,10.0,243.0,252.14,207.04
2016,1,7,11,15,476.5,140.0,1.35,10.0,371.0,472.84,389.92
2016,1,7,11,30,866.0,77.0,1.4,10.0,499.0,693.66,561.96
2016,1,7,11,45,867.0,78.0,1.5,10.0,505.5,726.06,584.18
2016,1,7,12,0,868.0,79.0,1.6,10.0,512.0,755.6,606.23
2016,1,7,12,15,867.5,79.0,1.65,10.0,512.0,779.79,623.96
2016,1,7,12,30,867.0,79.0,1.7,10.0,512.0,800.79,639.51
2016,1,7,12,45,433.5,49.0,1.75,10.0,265.5,427.03,355.45
2016,1,7,13,0,0.0,19.0,1.8,10.0,19.0,16.74,8.75
2016,1,7,13,15,0.0,18.0,1.85,10.0,18.0,15.86,8.11
2016,1,7,13,30,0.0,17.0,1.9,10.0,17.0,14.97,7.36
2016,1,7,13,45,0.0,16.5,1.95,10.0,16.5,14.53,6.99
2016,1,7,14,0,0.0,16.0,2.0,10.0,16.0,14.08,6.62
2016,1,7,14,15,0.0,15.0,1.95,9.5,15.0,13.2,5.88
2016,1,7,14,30,0.0,14.0,1.9,9.0,14.0,12.31,5.15
2016,1,7,14,45,0.0,12.5,1.85,9.0,12.5,10.99,4.0
2016,1,7,15,0,0.0,11.0,1.8,9.0,11.0,9.67,2.84
2016,1,7,15,15,326.0,34.0,1.55,8.5,115.0,325.17,281.33
2016,1,7,15,30,652.0,57.0,1.3,8.0,219.0,605.6,504.49
2016,1,7,15,45,599.0,51.0,1.05,8.0,179.0,542.24,448.57
2016,1,7,16,0,546.0,45.0,0.8,8.0,139.0,479.87,395.12
2016,1,7,16,15,452.5,37.0,0.8,7.5,100.0,389.39,318.28
2016,1,7,16,30,359.0,29.0,0.8,7.0,61.0,304.69,233.18
2016,1,7,16,45,179.5,14.5,0.85,6.5,30.5,148.47,0.0
2016,1,7,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,45,4.5,16.0,0.85,3.5,16.5,14.11,0.0
2016,1,8,8,0,9.0,32.0,0.9,4.0,33.0,27.19,17.73
2016,1,8,8,15,24.0,49.0,0.95,4.0,53.0,42.08,30.35
2016,1,8,8,30,39.0,66.0,1.0,4.0,73.0,60.3,45.68
2016,1,8,8,45,47.5,83.0,1.05,4.5,93.5,79.77,62.43
2016,1,8,9,0,56.0,100.0,1.1,5.0,114.0,100.56,80.49
2016,1,8,9,15,61.0,116.0,1.0,5.5,133.5,120.81,98.18
2016,1,8,9,30,66.0,132.0,0.9,6.0,153.0,141.85,116.35
2016,1,8,9,45,66.5,145.0,0.85,6.5,168.5,159.12,131.16
2016,1,8,10,0,67.0,158.0,0.8,7.0,184.0,176.55,145.83
2016,1,8,10,15,177.5,167.0,0.7,7.5,241.5,248.34,205.14
2016,1,8,10,30,288.0,176.0,0.6,8.0,299.0,332.9,273.49
2016,1,8,10,45,344.0,176.0,0.55,8.5,330.5,380.42,311.07
2016,1,8,11,0,400.0,176.0,0.5,9.0,362.0,441.49,358.52
2016,1,8,11,15,327.5,195.0,0.45,9.5,350.5,423.93,343.21
2016,1,8,11,30,255.0,214.0,0.4,10.0,339.0,410.2,331.02
2016,1,8,11,45,135.5,200.0,0.35,10.5,266.5,308.47,249.67
2016,1,8,12,0,16.0,186.0,0.3,11.0,194.0,186.7,149.97
2016,1,8,12,15,61.5,206.0,0.3,11.0,237.0,257.19,208.74
2016,1,8,12,30,107.0,226.0,0.3,11.0,280.0,320.38,259.3
2016,1,8,12,45,91.5,220.0,0.35,11.0,266.0,305.04,246.73
2016,1,8,13,0,76.0,214.0,0.4,11.0,252.0,288.92,234.16
2016,1,8,13,15,168.5,206.5,0.45,11.0,286.0,376.33,306.06
2016,1,8,13,30,261.0,199.0,0.5,11.0,320.0,465.98,377.02
2016,1,8,13,45,212.0,193.0,0.6,11.0,288.5,405.19,329.79
2016,1,8,14,0,163.0,187.0,0.7,11.0,257.0,359.65,294.55
2016,1,8,14,15,249.5,165.5,0.65,10.5,264.0,423.9,348.46
2016,1,8,14,30,336.0,144.0,0.6,10.0,271.0,469.46,386.34
2016,1,8,14,45,311.0,135.5,0.55,10.0,245.0,437.16,360.49
2016,1,8,15,0,286.0,127.0,0.5,10.0,219.0,404.62,334.84
2016,1,8,15,15,270.0,112.5,0.5,9.5,190.5,370.59,308.69
2016,1,8,15,30,254.0,98.0,0.5,9.0,162.0,336.23,281.38
2016,1,8,15,45,223.5,82.5,0.55,9.0,131.5,289.49,242.45
2016,1,8,16,0,193.0,67.0,0.6,9.0,101.0,243.68,203.03
2016,1,8,16,15,150.5,50.5,0.65,8.5,72.5,189.19,155.15
2016,1,8,16,30,108.0,34.0,0.7,8.0,44.0,136.61,104.37
2016,1,8,16,45,54.0,17.0,0.75,8.0,22.0,64.49,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,3.25,6.5,15.5,13.66,0.0
2016,1,9,8,0,0.0,31.0,3.4,7.0,31.0,26.7,17.03
2016,1,9,8,15,9.0,48.0,3.35,7.0,49.5,41.23,29.49
2016,1,9,8,30,18.0,65.0,3.3,7.0,68.0,57.59,43.65
2016,1,9,8,45,25.0,81.0,3.25,7.0,87.0,74.69,58.49
2016,1,9,9,0,32.0,97.0,3.2,7.0,106.0,92.9,74.36
2016,1,9,9,15,36.5,112.5,3.1,7.0,123.5,111.09,90.3
2016,1,9,9,30,41.0,128.0,3.0,7.0,141.0,130.03,106.81
2016,1,9,9,45,41.0,140.5,2.95,7.5,154.5,145.17,119.81
2016,1,9,10,0,41.0,153.0,2.9,8.0,168.0,160.46,132.73
2016,1,9,10,15,133.0,168.5,2.8,8.0,224.5,228.56,190.27
2016,1,9,10,30,225.0,184.0,2.7,8.0,281.0,300.61,250.87
2016,1,9,10,45,210.5,195.5,2.65,8.0,289.5,316.66,264.33
2016,1,9,11,0,196.0,207.0,2.6,8.0,298.0,331.23,276.42
2016,1,9,11,15,124.0,207.5,2.45,8.0,266.0,295.19,245.84
2016,1,9,11,30,52.0,208.0,2.3,8.0,234.0,242.53,201.03
2016,1,9,11,45,66.5,215.5,2.2,8.5,249.0,264.55,219.28
2016,1,9,12,0,81.0,223.0,2.1,9.0,264.0,287.68,238.04
2016,1,9,12,15,92.5,225.0,1.95,9.0,272.0,303.04,250.71
2016,1,9,12,30,104.0,227.0,1.8,9.0,280.0,318.94,263.78
2016,1,9,12,45,118.5,224.5,1.65,9.0,284.0,346.62,286.28
2016,1,9,13,0,133.0,222.0,1.5,9.0,288.0,360.69,297.77
2016,1,9,13,15,95.5,209.5,1.45,9.0,256.0,303.27,250.86
2016,1,9,13,30,58.0,197.0,1.4,9.0,224.0,259.58,214.66
2016,1,9,13,45,57.0,188.0,1.35,9.0,213.5,250.86,207.98
2016,1,9,14,0,56.0,179.0,1.3,9.0,203.0,242.07,201.06
2016,1,9,14,15,61.5,169.0,1.2,9.0,193.5,237.46,197.75
2016,1,9,14,30,67.0,159.0,1.1,9.0,184.0,232.8,194.35
2016,1,9,14,45,61.5,145.5,1.0,9.0,167.0,214.04,178.84
2016,1,9,15,0,56.0,132.0,0.9,9.0,150.0,195.37,163.29
2016,1,9,15,15,50.0,116.0,0.85,8.5,130.5,172.73,144.51
2016,1,9,15,30,44.0,100.0,0.8,8.0,111.0,150.17,125.41
2016,1,9,15,45,34.5,83.0,0.8,8.0,90.5,123.49,102.09
2016,1,9,16,0,25.0,66.0,0.8,8.0,70.0,96.95,78.52
2016,1,9,16,15,12.5,48.5,0.8,8.0,50.5,60.14,45.91
2016,1,9,16,30,0.0,31.0,0.8,8.0,31.0,31.84,20.13
2016,1,9,16,45,0.0,15.5,0.8,8.0,15.5,13.66,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,177.0,16.0,1.6,6.5,33.0,12.8,0.0
2016,1,10,8,0,354.0,32.0,1.8,7.0,66.0,26.32,16.77
2016,1,10,8,15,446.0,40.5,1.85,7.0,106.0,45.48,25.31
2016,1,10,8,30,538.0,49.0,1.9,7.0,146.0,90.7,51.03
2016,1,10,8,45,604.0,53.5,2.0,7.5,187.5,139.13,87.43
2016,1,10,9,0,670.0,58.0,2.1,8.0,229.0,194.78,134.67
2016,1,10,9,15,706.5,62.0,2.1,8.5,268.0,250.15,184.99
2016,1,10,9,30,743.0,66.0,2.1,9.0,307.0,307.35,237.14
2016,1,10,9,45,779.0,66.0,2.15,9.5,342.5,363.15,287.6
2016,1,10,10,0,815.0,66.0,2.2,10.0,378.0,421.19,338.79
2016,1,10,10,15,682.5,97.5,2.1,10.0,371.5,434.65,353.96
2016,1,10,10,30,550.0,129.0,2.0,10.0,365.0,428.94,351.89
2016,1,10,10,45,554.0,136.0,1.95,10.5,384.5,466.51,382.78
2016,1,10,11,0,558.0,143.0,1.9,11.0,404.0,503.08,411.72
2016,1,10,11,15,330.0,182.0,1.8,11.0,337.5,411.09,337.4
2016,1,10,11,30,102.0,221.0,1.7,11.0,271.0,290.94,238.06
2016,1,10,11,45,273.0,204.0,1.6,11.5,341.5,423.35,346.97
2016,1,10,12,0,444.0,187.0,1.5,12.0,412.0,556.6,450.98
2016,1,10,12,15,464.5,182.5,1.45,12.0,417.5,582.93,470.28
2016,1,10,12,30,485.0,178.0,1.4,12.0,423.0,608.31,489.65
2016,1,10,12,45,318.5,201.0,1.35,12.5,361.0,496.34,401.11
2016,1,10,13,0,152.0,224.0,1.3,13.0,299.0,378.72,306.51
2016,1,10,13,15,247.0,206.5,1.25,13.0,324.0,457.95,371.52
2016,1,10,13,30,342.0,189.0,1.2,13.0,349.0,522.36,422.8
2016,1,10,13,45,415.5,165.5,1.15,13.0,351.0,577.12,465.4
2016,1,10,14,0,489.0,142.0,1.1,13.0,353.0,614.14,494.65
2016,1,10,14,15,485.0,132.0,1.05,12.5,330.0,598.74,484.17
2016,1,10,14,30,481.0,122.0,1.0,12.0,307.0,581.21,472.5
2016,1,10,14,45,463.0,114.0,1.0,12.0,279.0,552.63,451.53
2016,1,10,15,0,445.0,106.0,1.0,12.0,251.0,522.68,429.15
2016,1,10,15,15,427.5,94.0,0.9,11.5,219.5,486.71,401.7
2016,1,10,15,30,410.0,82.0,0.8,11.0,188.0,449.75,372.61
2016,1,10,15,45,375.5,70.5,0.75,10.5,154.5,400.19,332.44
2016,1,10,16,0,341.0,59.0,0.7,10.0,121.0,351.4,291.31
2016,1,10,16,15,292.0,45.5,0.75,9.5,88.5,290.98,239.09
2016,1,10,16,30,243.0,32.0,0.8,9.0,56.0,233.35,183.2
2016,1,10,16,45,121.5,16.0,0.9,8.5,28.0,114.7,30.83
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,16.0,1.05,7.5,16.0,14.1,0.0
2016,1,11,8,0,0.0,32.0,1.1,8.0,32.0,27.49,17.75
2016,1,11,8,15,12.5,49.0,1.25,8.0,51.5,42.06,30.1
2016,1,11,8,30,25.0,66.0,1.4,8.0,71.0,58.88,44.35
2016,1,11,8,45,33.0,82.5,1.55,8.5,90.5,76.96,59.75
2016,1,11,9,0,41.0,99.0,1.7,9.0,110.0,96.29,76.28
2016,1,11,9,15,45.5,115.0,1.7,9.0,128.5,115.47,92.96
2016,1,11,9,30,50.0,131.0,1.7,9.0,147.0,135.41,110.2
2016,1,11,9,45,53.5,144.5,1.7,9.5,163.5,153.35,125.39
2016,1,11,10,0,57.0,158.0,1.7,10.0,180.0,171.81,140.83
2016,1,11,10,15,44.0,164.5,1.65,10.5,182.5,176.01,144.17
2016,1,11,10,30,31.0,171.0,1.6,11.0,185.0,178.91,146.21
2016,1,11,10,45,195.5,178.5,1.55,11.5,270.0,289.98,238.6
2016,1,11,11,0,360.0,186.0,1.5,12.0,355.0,417.49,341.1
2016,1,11,11,15,330.5,198.0,1.45,12.0,357.0,428.55,348.93
2016,1,11,11,30,301.0,210.0,1.4,12.0,359.0,436.71,354.95
2016,1,11,11,45,249.0,220.0,1.4,12.5,344.5,423.84,343.61
2016,1,11,12,0,197.0,230.0,1.4,13.0,330.0,394.43,319.47
2016,1,11,12,15,225.0,227.0,1.4,13.0,341.5,420.69,341.04
2016,1,11,12,30,253.0,224.0,1.4,13.0,353.0,461.79,373.35
2016,1,11,12,45,225.0,223.5,1.4,13.5,337.0,431.94,349.33
2016,1,11,13,0,197.0,223.0,1.4,14.0,321.0,414.73,335.27
2016,1,11,13,15,219.0,214.0,1.4,14.0,320.0,427.82,346.64
2016,1,11,13,30,241.0,205.0,1.4,14.0,319.0,456.46,369.52
2016,1,11,13,45,290.0,188.0,1.4,14.0,319.0,481.5,390.58
2016,1,11,14,0,339.0,171.0,1.4,14.0,319.0,505.13,410.52
2016,1,11,14,15,331.5,161.5,1.3,14.0,298.0,488.56,397.77
2016,1,11,14,30,324.0,152.0,1.2,14.0,277.0,470.74,384.28
2016,1,11,14,45,319.5,138.0,1.1,14.0,252.5,448.19,367.17
2016,1,11,15,0,315.0,124.0,1.0,14.0,228.0,424.36,348.82
2016,1,11,15,15,303.5,109.5,0.95,13.0,199.5,393.09,325.52
2016,1,11,15,30,292.0,95.0,0.9,12.0,171.0,361.06,300.81
2016,1,11,15,45,271.5,80.0,0.85,11.5,141.5,336.5,280.05
2016,1,11,16,0,251.0,65.0,0.8,11.0,112.0,296.26,245.79
2016,1,11,16,15,215.5,49.5,0.85,10.5,82.5,245.4,201.48
