Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,833.0,63.0,2.35,8.5,372.0,808.3,659.31
2016,2,1,15,30,806.0,60.0,2.0,8.0,331.0,764.56,626.34
2016,2,1,15,45,768.5,56.0,1.65,8.0,286.0,709.33,582.67
2016,2,1,16,0,731.0,52.0,1.3,8.0,241.0,653.27,537.14
2016,2,1,16,15,671.0,46.5,1.2,7.0,194.5,578.47,479.39
2016,2,1,16,30,611.0,41.0,1.1,6.0,148.0,505.35,419.94
2016,2,1,16,45,515.5,33.0,1.05,5.5,104.5,408.69,336.73
2016,2,1,17,0,420.0,25.0,1.0,5.0,61.0,318.52,239.74
2016,2,1,17,15,210.0,12.5,1.0,4.5,30.5,130.59,0.0
2016,2,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,1.4,4.0,7.5,6.82,0.0
2016,2,2,7,30,0.0,15.0,1.5,4.0,15.0,13.22,0.0
2016,2,2,7,45,21.0,33.0,1.6,4.5,36.0,27.88,18.13
2016,2,2,8,0,42.0,51.0,1.7,5.0,57.0,42.17,32.39
2016,2,2,8,15,57.0,70.5,1.75,5.0,81.5,58.78,45.1
2016,2,2,8,30,72.0,90.0,1.8,5.0,106.0,81.17,62.92
2016,2,2,8,45,83.5,109.0,1.85,5.5,131.5,105.23,82.96
2016,2,2,9,0,95.0,128.0,1.9,6.0,157.0,131.53,105.4
2016,2,2,9,15,104.0,144.5,1.9,6.0,180.5,156.73,127.35
2016,2,2,9,30,113.0,161.0,1.9,6.0,204.0,183.16,150.33
2016,2,2,9,45,69.5,166.5,1.9,6.5,193.5,177.24,146.36
2016,2,2,10,0,26.0,172.0,1.9,7.0,183.0,165.26,136.5
2016,2,2,10,15,110.5,197.0,1.8,7.0,250.5,242.09,200.8
2016,2,2,10,30,195.0,222.0,1.7,7.0,318.0,319.97,265.03
2016,2,2,10,45,139.0,230.5,1.65,7.0,301.0,308.0,254.69
2016,2,2,11,0,83.0,239.0,1.6,7.0,284.0,281.97,232.79
2016,2,2,11,15,65.0,239.0,1.45,7.0,275.0,275.21,226.85
2016,2,2,11,30,47.0,239.0,1.3,7.0,266.0,266.76,219.32
2016,2,2,11,45,93.0,255.5,1.2,7.5,309.5,322.3,264.67
2016,2,2,12,0,139.0,272.0,1.1,8.0,353.0,393.98,321.26
2016,2,2,12,15,120.0,270.5,1.0,8.0,340.5,384.31,312.38
2016,2,2,12,30,101.0,269.0,0.9,8.0,328.0,358.95,291.92
2016,2,2,12,45,101.5,267.0,0.85,8.0,326.0,361.94,294.5
2016,2,2,13,0,102.0,265.0,0.8,8.0,324.0,364.74,296.74
2016,2,2,13,15,206.5,251.0,0.85,8.0,366.0,460.83,375.12
2016,2,2,13,30,311.0,237.0,0.9,8.0,408.0,559.61,452.77
2016,2,2,13,45,307.5,229.5,0.95,8.5,393.0,552.79,446.83
2016,2,2,14,0,304.0,222.0,1.0,9.0,378.0,544.58,441.04
2016,2,2,14,15,302.0,209.5,1.1,9.0,357.5,530.12,431.82
2016,2,2,14,30,300.0,197.0,1.2,9.0,337.0,514.25,421.44
2016,2,2,14,45,556.0,135.0,1.3,9.0,370.5,679.37,554.1
2016,2,2,15,0,812.0,73.0,1.4,9.0,404.0,819.41,657.37
2016,2,2,15,15,784.0,69.5,1.3,8.5,364.0,777.17,626.14
2016,2,2,15,30,756.0,66.0,1.2,8.0,324.0,732.91,595.03
2016,2,2,15,45,707.5,63.5,1.1,8.0,279.0,671.79,549.38
2016,2,2,16,0,659.0,61.0,1.0,8.0,234.0,617.12,507.35
2016,2,2,16,15,597.0,54.5,1.0,7.5,189.0,542.15,449.47
2016,2,2,16,30,535.0,48.0,1.0,7.0,144.0,469.43,390.31
2016,2,2,16,45,429.5,39.0,1.0,6.5,101.5,368.08,303.42
2016,2,2,17,0,324.0,30.0,1.0,6.0,59.0,274.62,210.16
2016,2,2,17,15,162.0,15.0,1.05,5.5,29.5,131.72,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,2.5,15.0,13.64,0.0
2016,2,3,7,30,0.0,30.0,1.9,3.0,30.0,24.19,0.0
2016,2,3,7,45,235.0,35.0,1.95,3.5,68.5,27.36,17.96
2016,2,3,8,0,470.0,40.0,2.0,4.0,107.0,31.98,23.37
2016,2,3,8,15,543.5,47.0,2.05,4.5,151.5,47.23,28.51
2016,2,3,8,30,617.0,54.0,2.1,5.0,196.0,96.18,54.11
2016,2,3,8,45,666.5,58.5,2.15,5.5,240.5,148.24,93.41
2016,2,3,9,0,716.0,63.0,2.2,6.0,285.0,207.76,144.83
2016,2,3,9,15,747.5,66.5,2.15,6.5,326.5,264.49,196.89
2016,2,3,9,30,779.0,70.0,2.1,7.0,368.0,323.96,251.45
2016,2,3,9,45,797.5,73.5,2.1,8.0,404.5,380.91,302.77
2016,2,3,10,0,816.0,77.0,2.1,9.0,441.0,438.49,352.93
2016,2,3,10,15,832.0,79.5,2.0,9.5,472.5,494.18,400.16
2016,2,3,10,30,848.0,82.0,1.9,10.0,504.0,549.62,445.4
2016,2,3,10,45,860.5,83.0,1.85,10.5,529.0,600.89,486.06
2016,2,3,11,0,873.0,84.0,1.8,11.0,554.0,650.95,524.44
2016,2,3,11,15,880.5,85.0,1.7,11.0,572.0,692.08,555.71
2016,2,3,11,30,888.0,86.0,1.6,11.0,590.0,734.5,586.0
2016,2,3,11,45,890.5,87.5,1.55,11.5,599.5,771.42,610.26
2016,2,3,12,0,893.0,89.0,1.5,12.0,609.0,805.49,632.2
2016,2,3,12,15,894.5,89.0,1.45,12.0,611.5,834.07,651.22
2016,2,3,12,30,896.0,89.0,1.4,12.0,614.0,859.43,667.96
2016,2,3,12,45,887.0,91.5,1.4,12.5,607.0,883.24,683.06
2016,2,3,13,0,878.0,94.0,1.4,13.0,600.0,895.96,690.59
2016,2,3,13,15,480.0,171.0,1.35,12.5,447.0,643.68,510.76
2016,2,3,13,30,82.0,248.0,1.3,12.0,294.0,334.82,269.07
2016,2,3,13,45,61.5,231.0,1.3,12.0,264.5,299.38,242.66
2016,2,3,14,0,41.0,214.0,1.3,12.0,235.0,263.43,213.82
2016,2,3,14,15,21.0,184.5,1.2,12.0,195.5,197.41,160.17
2016,2,3,14,30,1.0,155.0,1.1,12.0,156.0,148.66,119.77
2016,2,3,14,45,36.0,164.5,1.05,12.0,179.5,206.79,169.5
2016,2,3,15,0,71.0,174.0,1.0,12.0,203.0,253.72,208.99
2016,2,3,15,15,65.0,158.0,0.85,11.5,182.5,231.23,190.82
2016,2,3,15,30,59.0,142.0,0.7,11.0,162.0,208.84,172.82
2016,2,3,15,45,52.5,123.5,0.6,10.5,140.0,182.55,151.33
2016,2,3,16,0,46.0,105.0,0.5,10.0,118.0,156.33,129.47
2016,2,3,16,15,36.0,86.0,0.55,9.5,95.0,126.81,104.31
2016,2,3,16,30,26.0,67.0,0.6,9.0,72.0,97.44,78.68
2016,2,3,16,45,13.0,48.5,0.7,9.0,51.0,66.85,51.37
2016,2,3,17,0,0.0,30.0,0.8,9.0,30.0,30.63,18.8
2016,2,3,17,15,0.0,15.0,0.8,8.5,15.0,13.22,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,7,15,127.5,9.5,1.15,3.5,16.5,8.64,0.0
2016,2,4,7,30,255.0,19.0,1.3,4.0,33.0,15.62,0.0
2016,2,4,7,45,378.5,29.0,1.5,4.5,72.5,23.44,14.69
2016,2,4,8,0,502.0,39.0,1.7,5.0,112.0,31.05,22.49
2016,2,4,8,15,573.5,45.5,1.75,5.5,157.5,46.78,27.39
2016,2,4,8,30,645.0,52.0,1.8,6.0,203.0,99.69,55.74
2016,2,4,8,45,688.0,57.0,1.85,6.5,247.5,152.67,95.84
2016,2,4,9,0,731.0,62.0,1.9,7.0,292.0,210.42,145.85
2016,2,4,9,15,762.0,65.5,1.9,7.0,334.0,268.0,198.85
2016,2,4,9,30,793.0,69.0,1.9,7.0,376.0,328.23,254.41
2016,2,4,9,45,805.5,74.5,1.95,7.5,411.5,385.76,306.85
2016,2,4,10,0,818.0,80.0,2.0,8.0,447.0,443.31,357.72
2016,2,4,10,15,833.5,82.0,1.95,8.0,478.5,498.49,405.47
2016,2,4,10,30,849.0,84.0,1.9,8.0,510.0,553.37,451.44
2016,2,4,10,45,859.0,86.0,1.9,8.5,534.5,604.41,492.4
2016,2,4,11,0,869.0,88.0,1.9,9.0,559.0,654.07,531.02
2016,2,4,11,15,876.0,89.0,1.85,9.0,576.5,698.96,565.62
2016,2,4,11,30,883.0,90.0,1.8,9.0,594.0,741.7,597.06
2016,2,4,11,45,888.0,90.0,1.75,9.5,604.0,773.87,618.18
2016,2,4,12,0,893.0,90.0,1.7,10.0,614.0,808.23,640.72
2016,2,4,12,15,605.0,174.5,1.65,10.0,530.0,705.59,563.74
2016,2,4,12,30,317.0,259.0,1.6,10.0,446.0,556.49,447.29
2016,2,4,12,45,607.5,172.5,1.6,10.5,526.5,740.9,591.87
2016,2,4,13,0,898.0,86.0,1.6,11.0,607.0,897.47,700.99
2016,2,4,13,15,893.0,85.0,1.6,11.0,593.0,905.61,705.19
2016,2,4,13,30,888.0,84.0,1.6,11.0,579.0,910.02,708.84
2016,2,4,13,45,715.5,125.5,1.65,11.5,514.5,825.14,649.39
2016,2,4,14,0,543.0,167.0,1.7,12.0,450.0,713.07,569.35
2016,2,4,14,15,517.0,163.5,1.7,12.0,421.5,686.49,551.53
2016,2,4,14,30,491.0,160.0,1.7,12.0,393.0,657.89,531.17
2016,2,4,14,45,477.5,149.5,1.75,12.0,362.5,630.14,512.03
2016,2,4,15,0,464.0,139.0,1.8,12.0,332.0,600.55,491.15
2016,2,4,15,15,441.5,130.0,1.6,11.5,299.5,563.61,463.48
2016,2,4,15,30,419.0,121.0,1.4,11.0,267.0,525.77,434.61
2016,2,4,15,45,401.0,106.5,1.25,10.5,231.5,483.94,402.43
2016,2,4,16,0,383.0,92.0,1.1,10.0,196.0,441.44,368.72
2016,2,4,16,15,348.0,78.0,1.05,9.0,159.5,386.73,324.7
2016,2,4,16,30,313.0,64.0,1.0,8.0,123.0,333.35,279.78
2016,2,4,16,45,261.5,48.5,1.0,7.5,88.0,268.68,222.91
2016,2,4,17,0,210.0,33.0,1.0,7.0,53.0,207.81,163.02
2016,2,4,17,15,105.0,16.5,1.0,6.5,26.5,100.59,0.0
2016,2,4,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,7,15,110.0,10.5,1.05,3.5,17.0,9.55,0.0
2016,2,5,7,30,220.0,21.0,1.1,4.0,34.0,17.37,1.37
2016,2,5,7,45,340.0,33.0,1.2,5.0,73.5,26.93,17.84
2016,2,5,8,0,460.0,45.0,1.3,6.0,113.0,36.19,27.07
2016,2,5,8,15,535.0,52.5,1.35,6.5,158.5,52.3,32.42
2016,2,5,8,30,610.0,60.0,1.4,7.0,204.0,101.55,58.44
2016,2,5,8,45,661.0,65.0,1.45,8.0,250.0,154.14,97.71
2016,2,5,9,0,712.0,70.0,1.5,9.0,296.0,212.48,147.13
2016,2,5,9,15,744.5,74.0,1.6,9.5,338.5,272.15,200.78
2016,2,5,9,30,777.0,78.0,1.7,10.0,381.0,332.57,255.24
2016,2,5,9,45,807.5,79.0,1.85,11.0,420.5,391.85,307.57
2016,2,5,10,0,838.0,80.0,2.0,12.0,460.0,452.99,359.95
2016,2,5,10,15,854.0,82.0,1.95,12.0,492.0,509.58,408.04
2016,2,5,10,30,870.0,84.0,1.9,12.0,524.0,565.86,454.33
2016,2,5,10,45,881.0,85.5,1.9,12.5,549.5,618.06,495.45
2016,2,5,11,0,892.0,87.0,1.9,13.0,575.0,668.88,534.23
2016,2,5,11,15,899.0,88.0,1.85,13.0,592.5,710.64,566.03
2016,2,5,11,30,906.0,89.0,1.8,13.0,610.0,753.64,596.77
2016,2,5,11,45,908.5,90.0,1.8,13.5,620.0,790.83,621.49
2016,2,5,12,0,911.0,91.0,1.8,14.0,630.0,825.1,643.94
2016,2,5,12,15,911.5,91.0,1.65,14.0,631.5,853.54,661.74
2016,2,5,12,30,912.0,91.0,1.5,14.0,633.0,878.64,676.96
2016,2,5,12,45,906.0,91.5,1.4,14.5,625.5,895.29,685.62
2016,2,5,13,0,900.0,92.0,1.3,15.0,618.0,916.49,697.37
2016,2,5,13,15,893.5,91.5,1.1,15.0,603.5,924.37,699.64
2016,2,5,13,30,887.0,91.0,0.9,15.0,589.0,928.42,699.28
2016,2,5,13,45,878.5,89.0,0.7,15.0,567.0,925.01,693.83
2016,2,5,14,0,870.0,87.0,0.5,15.0,545.0,917.83,685.92
2016,2,5,14,15,856.5,85.0,0.65,15.0,516.0,902.45,680.18
2016,2,5,14,30,843.0,83.0,0.8,15.0,487.0,883.57,672.0
2016,2,5,14,45,832.0,78.0,0.95,15.0,453.0,859.8,660.18
2016,2,5,15,0,821.0,73.0,1.1,15.0,419.0,832.81,645.67
2016,2,5,15,15,795.5,70.0,1.0,14.5,379.0,792.99,619.26
2016,2,5,15,30,770.0,67.0,0.9,14.0,339.0,750.98,590.88
2016,2,5,15,45,735.5,62.5,0.85,13.5,295.0,698.0,554.44
2016,2,5,16,0,701.0,58.0,0.8,13.0,251.0,644.05,515.99
2016,2,5,16,15,645.0,52.5,0.9,12.0,205.0,572.39,464.7
2016,2,5,16,30,589.0,47.0,1.0,11.0,159.0,509.4,416.68
2016,2,5,16,45,489.5,39.0,1.1,10.0,114.5,410.45,335.55
2016,2,5,17,0,390.0,31.0,1.2,9.0,70.0,318.68,250.73
2016,2,5,17,15,195.0,15.5,1.15,8.5,35.0,155.86,30.32
2016,2,5,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,136.0,10.5,1.1,4.5,18.5,9.55,0.0
2016,2,6,7,30,272.0,21.0,1.3,5.0,37.0,17.31,3.02
2016,2,6,7,45,389.5,31.0,1.55,6.0,77.5,25.05,16.24
2016,2,6,8,0,507.0,41.0,1.8,7.0,118.0,32.59,23.75
2016,2,6,8,15,576.5,47.5,1.75,7.5,163.5,49.16,28.72
2016,2,6,8,30,646.0,54.0,1.7,8.0,209.0,99.7,55.1
2016,2,6,8,45,695.0,57.5,1.7,8.5,255.0,155.17,96.94
2016,2,6,9,0,744.0,61.0,1.7,9.0,301.0,213.39,146.78
2016,2,6,9,15,773.5,64.5,1.75,9.5,343.0,271.54,199.62
2016,2,6,9,30,803.0,68.0,1.8,10.0,385.0,332.15,254.61
2016,2,6,9,45,822.0,71.0,1.85,11.0,421.5,390.4,306.35
2016,2,6,10,0,841.0,74.0,1.9,12.0,458.0,449.29,356.9
2016,2,6,10,15,855.5,76.0,1.8,12.0,489.5,505.28,404.32
2016,2,6,10,30,870.0,78.0,1.7,12.0,521.0,560.8,449.69
2016,2,6,10,45,879.5,79.5,1.65,12.5,545.5,609.51,487.82
2016,2,6,11,0,889.0,81.0,1.6,13.0,570.0,658.57,524.85
2016,2,6,11,15,895.0,81.5,1.65,13.0,587.5,702.42,558.69
2016,2,6,11,30,901.0,82.0,1.7,13.0,605.0,743.96,588.81
2016,2,6,11,45,906.0,82.0,1.8,13.5,614.5,781.69,614.87
2016,2,6,12,0,911.0,82.0,1.9,14.0,624.0,816.64,638.83
2016,2,6,12,15,911.0,82.0,1.95,14.0,626.0,844.58,658.52
2016,2,6,12,30,911.0,82.0,2.0,14.0,628.0,869.15,675.97
2016,2,6,12,45,622.0,168.5,2.15,14.5,539.5,751.74,592.38
2016,2,6,13,0,333.0,255.0,2.3,15.0,451.0,586.73,465.83
2016,2,6,13,15,378.5,238.0,2.3,15.0,456.0,615.75,490.55
2016,2,6,13,30,424.0,221.0,2.3,15.0,461.0,660.34,524.96
2016,2,6,13,45,653.0,149.0,2.35,15.0,503.0,798.55,630.61
2016,2,6,14,0,882.0,77.0,2.4,15.0,545.0,908.99,709.11
2016,2,6,14,15,804.0,88.0,2.35,14.5,497.0,860.5,675.77
2016,2,6,14,30,726.0,99.0,2.3,14.0,449.0,805.29,638.72
2016,2,6,14,45,598.0,120.0,2.3,14.0,395.0,710.91,571.36
2016,2,6,15,0,470.0,141.0,2.3,14.0,341.0,610.05,496.58
2016,2,6,15,15,487.0,123.5,2.05,13.5,313.0,595.93,487.92
2016,2,6,15,30,504.0,106.0,1.8,13.0,285.0,578.64,475.39
2016,2,6,15,45,479.0,95.5,1.55,12.5,248.5,533.61,440.75
2016,2,6,16,0,454.0,85.0,1.3,12.0,212.0,488.21,404.78
2016,2,6,16,15,526.5,64.5,1.2,11.0,186.5,507.31,420.36
2016,2,6,16,30,599.0,44.0,1.1,10.0,161.0,507.31,418.26
2016,2,6,16,45,512.5,36.5,1.05,9.5,117.0,416.39,341.73
2016,2,6,17,0,426.0,29.0,1.0,9.0,73.0,339.4,268.48
2016,2,6,17,15,213.0,14.5,1.0,8.5,36.5,165.97,56.23
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,175.5,10.0,1.1,6.5,21.0,9.1,0.0
2016,2,7,7,30,351.0,20.0,1.3,7.0,42.0,17.85,4.63
2016,2,7,7,45,468.0,27.5,1.5,8.0,84.5,23.94,15.23
2016,2,7,8,0,585.0,35.0,1.7,9.0,127.0,29.97,21.25
2016,2,7,8,15,650.0,40.5,1.75,9.5,173.5,47.89,26.01
2016,2,7,8,30,715.0,46.0,1.8,10.0,220.0,101.43,53.28
2016,2,7,8,45,757.5,49.0,1.85,10.5,266.5,157.04,95.02
2016,2,7,9,0,800.0,52.0,1.9,11.0,313.0,217.22,146.8
2016,2,7,9,15,828.0,55.0,1.95,11.5,356.0,279.18,202.96
2016,2,7,9,30,856.0,58.0,2.0,12.0,399.0,341.4,259.37
2016,2,7,9,45,869.5,62.0,2.05,12.5,436.0,400.88,312.77
2016,2,7,10,0,883.0,66.0,2.1,13.0,473.0,460.29,364.44
2016,2,7,10,15,897.0,67.5,2.1,13.5,505.0,517.01,412.14
2016,2,7,10,30,911.0,69.0,2.1,14.0,537.0,573.08,457.64
2016,2,7,10,45,920.5,70.5,2.1,14.5,562.5,625.57,498.88
2016,2,7,11,0,930.0,72.0,2.1,15.0,588.0,676.43,537.58
2016,2,7,11,15,936.0,72.5,2.1,15.0,605.5,721.94,572.24
2016,2,7,11,30,942.0,73.0,2.1,15.0,623.0,765.02,602.47
2016,2,7,11,45,945.0,73.5,2.15,15.5,633.0,803.2,628.2
2016,2,7,12,0,948.0,74.0,2.2,16.0,643.0,838.36,651.63
2016,2,7,12,15,948.5,74.0,2.2,16.0,645.0,867.7,671.7
2016,2,7,12,30,949.0,74.0,2.2,16.0,647.0,893.56,689.4
2016,2,7,12,45,948.5,73.5,2.25,16.5,641.0,914.37,702.87
2016,2,7,13,0,948.0,73.0,2.3,17.0,635.0,931.46,713.91
2016,2,7,13,15,943.0,72.0,2.3,17.0,620.5,940.12,720.18
2016,2,7,13,30,938.0,71.0,2.3,17.0,606.0,944.84,724.01
2016,2,7,13,45,929.5,70.5,2.3,17.0,584.0,943.11,723.65
2016,2,7,14,0,921.0,70.0,2.3,17.0,562.0,937.53,720.87
2016,2,7,14,15,909.0,68.5,2.15,17.0,533.0,923.71,711.07
2016,2,7,14,30,897.0,67.0,2.0,17.0,504.0,906.29,698.93
2016,2,7,14,45,880.0,65.0,1.95,17.0,468.5,880.32,682.0
2016,2,7,15,0,863.0,63.0,1.9,17.0,433.0,851.28,662.93
2016,2,7,15,15,839.0,60.5,1.65,16.5,392.5,812.75,636.1
2016,2,7,15,30,815.0,58.0,1.4,16.0,352.0,780.16,613.05
2016,2,7,15,45,780.5,55.0,1.15,15.5,307.5,727.91,575.11
2016,2,7,16,0,746.0,52.0,0.9,15.0,263.0,674.65,535.42
2016,2,7,16,15,693.5,47.0,0.95,14.0,216.0,604.74,485.99
2016,2,7,16,30,641.0,42.0,1.0,13.0,169.0,536.05,434.36
2016,2,7,16,45,552.5,35.5,1.05,12.5,124.0,443.25,359.45
2016,2,7,17,0,464.0,29.0,1.1,12.0,79.0,355.81,280.5
2016,2,7,17,15,232.0,14.5,1.1,12.0,39.5,175.04,77.25
2016,2,7,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,139.0,11.5,1.3,8.0,20.5,10.46,0.0
2016,2,8,7,30,278.0,23.0,1.4,9.0,41.0,18.96,6.38
2016,2,8,7,45,396.0,33.0,1.55,10.0,83.0,26.63,17.51
2016,2,8,8,0,514.0,43.0,1.7,11.0,125.0,34.11,24.77
2016,2,8,8,15,584.5,49.5,1.75,11.5,172.0,51.83,29.85
2016,2,8,8,30,655.0,56.0,1.8,12.0,219.0,103.21,56.65
2016,2,8,8,45,698.0,61.0,1.9,12.5,264.5,160.09,99.52
2016,2,8,9,0,741.0,66.0,2.0,13.0,310.0,218.93,149.56
2016,2,8,9,15,771.5,69.5,2.0,13.5,353.0,277.44,201.91
2016,2,8,9,30,802.0,73.0,2.0,14.0,396.0,338.56,256.43
2016,2,8,9,45,831.5,73.5,2.0,15.0,435.5,398.61,308.55
2016,2,8,10,0,861.0,74.0,2.0,16.0,475.0,460.35,360.31
2016,2,8,10,15,875.5,76.0,2.0,16.5,507.0,517.59,407.58
2016,2,8,10,30,890.0,78.0,2.0,17.0,539.0,572.48,451.47
2016,2,8,10,45,899.5,79.0,2.0,17.5,564.0,623.67,491.11
2016,2,8,11,0,909.0,80.0,2.0,18.0,589.0,673.26,528.32
2016,2,8,11,15,915.5,81.0,1.95,18.0,606.5,718.98,562.31
2016,2,8,11,30,922.0,82.0,1.9,18.0,624.0,762.38,592.15
2016,2,8,11,45,924.5,82.5,1.85,18.5,634.0,799.67,615.98
2016,2,8,12,0,927.0,83.0,1.8,19.0,644.0,833.96,637.44
2016,2,8,12,15,927.5,83.0,1.75,19.0,645.5,862.89,656.25
2016,2,8,12,30,928.0,83.0,1.7,19.0,647.0,888.41,672.72
2016,2,8,12,45,931.0,80.5,1.65,19.5,642.0,909.62,685.0
2016,2,8,13,0,934.0,78.0,1.6,20.0,637.0,927.22,694.89
2016,2,8,13,15,929.0,77.5,1.5,20.0,622.5,936.41,699.91
2016,2,8,13,30,924.0,77.0,1.4,20.0,608.0,941.73,702.54
2016,2,8,13,45,915.0,76.0,1.35,20.5,586.0,938.92,699.38
2016,2,8,14,0,906.0,75.0,1.3,21.0,564.0,932.3,693.96
2016,2,8,14,15,894.0,73.5,1.2,21.0,535.0,918.58,684.61
2016,2,8,14,30,882.0,72.0,1.1,21.0,506.0,901.32,673.08
2016,2,8,14,45,864.5,70.0,1.0,21.0,470.5,875.11,655.68
2016,2,8,15,0,847.0,68.0,0.9,21.0,435.0,854.63,642.16
2016,2,8,15,15,823.0,65.5,0.85,20.5,394.5,816.1,618.28
2016,2,8,15,30,799.0,63.0,0.8,20.0,354.0,775.26,592.51
2016,2,8,15,45,764.5,59.5,0.8,19.5,309.5,722.6,558.43
2016,2,8,16,0,730.0,56.0,0.8,19.0,265.0,668.91,522.31
2016,2,8,16,15,676.5,51.0,0.85,18.0,218.5,598.51,473.52
2016,2,8,16,30,623.0,46.0,0.9,17.0,172.0,529.27,422.54
2016,2,8,16,45,535.0,38.5,1.0,16.5,126.5,435.85,348.78
2016,2,8,17,0,447.0,31.0,1.1,16.0,81.0,356.37,278.12
2016,2,8,17,15,223.5,15.5,1.15,15.5,40.5,176.62,90.9
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,163.5,11.5,1.3,9.0,23.0,10.46,0.0
2016,2,9,7,30,327.0,23.0,1.4,10.0,46.0,18.9,7.25
2016,2,9,7,45,441.0,32.0,1.5,11.0,89.0,25.7,16.71
2016,2,9,8,0,555.0,41.0,1.6,12.0,132.0,32.35,23.15
2016,2,9,8,15,622.5,47.5,1.7,12.5,179.5,54.61,31.19
2016,2,9,8,30,690.0,54.0,1.8,13.0,227.0,107.83,58.82
2016,2,9,8,45,732.5,58.0,1.9,13.5,273.5,163.14,100.16
2016,2,9,9,0,775.0,62.0,2.0,14.0,320.0,223.12,151.18
2016,2,9,9,15,804.0,65.5,2.0,14.5,363.5,283.31,204.99
2016,2,9,9,30,833.0,69.0,2.0,15.0,407.0,345.89,260.69
2016,2,9,9,45,856.0,70.5,2.05,15.5,446.0,406.21,313.72
2016,2,9,10,0,879.0,72.0,2.1,16.0,485.0,467.12,365.68
2016,2,9,10,15,746.5,108.0,2.05,16.5,475.0,487.13,384.49
2016,2,9,10,30,614.0,144.0,2.0,17.0,465.0,491.75,389.42
2016,2,9,10,45,771.5,111.0,1.95,18.0,533.5,585.75,461.4
2016,2,9,11,0,929.0,78.0,1.9,19.0,602.0,685.52,534.94
2016,2,9,11,15,666.0,159.5,1.85,19.5,541.0,638.71,496.68
2016,2,9,11,30,403.0,241.0,1.8,20.0,480.0,546.28,425.01
2016,2,9,11,45,536.5,201.0,1.75,20.5,524.5,636.48,493.09
2016,2,9,12,0,670.0,161.0,1.7,21.0,569.0,727.59,558.66
2016,2,9,12,15,806.5,121.5,1.6,21.0,614.0,815.55,618.42
2016,2,9,12,30,943.0,82.0,1.5,21.0,659.0,901.88,674.53
2016,2,9,12,45,940.5,81.5,1.4,21.5,652.0,921.04,683.67
2016,2,9,13,0,938.0,81.0,1.3,22.0,645.0,936.41,691.03
2016,2,9,13,15,932.5,80.0,1.15,22.0,630.5,944.66,694.27
2016,2,9,13,30,927.0,79.0,1.0,22.0,616.0,948.98,695.0
2016,2,9,13,45,915.0,79.0,0.9,22.0,593.0,944.73,691.17
2016,2,9,14,0,903.0,79.0,0.8,22.0,570.0,936.65,685.11
2016,2,9,14,15,768.0,103.5,0.8,21.5,506.5,851.64,632.29
2016,2,9,14,30,633.0,128.0,0.8,21.0,443.0,761.22,575.11
2016,2,9,14,45,471.0,152.0,0.8,21.0,377.5,631.97,486.62
2016,2,9,15,0,309.0,176.0,0.8,21.0,312.0,496.82,388.17
2016,2,9,15,15,298.0,162.0,0.8,20.0,283.0,467.1,369.67
2016,2,9,15,30,287.0,148.0,0.8,19.0,254.0,436.63,349.01
2016,2,9,15,45,274.5,130.5,0.8,18.5,221.5,399.51,322.0
2016,2,9,16,0,262.0,113.0,0.8,18.0,189.0,361.91,293.77
2016,2,9,16,15,240.0,95.5,0.85,17.0,156.0,316.92,259.07
2016,2,9,16,30,218.0,78.0,0.9,16.0,123.0,272.54,223.27
2016,2,9,16,45,184.0,59.5,1.0,15.5,90.5,219.24,178.08
2016,2,9,17,0,150.0,41.0,1.1,15.0,58.0,167.54,131.93
2016,2,9,17,15,75.0,24.5,1.1,14.5,33.0,90.93,50.24
2016,2,9,17,30,0.0,8.0,1.1,14.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,1.1,13.5,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,108.0,12.5,0.5,10.0,20.5,11.37,0.0
2016,2,10,7,30,216.0,25.0,0.5,10.0,41.0,20.49,9.21
2016,2,10,7,45,294.5,39.5,0.55,10.5,78.5,30.69,21.24
2016,2,10,8,0,373.0,54.0,0.6,11.0,116.0,41.4,31.39
2016,2,10,8,15,424.0,65.0,0.65,11.5,157.0,62.19,40.8
2016,2,10,8,30,475.0,76.0,0.7,12.0,198.0,106.1,66.07
2016,2,10,8,45,520.0,81.5,0.8,12.5,238.0,150.53,99.16
2016,2,10,9,0,565.0,87.0,0.9,13.0,278.0,200.24,140.62
2016,2,10,9,15,573.5,99.0,0.95,13.5,314.0,250.95,185.66
2016,2,10,9,30,582.0,111.0,1.0,14.0,350.0,302.17,230.75
2016,2,10,9,45,714.5,95.5,1.1,14.5,415.5,375.81,290.91
2016,2,10,10,0,847.0,80.0,1.2,15.0,481.0,462.71,360.93
2016,2,10,10,15,861.5,82.0,1.25,15.0,513.0,519.5,407.91
2016,2,10,10,30,876.0,84.0,1.3,15.0,545.0,575.81,453.33
2016,2,10,10,45,884.0,86.0,1.4,15.5,570.0,627.48,493.48
2016,2,10,11,0,892.0,88.0,1.5,16.0,595.0,674.06,528.91
2016,2,10,11,15,898.5,89.0,1.5,16.0,612.5,719.32,562.67
2016,2,10,11,30,905.0,90.0,1.5,16.0,630.0,762.31,592.57
2016,2,10,11,45,908.5,90.5,1.55,16.5,640.0,799.99,617.51
2016,2,10,12,0,912.0,91.0,1.6,17.0,650.0,834.78,640.31
2016,2,10,12,15,912.5,91.0,1.6,17.0,652.0,863.49,659.5
2016,2,10,12,30,913.0,91.0,1.6,17.0,654.0,888.83,676.46
2016,2,10,12,45,913.5,90.0,1.6,17.5,648.5,909.55,689.06
2016,2,10,13,0,914.0,89.0,1.6,18.0,643.0,926.67,699.36
2016,2,10,13,15,909.0,88.0,1.6,18.0,628.5,935.18,705.35
2016,2,10,13,30,904.0,87.0,1.6,18.0,614.0,939.87,709.05
2016,2,10,13,45,898.0,85.0,1.6,18.0,593.0,938.62,709.0
2016,2,10,14,0,892.0,83.0,1.6,18.0,572.0,933.58,706.66
2016,2,10,14,15,802.0,95.5,1.55,18.0,518.0,875.1,667.63
2016,2,10,14,30,712.0,108.0,1.5,18.0,464.0,810.34,624.33
2016,2,10,14,45,645.5,116.0,1.5,18.0,422.0,754.29,586.98
2016,2,10,15,0,579.0,124.0,1.5,18.0,380.0,696.14,547.26
2016,2,10,15,15,525.5,121.0,1.3,17.5,337.0,629.61,499.87
2016,2,10,15,30,472.0,118.0,1.1,17.0,294.0,570.91,457.04
2016,2,10,15,45,439.5,109.0,0.95,16.5,257.0,522.45,421.14
2016,2,10,16,0,407.0,100.0,0.8,16.0,220.0,474.22,384.28
2016,2,10,16,15,373.5,86.5,0.85,15.0,182.0,419.97,343.47
2016,2,10,16,30,340.0,73.0,0.9,14.0,144.0,366.86,301.4
2016,2,10,16,45,291.5,57.0,0.95,13.5,107.0,301.73,246.76
2016,2,10,17,0,243.0,41.0,1.0,13.0,70.0,239.9,191.69
2016,2,10,17,15,121.5,26.0,1.0,12.5,40.5,133.98,83.22
2016,2,10,17,30,0.0,11.0,1.0,12.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,7,15,140.0,12.5,1.1,10.0,23.5,11.37,0.0
2016,2,11,7,30,280.0,25.0,1.2,11.0,47.0,20.44,9.75
2016,2,11,7,45,367.0,37.0,1.35,12.0,87.0,29.77,20.33
2016,2,11,8,0,454.0,49.0,1.5,13.0,127.0,38.78,28.8
2016,2,11,8,15,513.5,57.0,1.45,13.5,170.0,57.83,34.95
2016,2,11,8,30,573.0,65.0,1.4,14.0,213.0,105.56,61.11
2016,2,11,8,45,616.5,68.5,1.35,14.5,255.0,154.1,97.29
2016,2,11,9,0,660.0,72.0,1.3,15.0,297.0,207.5,142.14
2016,2,11,9,15,662.5,82.5,1.15,15.5,332.5,260.77,189.79
2016,2,11,9,30,665.0,93.0,1.0,16.0,368.0,313.71,236.43
2016,2,11,9,45,636.5,111.0,0.9,16.5,394.0,361.17,277.73
2016,2,11,10,0,608.0,129.0,0.8,17.0,420.0,404.54,313.8
2016,2,11,10,15,736.0,108.0,0.75,17.5,483.0,484.14,375.38
2016,2,11,10,30,864.0,87.0,0.7,18.0,546.0,573.8,442.41
2016,2,11,10,45,723.5,130.5,0.65,18.5,527.0,579.57,445.55
2016,2,11,11,0,583.0,174.0,0.6,19.0,508.0,564.62,433.44
2016,2,11,11,15,734.5,135.0,0.55,19.0,568.0,663.16,505.54
2016,2,11,11,30,886.0,96.0,0.5,19.0,628.0,761.78,573.27
2016,2,11,11,45,885.0,98.0,0.5,19.0,637.0,797.86,595.61
2016,2,11,12,0,884.0,100.0,0.5,19.0,646.0,830.82,616.63
2016,2,11,12,15,619.0,184.5,0.5,19.0,567.5,735.76,551.28
2016,2,11,12,30,354.0,269.0,0.5,19.0,489.0,601.5,454.92
2016,2,11,12,45,331.5,271.0,0.55,19.0,475.5,595.81,452.99
2016,2,11,13,0,309.0,273.0,0.6,19.0,462.0,587.98,447.95
2016,2,11,13,15,290.0,269.5,0.6,18.5,444.0,575.03,439.8
2016,2,11,13,30,271.0,266.0,0.6,18.0,426.0,560.36,430.45
2016,2,11,13,45,269.0,256.0,0.6,18.0,410.0,552.08,425.4
2016,2,11,14,0,267.0,246.0,0.6,18.0,394.0,542.45,419.35
2016,2,11,14,15,375.5,210.5,0.6,17.5,407.0,601.52,466.67
2016,2,11,14,30,484.0,175.0,0.6,17.0,420.0,676.2,523.2
2016,2,11,14,45,558.5,143.0,0.6,17.0,406.5,701.53,542.49
2016,2,11,15,0,633.0,111.0,0.6,17.0,393.0,730.26,563.47
2016,2,11,15,15,555.0,115.0,0.6,16.5,346.0,656.0,512.88
2016,2,11,15,30,477.0,119.0,0.6,16.0,299.0,577.23,458.37
2016,2,11,15,45,431.0,113.0,0.65,16.0,261.0,521.36,418.27
2016,2,11,16,0,385.0,107.0,0.7,16.0,223.0,466.55,377.2
2016,2,11,16,15,346.0,92.5,0.75,15.5,183.5,407.65,332.32
2016,2,11,16,30,307.0,78.0,0.8,15.0,144.0,350.34,286.6
2016,2,11,16,45,249.0,61.5,0.85,14.5,106.0,279.56,227.74
2016,2,11,17,0,191.0,45.0,0.9,14.0,68.0,213.1,169.73
2016,2,11,17,15,95.5,27.5,0.9,13.5,39.0,109.81,71.17
2016,2,11,17,30,0.0,10.0,0.9,13.0,10.0,9.1,0.0
2016,2,11,17,45,0.0,5.0,0.95,13.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
