Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,7,15,136.0,14.5,0.75,9.5,25.5,13.19,0.0
2016,2,12,7,30,272.0,29.0,0.8,10.0,51.0,24.07,13.18
2016,2,12,7,45,377.5,40.0,0.85,10.5,93.0,32.39,22.86
2016,2,12,8,0,483.0,51.0,0.9,11.0,135.0,40.47,30.63
2016,2,12,8,15,549.5,58.5,0.9,11.5,181.5,60.63,36.67
2016,2,12,8,30,616.0,66.0,0.9,12.0,228.0,110.94,64.23
2016,2,12,8,45,660.5,71.0,0.9,12.5,274.0,163.76,104.0
2016,2,12,9,0,705.0,76.0,0.9,13.0,320.0,221.61,152.72
2016,2,12,9,15,735.5,80.0,0.9,13.5,362.5,279.39,203.58
2016,2,12,9,30,766.0,84.0,0.9,14.0,405.0,341.41,257.56
2016,2,12,9,45,786.5,87.5,0.95,14.5,442.5,399.44,307.58
2016,2,12,10,0,807.0,91.0,1.0,15.0,480.0,458.38,356.78
2016,2,12,10,15,672.5,132.0,1.1,15.0,470.5,477.0,374.93
2016,2,12,10,30,538.0,173.0,1.2,15.0,461.0,476.59,376.9
2016,2,12,10,45,565.0,173.0,1.3,15.5,487.5,523.06,413.46
2016,2,12,11,0,592.0,173.0,1.4,16.0,514.0,570.4,449.54
2016,2,12,11,15,729.5,137.5,1.5,16.0,571.0,663.67,520.91
2016,2,12,11,30,867.0,102.0,1.6,16.0,628.0,756.22,589.43
2016,2,12,11,45,868.0,104.0,1.7,16.5,637.0,793.25,613.98
2016,2,12,12,0,869.0,106.0,1.8,17.0,646.0,827.36,636.92
2016,2,12,12,15,869.5,106.0,1.8,16.5,648.0,855.74,657.29
2016,2,12,12,30,870.0,106.0,1.8,16.0,650.0,880.83,675.52
2016,2,12,12,45,865.0,106.5,1.8,16.0,643.5,898.3,687.37
2016,2,12,13,0,860.0,107.0,1.8,16.0,637.0,912.09,696.92
2016,2,12,13,15,854.5,106.0,1.8,15.5,622.5,919.99,703.96
2016,2,12,13,30,849.0,105.0,1.8,15.0,608.0,924.17,708.7
2016,2,12,13,45,837.0,104.5,1.8,15.0,586.0,919.23,706.11
2016,2,12,14,0,825.0,104.0,1.8,15.0,564.0,910.59,701.25
2016,2,12,14,15,603.5,152.5,1.7,14.5,479.5,768.76,603.17
2016,2,12,14,30,382.0,201.0,1.6,14.0,395.0,597.03,476.85
2016,2,12,14,45,418.5,178.5,1.5,14.0,378.0,618.99,495.9
2016,2,12,15,0,455.0,156.0,1.4,14.0,361.0,620.38,498.28
2016,2,12,15,15,509.0,130.0,1.25,13.5,340.0,628.65,506.71
2016,2,12,15,30,563.0,104.0,1.1,13.0,319.0,639.05,515.08
2016,2,12,15,45,515.0,101.0,0.95,13.0,279.0,575.27,466.71
2016,2,12,16,0,467.0,98.0,0.8,13.0,239.0,520.17,424.19
2016,2,12,16,15,425.0,85.5,0.8,12.5,198.0,458.47,376.93
2016,2,12,16,30,383.0,73.0,0.8,12.0,157.0,398.38,328.8
2016,2,12,16,45,317.5,59.0,0.8,12.0,117.0,322.45,264.98
2016,2,12,17,0,252.0,45.0,0.8,12.0,77.0,251.54,202.56
2016,2,12,17,15,126.0,29.5,0.8,11.5,45.5,145.4,100.28
2016,2,12,17,30,0.0,14.0,0.8,11.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,0.8,11.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,183.0,13.5,1.3,7.5,29.0,12.28,0.0
2016,2,13,7,30,366.0,27.0,1.4,8.0,58.0,22.15,12.25
2016,2,13,7,45,470.5,35.5,1.55,9.0,102.5,28.37,19.51
2016,2,13,8,0,575.0,44.0,1.7,10.0,147.0,34.48,25.4
2016,2,13,8,15,638.0,50.0,1.7,10.5,195.5,59.73,34.01
2016,2,13,8,30,701.0,56.0,1.7,11.0,244.0,113.61,63.19
2016,2,13,8,45,743.0,60.0,1.75,11.5,291.0,170.0,106.25
2016,2,13,9,0,785.0,64.0,1.8,12.0,338.0,231.03,158.71
2016,2,13,9,15,812.5,67.0,1.85,12.5,381.5,291.38,213.13
2016,2,13,9,30,840.0,70.0,1.9,13.0,425.0,353.92,269.18
2016,2,13,9,45,431.0,128.0,2.0,13.5,311.0,294.73,233.12
2016,2,13,10,0,22.0,186.0,2.1,14.0,197.0,175.62,140.85
2016,2,13,10,15,473.5,129.0,2.15,14.5,384.0,370.93,299.14
2016,2,13,10,30,925.0,72.0,2.2,15.0,571.0,593.27,472.57
2016,2,13,10,45,936.0,72.5,2.25,15.5,597.0,646.8,513.17
2016,2,13,11,0,947.0,73.0,2.3,16.0,623.0,698.77,552.58
2016,2,13,11,15,953.5,73.5,2.3,16.0,641.5,745.79,587.41
2016,2,13,11,30,960.0,74.0,2.3,16.0,660.0,790.34,618.45
2016,2,13,11,45,966.0,73.5,2.35,16.5,671.0,830.71,645.44
2016,2,13,12,0,972.0,73.0,2.4,17.0,682.0,868.13,670.17
2016,2,13,12,15,973.0,73.0,2.4,17.0,684.5,898.83,690.98
2016,2,13,12,30,974.0,73.0,2.4,17.0,687.0,925.96,709.38
2016,2,13,12,45,967.0,75.5,2.45,17.5,680.0,945.37,721.69
2016,2,13,13,0,960.0,78.0,2.5,18.0,673.0,960.78,731.45
2016,2,13,13,15,956.0,77.0,2.55,18.0,658.5,970.65,739.01
2016,2,13,13,30,952.0,76.0,2.6,18.0,644.0,976.52,744.09
2016,2,13,13,45,945.0,75.0,2.65,18.0,622.0,975.63,744.78
2016,2,13,14,0,938.0,74.0,2.7,18.0,600.0,970.78,743.01
2016,2,13,14,15,926.5,72.5,2.75,17.5,570.5,957.25,736.85
2016,2,13,14,30,915.0,71.0,2.8,17.0,541.0,940.0,728.23
2016,2,13,14,45,898.0,69.0,2.9,17.0,504.5,913.56,712.22
2016,2,13,15,0,881.0,67.0,3.0,17.0,468.0,883.93,693.83
2016,2,13,15,15,858.5,64.5,2.7,16.5,426.5,845.91,667.63
2016,2,13,15,30,836.0,62.0,2.4,16.0,385.0,813.82,645.33
2016,2,13,15,45,803.5,59.0,2.1,15.5,339.0,762.0,608.04
2016,2,13,16,0,771.0,56.0,1.8,15.0,293.0,708.94,568.95
2016,2,13,16,15,722.0,51.5,1.65,14.0,244.5,640.56,519.07
2016,2,13,16,30,673.0,47.0,1.5,13.0,196.0,572.97,467.44
2016,2,13,16,45,588.0,41.0,1.35,12.0,148.0,480.34,393.36
2016,2,13,17,0,503.0,35.0,1.2,11.0,100.0,392.29,317.43
2016,2,13,17,15,251.5,28.0,1.2,10.5,60.5,219.48,158.93
2016,2,13,17,30,0.0,21.0,1.2,10.0,21.0,19.1,0.0
2016,2,13,17,45,0.0,10.5,1.2,9.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,7,15,141.0,13.5,1.4,8.5,26.0,10.82,0.0
2016,2,14,7,30,282.0,27.0,1.6,9.0,52.0,21.87,12.32
2016,2,14,7,45,341.5,41.0,1.85,10.0,90.0,32.85,23.43
2016,2,14,8,0,401.0,55.0,2.1,11.0,128.0,43.4,33.28
2016,2,14,8,15,443.0,66.0,2.15,11.5,168.5,65.06,41.79
2016,2,14,8,30,485.0,77.0,2.2,12.0,209.0,109.74,68.48
2016,2,14,8,45,506.5,88.5,2.3,12.5,247.5,156.91,105.52
2016,2,14,9,0,528.0,100.0,2.4,13.0,286.0,206.56,148.32
2016,2,14,9,15,569.5,104.5,2.6,13.5,328.5,257.74,193.07
2016,2,14,9,30,611.0,109.0,2.8,14.0,371.0,313.21,241.65
2016,2,14,9,45,317.0,148.5,3.0,15.0,285.5,264.98,210.27
2016,2,14,10,0,23.0,188.0,3.2,16.0,200.0,177.84,141.96
2016,2,14,10,15,116.5,218.0,3.35,16.5,281.5,264.58,212.17
2016,2,14,10,30,210.0,248.0,3.5,17.0,363.0,354.26,283.63
2016,2,14,10,45,558.0,162.0,3.7,17.5,485.0,509.79,408.6
2016,2,14,11,0,906.0,76.0,3.9,18.0,607.0,677.19,539.86
2016,2,14,11,15,911.5,76.5,3.95,18.0,624.5,721.86,573.37
2016,2,14,11,30,917.0,77.0,4.0,18.0,642.0,764.12,603.84
2016,2,14,11,45,919.5,78.0,4.05,18.5,651.5,802.01,629.79
2016,2,14,12,0,922.0,79.0,4.1,19.0,661.0,836.92,653.41
2016,2,14,12,15,745.5,142.0,4.1,19.0,613.5,799.97,626.41
2016,2,14,12,30,569.0,205.0,4.1,19.0,566.0,732.65,575.8
2016,2,14,12,45,746.0,142.0,4.1,19.0,610.5,842.29,657.76
2016,2,14,13,0,923.0,79.0,4.1,19.0,655.0,930.89,720.22
2016,2,14,13,15,920.0,78.5,4.05,19.0,642.0,941.79,727.43
2016,2,14,13,30,917.0,78.0,4.0,19.0,629.0,948.87,732.7
2016,2,14,13,45,908.5,78.0,3.95,19.0,608.0,947.65,732.37
2016,2,14,14,0,900.0,78.0,3.9,19.0,587.0,942.63,729.62
2016,2,14,14,15,765.0,107.5,3.8,19.0,525.0,862.22,673.35
2016,2,14,14,30,630.0,137.0,3.7,19.0,463.0,775.92,612.37
2016,2,14,14,45,652.5,120.5,3.6,19.0,438.0,771.65,610.69
2016,2,14,15,0,675.0,104.0,3.5,19.0,413.0,763.24,605.5
2016,2,14,15,15,637.0,102.0,3.3,18.5,373.0,715.96,572.29
2016,2,14,15,30,599.0,100.0,3.1,18.0,333.0,667.41,537.81
2016,2,14,15,45,561.0,94.5,2.9,17.5,292.5,613.87,498.76
2016,2,14,16,0,523.0,89.0,2.7,17.0,252.0,559.96,458.41
2016,2,14,16,15,484.5,78.5,2.55,16.0,210.5,500.27,412.93
2016,2,14,16,30,446.0,68.0,2.4,15.0,169.0,441.4,365.65
2016,2,14,16,45,384.0,55.5,2.25,14.5,127.5,365.76,301.85
2016,2,14,17,0,322.0,43.0,2.1,14.0,86.0,294.27,238.82
2016,2,14,17,15,161.0,31.0,2.05,13.5,52.5,170.69,124.94
2016,2,14,17,30,0.0,19.0,2.0,13.0,19.0,17.28,0.0
2016,2,14,17,45,0.0,9.5,2.0,13.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,7,15,230.0,13.0,1.6,10.5,34.0,11.27,0.0
2016,2,15,7,30,460.0,26.0,1.8,11.0,68.0,23.04,13.44
2016,2,15,7,45,557.0,32.5,2.05,12.0,114.5,28.02,19.04
2016,2,15,8,0,654.0,39.0,2.3,13.0,161.0,33.0,23.81
2016,2,15,8,15,709.5,44.0,2.35,13.0,210.0,58.08,29.91
2016,2,15,8,30,765.0,49.0,2.4,13.0,259.0,115.11,61.04
2016,2,15,8,45,800.5,52.0,2.45,13.5,306.5,173.72,106.2
2016,2,15,9,0,836.0,55.0,2.5,14.0,354.0,238.19,162.02
2016,2,15,9,15,860.5,57.5,2.45,14.5,398.0,299.88,217.8
2016,2,15,9,30,885.0,60.0,2.4,15.0,442.0,363.23,274.63
2016,2,15,9,45,902.5,61.5,2.4,15.5,480.5,424.18,328.42
2016,2,15,10,0,920.0,63.0,2.4,16.0,519.0,485.35,380.63
2016,2,15,10,15,932.0,64.5,2.4,16.5,551.5,543.68,428.83
2016,2,15,10,30,944.0,66.0,2.4,17.0,584.0,601.07,474.57
2016,2,15,10,45,952.0,67.0,2.45,17.5,609.5,654.28,515.88
2016,2,15,11,0,960.0,68.0,2.5,18.0,635.0,705.62,554.55
2016,2,15,11,15,965.0,68.5,2.5,18.0,652.5,752.18,588.42
2016,2,15,11,30,970.0,69.0,2.5,18.0,670.0,796.12,618.86
2016,2,15,11,45,972.5,69.5,2.55,18.5,680.0,835.31,644.85
2016,2,15,12,0,975.0,70.0,2.6,19.0,690.0,871.3,668.44
2016,2,15,12,15,975.0,70.0,2.65,19.0,691.5,901.26,689.08
2016,2,15,12,30,975.0,70.0,2.7,19.0,693.0,927.58,707.31
2016,2,15,12,45,967.5,72.5,2.75,19.0,686.0,946.54,720.63
2016,2,15,13,0,960.0,75.0,2.8,19.0,679.0,961.46,731.39
2016,2,15,13,15,955.5,74.5,2.8,19.0,664.5,971.43,738.56
2016,2,15,13,30,951.0,74.0,2.8,19.0,650.0,977.39,743.22
2016,2,15,13,45,943.5,73.0,2.8,19.0,628.0,975.95,743.06
2016,2,15,14,0,936.0,72.0,2.8,19.0,606.0,970.54,740.45
2016,2,15,14,15,925.0,71.0,2.65,19.0,576.5,958.0,731.81
2016,2,15,14,30,914.0,70.0,2.5,19.0,547.0,941.74,720.8
2016,2,15,14,45,897.5,68.5,2.45,19.0,511.0,916.27,704.48
2016,2,15,15,0,881.0,67.0,2.4,19.0,475.0,887.61,685.99
2016,2,15,15,15,859.5,64.5,2.1,18.5,433.5,850.28,660.35
2016,2,15,15,30,838.0,62.0,1.8,18.0,392.0,818.92,638.52
2016,2,15,15,45,805.0,59.0,1.55,17.5,346.0,766.42,601.54
2016,2,15,16,0,772.0,56.0,1.3,17.0,300.0,712.71,562.87
2016,2,15,16,15,725.0,52.0,1.25,16.0,251.5,646.22,516.35
2016,2,15,16,30,678.0,48.0,1.2,15.0,203.0,580.35,467.88
2016,2,15,16,45,601.5,41.5,1.15,14.5,155.0,492.39,398.69
2016,2,15,17,0,525.0,35.0,1.1,14.0,107.0,408.66,327.81
2016,2,15,17,15,386.5,25.5,1.1,14.0,66.5,298.84,222.89
2016,2,15,17,30,248.0,16.0,1.1,14.0,26.0,174.86,0.0
2016,2,15,17,45,124.0,8.0,1.1,14.0,13.0,69.25,0.0
2016,2,15,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,218.5,13.5,1.0,10.5,34.5,10.73,0.0
2016,2,16,7,30,437.0,27.0,1.1,11.0,69.0,23.85,14.39
2016,2,16,7,45,531.0,35.0,1.2,12.0,115.5,30.2,21.04
2016,2,16,8,0,625.0,43.0,1.3,13.0,162.0,36.45,26.93
2016,2,16,8,15,681.5,48.0,1.3,13.5,211.0,61.65,32.95
2016,2,16,8,30,738.0,53.0,1.3,14.0,260.0,117.17,63.42
2016,2,16,8,45,773.5,57.0,1.3,14.5,307.0,175.18,107.92
2016,2,16,9,0,809.0,61.0,1.3,15.0,354.0,236.97,160.82
2016,2,16,9,15,833.5,64.0,1.35,15.5,397.5,298.18,215.34
2016,2,16,9,30,858.0,67.0,1.4,16.0,441.0,362.28,271.77
2016,2,16,9,45,879.5,67.5,1.45,17.0,480.0,422.54,323.34
2016,2,16,10,0,901.0,68.0,1.5,18.0,519.0,483.46,373.59
2016,2,16,10,15,912.5,70.0,1.5,18.5,551.0,541.19,420.08
2016,2,16,10,30,924.0,72.0,1.5,19.0,583.0,597.99,464.12
2016,2,16,10,45,931.0,73.5,1.5,19.5,608.0,650.32,503.35
2016,2,16,11,0,938.0,75.0,1.5,20.0,633.0,700.73,539.89
2016,2,16,11,15,943.0,75.5,1.5,20.0,651.0,746.52,572.31
2016,2,16,11,30,948.0,76.0,1.5,20.0,669.0,789.75,601.26
2016,2,16,11,45,949.5,77.0,1.5,20.5,678.0,828.06,625.4
2016,2,16,12,0,951.0,78.0,1.5,21.0,687.0,863.2,647.19
2016,2,16,12,15,951.0,78.0,1.5,21.0,689.0,892.62,666.28
2016,2,16,12,30,951.0,78.0,1.5,21.0,691.0,918.47,683.07
2016,2,16,12,45,951.0,77.0,1.55,21.5,684.5,939.47,696.1
2016,2,16,13,0,951.0,76.0,1.6,22.0,678.0,956.69,706.79
2016,2,16,13,15,789.5,126.0,1.65,22.0,618.5,890.74,664.22
2016,2,16,13,30,628.0,176.0,1.7,22.0,559.0,813.54,614.04
2016,2,16,13,45,777.0,124.5,1.75,22.0,582.0,899.92,674.55
2016,2,16,14,0,926.0,73.0,1.8,22.0,605.0,964.54,718.07
2016,2,16,14,15,915.0,72.0,1.75,21.5,576.0,952.0,710.96
2016,2,16,14,30,904.0,71.0,1.7,21.0,547.0,935.77,702.39
2016,2,16,14,45,890.5,68.5,1.7,21.0,511.5,911.77,687.98
2016,2,16,15,0,877.0,66.0,1.7,21.0,476.0,884.48,671.38
2016,2,16,15,15,680.5,96.5,1.5,20.5,397.5,749.87,579.19
2016,2,16,15,30,484.0,127.0,1.3,20.0,319.0,597.34,471.1
2016,2,16,15,45,468.0,114.0,1.1,20.0,282.0,556.56,441.82
2016,2,16,16,0,452.0,101.0,0.9,20.0,245.0,514.78,410.04
2016,2,16,16,15,428.5,87.0,0.95,19.0,206.0,465.21,374.47
2016,2,16,16,30,405.0,73.0,1.0,18.0,167.0,415.75,337.03
2016,2,16,16,45,358.5,59.0,1.05,17.5,128.0,351.0,284.48
2016,2,16,17,0,312.0,45.0,1.1,17.0,89.0,289.27,231.7
2016,2,16,17,15,156.0,34.0,1.1,16.5,56.0,171.56,127.81
2016,2,16,17,30,0.0,23.0,1.1,16.0,23.0,27.3,0.0
2016,2,16,17,45,0.0,11.5,1.15,16.0,11.5,10.46,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.0,3.45,13.0,14.0,12.33,0.0
2016,2,17,7,30,0.0,28.0,3.6,13.0,28.0,24.49,14.94
2016,2,17,7,45,0.0,47.0,3.8,13.5,47.0,40.18,29.64
2016,2,17,8,0,0.0,66.0,4.0,14.0,66.0,55.64,43.77
2016,2,17,8,15,5.0,84.5,4.1,14.0,86.0,71.35,55.25
2016,2,17,8,30,10.0,103.0,4.2,14.0,106.0,88.52,69.65
2016,2,17,8,45,15.5,120.5,4.35,14.5,126.0,105.83,83.84
2016,2,17,9,0,21.0,138.0,4.5,15.0,146.0,124.0,98.65
2016,2,17,9,15,98.5,165.5,4.65,15.5,208.5,172.41,136.4
2016,2,17,9,30,176.0,193.0,4.8,16.0,271.0,233.21,185.06
2016,2,17,9,45,235.0,204.0,4.95,16.5,317.5,283.68,226.06
2016,2,17,10,0,294.0,215.0,5.1,17.0,364.0,338.02,270.29
2016,2,17,10,15,369.0,213.5,5.25,17.0,412.5,394.81,317.05
2016,2,17,10,30,444.0,212.0,5.4,17.0,461.0,465.22,374.39
2016,2,17,10,45,517.5,197.5,5.55,17.0,499.5,522.84,421.66
2016,2,17,11,0,591.0,183.0,5.7,17.0,538.0,585.08,472.28
2016,2,17,11,15,474.5,228.0,5.8,17.0,518.0,578.17,465.67
2016,2,17,11,30,358.0,273.0,5.9,17.0,498.0,550.75,442.82
2016,2,17,11,45,250.5,292.0,6.0,17.0,451.0,504.59,405.2
2016,2,17,12,0,143.0,311.0,6.1,17.0,404.0,437.71,350.69
2016,2,17,12,15,117.0,307.5,6.1,17.0,384.0,406.39,325.82
2016,2,17,12,30,91.0,304.0,6.1,17.0,364.0,385.88,309.09
2016,2,17,12,45,242.5,286.5,6.15,17.0,442.5,536.64,431.74
2016,2,17,13,0,394.0,269.0,6.2,17.0,521.0,662.43,532.56
2016,2,17,13,15,348.0,273.0,6.1,16.5,492.0,634.08,510.53
2016,2,17,13,30,302.0,277.0,6.0,16.0,463.0,603.37,487.04
2016,2,17,13,45,524.5,208.5,5.95,16.0,517.5,754.65,609.69
2016,2,17,14,0,747.0,140.0,5.9,16.0,572.0,895.41,717.2
2016,2,17,14,15,502.5,188.0,5.75,15.5,472.5,715.22,580.9
2016,2,17,14,30,258.0,236.0,5.6,15.0,373.0,527.99,431.46
2016,2,17,14,45,247.5,224.5,5.5,15.0,349.0,505.13,414.61
2016,2,17,15,0,237.0,213.0,5.4,15.0,325.0,464.33,383.14
2016,2,17,15,15,118.5,161.0,5.25,14.5,217.0,291.83,242.17
2016,2,17,15,30,0.0,109.0,5.1,14.0,109.0,101.37,80.52
2016,2,17,15,45,0.0,96.5,4.95,14.0,96.5,89.5,70.79
2016,2,17,16,0,0.0,84.0,4.8,14.0,84.0,77.64,60.84
2016,2,17,16,15,0.0,70.0,4.7,13.5,70.0,64.1,49.42
2016,2,17,16,30,0.0,56.0,4.6,13.0,56.0,50.5,37.76
2016,2,17,16,45,0.0,42.5,4.6,13.0,42.5,37.51,26.4
2016,2,17,17,0,0.0,29.0,4.6,13.0,29.0,25.56,15.87
2016,2,17,17,15,0.0,18.0,4.75,13.0,18.0,15.84,6.99
2016,2,17,17,30,0.0,7.0,4.9,13.0,7.0,6.14,0.0
2016,2,17,17,45,0.0,3.5,5.1,13.0,3.5,3.18,0.0
2016,2,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,14.0,2.9,9.0,14.0,12.32,0.0
2016,2,18,7,30,0.0,28.0,3.0,9.0,28.0,24.57,15.49
2016,2,18,7,45,0.0,48.0,3.1,9.5,48.0,41.05,30.99
2016,2,18,8,0,0.0,68.0,3.2,10.0,68.0,57.23,45.97
2016,2,18,8,15,6.0,87.0,3.3,10.0,89.0,73.39,57.88
2016,2,18,8,30,12.0,106.0,3.4,10.0,110.0,91.16,72.9
2016,2,18,8,45,18.5,124.0,3.55,10.5,130.5,109.22,87.85
2016,2,18,9,0,25.0,142.0,3.7,11.0,151.0,128.27,103.55
2016,2,18,9,15,12.5,96.0,3.75,11.0,100.5,88.17,69.85
2016,2,18,9,30,0.0,50.0,3.8,11.0,50.0,44.14,32.43
2016,2,18,9,45,156.0,132.0,3.85,11.5,211.5,186.81,151.23
2016,2,18,10,0,312.0,214.0,3.9,12.0,373.0,345.74,280.76
2016,2,18,10,15,188.0,230.5,3.9,12.0,328.0,313.04,254.96
2016,2,18,10,30,64.0,247.0,3.9,12.0,283.0,265.3,215.64
2016,2,18,10,45,193.5,256.5,3.9,12.0,372.0,366.68,299.28
2016,2,18,11,0,323.0,266.0,3.9,12.0,461.0,482.48,392.63
2016,2,18,11,15,591.0,190.5,3.85,12.0,560.5,623.42,506.61
2016,2,18,11,30,859.0,115.0,3.8,12.0,660.0,774.9,624.61
2016,2,18,11,45,859.0,117.5,3.8,12.5,669.0,811.78,649.25
2016,2,18,12,0,859.0,120.0,3.8,13.0,678.0,845.65,672.28
2016,2,18,12,15,642.0,194.0,3.75,13.0,611.5,774.05,618.04
2016,2,18,12,30,425.0,268.0,3.7,13.0,545.0,678.98,542.71
2016,2,18,12,45,212.5,149.0,3.65,13.0,287.5,356.16,292.41
2016,2,18,13,0,0.0,30.0,3.6,13.0,30.0,26.52,16.69
2016,2,18,13,15,0.0,47.0,3.55,13.0,47.0,41.57,29.5
2016,2,18,13,30,0.0,64.0,3.5,13.0,64.0,56.65,42.22
2016,2,18,13,45,40.5,164.0,3.45,13.0,187.5,199.95,162.86
2016,2,18,14,0,81.0,264.0,3.4,13.0,311.0,355.32,289.07
2016,2,18,14,15,263.5,231.5,3.3,13.0,374.5,525.75,428.7
2016,2,18,14,30,446.0,199.0,3.2,13.0,438.0,675.37,547.38
2016,2,18,14,45,232.5,189.0,3.15,13.0,313.0,446.69,366.58
2016,2,18,15,0,19.0,179.0,3.1,13.0,188.0,191.6,155.6
2016,2,18,15,15,35.0,172.5,2.85,12.5,187.0,216.4,177.9
2016,2,18,15,30,51.0,166.0,2.6,12.0,186.0,226.03,187.07
2016,2,18,15,45,46.0,148.0,2.35,12.0,165.0,202.11,167.35
2016,2,18,16,0,41.0,130.0,2.1,12.0,144.0,178.31,147.57
2016,2,18,16,15,34.0,110.5,1.85,11.0,121.0,150.95,124.88
2016,2,18,16,30,27.0,91.0,1.6,10.0,98.0,123.78,101.8
2016,2,18,16,45,18.0,71.0,1.35,9.5,75.5,94.54,76.2
2016,2,18,17,0,9.0,51.0,1.1,9.0,53.0,58.48,44.49
2016,2,18,17,15,4.5,32.5,1.1,8.5,33.5,35.56,23.57
2016,2,18,17,30,0.0,14.0,1.1,8.0,14.0,12.33,0.0
2016,2,18,17,45,0.0,7.0,1.1,8.0,7.0,6.37,0.0
2016,2,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,19,7,15,195.5,16.5,2.75,7.5,38.0,13.1,0.98
2016,2,19,7,30,391.0,33.0,3.0,8.0,76.0,26.8,17.65
2016,2,19,7,45,480.0,42.0,3.25,9.0,121.5,33.23,24.14
2016,2,19,8,0,569.0,51.0,3.5,10.0,167.0,39.51,30.09
2016,2,19,8,15,626.0,56.5,3.6,10.5,215.0,66.55,37.28
2016,2,19,8,30,683.0,62.0,3.7,11.0,263.0,123.06,71.16
2016,2,19,8,45,718.0,67.0,3.85,11.5,309.0,178.86,115.34
2016,2,19,9,0,753.0,72.0,4.0,12.0,355.0,238.5,167.69
2016,2,19,9,15,779.0,75.5,4.0,12.0,398.0,297.68,222.01
2016,2,19,9,30,805.0,79.0,4.0,12.0,441.0,358.95,278.03
2016,2,19,9,45,818.0,83.5,4.05,12.5,478.0,417.71,330.72
2016,2,19,10,0,831.0,88.0,4.1,13.0,515.0,476.49,381.86
2016,2,19,10,15,619.0,156.5,4.1,13.0,485.5,480.84,388.63
2016,2,19,10,30,407.0,225.0,4.1,13.0,456.0,451.32,366.06
2016,2,19,10,45,374.5,244.5,4.15,13.5,464.0,474.19,384.16
2016,2,19,11,0,342.0,264.0,4.2,14.0,472.0,493.49,398.59
2016,2,19,11,15,285.0,283.0,4.15,14.0,460.0,491.66,396.28
2016,2,19,11,30,228.0,302.0,4.1,14.0,448.0,473.82,381.4
2016,2,19,11,45,148.5,299.5,4.05,14.0,395.5,421.13,338.72
2016,2,19,12,0,69.0,297.0,4.0,14.0,343.0,349.37,280.42
2016,2,19,12,15,119.0,307.5,3.85,13.5,386.0,421.46,339.14
2016,2,19,12,30,169.0,318.0,3.7,13.0,429.0,483.45,389.02
2016,2,19,12,45,84.5,217.0,3.55,13.0,272.5,303.34,245.81
2016,2,19,13,0,0.0,116.0,3.4,13.0,116.0,103.82,81.17
2016,2,19,13,15,0.0,99.5,3.2,12.5,99.5,88.48,68.83
2016,2,19,13,30,0.0,83.0,3.0,12.0,83.0,73.55,56.55
2016,2,19,13,45,1.5,129.5,2.9,12.0,130.5,118.54,94.3
2016,2,19,14,0,3.0,176.0,2.8,12.0,178.0,166.87,134.42
2016,2,19,14,15,1.5,97.0,2.8,11.5,98.0,87.75,68.87
2016,2,19,14,30,0.0,18.0,2.8,11.0,18.0,15.87,7.98
2016,2,19,14,45,0.0,32.5,2.8,11.0,32.5,28.68,19.03
2016,2,19,15,0,0.0,47.0,2.8,11.0,47.0,41.5,30.1
2016,2,19,15,15,83.0,111.5,2.55,11.0,145.5,198.33,166.44
2016,2,19,15,30,166.0,176.0,2.3,11.0,244.0,354.1,296.23
2016,2,19,15,45,150.5,159.0,2.1,11.0,215.0,319.32,267.17
2016,2,19,16,0,135.0,142.0,1.9,11.0,186.0,284.98,238.93
2016,2,19,16,15,122.0,121.0,1.65,10.5,156.5,247.24,207.82
2016,2,19,16,30,109.0,100.0,1.4,10.0,127.0,209.76,176.14
2016,2,19,16,45,88.5,79.0,1.15,10.0,97.5,167.36,139.03
2016,2,19,17,0,68.0,58.0,0.9,10.0,68.0,125.69,101.93
2016,2,19,17,15,34.0,38.5,0.85,9.5,43.5,68.96,51.41
2016,2,19,17,30,0.0,19.0,0.8,9.0,19.0,18.05,0.51
2016,2,19,17,45,0.0,9.5,0.8,9.0,9.5,8.64,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,7,15,70.0,20.5,1.25,3.5,28.5,16.81,4.65
2016,2,20,7,30,140.0,41.0,1.3,4.0,57.0,32.66,23.35
2016,2,20,7,45,176.5,61.0,1.4,5.0,91.0,47.59,37.67
2016,2,20,8,0,213.0,81.0,1.5,6.0,125.0,62.05,51.19
2016,2,20,8,15,237.5,99.5,1.45,6.5,160.5,86.53,64.37
2016,2,20,8,30,262.0,118.0,1.4,7.0,196.0,122.73,89.95
2016,2,20,8,45,289.0,131.5,1.4,7.5,231.0,158.71,118.67
2016,2,20,9,0,316.0,145.0,1.4,8.0,266.0,197.92,151.89
2016,2,20,9,15,413.0,145.0,1.3,8.5,321.5,250.77,194.9
2016,2,20,9,30,510.0,145.0,1.2,9.0,377.0,313.54,246.72
2016,2,20,9,45,552.0,146.0,1.2,9.5,416.0,365.17,290.5
2016,2,20,10,0,594.0,147.0,1.2,10.0,455.0,423.92,338.99
2016,2,20,10,15,733.0,122.5,1.15,10.0,526.0,508.55,406.77
2016,2,20,10,30,872.0,98.0,1.1,10.0,597.0,604.31,481.29
2016,2,20,10,45,877.5,101.0,1.05,10.5,621.5,656.14,519.61
2016,2,20,11,0,883.0,104.0,1.0,11.0,646.0,706.09,555.54
2016,2,20,11,15,722.5,157.5,0.95,11.0,609.0,690.76,542.14
2016,2,20,11,30,562.0,211.0,0.9,11.0,572.0,652.85,512.46
2016,2,20,11,45,467.5,248.0,0.9,11.5,551.5,641.49,502.15
2016,2,20,12,0,373.0,285.0,0.9,12.0,531.0,610.81,477.42
2016,2,20,12,15,371.0,286.0,0.95,12.0,531.5,625.53,489.14
2016,2,20,12,30,369.0,287.0,1.0,12.0,532.0,638.7,499.22
2016,2,20,12,45,314.0,296.0,1.1,12.5,503.0,611.79,478.62
2016,2,20,13,0,259.0,305.0,1.2,13.0,474.0,581.7,455.78
2016,2,20,13,15,400.5,258.0,1.2,13.0,513.0,666.8,522.65
2016,2,20,13,30,542.0,211.0,1.2,13.0,552.0,770.94,599.86
2016,2,20,13,45,718.5,151.0,1.3,13.0,586.5,882.74,679.77
2016,2,20,14,0,895.0,91.0,1.4,13.0,621.0,965.73,737.12
2016,2,20,14,15,884.0,89.0,1.4,13.0,591.5,961.71,734.51
2016,2,20,14,30,873.0,87.0,1.4,13.0,562.0,944.37,724.25
2016,2,20,14,45,861.0,83.5,1.45,13.0,526.5,920.67,710.61
2016,2,20,15,0,849.0,80.0,1.5,13.0,491.0,893.61,694.61
2016,2,20,15,15,828.0,77.0,1.4,12.5,449.5,856.05,670.35
2016,2,20,15,30,807.0,74.0,1.3,12.0,408.0,815.97,644.05
2016,2,20,15,45,780.5,69.5,1.25,12.0,363.0,767.15,610.46
2016,2,20,16,0,754.0,65.0,1.2,12.0,318.0,716.79,574.95
2016,2,20,16,15,709.0,60.0,1.15,11.0,269.0,650.3,528.17
2016,2,20,16,30,664.0,55.0,1.1,10.0,220.0,584.3,479.54
2016,2,20,16,45,593.5,48.0,1.05,9.5,171.5,505.78,417.52
2016,2,20,17,0,523.0,41.0,1.0,9.0,123.0,425.71,349.56
2016,2,20,17,15,399.0,30.5,1.0,8.5,80.0,314.24,250.75
2016,2,20,17,30,275.0,20.0,1.0,8.0,37.0,202.69,86.22
2016,2,20,17,45,137.5,10.0,1.05,7.5,18.5,78.55,0.0
2016,2,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,4.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,5.0,12.0,10.91,0.0
2016,2,21,7,15,227.0,23.0,1.2,6.0,49.5,18.81,7.1
2016,2,21,7,30,454.0,34.0,1.4,7.0,87.0,27.5,18.64
2016,2,21,7,45,545.0,42.0,1.6,8.0,136.0,33.1,24.26
2016,2,21,8,0,636.0,50.0,1.8,9.0,185.0,42.19,32.72
2016,2,21,8,15,690.0,55.0,1.85,9.5,235.0,73.29,40.63
2016,2,21,8,30,744.0,60.0,1.9,10.0,285.0,129.86,74.18
2016,2,21,8,45,783.0,63.5,2.0,10.5,334.0,189.01,121.17
2016,2,21,9,0,822.0,67.0,2.1,11.0,383.0,252.4,176.7
2016,2,21,9,15,846.5,70.0,2.1,11.0,428.0,314.99,233.93
2016,2,21,9,30,871.0,73.0,2.1,11.0,473.0,379.38,292.26
2016,2,21,9,45,890.0,74.5,2.1,11.5,512.5,442.04,347.4
2016,2,21,10,0,909.0,76.0,2.1,12.0,552.0,503.97,400.12
2016,2,21,10,15,921.5,78.0,2.1,12.0,585.5,563.13,449.67
2016,2,21,10,30,934.0,80.0,2.1,12.0,619.0,621.41,496.94
2016,2,21,10,45,943.5,81.0,2.1,12.5,645.0,675.64,538.78
2016,2,21,11,0,953.0,82.0,2.1,13.0,671.0,728.13,578.0
2016,2,21,11,15,958.5,82.5,2.1,13.0,689.5,775.25,612.05
2016,2,21,11,30,964.0,83.0,2.1,13.0,708.0,819.77,642.9
2016,2,21,11,45,967.0,83.5,2.15,13.5,718.0,859.53,669.36
2016,2,21,12,0,970.0,84.0,2.2,14.0,728.0,896.11,693.43
2016,2,21,12,15,970.5,84.0,2.2,14.0,730.0,926.66,714.05
2016,2,21,12,30,971.0,84.0,2.2,14.0,732.0,953.58,732.22
2016,2,21,12,45,969.0,84.0,2.25,14.5,725.5,974.51,745.57
2016,2,21,13,0,967.0,84.0,2.3,15.0,719.0,991.52,756.39
2016,2,21,13,15,962.5,83.0,2.35,15.0,704.0,1001.02,763.73
2016,2,21,13,30,958.0,82.0,2.4,15.0,689.0,1006.44,768.56
2016,2,21,13,45,948.0,82.5,2.5,15.0,665.5,1004.44,769.14
2016,2,21,14,0,938.0,83.0,2.6,15.0,642.0,998.43,767.19
2016,2,21,14,15,927.0,81.5,2.6,14.5,612.0,985.1,760.8
2016,2,21,14,30,916.0,80.0,2.6,14.0,582.0,967.99,751.96
2016,2,21,14,45,898.0,78.5,2.6,14.0,544.5,940.8,734.76
2016,2,21,15,0,880.0,77.0,2.6,14.0,507.0,919.58,721.81
2016,2,21,15,15,718.0,98.5,2.4,13.5,429.5,792.17,631.92
2016,2,21,15,30,556.0,120.0,2.2,13.0,352.0,661.42,537.29
2016,2,21,15,45,531.0,111.0,2.0,12.5,313.0,608.79,499.4
2016,2,21,16,0,506.0,102.0,1.8,12.0,274.0,562.58,464.91
2016,2,21,16,15,477.0,89.5,1.65,11.0,232.5,508.42,423.85
2016,2,21,16,30,448.0,77.0,1.5,10.0,191.0,454.68,381.23
2016,2,21,16,45,396.0,64.5,1.4,9.5,149.0,385.84,323.68
2016,2,21,17,0,344.0,52.0,1.3,9.0,107.0,320.54,266.64
2016,2,21,17,15,261.5,37.0,1.3,8.5,70.0,237.3,191.36
2016,2,21,17,30,179.0,22.0,1.3,8.0,33.0,151.3,76.42
2016,2,21,17,45,89.5,11.0,1.3,7.5,16.5,55.3,0.0
2016,2,21,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,6.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,7.0,15.0,13.64,0.0
2016,2,22,7,15,247.0,24.0,1.25,7.5,54.0,19.61,8.61
2016,2,22,7,30,494.0,33.0,1.5,8.0,93.0,28.97,19.94
2016,2,22,7,45,577.5,40.0,1.75,8.5,142.0,34.19,25.23
2016,2,22,8,0,661.0,47.0,2.0,9.0,191.0,39.37,30.19
2016,2,22,8,15,712.5,52.0,2.1,9.5,241.0,72.71,38.97
2016,2,22,8,30,764.0,57.0,2.2,10.0,291.0,130.57,73.78
2016,2,22,8,45,797.5,60.5,2.35,10.5,339.5,190.14,121.63
2016,2,22,9,0,831.0,64.0,2.5,11.0,388.0,253.22,177.44
2016,2,22,9,15,854.5,67.0,2.6,11.5,432.5,316.11,234.87
2016,2,22,9,30,878.0,70.0,2.7,12.0,477.0,381.89,294.16
2016,2,22,9,45,894.5,72.0,2.85,12.5,516.5,443.29,348.78
2016,2,22,10,0,911.0,74.0,3.0,13.0,556.0,504.82,401.86
2016,2,22,10,15,923.0,76.0,3.0,13.5,589.0,563.84,450.91
2016,2,22,10,30,935.0,78.0,3.0,14.0,622.0,621.94,497.52
