Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,942.5,79.5,3.05,14.5,647.5,675.51,539.39
2016,2,22,11,0,950.0,81.0,3.1,15.0,673.0,727.17,578.61
2016,2,22,11,15,955.5,82.0,3.15,15.0,691.5,774.7,613.55
2016,2,22,11,30,961.0,83.0,3.2,15.0,710.0,819.67,645.5
2016,2,22,11,45,962.5,84.0,3.25,15.5,720.0,858.69,671.76
2016,2,22,12,0,964.0,85.0,3.3,16.0,730.0,894.47,695.56
2016,2,22,12,15,964.5,85.0,3.35,16.0,732.0,924.86,716.82
2016,2,22,12,30,965.0,85.0,3.4,16.0,734.0,951.64,735.64
2016,2,22,12,45,958.5,87.0,3.45,16.0,726.5,970.71,749.22
2016,2,22,13,0,952.0,89.0,3.5,16.0,719.0,985.77,760.21
2016,2,22,13,15,948.5,88.0,3.5,16.0,704.5,996.05,767.74
2016,2,22,13,30,945.0,87.0,3.5,16.0,690.0,1002.32,772.7
2016,2,22,13,45,694.5,160.0,3.5,16.0,595.0,873.26,682.88
2016,2,22,14,0,444.0,233.0,3.5,16.0,500.0,714.56,565.73
2016,2,22,14,15,565.0,182.5,3.4,16.0,505.5,772.38,613.5
2016,2,22,14,30,686.0,132.0,3.3,16.0,511.0,833.1,658.06
2016,2,22,14,45,687.0,121.0,3.2,16.0,480.5,814.74,645.11
2016,2,22,15,0,688.0,110.0,3.1,16.0,450.0,793.09,630.43
2016,2,22,15,15,686.5,99.5,2.8,15.5,414.5,766.61,612.2
2016,2,22,15,30,685.0,89.0,2.5,15.0,379.0,737.12,591.54
2016,2,22,15,45,651.5,86.5,2.2,14.5,337.5,688.3,556.1
2016,2,22,16,0,618.0,84.0,1.9,14.0,296.0,638.67,519.4
2016,2,22,16,15,585.5,75.0,1.75,13.0,252.0,581.41,477.57
2016,2,22,16,30,553.0,66.0,1.6,12.0,208.0,524.33,434.13
2016,2,22,16,45,485.5,58.5,1.45,11.0,163.5,445.21,370.14
2016,2,22,17,0,418.0,51.0,1.3,10.0,119.0,369.79,305.87
2016,2,22,17,15,327.5,37.0,1.3,9.5,79.0,278.85,224.93
2016,2,22,17,30,237.0,23.0,1.3,9.0,39.0,188.26,107.89
2016,2,22,17,45,118.5,11.5,1.35,9.0,19.5,70.54,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,7.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,7.0,16.0,14.55,0.0
2016,2,23,7,15,196.0,28.0,0.6,7.5,52.5,21.98,11.24
2016,2,23,7,30,392.0,40.0,0.6,8.0,89.0,32.5,23.2
2016,2,23,7,45,475.0,48.0,0.6,8.5,134.5,37.77,28.55
2016,2,23,8,0,558.0,56.0,0.6,9.0,180.0,42.99,33.55
2016,2,23,8,15,607.0,62.5,0.65,9.0,227.0,74.74,43.06
2016,2,23,8,30,656.0,69.0,0.7,9.0,274.0,127.57,75.85
2016,2,23,8,45,705.0,68.0,0.75,9.5,319.0,182.52,119.17
2016,2,23,9,0,754.0,67.0,0.8,10.0,364.0,239.53,168.43
2016,2,23,9,15,821.0,71.5,0.9,10.5,428.0,312.12,231.23
2016,2,23,9,30,888.0,76.0,1.0,11.0,492.0,391.73,299.23
2016,2,23,9,45,907.0,77.5,1.1,12.0,532.5,455.6,353.77
2016,2,23,10,0,926.0,79.0,1.2,13.0,573.0,518.69,405.85
2016,2,23,10,15,938.0,81.0,1.2,13.5,606.5,578.67,453.8
2016,2,23,10,30,950.0,83.0,1.2,14.0,640.0,637.68,499.17
2016,2,23,10,45,958.5,83.5,1.3,15.0,666.0,691.71,539.26
2016,2,23,11,0,967.0,84.0,1.4,16.0,692.0,743.83,576.71
2016,2,23,11,15,972.0,85.0,1.35,16.5,710.0,791.82,608.2
2016,2,23,11,30,977.0,86.0,1.3,17.0,728.0,837.14,636.46
2016,2,23,11,45,978.5,86.5,1.3,17.5,737.5,876.26,660.72
2016,2,23,12,0,980.0,87.0,1.3,18.0,747.0,912.05,682.57
2016,2,23,12,15,979.5,87.5,1.2,18.0,748.5,942.66,700.57
2016,2,23,12,30,979.0,88.0,1.1,18.0,750.0,969.55,715.95
2016,2,23,12,45,974.5,88.5,1.05,18.0,742.0,989.01,727.35
2016,2,23,13,0,970.0,89.0,1.0,18.0,734.0,1004.42,736.3
2016,2,23,13,15,964.5,88.0,0.9,18.0,718.5,1013.05,740.01
2016,2,23,13,30,959.0,87.0,0.8,18.0,703.0,1017.56,741.24
2016,2,23,13,45,949.0,87.0,0.75,18.5,679.0,1014.9,737.85
2016,2,23,14,0,939.0,87.0,0.7,19.0,655.0,1008.22,732.2
2016,2,23,14,15,928.0,85.0,0.65,19.0,624.5,994.19,723.53
2016,2,23,14,30,917.0,83.0,0.6,19.0,594.0,976.36,712.69
2016,2,23,14,45,900.5,81.5,0.55,19.0,556.5,950.42,696.84
2016,2,23,15,0,884.0,80.0,0.5,19.0,519.0,930.45,684.96
2016,2,23,15,15,862.5,77.0,0.5,18.5,476.0,891.5,662.96
2016,2,23,15,30,841.0,74.0,0.5,18.0,433.0,849.92,639.01
2016,2,23,15,45,810.0,70.5,0.55,17.5,385.5,797.37,607.89
2016,2,23,16,0,779.0,67.0,0.6,17.0,338.0,743.39,574.61
2016,2,23,16,15,734.5,62.0,0.7,16.0,287.5,676.04,531.79
2016,2,23,16,30,690.0,57.0,0.8,15.0,237.0,609.07,486.51
2016,2,23,16,45,613.0,51.0,0.9,14.5,186.0,525.61,424.54
2016,2,23,17,0,536.0,45.0,1.0,14.0,135.0,441.04,356.4
2016,2,23,17,15,416.5,34.5,1.0,13.5,90.0,330.71,262.36
2016,2,23,17,30,297.0,24.0,1.0,13.0,45.0,224.59,137.89
2016,2,23,17,45,148.5,12.0,1.05,13.0,22.5,86.34,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,7.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,8.0,17.0,15.46,0.0
2016,2,24,7,15,208.0,28.0,0.9,8.5,55.0,21.95,11.79
2016,2,24,7,30,416.0,39.0,1.0,9.0,93.0,31.42,22.22
2016,2,24,7,45,503.0,47.5,1.1,9.5,141.0,37.23,27.96
2016,2,24,8,0,590.0,56.0,1.2,10.0,189.0,42.93,33.34
2016,2,24,8,15,643.0,62.0,1.1,10.5,238.5,77.06,43.29
2016,2,24,8,30,696.0,68.0,1.0,11.0,288.0,132.31,77.46
2016,2,24,8,45,736.0,71.5,0.95,12.0,336.5,192.4,125.05
2016,2,24,9,0,776.0,75.0,0.9,13.0,385.0,253.55,177.31
2016,2,24,9,15,801.0,78.0,0.9,13.5,428.5,313.88,230.68
2016,2,24,9,30,826.0,81.0,0.9,14.0,472.0,376.13,284.81
2016,2,24,9,45,846.5,82.5,0.9,15.0,511.5,436.66,335.5
2016,2,24,10,0,867.0,84.0,0.9,16.0,551.0,497.91,384.68
2016,2,24,10,15,879.5,86.0,0.85,16.5,583.5,554.85,429.06
2016,2,24,10,30,892.0,88.0,0.8,17.0,616.0,611.25,471.17
2016,2,24,10,45,901.0,89.5,0.8,17.5,641.5,663.89,509.46
2016,2,24,11,0,910.0,91.0,0.8,18.0,667.0,714.85,545.29
2016,2,24,11,15,915.0,92.0,0.7,18.0,684.5,760.51,574.98
2016,2,24,11,30,920.0,93.0,0.6,18.0,702.0,803.66,601.32
2016,2,24,11,45,921.5,94.0,0.55,18.5,711.5,841.35,623.21
2016,2,24,12,0,923.0,95.0,0.5,19.0,721.0,875.91,642.76
2016,2,24,12,15,923.0,95.0,0.5,19.0,722.5,904.82,660.7
2016,2,24,12,30,923.0,95.0,0.5,19.0,724.0,930.22,676.48
2016,2,24,12,45,920.0,95.0,0.5,19.5,717.0,949.31,687.05
2016,2,24,13,0,917.0,95.0,0.5,20.0,710.0,964.61,695.38
2016,2,24,13,15,912.0,94.5,0.6,20.0,695.0,973.63,703.52
2016,2,24,13,30,907.0,94.0,0.7,20.0,680.0,978.75,709.46
2016,2,24,13,45,900.5,92.0,0.8,20.0,658.0,976.78,711.11
2016,2,24,14,0,894.0,90.0,0.9,20.0,636.0,970.94,710.46
2016,2,24,14,15,883.0,88.5,0.95,19.5,606.0,957.64,705.5
2016,2,24,14,30,872.0,87.0,1.0,19.0,576.0,950.4,704.62
2016,2,24,14,45,856.0,84.5,1.05,19.0,539.5,923.98,689.83
2016,2,24,15,0,840.0,82.0,1.1,19.0,503.0,894.34,672.99
2016,2,24,15,15,818.5,79.0,1.05,18.5,461.5,856.16,649.87
2016,2,24,15,30,797.0,76.0,1.0,18.0,420.0,815.5,624.76
2016,2,24,15,45,764.5,72.5,1.0,18.0,373.5,762.75,590.28
2016,2,24,16,0,732.0,69.0,1.0,18.0,327.0,708.81,554.09
2016,2,24,16,15,688.0,64.0,1.0,16.5,278.0,643.3,511.06
2016,2,24,16,30,644.0,59.0,1.0,15.0,229.0,584.22,470.46
2016,2,24,16,45,574.0,52.0,1.0,14.0,180.0,500.32,407.26
2016,2,24,17,0,504.0,45.0,1.0,13.0,131.0,420.63,342.41
2016,2,24,17,15,392.0,34.5,1.0,12.5,87.5,316.15,252.95
2016,2,24,17,30,280.0,24.0,1.0,12.0,44.0,217.04,142.09
2016,2,24,17,45,140.0,12.0,1.05,11.5,22.0,82.15,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,25,6,45,61.0,7.0,0.4,9.5,9.5,0.0,0.0
2016,2,25,7,0,122.0,14.0,0.4,10.0,19.0,12.73,0.0
2016,2,25,7,15,255.0,28.0,0.35,10.5,57.0,22.83,12.9
2016,2,25,7,30,388.0,42.0,0.3,11.0,95.0,33.9,24.34
2016,2,25,7,45,463.5,52.5,0.25,11.5,141.0,41.29,31.45
2016,2,25,8,0,539.0,63.0,0.2,12.0,187.0,48.45,38.11
2016,2,25,8,15,592.5,70.0,0.25,12.5,236.0,82.46,48.43
2016,2,25,8,30,646.0,77.0,0.3,13.0,285.0,135.64,81.43
2016,2,25,8,45,676.5,84.0,0.35,14.0,331.0,191.32,125.24
2016,2,25,9,0,707.0,91.0,0.4,15.0,377.0,250.39,175.1
2016,2,25,9,15,733.5,95.0,0.5,15.5,420.0,308.65,225.64
2016,2,25,9,30,760.0,99.0,0.6,16.0,463.0,369.14,277.39
2016,2,25,9,45,779.0,102.5,0.7,16.5,501.0,429.35,327.76
2016,2,25,10,0,798.0,106.0,0.8,17.0,539.0,488.43,375.77
2016,2,25,10,15,811.5,108.0,0.8,17.0,571.0,543.59,419.45
2016,2,25,10,30,825.0,110.0,0.8,17.0,603.0,598.26,461.35
2016,2,25,10,45,839.5,110.0,0.85,17.5,629.0,650.78,500.08
2016,2,25,11,0,854.0,110.0,0.9,18.0,655.0,702.26,536.97
2016,2,25,11,15,701.5,168.0,0.85,18.0,624.0,693.84,528.43
2016,2,25,11,30,549.0,226.0,0.8,18.0,593.0,663.75,504.84
2016,2,25,11,45,550.0,229.5,0.8,18.5,601.5,692.95,524.9
2016,2,25,12,0,551.0,233.0,0.8,19.0,610.0,720.24,542.6
2016,2,25,12,15,714.5,172.0,0.75,19.0,661.5,823.39,614.26
2016,2,25,12,30,878.0,111.0,0.7,19.0,713.0,918.48,674.13
2016,2,25,12,45,888.5,105.0,0.65,19.5,709.5,934.03,680.53
2016,2,25,13,0,899.0,99.0,0.6,20.0,706.0,954.54,691.27
2016,2,25,13,15,894.5,98.0,0.55,20.0,691.5,963.22,695.8
2016,2,25,13,30,890.0,97.0,0.5,20.0,677.0,968.07,698.24
2016,2,25,13,45,882.0,96.0,0.45,20.5,654.5,965.77,695.08
2016,2,25,14,0,874.0,95.0,0.4,21.0,632.0,969.52,696.0
2016,2,25,14,15,863.0,93.5,0.3,21.0,603.0,956.31,686.63
2016,2,25,14,30,852.0,92.0,0.2,21.0,574.0,939.46,675.56
2016,2,25,14,45,833.0,90.5,0.15,21.0,537.5,911.67,658.88
2016,2,25,15,0,814.0,89.0,0.1,21.0,501.0,880.79,640.49
2016,2,25,15,15,792.5,86.0,0.15,20.5,459.5,843.0,620.16
2016,2,25,15,30,771.0,83.0,0.2,20.0,418.0,802.79,597.91
2016,2,25,15,45,736.5,79.5,0.3,19.5,372.0,748.82,566.53
2016,2,25,16,0,702.0,76.0,0.4,19.0,326.0,699.64,537.33
2016,2,25,16,15,657.5,70.5,0.5,18.0,277.5,634.34,495.93
2016,2,25,16,30,613.0,65.0,0.6,17.0,229.0,569.85,452.62
2016,2,25,16,45,549.0,56.5,0.75,16.5,181.0,489.21,393.38
2016,2,25,17,0,485.0,48.0,0.9,16.0,133.0,412.31,332.03
2016,2,25,17,15,376.5,37.0,0.9,15.5,89.5,309.92,245.72
2016,2,25,17,30,268.0,26.0,0.9,15.0,46.0,214.19,144.76
2016,2,25,17,45,134.0,13.0,0.95,15.0,23.0,80.13,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,9.5,8.0,7.28,0.0
2016,2,26,7,0,0.0,16.0,0.8,10.0,16.0,13.94,0.0
2016,2,26,7,15,77.5,33.5,0.95,10.5,44.5,26.82,16.54
2016,2,26,7,30,155.0,51.0,1.1,11.0,73.0,40.21,29.9
2016,2,26,7,45,186.5,71.0,1.3,12.0,108.0,54.89,43.43
2016,2,26,8,0,218.0,91.0,1.5,13.0,143.0,69.09,56.24
2016,2,26,8,15,239.0,111.0,1.5,13.0,179.0,98.02,71.35
2016,2,26,8,30,260.0,131.0,1.5,13.0,215.0,135.48,98.35
2016,2,26,8,45,282.0,146.0,1.5,13.5,250.0,172.19,127.53
2016,2,26,9,0,304.0,161.0,1.5,14.0,285.0,211.59,160.35
2016,2,26,9,15,247.0,187.5,1.6,14.5,295.5,239.43,186.37
2016,2,26,9,30,190.0,214.0,1.7,15.0,306.0,258.54,204.08
2016,2,26,9,45,497.5,160.0,1.8,15.5,426.0,361.2,283.52
2016,2,26,10,0,805.0,106.0,1.9,16.0,546.0,493.46,386.68
2016,2,26,10,15,611.5,173.0,1.95,16.0,518.5,500.66,394.28
2016,2,26,10,30,418.0,240.0,2.0,16.0,491.0,483.17,381.43
2016,2,26,10,45,497.5,222.5,2.05,16.5,533.5,542.95,427.99
2016,2,26,11,0,577.0,205.0,2.1,17.0,576.0,607.86,477.14
2016,2,26,11,15,498.5,243.0,2.1,17.0,569.5,618.25,483.38
2016,2,26,11,30,420.0,281.0,2.1,17.0,563.0,610.93,476.77
2016,2,26,11,45,483.5,259.0,2.15,17.5,588.0,670.71,521.18
2016,2,26,12,0,547.0,237.0,2.2,18.0,613.0,722.14,558.69
2016,2,26,12,15,711.0,177.0,2.25,18.0,667.0,827.17,636.08
2016,2,26,12,30,875.0,117.0,2.3,18.0,721.0,924.46,702.55
2016,2,26,12,45,872.5,116.5,2.4,18.0,714.5,943.19,715.41
2016,2,26,13,0,870.0,116.0,2.5,18.0,708.0,958.23,726.72
2016,2,26,13,15,864.5,115.0,2.55,17.5,693.0,966.11,734.29
2016,2,26,13,30,859.0,114.0,2.6,17.0,678.0,970.16,739.51
2016,2,26,13,45,852.5,112.0,2.7,17.0,655.5,968.26,739.97
2016,2,26,14,0,846.0,110.0,2.8,17.0,633.0,962.56,738.03
2016,2,26,14,15,833.0,107.5,2.8,16.5,602.5,946.35,729.5
2016,2,26,14,30,820.0,105.0,2.8,16.0,572.0,926.59,718.65
2016,2,26,14,45,756.5,109.5,2.85,16.0,519.5,870.36,681.14
2016,2,26,15,0,693.0,114.0,2.9,16.0,467.0,807.44,638.42
2016,2,26,15,15,720.0,101.0,2.85,15.5,441.5,803.23,638.4
2016,2,26,15,30,747.0,88.0,2.8,15.0,416.0,794.45,634.58
2016,2,26,15,45,723.0,81.5,2.8,15.0,371.5,746.34,600.79
2016,2,26,16,0,699.0,75.0,2.8,15.0,327.0,696.8,565.44
2016,2,26,16,15,654.5,69.5,2.55,14.0,278.5,631.5,517.77
2016,2,26,16,30,610.0,64.0,2.3,13.0,230.0,567.06,469.01
2016,2,26,16,45,549.0,56.0,2.1,12.5,182.5,489.19,406.6
2016,2,26,17,0,488.0,48.0,1.9,12.0,135.0,414.8,343.17
2016,2,26,17,15,377.5,37.5,1.65,11.5,91.5,311.44,253.07
2016,2,26,17,30,267.0,27.0,1.4,11.0,48.0,216.59,154.32
2016,2,26,17,45,133.5,13.5,1.2,10.5,24.0,80.45,0.0
2016,2,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,8.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,0.9,9.0,26.0,21.31,0.0
2016,2,27,7,15,232.5,33.0,1.0,9.5,67.0,25.79,16.1
2016,2,27,7,30,465.0,40.0,1.1,10.0,108.0,31.87,22.73
2016,2,27,7,45,547.5,47.5,1.25,10.5,157.0,36.84,27.6
2016,2,27,8,0,630.0,55.0,1.4,11.0,206.0,41.74,32.18
2016,2,27,8,15,678.5,60.0,1.4,11.5,256.0,84.44,46.8
2016,2,27,8,30,727.0,65.0,1.4,12.0,306.0,140.54,82.38
2016,2,27,8,45,764.0,68.0,1.45,12.5,354.0,198.57,129.19
2016,2,27,9,0,801.0,71.0,1.5,13.0,402.0,260.6,183.31
2016,2,27,9,15,824.0,74.0,1.5,13.0,446.0,322.05,238.72
2016,2,27,9,30,847.0,77.0,1.5,13.0,490.0,385.13,294.8
2016,2,27,9,45,864.5,79.0,1.55,13.5,529.0,446.25,347.53
2016,2,27,10,0,882.0,81.0,1.6,14.0,568.0,507.62,398.67
2016,2,27,10,15,894.0,82.5,1.6,14.5,600.5,564.94,444.76
2016,2,27,10,30,906.0,84.0,1.6,15.0,633.0,621.37,488.48
2016,2,27,10,45,912.5,86.0,1.6,15.5,658.0,673.65,527.62
2016,2,27,11,0,919.0,88.0,1.6,16.0,683.0,723.99,564.11
2016,2,27,11,15,924.0,89.0,1.6,16.0,701.0,770.04,596.13
2016,2,27,11,30,929.0,90.0,1.6,16.0,719.0,813.54,625.5
2016,2,27,11,45,928.5,92.0,1.6,16.0,728.0,850.99,650.45
2016,2,27,12,0,928.0,94.0,1.6,16.0,737.0,885.16,673.07
2016,2,27,12,15,928.0,94.0,1.65,16.0,738.0,914.16,692.8
2016,2,27,12,30,928.0,94.0,1.7,16.0,739.0,939.63,710.25
2016,2,27,12,45,918.0,97.5,1.75,16.0,730.5,956.31,721.95
2016,2,27,13,0,908.0,101.0,1.8,16.0,722.0,969.0,731.23
2016,2,27,13,15,904.0,100.0,1.8,16.0,707.5,978.23,737.75
2016,2,27,13,30,900.0,99.0,1.8,16.0,693.0,983.58,741.9
2016,2,27,13,45,897.5,95.5,1.85,16.0,671.5,983.55,743.35
2016,2,27,14,0,895.0,92.0,1.9,16.0,650.0,979.61,742.41
2016,2,27,14,15,885.0,90.5,1.9,16.0,620.5,967.09,735.26
2016,2,27,14,30,875.0,89.0,1.9,16.0,591.0,960.7,732.49
2016,2,27,14,45,863.0,86.0,1.9,16.0,555.5,937.13,718.1
2016,2,27,15,0,851.0,83.0,1.9,16.0,520.0,910.19,701.59
2016,2,27,15,15,830.5,80.0,1.7,15.5,478.0,872.41,676.47
2016,2,27,15,30,810.0,77.0,1.5,15.0,436.0,832.08,649.35
2016,2,27,15,45,783.5,73.0,1.35,14.5,390.0,783.12,616.26
2016,2,27,16,0,757.0,69.0,1.2,14.0,344.0,732.61,581.37
2016,2,27,16,15,715.5,64.0,1.1,13.5,294.5,667.87,535.56
2016,2,27,16,30,674.0,59.0,1.0,13.0,245.0,603.43,488.31
2016,2,27,16,45,616.0,52.0,0.95,12.5,195.5,531.67,433.62
2016,2,27,17,0,558.0,45.0,0.9,12.0,146.0,457.67,373.2
2016,2,27,17,15,449.0,35.5,0.9,11.5,100.5,353.09,284.73
2016,2,27,17,30,340.0,26.0,0.9,11.0,55.0,258.62,188.45
2016,2,27,17,45,170.0,13.0,0.95,10.5,27.5,98.78,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,7.5,11.0,10.01,0.0
2016,2,28,7,0,0.0,22.0,1.3,8.0,22.0,18.69,0.0
2016,2,28,7,15,101.5,39.0,1.5,8.5,54.0,30.98,20.85
2016,2,28,7,30,203.0,56.0,1.7,9.0,86.0,44.01,33.67
2016,2,28,7,45,245.5,74.0,1.95,9.5,124.5,57.26,46.09
2016,2,28,8,0,288.0,92.0,2.2,10.0,163.0,70.12,57.9
2016,2,28,8,15,311.5,110.5,2.2,10.5,202.0,102.84,73.56
2016,2,28,8,30,335.0,129.0,2.2,11.0,241.0,144.07,103.01
2016,2,28,8,45,365.0,140.0,2.25,11.5,278.5,183.49,134.59
2016,2,28,9,0,395.0,151.0,2.3,12.0,316.0,227.47,171.89
2016,2,28,9,15,258.0,185.5,2.3,12.0,297.5,242.0,190.45
2016,2,28,9,30,121.0,220.0,2.3,12.0,279.0,239.0,192.06
2016,2,28,9,45,94.5,232.0,2.3,12.5,281.0,246.29,198.38
2016,2,28,10,0,68.0,244.0,2.3,13.0,283.0,252.29,203.04
2016,2,28,10,15,85.0,263.5,2.3,13.0,314.5,285.53,229.74
2016,2,28,10,30,102.0,283.0,2.3,13.0,346.0,320.86,257.84
2016,2,28,10,45,229.0,283.5,2.35,13.5,431.0,417.18,334.59
2016,2,28,11,0,356.0,284.0,2.4,14.0,516.0,527.32,420.02
2016,2,28,11,15,365.0,290.0,2.45,14.0,533.5,559.98,444.63
2016,2,28,11,30,374.0,296.0,2.5,14.0,551.0,592.32,469.22
2016,2,28,11,45,393.0,296.5,2.6,14.5,567.5,626.51,494.56
2016,2,28,12,0,412.0,297.0,2.7,15.0,584.0,660.55,519.54
2016,2,28,12,15,446.0,282.5,2.7,15.0,594.0,704.3,552.27
2016,2,28,12,30,480.0,268.0,2.7,15.0,604.0,736.11,576.32
2016,2,28,12,45,405.0,290.0,2.75,15.5,571.5,691.23,541.48
2016,2,28,13,0,330.0,312.0,2.8,16.0,539.0,657.21,514.45
2016,2,28,13,15,309.0,309.0,2.75,15.5,518.5,642.81,504.89
2016,2,28,13,30,288.0,306.0,2.7,15.0,498.0,626.5,493.75
2016,2,28,13,45,394.5,265.5,2.65,15.0,518.5,687.23,542.5
2016,2,28,14,0,501.0,225.0,2.6,15.0,539.0,764.86,601.83
2016,2,28,14,15,380.5,242.5,2.55,15.0,475.0,652.68,517.45
2016,2,28,14,30,260.0,260.0,2.5,15.0,411.0,560.04,446.39
2016,2,28,14,45,357.0,223.5,2.45,15.0,416.5,607.05,486.35
2016,2,28,15,0,454.0,187.0,2.4,15.0,422.0,667.89,534.79
2016,2,28,15,15,308.5,191.0,2.15,14.5,345.0,516.81,418.49
2016,2,28,15,30,163.0,195.0,1.9,14.0,268.0,373.64,305.13
2016,2,28,15,45,86.5,163.5,1.7,14.0,201.5,251.65,206.61
2016,2,28,16,0,10.0,132.0,1.5,14.0,135.0,137.8,111.14
2016,2,28,16,15,5.0,114.0,1.35,13.5,115.5,116.14,93.47
2016,2,28,16,30,0.0,96.0,1.2,13.0,96.0,94.77,75.49
2016,2,28,16,45,0.0,76.5,1.1,12.5,76.5,75.28,58.94
2016,2,28,17,0,0.0,57.0,1.0,12.0,57.0,55.42,41.75
2016,2,28,17,15,0.0,39.0,1.0,11.5,39.0,36.93,25.51
2016,2,28,17,30,0.0,21.0,1.0,11.0,21.0,18.5,8.75
2016,2,28,17,45,0.0,10.5,1.0,11.0,10.5,9.55,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,108.5,10.0,1.0,7.5,16.0,9.1,0.0
2016,2,29,7,0,217.0,20.0,1.0,8.0,32.0,16.3,2.59
2016,2,29,7,15,346.5,31.5,1.15,8.5,74.5,25.29,16.38
2016,2,29,7,30,476.0,43.0,1.3,9.0,117.0,34.0,24.9
2016,2,29,7,45,563.0,49.0,1.45,10.0,167.5,37.65,28.47
2016,2,29,8,0,650.0,55.0,1.6,11.0,218.0,45.18,35.32
2016,2,29,8,15,697.0,60.0,1.6,11.5,268.5,89.56,48.95
2016,2,29,8,30,744.0,65.0,1.6,12.0,319.0,147.07,86.78
2016,2,29,8,45,781.0,67.5,1.65,12.5,368.0,206.06,135.02
2016,2,29,9,0,818.0,70.0,1.7,13.0,417.0,269.02,190.25
2016,2,29,9,15,839.5,73.0,1.75,13.5,461.0,331.25,246.15
2016,2,29,9,30,861.0,76.0,1.8,14.0,505.0,394.91,302.28
2016,2,29,9,45,873.0,79.5,1.85,15.0,543.0,456.79,354.85
2016,2,29,10,0,885.0,83.0,1.9,16.0,581.0,516.96,404.08
2016,2,29,10,15,896.0,85.0,1.85,16.0,613.5,574.54,450.65
2016,2,29,10,30,907.0,87.0,1.8,16.0,646.0,631.12,494.86
2016,2,29,10,45,910.5,90.0,1.8,16.5,670.5,682.63,533.23
2016,2,29,11,0,914.0,93.0,1.8,17.0,695.0,731.93,568.79
2016,2,29,11,15,919.5,94.0,1.75,17.0,712.0,778.22,600.36
2016,2,29,11,30,925.0,95.0,1.7,17.0,729.0,822.01,629.36
2016,2,29,11,45,932.0,93.0,1.7,17.5,739.5,861.11,654.11
2016,2,29,12,0,939.0,91.0,1.7,18.0,750.0,897.3,676.68
2016,2,29,12,15,939.5,91.0,1.75,18.0,752.0,926.95,696.63
2016,2,29,12,30,940.0,91.0,1.8,18.0,754.0,953.03,714.32
2016,2,29,12,45,943.5,88.0,1.85,18.5,748.0,974.78,727.89
2016,2,29,13,0,947.0,85.0,1.9,19.0,742.0,992.77,739.09
2016,2,29,13,15,943.0,84.5,1.9,19.0,727.5,1002.71,745.92
2016,2,29,13,30,939.0,84.0,1.9,19.0,713.0,1008.63,750.38
2016,2,29,13,45,932.0,83.0,1.9,19.0,690.0,1007.04,750.14
2016,2,29,14,0,925.0,82.0,1.9,19.0,667.0,1001.45,747.54
2016,2,29,14,15,914.5,81.0,1.8,19.0,637.0,988.59,739.02
2016,2,29,14,30,904.0,80.0,1.7,19.0,607.0,971.98,728.23
2016,2,29,14,45,883.0,80.0,1.6,19.0,568.5,943.15,709.45
2016,2,29,15,0,862.0,80.0,1.5,19.0,530.0,920.7,695.08
2016,2,29,15,15,841.5,77.5,1.35,18.5,488.0,883.06,670.97
2016,2,29,15,30,821.0,75.0,1.2,18.0,446.0,842.85,644.98
2016,2,29,15,45,784.0,73.5,1.05,18.0,397.5,787.51,606.96
2016,2,29,16,0,747.0,72.0,0.9,18.0,349.0,731.14,567.69
2016,2,29,16,15,705.5,67.0,0.9,17.0,300.0,666.38,525.26
2016,2,29,16,30,664.0,62.0,0.9,16.0,251.0,607.43,485.08
2016,2,29,16,45,593.5,56.5,0.9,15.5,200.5,523.4,422.67
2016,2,29,17,0,523.0,51.0,0.9,15.0,150.0,443.42,358.93
2016,2,29,17,15,418.5,40.5,0.9,14.5,104.5,341.26,274.04
2016,2,29,17,30,314.0,30.0,0.9,14.0,59.0,248.9,188.3
2016,2,29,17,45,157.0,15.0,0.95,14.0,29.5,118.07,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,139.5,10.5,1.15,10.5,18.5,9.55,0.0
2016,3,1,7,0,279.0,21.0,1.1,11.0,37.0,17.14,4.72
2016,3,1,7,15,406.0,31.0,1.35,11.5,81.5,24.8,15.85
2016,3,1,7,30,533.0,41.0,1.6,12.0,126.0,32.24,23.07
2016,3,1,7,45,608.0,47.5,1.85,12.5,177.5,39.76,30.07
2016,3,1,8,0,683.0,54.0,2.1,13.0,229.0,44.27,34.22
2016,3,1,8,15,728.0,59.0,2.15,13.5,280.0,92.02,49.1
2016,3,1,8,30,773.0,64.0,2.2,14.0,331.0,151.39,88.42
2016,3,1,8,45,806.5,67.0,2.3,14.5,380.5,212.12,138.25
2016,3,1,9,0,840.0,70.0,2.4,15.0,430.0,276.35,194.71
2016,3,1,9,15,860.5,72.5,2.45,15.5,474.0,339.22,251.17
2016,3,1,9,30,881.0,75.0,2.5,16.0,518.0,404.8,308.85
2016,3,1,9,45,900.5,75.5,2.65,16.5,558.0,466.86,362.44
2016,3,1,10,0,920.0,76.0,2.8,17.0,598.0,529.31,414.68
2016,3,1,10,15,930.0,77.5,2.8,17.0,630.5,587.66,462.56
2016,3,1,10,30,940.0,79.0,2.8,17.0,663.0,644.81,508.05
2016,3,1,10,45,947.0,80.0,2.85,17.0,688.0,698.05,549.57
2016,3,1,11,0,954.0,81.0,2.9,17.0,713.0,749.25,588.33
2016,3,1,11,15,958.5,82.0,2.9,17.0,730.5,796.36,621.17
2016,3,1,11,30,963.0,83.0,2.9,17.0,748.0,840.76,651.8
2016,3,1,11,45,965.5,83.0,2.9,17.5,758.0,879.54,676.98
2016,3,1,12,0,968.0,83.0,2.9,18.0,768.0,915.06,699.71
2016,3,1,12,15,969.0,83.0,2.85,18.0,769.5,945.84,720.01
2016,3,1,12,30,970.0,83.0,2.8,18.0,771.0,972.98,737.8
2016,3,1,12,45,968.0,83.0,2.8,18.0,764.0,993.58,751.66
2016,3,1,13,0,966.0,83.0,2.8,18.0,757.0,1010.22,763.02
2016,3,1,13,15,962.5,82.5,2.8,17.5,742.5,1020.81,771.96
2016,3,1,13,30,959.0,82.0,2.8,17.0,728.0,1027.3,778.41
2016,3,1,13,45,953.5,80.5,2.8,17.0,705.0,1026.56,778.74
2016,3,1,14,0,948.0,79.0,2.8,17.0,682.0,1021.71,776.57
2016,3,1,14,15,938.5,77.5,2.8,16.5,652.0,1008.99,770.72
2016,3,1,14,30,929.0,76.0,2.8,16.0,622.0,992.38,762.4
2016,3,1,14,45,915.5,74.5,2.8,16.0,585.0,968.27,747.59
2016,3,1,15,0,902.0,73.0,2.8,16.0,548.0,940.75,730.47
2016,3,1,15,15,883.0,70.5,2.65,15.5,505.0,903.74,706.7
2016,3,1,15,30,864.0,68.0,2.5,15.0,462.0,864.05,680.84
2016,3,1,15,45,838.5,65.0,2.45,15.0,414.5,824.16,654.02
2016,3,1,16,0,813.0,62.0,2.4,15.0,367.0,773.77,618.99
2016,3,1,16,15,774.5,58.0,2.1,14.0,316.5,710.41,573.92
2016,3,1,16,30,736.0,54.0,1.8,13.0,266.0,647.08,527.3
2016,3,1,16,45,676.5,48.5,1.5,12.5,214.5,567.41,465.13
2016,3,1,17,0,617.0,43.0,1.2,12.0,163.0,490.58,402.23
2016,3,1,17,15,515.0,35.0,1.15,11.5,114.5,388.13,315.85
2016,3,1,17,30,413.0,27.0,1.1,11.0,66.0,294.31,227.86
2016,3,1,17,45,206.5,13.5,1.05,10.5,33.0,142.34,0.0
2016,3,1,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,45,107.5,11.0,0.8,9.5,18.0,10.01,0.0
2016,3,2,7,0,215.0,22.0,0.9,10.0,36.0,17.83,6.52
2016,3,2,7,15,309.0,35.5,1.05,10.5,75.5,28.46,19.24
2016,3,2,7,30,403.0,49.0,1.2,11.0,115.0,38.68,28.96
2016,3,2,7,45,458.0,60.0,1.4,12.0,160.0,46.19,35.93
2016,3,2,8,0,513.0,71.0,1.6,13.0,205.0,53.39,42.39
2016,3,2,8,15,557.0,77.5,1.6,13.5,250.0,94.51,56.41
2016,3,2,8,30,601.0,84.0,1.6,14.0,295.0,144.82,90.34
2016,3,2,8,45,488.5,122.5,1.6,15.0,309.5,195.85,137.7
2016,3,2,9,0,376.0,161.0,1.6,16.0,324.0,234.07,175.05
2016,3,2,9,15,615.5,119.5,1.6,16.0,418.5,304.06,228.05
2016,3,2,9,30,855.0,78.0,1.6,16.0,513.0,398.41,302.86
2016,3,2,9,45,870.5,80.5,1.6,16.5,551.5,460.64,355.25
2016,3,2,10,0,886.0,83.0,1.6,17.0,590.0,521.5,404.87
2016,3,2,10,15,897.0,84.5,1.65,17.5,622.5,578.7,450.22
2016,3,2,10,30,908.0,86.0,1.7,18.0,655.0,634.87,493.25
2016,3,2,10,45,916.0,87.5,1.8,18.5,680.0,687.81,532.92
2016,3,2,11,0,924.0,89.0,1.9,19.0,705.0,738.91,570.19
2016,3,2,11,15,929.0,90.0,1.95,19.0,723.0,785.2,601.97
2016,3,2,11,30,934.0,91.0,2.0,19.0,741.0,828.91,631.75
2016,3,2,11,45,694.5,187.5,2.15,19.0,674.5,780.77,597.96
2016,3,2,12,0,455.0,284.0,2.3,19.0,608.0,698.39,536.04
2016,3,2,12,15,487.5,271.5,2.4,19.0,619.0,732.76,562.84
2016,3,2,12,30,520.0,259.0,2.5,19.0,630.0,766.33,588.09
2016,3,2,12,45,508.0,260.5,2.6,19.0,620.5,772.5,592.93
2016,3,2,13,0,496.0,262.0,2.7,19.0,611.0,775.94,596.11
2016,3,2,13,15,475.0,270.0,2.75,18.5,598.5,775.09,596.83
2016,3,2,13,30,454.0,278.0,2.8,18.0,586.0,771.54,595.72
2016,3,2,13,45,472.0,256.5,2.85,18.0,567.5,771.45,597.64
2016,3,2,14,0,490.0,235.0,2.9,18.0,549.0,768.53,597.63
2016,3,2,14,15,533.5,208.0,2.9,17.5,535.5,780.91,610.19
2016,3,2,14,30,577.0,181.0,2.9,17.0,522.0,789.35,619.71
2016,3,2,14,45,583.0,166.5,2.9,17.0,493.0,773.01,609.16
2016,3,2,15,0,589.0,152.0,2.9,17.0,464.0,761.52,602.39
2016,3,2,15,15,499.0,160.0,2.85,16.5,409.5,671.53,537.76
2016,3,2,15,30,409.0,168.0,2.8,16.0,355.0,590.98,477.78
2016,3,2,15,45,348.0,157.5,2.8,15.5,305.5,498.94,408.73
2016,3,2,16,0,287.0,147.0,2.8,15.0,256.0,427.51,353.35
2016,3,2,16,15,254.5,133.0,2.65,14.5,220.0,377.25,313.73
2016,3,2,16,30,222.0,119.0,2.5,14.0,184.0,328.78,274.39
2016,3,2,16,45,203.0,98.0,2.4,13.5,148.5,281.94,235.68
2016,3,2,17,0,184.0,77.0,2.3,13.0,113.0,235.79,196.17
2016,3,2,17,15,139.0,56.5,2.1,12.5,79.5,175.07,142.82
2016,3,2,17,30,94.0,36.0,1.9,12.0,46.0,117.35,89.82
2016,3,2,17,45,47.0,18.0,1.75,12.0,23.0,55.72,2.7
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.9,10.5,7.0,6.37,0.0
2016,3,3,7,0,0.0,14.0,0.9,11.0,14.0,12.31,3.39
2016,3,3,7,15,0.0,29.5,0.95,11.0,29.5,26.02,17.18
2016,3,3,7,30,0.0,45.0,1.0,11.0,45.0,39.27,29.55
2016,3,3,7,45,0.0,62.5,1.05,11.5,62.5,53.83,42.89
2016,3,3,8,0,0.0,80.0,1.1,12.0,80.0,68.23,55.84
2016,3,3,8,15,0.0,97.5,1.0,12.5,97.5,83.31,65.97
2016,3,3,8,30,0.0,115.0,0.9,13.0,115.0,98.65,78.64
2016,3,3,8,45,134.0,148.0,0.8,13.5,207.0,150.45,115.68
2016,3,3,9,0,268.0,181.0,0.7,14.0,299.0,222.96,170.3
2016,3,3,9,15,219.0,206.0,0.6,14.0,308.5,248.19,193.02
2016,3,3,9,30,170.0,231.0,0.5,14.0,318.0,267.78,210.2
2016,3,3,9,45,109.5,237.5,0.45,14.5,295.5,260.97,205.45
2016,3,3,10,0,49.0,244.0,0.4,15.0,273.0,243.04,191.17
2016,3,3,10,15,84.5,270.5,0.5,15.0,323.5,291.77,229.52
2016,3,3,10,30,120.0,297.0,0.6,15.0,374.0,350.73,274.92
2016,3,3,10,45,188.5,306.5,0.7,15.5,431.5,414.25,323.23
2016,3,3,11,0,257.0,316.0,0.8,16.0,489.0,492.39,381.47
2016,3,3,11,15,177.0,325.0,1.05,16.0,445.5,448.98,348.98
2016,3,3,11,30,97.0,334.0,1.3,16.0,402.0,396.33,309.17
2016,3,3,11,45,99.0,336.5,1.55,16.5,407.0,407.08,317.85
2016,3,3,12,0,101.0,339.0,1.8,17.0,412.0,417.67,325.92
2016,3,3,12,15,75.0,327.0,1.9,16.5,381.0,388.05,303.68
2016,3,3,12,30,49.0,315.0,2.0,16.0,350.0,356.43,279.74
2016,3,3,12,45,111.0,331.0,2.1,16.0,409.5,435.12,342.21
2016,3,3,13,0,173.0,347.0,2.2,16.0,469.0,533.14,417.28
2016,3,3,13,15,176.0,337.5,2.05,16.0,460.0,531.78,415.66
2016,3,3,13,30,179.0,328.0,1.9,16.0,451.0,529.52,414.08
2016,3,3,13,45,165.5,318.0,1.8,16.0,428.5,509.77,399.28
2016,3,3,14,0,152.0,308.0,1.7,16.0,406.0,489.11,383.9
2016,3,3,14,15,78.0,244.0,1.6,16.0,294.5,326.74,259.29
2016,3,3,14,30,4.0,180.0,1.5,16.0,183.0,171.82,135.36
2016,3,3,14,45,4.5,177.5,1.45,16.0,180.5,170.89,135.37
2016,3,3,15,0,5.0,175.0,1.4,16.0,178.0,170.2,135.16
2016,3,3,15,15,134.0,184.5,1.3,16.0,247.0,331.93,269.2
2016,3,3,15,30,263.0,194.0,1.2,16.0,316.0,476.54,383.23
2016,3,3,15,45,190.0,177.5,1.1,16.0,261.0,372.5,301.25
2016,3,3,16,0,117.0,161.0,1.0,16.0,206.0,289.39,235.04
