Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,7.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,8.0,10.0,9.1,0.0
2016,3,14,6,45,71.0,29.0,1.8,8.5,38.0,23.35,12.5
2016,3,14,7,0,142.0,48.0,2.0,9.0,66.0,37.92,27.89
2016,3,14,7,15,193.5,68.0,2.1,9.0,104.5,52.75,41.93
2016,3,14,7,30,245.0,88.0,2.2,9.0,143.0,67.13,55.34
2016,3,14,7,45,275.5,107.5,2.3,9.0,184.5,80.62,67.69
2016,3,14,8,0,306.0,127.0,2.4,9.0,226.0,102.41,78.08
2016,3,14,8,15,350.5,136.5,2.45,9.0,267.0,138.33,99.2
2016,3,14,8,30,395.0,146.0,2.5,9.0,308.0,177.63,128.68
2016,3,14,8,45,434.5,157.0,2.55,9.5,355.5,225.11,168.17
2016,3,14,9,0,474.0,168.0,2.6,10.0,403.0,277.36,212.92
2016,3,14,9,15,485.0,182.0,2.6,10.0,441.0,326.83,256.61
2016,3,14,9,30,496.0,196.0,2.6,10.0,479.0,377.25,300.35
2016,3,14,9,45,420.0,234.0,2.6,10.5,484.5,408.76,327.74
2016,3,14,10,0,344.0,272.0,2.6,11.0,490.0,428.18,343.85
2016,3,14,10,15,407.0,266.5,2.6,11.0,536.5,483.07,388.17
2016,3,14,10,30,470.0,261.0,2.6,11.0,583.0,549.21,440.35
2016,3,14,10,45,331.5,307.5,2.6,11.5,539.0,520.85,416.2
2016,3,14,11,0,193.0,354.0,2.6,12.0,495.0,477.69,380.15
2016,3,14,11,15,338.0,321.5,2.6,12.0,574.0,579.21,460.74
2016,3,14,11,30,483.0,289.0,2.6,12.0,653.0,692.61,547.51
2016,3,14,11,45,505.0,285.5,2.6,12.5,669.5,730.84,574.26
2016,3,14,12,0,527.0,282.0,2.6,13.0,686.0,768.45,600.78
2016,3,14,12,15,519.0,284.5,2.6,13.0,683.0,784.13,611.82
2016,3,14,12,30,511.0,287.0,2.6,13.0,680.0,797.19,621.15
2016,3,14,12,45,371.5,328.0,2.65,13.0,612.5,708.74,554.61
2016,3,14,13,0,232.0,369.0,2.7,13.0,545.0,612.97,481.59
2016,3,14,13,15,154.0,354.5,2.75,13.0,470.0,527.76,417.05
2016,3,14,13,30,76.0,340.0,2.8,13.0,395.0,421.96,335.05
2016,3,14,13,45,38.0,244.0,2.85,13.0,271.5,280.89,224.9
2016,3,14,14,0,0.0,148.0,2.9,13.0,148.0,134.14,105.76
2016,3,14,14,15,6.5,184.5,2.9,13.0,189.0,176.65,141.23
2016,3,14,14,30,13.0,221.0,2.9,13.0,230.0,221.14,177.77
2016,3,14,14,45,399.0,172.0,2.95,13.0,403.0,609.07,495.73
2016,3,14,15,0,785.0,123.0,3.0,13.0,576.0,921.09,726.99
2016,3,14,15,15,651.0,142.5,2.95,12.5,499.5,804.63,642.84
2016,3,14,15,30,517.0,162.0,2.9,12.0,423.0,683.66,555.66
2016,3,14,15,45,510.5,145.5,2.9,12.0,383.0,644.55,528.48
2016,3,14,16,0,504.0,129.0,2.9,12.0,343.0,603.59,498.7
2016,3,14,16,15,452.5,124.5,2.65,11.5,298.5,539.79,449.2
2016,3,14,16,30,401.0,120.0,2.4,11.0,254.0,478.27,400.37
2016,3,14,16,45,359.5,104.0,2.15,10.5,209.0,412.71,347.33
2016,3,14,17,0,318.0,88.0,1.9,10.0,164.0,349.7,294.63
2016,3,14,17,15,256.0,70.5,1.8,9.5,122.0,274.99,230.45
2016,3,14,17,30,194.0,53.0,1.7,9.0,80.0,194.41,159.76
2016,3,14,17,45,97.0,34.0,1.65,8.5,47.5,111.45,82.98
2016,3,14,18,0,0.0,15.0,1.6,8.0,15.0,13.72,0.0
2016,3,14,18,15,0.0,7.5,1.6,7.5,7.5,6.82,0.0
2016,3,14,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,32.0,6.5,1.05,4.5,7.0,0.0,0.0
2016,3,15,6,30,64.0,13.0,1.1,5.0,14.0,11.82,0.0
2016,3,15,6,45,210.5,28.0,1.15,6.0,51.5,21.93,12.22
2016,3,15,7,0,357.0,43.0,1.2,7.0,89.0,34.75,25.45
2016,3,15,7,15,448.0,53.0,1.25,7.5,138.0,41.58,32.19
2016,3,15,7,30,539.0,63.0,1.3,8.0,187.0,48.23,38.47
2016,3,15,7,45,606.0,68.0,1.4,8.5,240.0,50.46,40.54
2016,3,15,8,0,673.0,73.0,1.5,9.0,293.0,71.24,43.97
2016,3,15,8,15,711.0,78.0,1.6,9.5,344.0,126.01,73.27
2016,3,15,8,30,749.0,83.0,1.7,10.0,395.0,189.24,121.92
2016,3,15,8,45,780.0,85.5,1.8,11.0,444.0,248.88,173.17
2016,3,15,9,0,811.0,88.0,1.9,12.0,493.0,311.71,228.77
2016,3,15,9,15,830.0,91.0,1.95,12.5,537.0,373.68,284.04
2016,3,15,9,30,849.0,94.0,2.0,13.0,581.0,436.75,338.82
2016,3,15,9,45,864.5,95.5,2.15,13.5,619.5,497.58,390.5
2016,3,15,10,0,880.0,97.0,2.3,14.0,658.0,558.31,440.46
2016,3,15,10,15,890.0,99.0,2.35,14.0,689.5,615.35,486.56
2016,3,15,10,30,900.0,101.0,2.4,14.0,721.0,671.23,530.48
2016,3,15,10,45,908.0,101.5,2.5,14.5,746.0,722.88,569.44
2016,3,15,11,0,916.0,102.0,2.6,15.0,771.0,772.61,605.1
2016,3,15,11,15,920.5,103.0,2.65,15.0,787.5,818.02,636.84
2016,3,15,11,30,925.0,104.0,2.7,15.0,804.0,860.79,666.52
2016,3,15,11,45,928.0,103.5,2.75,15.0,813.0,897.91,692.1
2016,3,15,12,0,931.0,103.0,2.8,15.0,822.0,931.85,715.47
2016,3,15,12,15,931.0,103.0,2.85,15.0,822.5,960.3,735.07
2016,3,15,12,30,931.0,103.0,2.9,15.0,823.0,985.13,752.29
2016,3,15,12,45,934.0,100.5,2.95,15.5,816.5,1006.36,765.75
2016,3,15,13,0,937.0,98.0,3.0,16.0,810.0,1023.81,776.74
2016,3,15,13,15,933.5,97.0,3.0,16.0,794.0,1032.72,783.13
2016,3,15,13,30,930.0,96.0,3.0,16.0,778.0,1037.59,787.05
2016,3,15,13,45,924.5,94.5,3.0,16.0,755.0,1035.87,786.74
2016,3,15,14,0,919.0,93.0,3.0,16.0,732.0,1030.14,783.96
2016,3,15,14,15,910.5,91.5,2.95,15.5,701.0,1017.52,777.71
2016,3,15,14,30,902.0,90.0,2.9,15.0,670.0,1001.1,769.03
2016,3,15,14,45,889.5,87.5,2.9,15.0,632.5,975.93,753.48
2016,3,15,15,0,877.0,85.0,2.9,15.0,595.0,947.39,735.66
2016,3,15,15,15,860.0,82.5,2.7,14.5,552.0,920.86,718.92
2016,3,15,15,30,843.0,80.0,2.5,14.0,509.0,881.96,693.28
2016,3,15,15,45,820.0,76.5,2.4,14.0,461.5,834.04,660.6
2016,3,15,16,0,797.0,73.0,2.3,14.0,414.0,784.32,626.19
2016,3,15,16,15,763.5,69.0,2.0,13.5,362.5,724.05,582.94
2016,3,15,16,30,730.0,65.0,1.7,13.0,311.0,663.5,538.41
2016,3,15,16,45,681.5,59.5,1.45,12.5,259.0,590.4,483.21
2016,3,15,17,0,633.0,54.0,1.2,12.0,207.0,524.25,430.82
2016,3,15,17,15,552.0,46.5,1.2,11.0,156.0,433.44,357.21
2016,3,15,17,30,471.0,39.0,1.2,10.0,105.0,349.4,285.07
2016,3,15,17,45,329.0,27.5,1.2,9.5,64.0,236.62,181.13
2016,3,15,18,0,187.0,16.0,1.2,9.0,23.0,123.31,0.0
2016,3,15,18,15,93.5,8.0,1.2,8.5,11.5,45.98,0.0
2016,3,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,65.5,7.0,0.9,6.5,9.0,6.37,0.0
2016,3,16,6,30,131.0,14.0,0.9,7.0,18.0,12.73,0.0
2016,3,16,6,45,282.5,26.5,0.95,8.0,58.0,21.36,12.1
2016,3,16,7,0,434.0,39.0,1.0,9.0,98.0,31.07,22.07
2016,3,16,7,15,520.5,47.5,1.2,9.5,148.5,36.83,27.69
2016,3,16,7,30,607.0,56.0,1.4,10.0,199.0,42.45,32.96
2016,3,16,7,45,661.0,62.0,1.6,10.5,252.5,45.77,35.97
2016,3,16,8,0,715.0,68.0,1.8,11.0,306.0,74.75,44.81
2016,3,16,8,15,751.5,72.5,1.9,11.5,358.0,131.22,75.13
2016,3,16,8,30,788.0,77.0,2.0,12.0,410.0,192.17,121.83
2016,3,16,8,45,813.0,80.5,2.1,12.5,458.5,253.83,175.36
2016,3,16,9,0,838.0,84.0,2.2,13.0,507.0,317.89,232.63
2016,3,16,9,15,856.5,87.0,2.25,13.5,551.5,381.31,289.16
2016,3,16,9,30,875.0,90.0,2.3,14.0,596.0,445.73,345.04
2016,3,16,9,45,888.5,92.0,2.35,14.5,635.0,508.34,397.78
2016,3,16,10,0,902.0,94.0,2.4,15.0,674.0,569.1,447.27
2016,3,16,10,15,911.5,96.0,2.4,15.0,706.0,626.98,493.61
2016,3,16,10,30,921.0,98.0,2.4,15.0,738.0,683.58,537.57
2016,3,16,10,45,928.0,99.0,2.45,15.5,762.5,735.98,576.49
2016,3,16,11,0,935.0,100.0,2.5,16.0,787.0,786.33,611.7
2016,3,16,11,15,939.0,101.0,2.5,16.0,803.5,832.09,643.02
2016,3,16,11,30,943.0,102.0,2.5,16.0,820.0,875.1,672.16
2016,3,16,11,45,945.5,102.0,2.55,16.5,828.5,912.87,696.6
2016,3,16,12,0,948.0,102.0,2.6,17.0,837.0,947.39,718.7
2016,3,16,12,15,947.5,102.0,2.6,17.0,837.0,975.79,737.5
2016,3,16,12,30,947.0,102.0,2.6,17.0,837.0,1000.48,753.88
2016,3,16,12,45,950.0,98.5,2.6,17.5,830.0,1020.86,766.02
2016,3,16,13,0,953.0,95.0,2.6,18.0,823.0,1037.35,775.68
2016,3,16,13,15,948.5,94.5,2.6,18.0,806.5,1045.92,781.72
2016,3,16,13,30,944.0,94.0,2.6,18.0,790.0,1050.38,785.29
2016,3,16,13,45,937.5,92.5,2.6,18.0,765.5,1047.61,784.31
2016,3,16,14,0,931.0,91.0,2.6,18.0,741.0,1040.77,780.88
2016,3,16,14,15,921.5,89.5,2.55,18.0,709.5,1026.98,772.5
2016,3,16,14,30,912.0,88.0,2.5,18.0,678.0,1009.37,761.76
2016,3,16,14,45,899.0,86.0,2.5,18.0,640.0,984.08,746.53
2016,3,16,15,0,886.0,84.0,2.5,18.0,602.0,955.41,729.07
2016,3,16,15,15,868.5,81.5,2.35,17.5,558.0,918.78,706.02
2016,3,16,15,30,851.0,79.0,2.2,17.0,514.0,888.44,687.22
2016,3,16,15,45,827.0,75.5,2.05,17.0,465.5,839.33,653.73
2016,3,16,16,0,803.0,72.0,1.9,17.0,417.0,788.47,618.73
2016,3,16,16,15,769.5,68.0,1.65,16.0,366.0,727.92,577.38
2016,3,16,16,30,736.0,64.0,1.4,15.0,315.0,667.09,534.59
2016,3,16,16,45,686.0,58.5,1.2,14.5,262.0,592.63,479.45
2016,3,16,17,0,636.0,53.0,1.0,14.0,209.0,520.25,423.55
2016,3,16,17,15,557.0,45.5,1.0,13.5,158.5,435.15,354.64
2016,3,16,17,30,478.0,38.0,1.0,13.0,108.0,352.04,283.86
2016,3,16,17,45,339.0,27.0,1.0,12.5,66.0,240.92,183.87
2016,3,16,18,0,200.0,16.0,1.0,12.0,24.0,130.23,0.0
2016,3,16,18,15,100.0,8.0,1.0,11.5,12.0,48.63,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,15,93.5,7.5,0.95,8.5,11.0,6.82,0.0
2016,3,17,6,30,187.0,15.0,1.0,9.0,22.0,12.14,0.0
2016,3,17,6,45,332.5,26.5,1.05,10.0,63.5,21.27,12.22
2016,3,17,7,0,478.0,38.0,1.1,11.0,105.0,30.11,21.09
2016,3,17,7,15,560.5,45.5,1.15,11.5,156.5,35.11,25.95
2016,3,17,7,30,643.0,53.0,1.2,12.0,208.0,43.7,33.83
2016,3,17,7,45,694.0,58.5,1.3,12.5,261.5,47.06,36.84
2016,3,17,8,0,745.0,64.0,1.4,13.0,315.0,74.18,42.3
2016,3,17,8,15,779.5,68.0,1.45,13.5,367.5,132.05,73.7
2016,3,17,8,30,814.0,72.0,1.5,14.0,420.0,194.08,121.2
2016,3,17,8,45,838.5,75.5,1.6,15.0,469.5,257.25,175.35
2016,3,17,9,0,863.0,79.0,1.7,16.0,519.0,322.73,232.76
2016,3,17,9,15,880.5,81.5,1.65,16.5,563.5,389.29,290.69
2016,3,17,9,30,898.0,84.0,1.6,17.0,608.0,453.48,345.07
2016,3,17,9,45,910.5,86.0,1.6,17.5,646.5,515.29,395.88
2016,3,17,10,0,923.0,88.0,1.6,18.0,685.0,576.65,444.37
2016,3,17,10,15,932.0,89.5,1.55,18.0,717.0,634.76,489.24
2016,3,17,10,30,941.0,91.0,1.5,18.0,749.0,691.5,531.52
2016,3,17,10,45,946.5,92.5,1.45,18.5,773.5,744.19,568.46
2016,3,17,11,0,952.0,94.0,1.4,19.0,798.0,794.66,601.04
2016,3,17,11,15,956.0,94.5,1.3,19.0,814.5,840.5,629.73
2016,3,17,11,30,960.0,95.0,1.2,19.0,831.0,883.52,655.97
2016,3,17,11,45,961.0,95.5,1.2,19.5,839.5,920.98,678.37
2016,3,17,12,0,962.0,96.0,1.2,20.0,848.0,955.05,698.4
2016,3,17,12,15,962.0,96.0,1.2,20.0,847.5,984.14,716.49
2016,3,17,12,30,962.0,96.0,1.2,20.0,847.0,1009.49,732.25
2016,3,17,12,45,959.5,96.0,1.2,20.5,839.0,1028.62,742.78
2016,3,17,13,0,957.0,96.0,1.2,21.0,831.0,1043.75,750.92
2016,3,17,13,15,952.5,95.0,1.2,21.0,814.0,1051.73,756.22
2016,3,17,13,30,948.0,94.0,1.2,21.0,797.0,1055.57,759.2
2016,3,17,13,45,941.0,93.0,1.25,21.0,772.5,1052.81,759.24
2016,3,17,14,0,934.0,92.0,1.3,21.0,748.0,1045.99,756.97
2016,3,17,14,15,924.5,90.5,1.3,21.0,716.5,1032.11,749.52
2016,3,17,14,30,915.0,89.0,1.3,21.0,685.0,1014.39,739.85
2016,3,17,14,45,901.5,87.0,1.3,21.0,646.5,988.5,725.07
2016,3,17,15,0,888.0,85.0,1.3,21.0,608.0,959.24,708.19
2016,3,17,15,15,870.5,82.5,1.25,20.5,564.0,922.49,686.89
2016,3,17,15,30,853.0,80.0,1.2,20.0,520.0,892.03,669.62
2016,3,17,15,45,828.5,77.0,1.2,20.0,471.0,842.98,639.0
2016,3,17,16,0,804.0,74.0,1.2,20.0,422.0,792.19,606.75
2016,3,17,16,15,770.0,70.0,1.1,19.5,370.5,731.11,566.35
2016,3,17,16,30,736.0,66.0,1.0,19.0,319.0,669.76,524.61
2016,3,17,16,45,687.0,60.5,0.95,18.5,266.0,595.9,472.6
2016,3,17,17,0,638.0,55.0,0.9,18.0,213.0,528.91,422.92
2016,3,17,17,15,559.5,47.5,0.95,17.0,162.0,439.26,353.06
2016,3,17,17,30,481.0,40.0,1.0,16.0,111.0,356.12,284.22
2016,3,17,17,45,344.5,28.5,1.05,15.5,68.5,245.38,186.72
2016,3,17,18,0,208.0,17.0,1.1,15.0,26.0,135.97,1.72
2016,3,17,18,15,104.0,8.5,1.1,14.5,13.0,50.7,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,95.5,8.5,1.3,7.5,12.5,7.73,0.0
2016,3,18,6,30,191.0,17.0,1.5,8.0,25.0,13.84,0.0
2016,3,18,6,45,330.0,29.0,1.75,9.0,67.0,23.35,14.29
2016,3,18,7,0,469.0,41.0,2.0,10.0,109.0,32.54,23.37
2016,3,18,7,15,550.5,48.5,2.0,10.5,160.5,37.41,28.14
2016,3,18,7,30,632.0,56.0,2.0,11.0,212.0,42.19,32.61
2016,3,18,7,45,336.0,94.0,2.0,11.5,179.0,67.7,55.52
2016,3,18,8,0,40.0,132.0,2.0,12.0,146.0,106.77,85.08
2016,3,18,8,15,68.5,158.0,1.95,12.0,186.0,134.52,106.12
2016,3,18,8,30,97.0,184.0,1.9,12.0,226.0,166.63,131.07
2016,3,18,8,45,128.0,207.0,1.9,12.5,269.0,199.81,157.03
2016,3,18,9,0,159.0,230.0,1.9,13.0,312.0,239.54,188.69
2016,3,18,9,15,408.0,190.5,1.9,13.5,424.5,310.83,241.75
2016,3,18,9,30,657.0,151.0,1.9,14.0,537.0,411.85,320.59
2016,3,18,9,45,364.5,222.5,1.9,14.5,439.0,373.17,294.27
2016,3,18,10,0,72.0,294.0,1.9,15.0,341.0,299.36,236.47
2016,3,18,10,15,496.5,197.0,1.9,15.0,544.5,480.55,380.88
2016,3,18,10,30,921.0,100.0,1.9,15.0,748.0,689.46,540.11
2016,3,18,10,45,927.5,101.5,1.9,15.5,772.5,741.95,576.8
2016,3,18,11,0,934.0,103.0,1.9,16.0,797.0,792.35,611.0
2016,3,18,11,15,938.0,103.5,1.85,16.0,814.0,837.5,640.85
2016,3,18,11,30,942.0,104.0,1.8,16.0,831.0,879.89,668.44
2016,3,18,11,45,943.0,105.0,1.8,16.0,839.0,917.29,692.95
2016,3,18,12,0,944.0,106.0,1.8,16.0,847.0,951.36,715.14
2016,3,18,12,15,718.5,204.5,1.8,16.0,768.5,891.95,674.74
2016,3,18,12,30,493.0,303.0,1.8,16.0,690.0,799.37,607.21
2016,3,18,12,45,704.0,211.0,1.85,16.5,757.5,925.6,698.74
2016,3,18,13,0,915.0,119.0,1.9,17.0,825.0,1029.56,765.79
2016,3,18,13,15,910.5,118.0,1.9,17.0,808.5,1037.29,770.1
2016,3,18,13,30,906.0,117.0,1.9,17.0,792.0,1041.05,773.17
2016,3,18,13,45,896.5,116.5,1.95,17.0,767.5,1036.44,771.69
2016,3,18,14,0,887.0,116.0,2.0,17.0,743.0,1038.93,775.11
2016,3,18,14,15,877.0,114.0,2.05,16.5,711.5,1024.36,768.84
2016,3,18,14,30,867.0,112.0,2.1,16.0,680.0,1006.03,760.31
2016,3,18,14,45,854.0,109.0,2.15,16.0,642.0,979.99,745.22
2016,3,18,15,0,841.0,106.0,2.2,16.0,604.0,950.61,727.86
2016,3,18,15,15,822.0,103.0,2.2,15.5,560.0,912.5,705.17
2016,3,18,15,30,803.0,100.0,2.2,15.0,516.0,871.78,680.38
2016,3,18,15,45,645.5,119.0,2.2,14.5,434.0,739.66,589.06
2016,3,18,16,0,488.0,138.0,2.2,14.0,352.0,601.25,488.62
2016,3,18,16,15,451.5,129.5,2.0,13.5,309.0,544.87,446.92
2016,3,18,16,30,415.0,121.0,1.8,13.0,266.0,489.67,404.38
2016,3,18,16,45,390.0,103.5,1.6,12.5,222.0,433.34,360.08
2016,3,18,17,0,365.0,86.0,1.4,12.0,178.0,377.88,314.86
2016,3,18,17,15,314.0,69.5,1.3,11.0,135.5,308.65,257.04
2016,3,18,17,30,263.0,53.0,1.2,10.0,93.0,243.83,200.59
2016,3,18,17,45,131.5,38.0,1.1,9.5,58.0,132.88,103.0
2016,3,18,18,0,0.0,23.0,1.0,9.0,23.0,24.59,0.0
2016,3,18,18,15,0.0,11.5,1.0,8.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,8.5,8.0,7.28,0.0
2016,3,19,6,30,0.0,16.0,1.2,9.0,16.0,14.1,0.0
2016,3,19,6,45,40.0,35.5,1.35,9.5,41.5,29.35,19.62
2016,3,19,7,0,80.0,55.0,1.5,10.0,67.0,44.5,34.08
2016,3,19,7,15,99.0,77.0,1.55,10.5,98.0,60.9,49.25
2016,3,19,7,30,118.0,99.0,1.6,11.0,129.0,76.84,63.72
2016,3,19,7,45,134.5,120.5,1.65,11.5,161.5,92.01,77.16
2016,3,19,8,0,151.0,142.0,1.7,12.0,194.0,114.66,88.94
2016,3,19,8,15,219.5,158.5,1.75,12.5,247.5,145.17,108.25
2016,3,19,8,30,288.0,175.0,1.8,13.0,301.0,188.3,139.98
2016,3,19,8,45,551.5,129.5,1.85,13.5,404.0,236.83,170.92
2016,3,19,9,0,815.0,84.0,1.9,14.0,507.0,317.1,232.2
2016,3,19,9,15,832.0,86.5,1.9,14.5,550.0,378.16,286.12
2016,3,19,9,30,849.0,89.0,1.9,15.0,593.0,440.03,339.25
2016,3,19,9,45,710.5,148.5,1.95,15.5,588.5,478.98,373.41
2016,3,19,10,0,572.0,208.0,2.0,16.0,584.0,500.15,391.27
2016,3,19,10,15,726.0,155.5,2.0,16.0,655.5,581.06,455.01
2016,3,19,10,30,880.0,103.0,2.0,16.0,727.0,668.08,522.15
2016,3,19,10,45,884.5,105.5,2.05,16.5,750.0,718.16,558.64
2016,3,19,11,0,889.0,108.0,2.1,17.0,773.0,766.1,591.94
2016,3,19,11,15,893.0,108.5,2.1,17.0,789.0,809.35,621.29
2016,3,19,11,30,897.0,109.0,2.1,17.0,805.0,849.98,648.58
2016,3,19,11,45,900.0,109.0,2.15,17.0,813.5,886.45,673.32
2016,3,19,12,0,903.0,109.0,2.2,17.0,822.0,919.85,695.95
2016,3,19,12,15,903.0,109.0,2.2,17.0,822.0,947.3,714.06
2016,3,19,12,30,903.0,109.0,2.2,17.0,822.0,971.25,729.89
2016,3,19,12,45,641.0,227.5,2.2,17.0,731.5,883.15,669.94
2016,3,19,13,0,379.0,346.0,2.2,17.0,641.0,747.43,569.88
2016,3,19,13,15,356.5,344.5,2.2,17.0,617.5,732.72,560.72
2016,3,19,13,30,334.0,343.0,2.2,17.0,594.0,715.87,548.98
2016,3,19,13,45,610.5,221.5,2.2,17.0,662.0,886.04,676.75
2016,3,19,14,0,887.0,100.0,2.2,17.0,730.0,1010.45,760.38
2016,3,19,14,15,878.5,98.5,2.15,17.0,700.0,997.72,751.11
2016,3,19,14,30,870.0,97.0,2.1,17.0,670.0,981.32,741.09
2016,3,19,14,45,675.0,155.5,2.1,17.0,585.0,867.77,665.48
2016,3,19,15,0,480.0,214.0,2.1,17.0,500.0,730.87,569.22
2016,3,19,15,15,395.0,215.5,2.1,16.5,439.5,626.69,495.73
2016,3,19,15,30,310.0,217.0,2.1,16.0,379.0,544.46,435.27
2016,3,19,15,45,295.5,197.5,2.15,16.0,340.5,501.74,404.69
2016,3,19,16,0,281.0,178.0,2.2,16.0,302.0,458.58,372.85
2016,3,19,16,15,269.5,158.5,2.15,15.5,265.5,417.67,342.48
2016,3,19,16,30,258.0,139.0,2.1,15.0,229.0,376.56,311.11
2016,3,19,16,45,246.5,117.0,2.05,14.5,192.0,332.05,276.04
2016,3,19,17,0,235.0,95.0,2.0,14.0,155.0,287.48,239.65
2016,3,19,17,15,206.0,75.0,1.85,13.0,119.0,234.81,195.11
2016,3,19,17,30,177.0,55.0,1.7,12.0,83.0,184.12,150.69
2016,3,19,17,45,88.5,38.5,1.6,11.5,52.5,110.32,84.72
2016,3,19,18,0,0.0,22.0,1.5,11.0,22.0,22.41,2.04
2016,3,19,18,15,0.0,11.0,1.45,10.5,11.0,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,22.0,9.5,1.2,9.5,10.5,8.64,0.0
2016,3,20,6,30,44.0,19.0,1.4,10.0,21.0,15.59,1.8
2016,3,20,6,45,101.0,37.5,1.65,10.5,51.0,30.0,20.28
2016,3,20,7,0,158.0,56.0,1.9,11.0,81.0,43.99,33.56
2016,3,20,7,15,184.5,77.0,2.0,11.5,116.5,59.21,47.59
2016,3,20,7,30,211.0,98.0,2.1,12.0,152.0,73.89,60.87
2016,3,20,7,45,229.0,117.5,2.25,13.0,188.5,87.0,72.31
2016,3,20,8,0,247.0,137.0,2.4,14.0,225.0,112.32,83.76
2016,3,20,8,15,191.5,164.0,2.45,14.5,238.0,149.8,112.48
2016,3,20,8,30,136.0,191.0,2.5,15.0,251.0,176.91,136.37
2016,3,20,8,45,214.0,206.0,2.65,15.5,313.0,220.21,168.91
2016,3,20,9,0,292.0,221.0,2.8,16.0,375.0,272.35,209.72
2016,3,20,9,15,391.5,216.0,2.9,16.0,439.5,327.1,253.5
2016,3,20,9,30,491.0,211.0,3.0,16.0,504.0,394.27,307.81
2016,3,20,9,45,673.5,157.0,3.15,16.5,587.0,470.4,368.74
2016,3,20,10,0,856.0,103.0,3.3,17.0,670.0,561.08,441.0
2016,3,20,10,15,866.0,105.0,3.4,17.0,700.5,616.56,485.68
2016,3,20,10,30,876.0,107.0,3.5,17.0,731.0,671.13,528.71
2016,3,20,10,45,587.0,230.5,3.65,17.5,655.0,635.19,498.1
2016,3,20,11,0,298.0,354.0,3.8,18.0,579.0,563.49,439.26
2016,3,20,11,15,165.5,337.0,3.9,17.5,462.5,453.57,355.79
2016,3,20,11,30,33.0,320.0,4.0,17.0,346.0,328.91,257.73
2016,3,20,11,45,16.5,212.0,4.1,17.0,225.0,205.52,161.13
2016,3,20,12,0,0.0,104.0,4.2,17.0,104.0,92.62,70.18
2016,3,20,12,15,8.0,187.0,4.25,17.0,193.5,176.29,137.97
2016,3,20,12,30,16.0,270.0,4.3,17.0,283.0,263.3,207.01
2016,3,20,12,45,16.5,270.5,4.35,17.0,284.0,265.49,208.68
2016,3,20,13,0,17.0,271.0,4.4,17.0,285.0,267.68,210.57
2016,3,20,13,15,10.5,225.5,4.35,16.5,234.0,217.76,171.41
2016,3,20,13,30,4.0,180.0,4.3,16.0,183.0,167.93,131.82
2016,3,20,13,45,2.0,141.0,4.3,16.0,142.5,129.13,100.6
2016,3,20,14,0,0.0,102.0,4.3,16.0,102.0,90.81,69.41
2016,3,20,14,15,0.0,91.5,4.2,16.0,91.5,81.19,61.66
2016,3,20,14,30,0.0,81.0,4.1,16.0,81.0,71.81,54.05
2016,3,20,14,45,5.5,142.0,4.05,16.0,145.5,134.39,105.9
2016,3,20,15,0,11.0,203.0,4.0,16.0,210.0,202.07,161.28
2016,3,20,15,15,13.0,196.0,3.85,15.5,203.5,198.12,158.75
2016,3,20,15,30,15.0,189.0,3.7,15.0,197.0,194.27,156.44
2016,3,20,15,45,7.5,157.5,3.55,15.0,161.5,155.45,124.74
2016,3,20,16,0,0.0,126.0,3.4,15.0,126.0,117.17,93.13
2016,3,20,16,15,0.0,111.0,3.15,14.5,111.0,102.98,81.75
2016,3,20,16,30,0.0,96.0,2.9,14.0,96.0,88.78,70.15
2016,3,20,16,45,0.0,80.0,2.7,14.0,80.0,73.48,57.29
2016,3,20,17,0,0.0,64.0,2.5,14.0,64.0,58.1,44.18
2016,3,20,17,15,0.0,49.0,2.3,13.5,49.0,43.72,31.79
2016,3,20,17,30,0.0,34.0,2.1,13.0,34.0,29.98,19.79
2016,3,20,17,45,0.0,21.5,1.95,13.0,21.5,18.93,9.88
2016,3,20,18,0,0.0,9.0,1.8,13.0,9.0,7.9,0.0
2016,3,20,18,15,0.0,4.5,1.75,12.5,4.5,4.09,0.0
2016,3,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,1.3,8.5,8.5,7.73,0.0
2016,3,21,6,30,0.0,17.0,1.5,9.0,17.0,14.98,3.34
2016,3,21,6,45,14.5,37.5,1.75,10.0,40.0,31.8,22.06
2016,3,21,7,0,29.0,58.0,2.0,11.0,63.0,48.01,37.2
2016,3,21,7,15,43.0,80.5,2.15,11.0,90.5,65.23,53.11
2016,3,21,7,30,57.0,103.0,2.3,11.0,118.0,82.08,68.44
2016,3,21,7,45,65.5,126.0,2.5,11.5,147.0,98.85,83.27
2016,3,21,8,0,74.0,149.0,2.7,12.0,176.0,120.56,95.61
2016,3,21,8,15,82.5,170.0,2.8,12.0,204.0,145.55,114.67
2016,3,21,8,30,91.0,191.0,2.9,12.0,232.0,171.91,135.82
2016,3,21,8,45,200.0,206.0,3.05,12.0,308.5,217.49,169.59
2016,3,21,9,0,309.0,221.0,3.2,12.0,385.0,278.15,217.39
2016,3,21,9,15,362.5,228.5,3.35,12.0,436.5,327.67,258.61
2016,3,21,9,30,416.0,236.0,3.5,12.0,488.0,384.52,305.88
2016,3,21,9,45,268.5,275.5,3.65,12.5,442.0,374.72,300.03
2016,3,21,10,0,121.0,315.0,3.8,13.0,396.0,347.02,277.84
2016,3,21,10,15,70.0,288.0,3.9,13.0,335.5,299.97,240.42
2016,3,21,10,30,19.0,261.0,4.0,13.0,275.0,244.77,195.58
2016,3,21,10,45,236.0,282.0,4.1,13.5,460.5,434.25,349.3
2016,3,21,11,0,453.0,303.0,4.2,14.0,646.0,637.27,506.68
2016,3,21,11,15,232.0,270.5,4.35,14.0,447.0,449.86,360.46
2016,3,21,11,30,11.0,238.0,4.5,14.0,248.0,223.96,177.45
2016,3,21,11,45,5.5,185.0,4.65,14.0,190.0,171.15,135.18
2016,3,21,12,0,0.0,132.0,4.8,14.0,132.0,118.06,91.87
2016,3,21,12,15,0.0,132.0,4.9,14.0,132.0,118.16,92.0
2016,3,21,12,30,0.0,132.0,5.0,14.0,132.0,118.26,92.1
2016,3,21,12,45,7.0,196.0,5.1,14.5,201.5,184.8,146.27
2016,3,21,13,0,14.0,260.0,5.2,15.0,271.0,253.86,201.58
2016,3,21,13,15,14.0,255.0,5.1,14.5,265.5,250.0,198.88
2016,3,21,13,30,14.0,250.0,5.0,14.0,260.0,246.07,196.28
2016,3,21,13,45,12.5,239.0,4.95,14.0,248.0,234.6,187.25
2016,3,21,14,0,11.0,228.0,4.9,14.0,236.0,223.04,178.16
2016,3,21,14,15,12.0,227.5,4.8,14.0,236.0,224.51,179.67
2016,3,21,14,30,13.0,227.0,4.7,14.0,236.0,226.12,181.31
2016,3,21,14,45,22.0,233.0,4.6,14.0,247.0,242.53,195.34
2016,3,21,15,0,31.0,239.0,4.5,14.0,258.0,276.69,223.62
2016,3,21,15,15,15.5,179.0,4.35,13.5,188.5,182.34,147.16
2016,3,21,15,30,0.0,119.0,4.2,13.0,119.0,107.91,85.5
2016,3,21,15,45,0.0,125.0,4.1,13.0,125.0,114.71,91.55
2016,3,21,16,0,0.0,131.0,4.0,13.0,131.0,122.3,98.21
2016,3,21,16,15,0.0,114.5,3.75,12.5,114.5,106.55,85.4
2016,3,21,16,30,0.0,98.0,3.5,12.0,98.0,90.77,72.4
2016,3,21,16,45,188.0,99.5,3.25,11.5,148.5,265.19,225.23
2016,3,21,17,0,376.0,101.0,3.0,11.0,199.0,403.23,340.71
2016,3,21,17,15,297.0,85.0,2.75,10.5,151.5,316.71,266.12
2016,3,21,17,30,218.0,69.0,2.5,10.0,104.0,228.6,189.42
2016,3,21,17,45,152.5,47.0,2.3,10.0,67.0,157.19,124.55
2016,3,21,18,0,87.0,25.0,2.1,10.0,30.0,83.38,37.66
2016,3,21,18,15,43.5,12.5,2.0,9.5,15.0,29.29,0.0
2016,3,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,109.0,12.0,1.2,6.5,19.0,10.91,0.0
2016,3,22,6,30,218.0,24.0,1.4,7.0,38.0,19.7,7.91
2016,3,22,6,45,348.5,36.0,1.65,8.0,83.0,28.96,19.91
2016,3,22,7,0,479.0,48.0,1.9,9.0,128.0,37.91,28.52
2016,3,22,7,15,556.0,55.5,2.05,9.0,180.0,42.53,33.08
2016,3,22,7,30,633.0,63.0,2.2,9.0,232.0,47.08,37.35
2016,3,22,7,45,684.5,68.5,2.35,9.5,286.0,49.81,39.76
2016,3,22,8,0,736.0,74.0,2.5,10.0,340.0,91.5,53.11
2016,3,22,8,15,769.0,78.0,2.55,10.0,392.5,149.04,88.3
2016,3,22,8,30,802.0,82.0,2.6,10.0,445.0,210.56,137.97
2016,3,22,8,45,831.0,83.5,2.65,10.5,495.0,272.62,192.86
2016,3,22,9,0,860.0,85.0,2.7,11.0,545.0,337.49,251.34
2016,3,22,9,15,877.0,87.5,2.75,11.0,589.0,403.83,311.18
2016,3,22,9,30,894.0,90.0,2.8,11.0,633.0,467.68,367.7
2016,3,22,9,45,911.5,89.5,2.85,11.5,672.5,529.39,420.21
2016,3,22,10,0,929.0,89.0,2.9,12.0,712.0,591.11,470.94
2016,3,22,10,15,937.5,90.5,2.9,12.0,744.0,649.08,517.85
2016,3,22,10,30,946.0,92.0,2.9,12.0,776.0,705.58,562.25
2016,3,22,10,45,954.0,92.0,2.95,12.5,800.5,758.54,602.03
2016,3,22,11,0,962.0,92.0,3.0,13.0,825.0,809.41,637.09
2016,3,22,11,15,965.0,93.0,3.0,13.0,841.0,855.07,668.8
2016,3,22,11,30,968.0,94.0,3.0,13.0,857.0,897.79,698.19
2016,3,22,11,45,970.0,94.0,3.05,13.0,865.0,935.49,724.26
2016,3,22,12,0,972.0,94.0,3.1,13.0,873.0,969.82,747.96
2016,3,22,12,15,971.5,94.0,3.15,13.0,872.5,998.31,767.65
2016,3,22,12,30,971.0,94.0,3.2,13.0,872.0,1022.99,784.83
2016,3,22,12,45,737.5,196.5,3.25,13.0,784.0,946.1,732.07
2016,3,22,13,0,504.0,299.0,3.3,13.0,696.0,835.63,650.91
2016,3,22,13,15,453.5,313.5,3.35,13.0,665.5,811.05,633.6
2016,3,22,13,30,403.0,328.0,3.4,13.0,635.0,768.05,602.5
2016,3,22,13,45,382.5,322.5,3.5,13.0,607.0,746.66,588.03
2016,3,22,14,0,362.0,317.0,3.6,13.0,579.0,723.34,571.9
2016,3,22,14,15,642.0,203.0,3.6,13.0,642.5,900.47,709.16
2016,3,22,14,30,922.0,89.0,3.6,13.0,706.0,1024.95,796.91
2016,3,22,14,45,909.5,87.0,3.65,13.0,667.5,999.48,780.02
2016,3,22,15,0,897.0,85.0,3.7,13.0,629.0,970.59,762.04
2016,3,22,15,15,880.5,83.0,3.6,12.5,585.0,934.75,739.42
2016,3,22,15,30,864.0,81.0,3.5,12.0,541.0,905.15,721.16
2016,3,22,15,45,840.0,78.0,3.45,12.0,492.0,855.82,687.28
2016,3,22,16,0,816.0,75.0,3.4,12.0,443.0,804.72,651.7
2016,3,22,16,15,784.0,71.0,3.15,11.5,390.5,744.46,608.65
2016,3,22,16,30,752.0,67.0,2.9,11.0,338.0,683.8,564.27
2016,3,22,16,45,704.0,62.5,2.65,10.5,284.5,610.91,508.96
2016,3,22,17,0,656.0,58.0,2.4,10.0,231.0,544.55,456.38
2016,3,22,17,15,581.5,51.0,2.15,9.5,179.0,456.86,382.81
2016,3,22,17,30,507.0,44.0,1.9,9.0,127.0,375.14,311.19
2016,3,22,17,45,377.0,33.0,1.7,8.5,82.5,266.43,214.23
2016,3,22,18,0,247.0,22.0,1.5,8.0,38.0,164.34,89.38
2016,3,22,18,15,123.5,11.0,1.5,7.5,19.0,60.85,0.0
2016,3,22,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,29.0,12.0,1.2,4.5,14.0,10.91,0.0
2016,3,23,6,30,58.0,24.0,1.4,5.0,28.0,19.54,9.02
2016,3,23,6,45,102.5,44.0,1.6,6.0,58.5,34.89,25.47
2016,3,23,7,0,147.0,64.0,1.8,7.0,89.0,49.76,39.53
2016,3,23,7,15,170.5,85.0,1.9,7.5,124.0,64.75,53.49
2016,3,23,7,30,194.0,106.0,2.0,8.0,159.0,79.21,66.66
2016,3,23,7,45,213.0,126.0,2.15,9.0,195.0,92.44,78.28
2016,3,23,8,0,232.0,146.0,2.3,10.0,231.0,120.03,91.09
2016,3,23,8,15,319.5,155.0,2.35,10.5,290.5,156.86,114.19
2016,3,23,8,30,407.0,164.0,2.4,11.0,350.0,202.28,147.62
2016,3,23,8,45,446.5,174.5,2.5,11.5,398.5,251.07,188.3
2016,3,23,9,0,486.0,185.0,2.6,12.0,447.0,304.58,233.72
2016,3,23,9,15,604.5,160.5,2.65,12.5,513.0,364.28,282.79
2016,3,23,9,30,723.0,136.0,2.7,13.0,579.0,433.94,340.29
2016,3,23,9,45,819.5,116.5,2.8,13.5,647.5,510.64,403.01
2016,3,23,10,0,916.0,97.0,2.9,14.0,716.0,593.46,469.27
2016,3,23,10,15,925.0,98.5,2.9,14.0,747.5,651.12,515.33
2016,3,23,10,30,934.0,100.0,2.9,14.0,779.0,707.37,559.12
2016,3,23,10,45,942.0,100.5,2.9,14.5,804.0,760.3,598.22
2016,3,23,11,0,950.0,101.0,2.9,15.0,829.0,811.2,632.88
2016,3,23,11,15,953.5,101.5,2.85,15.0,845.0,856.29,663.53
2016,3,23,11,30,957.0,102.0,2.8,15.0,861.0,898.52,691.87
2016,3,23,11,45,958.0,102.5,2.75,15.5,869.0,935.53,715.02
2016,3,23,12,0,959.0,103.0,2.7,16.0,877.0,969.15,735.63
2016,3,23,12,15,768.0,194.5,2.7,16.0,814.0,932.06,709.95
2016,3,23,12,30,577.0,286.0,2.7,16.0,751.0,863.87,660.24
2016,3,23,12,45,628.0,259.0,2.7,16.0,760.5,904.87,691.11
2016,3,23,13,0,679.0,232.0,2.7,16.0,770.0,942.2,718.17
2016,3,23,13,15,806.0,170.0,2.65,16.0,795.5,1005.98,761.14
2016,3,23,13,30,933.0,108.0,2.6,16.0,821.0,1062.83,798.63
2016,3,23,13,45,922.5,108.5,2.6,16.0,795.5,1057.87,795.62
2016,3,23,14,0,912.0,109.0,2.6,16.0,770.0,1048.94,790.81
2016,3,23,14,15,817.5,134.0,2.55,16.0,708.0,991.57,753.1
2016,3,23,14,30,723.0,159.0,2.5,16.0,646.0,928.01,711.19
2016,3,23,14,45,790.5,131.5,2.5,16.0,636.5,946.71,726.18
2016,3,23,15,0,858.0,104.0,2.5,16.0,627.0,966.76,741.44
2016,3,23,15,15,840.0,100.5,2.4,15.5,582.5,928.24,716.99
2016,3,23,15,30,822.0,97.0,2.3,15.0,538.0,887.04,691.01
2016,3,23,15,45,648.5,122.0,2.2,15.0,450.5,746.42,592.02
2016,3,23,16,0,475.0,147.0,2.1,15.0,363.0,600.63,484.78
2016,3,23,16,15,591.0,113.0,1.85,14.5,349.5,643.78,520.83
2016,3,23,16,30,707.0,79.0,1.6,14.0,336.0,668.58,539.64
2016,3,23,16,45,655.5,73.0,1.4,13.5,282.5,593.33,483.17
2016,3,23,17,0,604.0,67.0,1.2,13.0,229.0,520.5,426.39
2016,3,23,17,15,526.5,58.5,1.2,12.0,177.0,431.26,355.37
2016,3,23,17,30,449.0,50.0,1.2,11.0,125.0,348.25,285.71
2016,3,23,17,45,320.0,37.5,1.2,10.0,81.0,241.19,192.87
2016,3,23,18,0,191.0,25.0,1.2,9.0,37.0,141.4,82.73
2016,3,23,18,15,95.5,12.5,1.15,8.5,18.5,50.66,0.0
2016,3,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,106.5,13.0,1.25,7.0,21.0,11.82,0.0
2016,3,24,6,30,213.0,26.0,1.5,8.0,42.0,21.16,10.91
2016,3,24,6,45,323.5,39.0,1.75,9.0,85.5,31.19,21.99
2016,3,24,7,0,434.0,52.0,2.0,10.0,129.0,40.83,31.12
2016,3,24,7,15,507.0,61.0,2.05,10.5,180.0,46.53,36.52
2016,3,24,7,30,580.0,70.0,2.1,11.0,231.0,52.05,41.55
2016,3,24,7,45,622.5,78.0,2.2,11.5,282.5,56.41,45.35
2016,3,24,8,0,665.0,86.0,2.3,12.0,334.0,96.17,57.1
2016,3,24,8,15,699.5,91.5,2.35,12.5,385.5,151.29,91.95
