Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,30,734.0,97.0,2.4,13.0,437.0,210.62,139.48
2016,3,24,8,45,743.0,107.5,2.45,13.5,482.0,271.79,193.39
2016,3,24,9,0,752.0,118.0,2.5,14.0,527.0,333.63,248.41
2016,3,24,9,15,772.0,122.0,2.55,14.5,571.0,394.32,301.47
2016,3,24,9,30,792.0,126.0,2.6,15.0,615.0,458.59,355.9
2016,3,24,9,45,793.0,135.5,2.65,15.5,650.0,516.66,403.97
2016,3,24,10,0,794.0,145.0,2.7,16.0,685.0,572.52,448.68
2016,3,24,10,15,805.5,147.0,2.7,16.0,716.0,628.01,492.44
2016,3,24,10,30,817.0,149.0,2.7,16.0,747.0,681.85,533.79
2016,3,24,10,45,836.0,144.5,2.7,16.5,773.5,733.72,571.83
2016,3,24,11,0,855.0,140.0,2.7,17.0,800.0,784.71,608.21
2016,3,24,11,15,860.0,141.5,2.7,17.0,816.5,829.43,638.81
2016,3,24,11,30,865.0,143.0,2.7,17.0,833.0,871.7,667.47
2016,3,24,11,45,863.0,146.5,2.75,17.0,840.0,907.32,691.75
2016,3,24,12,0,861.0,150.0,2.8,17.0,847.0,939.69,713.82
2016,3,24,12,15,861.0,150.0,2.8,17.0,847.5,966.93,731.98
2016,3,24,12,30,861.0,150.0,2.8,17.0,848.0,990.7,747.87
2016,3,24,12,45,881.0,137.5,2.85,17.5,845.0,1016.84,764.45
2016,3,24,13,0,901.0,125.0,2.9,18.0,842.0,1028.87,771.63
2016,3,24,13,15,897.0,123.5,2.9,18.0,825.5,1035.97,776.79
2016,3,24,13,30,893.0,122.0,2.9,18.0,809.0,1039.15,779.55
2016,3,24,13,45,889.0,119.0,2.9,18.0,785.0,1036.76,778.81
2016,3,24,14,0,885.0,116.0,2.9,18.0,761.0,1030.47,775.68
2016,3,24,14,15,875.5,114.0,2.9,17.5,729.5,1026.93,776.07
2016,3,24,14,30,866.0,112.0,2.9,17.0,698.0,1008.61,766.61
2016,3,24,14,45,851.0,110.0,2.9,17.0,659.5,981.33,749.8
2016,3,24,15,0,836.0,108.0,2.9,17.0,621.0,950.81,730.83
2016,3,24,15,15,818.0,105.0,2.85,16.5,577.0,913.29,707.85
2016,3,24,15,30,800.0,102.0,2.8,16.0,533.0,873.15,682.81
2016,3,24,15,45,757.0,103.5,2.75,16.0,482.5,819.39,646.41
2016,3,24,16,0,714.0,105.0,2.7,16.0,432.0,760.36,605.64
2016,3,24,16,15,678.5,99.0,2.5,15.5,380.5,698.33,562.01
2016,3,24,16,30,643.0,93.0,2.3,15.0,329.0,636.44,517.38
2016,3,24,16,45,599.0,84.0,2.15,14.5,277.5,565.48,464.26
2016,3,24,17,0,555.0,75.0,2.0,14.0,226.0,496.41,409.73
2016,3,24,17,15,481.5,64.5,1.9,13.0,175.0,409.49,339.21
2016,3,24,17,30,408.0,54.0,1.8,12.0,124.0,328.52,270.44
2016,3,24,17,45,314.5,39.0,1.7,11.5,81.5,239.64,191.78
2016,3,24,18,0,221.0,24.0,1.6,11.0,39.0,156.18,97.15
2016,3,24,18,15,110.5,12.0,1.6,10.5,19.5,56.33,0.0
2016,3,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,127.0,14.5,1.0,7.5,24.5,13.19,0.0
2016,3,25,6,30,254.0,29.0,1.1,8.0,49.0,23.83,13.69
2016,3,25,6,45,356.5,42.0,1.25,8.5,93.5,33.78,24.44
2016,3,25,7,0,459.0,55.0,1.4,9.0,138.0,43.33,33.57
2016,3,25,7,15,529.5,63.5,1.5,9.0,189.5,48.51,38.58
2016,3,25,7,30,600.0,72.0,1.6,9.0,241.0,53.55,43.25
2016,3,25,7,45,641.5,79.5,1.7,9.5,293.0,57.46,46.66
2016,3,25,8,0,683.0,87.0,1.8,10.0,345.0,99.63,59.23
2016,3,25,8,15,716.5,92.0,1.9,10.5,396.0,155.46,95.17
2016,3,25,8,30,750.0,97.0,2.0,11.0,447.0,215.35,143.68
2016,3,25,8,45,784.0,97.0,2.15,12.0,496.5,278.58,198.5
2016,3,25,9,0,818.0,97.0,2.3,13.0,546.0,341.01,253.53
2016,3,25,9,15,835.0,99.5,2.3,13.5,589.5,402.45,307.74
2016,3,25,9,30,852.0,102.0,2.3,14.0,633.0,464.67,360.99
2016,3,25,9,45,867.5,103.0,2.35,14.5,671.0,525.26,411.35
2016,3,25,10,0,883.0,104.0,2.4,15.0,709.0,585.66,459.83
2016,3,25,10,15,892.0,106.0,2.4,15.0,740.0,642.01,504.4
2016,3,25,10,30,901.0,108.0,2.4,15.0,771.0,697.04,546.68
2016,3,25,10,45,905.0,110.5,2.4,15.5,794.5,747.49,583.39
2016,3,25,11,0,909.0,113.0,2.4,16.0,818.0,795.68,616.04
2016,3,25,11,15,913.5,113.5,2.4,16.0,834.0,839.86,646.08
2016,3,25,11,30,918.0,114.0,2.4,16.0,850.0,881.38,674.04
2016,3,25,11,45,921.0,114.0,2.45,16.5,858.5,918.25,697.77
2016,3,25,12,0,924.0,114.0,2.5,17.0,867.0,951.97,719.25
2016,3,25,12,15,924.0,114.0,2.5,17.0,866.5,979.62,737.47
2016,3,25,12,30,924.0,114.0,2.5,17.0,866.0,1003.68,753.36
2016,3,25,12,45,932.0,108.0,2.55,17.5,860.0,1025.35,766.84
2016,3,25,13,0,940.0,102.0,2.6,18.0,854.0,1043.27,777.92
2016,3,25,13,15,936.0,101.5,2.6,18.0,837.0,1051.49,783.7
2016,3,25,13,30,932.0,101.0,2.6,18.0,820.0,1055.67,787.08
2016,3,25,13,45,928.5,98.0,2.65,18.0,796.5,1053.47,787.01
2016,3,25,14,0,925.0,95.0,2.7,18.0,773.0,1047.19,784.48
2016,3,25,14,15,916.5,93.5,2.7,17.5,741.0,1033.67,778.27
2016,3,25,14,30,908.0,92.0,2.7,17.0,709.0,1016.35,769.67
2016,3,25,14,45,897.5,89.5,2.7,17.0,671.0,992.21,755.11
2016,3,25,15,0,887.0,87.0,2.7,17.0,633.0,964.61,738.28
2016,3,25,15,15,870.5,84.5,2.65,16.5,589.0,928.15,716.23
2016,3,25,15,30,854.0,82.0,2.6,16.0,545.0,897.96,698.41
2016,3,25,15,45,828.5,79.5,2.6,16.0,496.0,848.02,665.45
2016,3,25,16,0,803.0,77.0,2.6,16.0,447.0,796.45,630.9
2016,3,25,16,15,772.0,73.0,2.45,15.5,395.0,737.3,590.17
2016,3,25,16,30,741.0,69.0,2.3,15.0,343.0,677.71,548.1
2016,3,25,16,45,688.0,65.0,2.2,14.5,289.0,602.1,492.68
2016,3,25,17,0,635.0,61.0,2.1,14.0,235.0,533.6,440.01
2016,3,25,17,15,563.5,53.5,1.95,13.0,183.5,448.01,370.71
2016,3,25,17,30,492.0,46.0,1.8,12.0,132.0,368.17,302.85
2016,3,25,17,45,365.5,35.5,1.7,11.0,87.0,262.49,210.96
2016,3,25,18,0,239.0,25.0,1.6,10.0,42.0,166.63,109.35
2016,3,25,18,15,119.5,12.5,1.6,9.5,21.0,60.45,0.0
2016,3,25,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,6,15,170.5,12.5,1.55,7.5,27.0,11.37,0.0
2016,3,26,6,30,341.0,25.0,1.8,8.0,54.0,20.08,11.05
2016,3,26,6,45,448.5,34.5,2.05,9.0,101.0,27.13,18.54
2016,3,26,7,0,556.0,44.0,2.3,10.0,148.0,33.96,25.03
2016,3,26,7,15,619.0,50.0,2.4,10.5,200.0,41.03,31.6
2016,3,26,7,30,682.0,56.0,2.5,11.0,252.0,44.94,35.14
2016,3,26,7,45,724.0,60.5,2.6,12.0,305.0,47.41,37.17
2016,3,26,8,0,766.0,65.0,2.7,13.0,358.0,93.15,49.77
2016,3,26,8,15,794.5,68.5,2.8,13.5,409.0,151.83,87.6
2016,3,26,8,30,823.0,72.0,2.9,14.0,460.0,213.8,138.17
2016,3,26,8,45,842.5,75.0,3.0,14.5,508.0,280.15,196.72
2016,3,26,9,0,862.0,78.0,3.1,15.0,556.0,343.44,253.57
2016,3,26,9,15,877.5,80.0,3.1,15.0,599.0,405.57,309.29
2016,3,26,9,30,893.0,82.0,3.1,15.0,642.0,468.13,363.95
2016,3,26,9,45,900.0,85.5,3.15,15.5,678.5,528.04,414.28
2016,3,26,10,0,907.0,89.0,3.2,16.0,715.0,586.89,462.01
2016,3,26,10,15,915.5,90.5,3.15,16.5,745.5,643.49,506.1
2016,3,26,10,30,924.0,92.0,3.1,17.0,776.0,698.64,547.59
2016,3,26,10,45,927.0,94.5,3.1,17.5,799.0,749.22,584.47
2016,3,26,11,0,930.0,97.0,3.1,18.0,822.0,797.4,616.77
2016,3,26,11,15,933.0,97.5,3.05,18.0,837.0,840.97,646.31
2016,3,26,11,30,936.0,98.0,3.0,18.0,852.0,881.69,673.58
2016,3,26,11,45,940.0,96.5,3.0,18.0,860.0,918.2,698.09
2016,3,26,12,0,944.0,95.0,3.0,18.0,868.0,951.51,720.34
2016,3,26,12,15,943.5,95.0,3.0,18.0,867.0,978.89,738.55
2016,3,26,12,30,943.0,95.0,3.0,18.0,866.0,1002.57,754.34
2016,3,26,12,45,934.0,98.0,3.0,18.5,855.5,1017.52,762.92
2016,3,26,13,0,925.0,101.0,3.0,19.0,845.0,1028.39,768.96
2016,3,26,13,15,920.5,100.5,2.95,19.0,828.0,1035.83,773.89
2016,3,26,13,30,916.0,100.0,2.9,19.0,811.0,1039.29,776.35
2016,3,26,13,45,899.0,104.0,2.9,19.0,784.0,1031.33,771.91
2016,3,26,14,0,882.0,108.0,2.9,19.0,757.0,1019.56,765.18
2016,3,26,14,15,786.5,142.5,2.9,18.5,703.0,971.44,735.52
2016,3,26,14,30,691.0,177.0,2.9,18.0,649.0,917.56,701.78
2016,3,26,14,45,562.5,208.5,2.9,18.0,579.0,811.94,629.05
2016,3,26,15,0,434.0,240.0,2.9,18.0,509.0,716.01,559.13
2016,3,26,15,15,514.5,196.0,2.85,17.5,492.5,733.44,577.33
2016,3,26,15,30,595.0,152.0,2.8,17.0,476.0,750.89,593.76
2016,3,26,15,45,612.0,131.5,2.8,17.0,439.5,725.26,576.64
2016,3,26,16,0,629.0,111.0,2.8,17.0,403.0,695.47,556.6
2016,3,26,16,15,567.0,109.5,2.7,16.5,349.5,620.15,502.43
2016,3,26,16,30,505.0,108.0,2.6,16.0,296.0,540.83,443.09
2016,3,26,16,45,459.0,98.5,2.55,15.5,250.0,474.83,392.22
2016,3,26,17,0,413.0,89.0,2.5,15.0,204.0,411.65,341.63
2016,3,26,17,15,359.0,74.5,2.4,14.0,159.0,340.4,283.0
2016,3,26,17,30,305.0,60.0,2.3,13.0,114.0,273.85,225.91
2016,3,26,17,45,217.5,43.5,2.2,12.5,75.5,192.37,154.07
2016,3,26,18,0,130.0,27.0,2.1,12.0,37.0,117.55,78.38
2016,3,26,18,15,65.0,13.5,2.05,11.5,18.5,38.95,0.0
2016,3,26,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,14.5,2.35,9.0,28.0,11.64,0.0
2016,3,27,6,30,298.0,29.0,2.5,9.0,56.0,23.47,14.13
2016,3,27,6,45,405.5,40.0,2.65,9.5,102.5,31.65,22.57
2016,3,27,7,0,513.0,51.0,2.8,10.0,149.0,39.55,30.08
2016,3,27,7,15,289.5,83.5,2.8,10.5,142.0,61.41,49.98
2016,3,27,7,30,66.0,116.0,2.8,11.0,135.0,91.78,77.17
2016,3,27,7,45,74.5,138.0,2.85,11.5,163.5,107.76,91.1
2016,3,27,8,0,83.0,160.0,2.9,12.0,192.0,131.28,103.72
2016,3,27,8,15,108.0,184.0,2.95,12.0,232.0,157.73,123.36
2016,3,27,8,30,133.0,208.0,3.0,12.0,272.0,191.82,150.28
2016,3,27,8,45,207.5,224.5,3.05,12.5,335.0,236.6,184.56
2016,3,27,9,0,282.0,241.0,3.1,13.0,398.0,289.48,226.4
2016,3,27,9,15,173.5,259.5,3.2,13.0,358.5,286.34,227.47
2016,3,27,9,30,65.0,278.0,3.3,13.0,319.0,268.33,214.65
2016,3,27,9,45,132.5,305.0,3.4,13.5,395.0,333.3,266.02
2016,3,27,10,0,200.0,332.0,3.5,14.0,471.0,405.83,322.78
2016,3,27,10,15,553.5,221.5,3.55,14.0,628.5,545.35,434.85
2016,3,27,10,30,907.0,111.0,3.6,14.0,786.0,707.13,562.03
2016,3,27,10,45,911.5,113.0,3.7,14.5,809.5,757.64,599.29
2016,3,27,11,0,916.0,115.0,3.8,15.0,833.0,805.91,633.15
2016,3,27,11,15,664.0,231.0,3.8,15.0,757.0,767.97,601.95
2016,3,27,11,30,412.0,347.0,3.8,15.0,681.0,697.26,544.71
2016,3,27,11,45,432.0,341.5,3.85,15.0,694.5,730.46,570.29
2016,3,27,12,0,452.0,336.0,3.9,15.0,708.0,763.0,594.63
2016,3,27,12,15,691.5,227.0,3.85,15.0,795.5,897.99,697.78
2016,3,27,12,30,931.0,118.0,3.8,15.0,883.0,1016.63,779.3
2016,3,27,12,45,935.0,114.5,3.8,15.0,876.0,1037.19,792.63
2016,3,27,13,0,939.0,111.0,3.8,15.0,869.0,1053.95,804.31
2016,3,27,13,15,935.5,110.5,3.8,15.0,852.5,1062.6,810.63
2016,3,27,13,30,932.0,110.0,3.8,15.0,836.0,1067.23,814.45
2016,3,27,13,45,923.0,110.0,3.8,15.0,811.0,1062.86,812.34
2016,3,27,14,0,914.0,110.0,3.8,15.0,786.0,1054.52,807.77
2016,3,27,14,15,905.5,108.5,3.8,14.5,754.5,1041.1,801.41
2016,3,27,14,30,897.0,107.0,3.8,14.0,723.0,1023.92,792.57
2016,3,27,14,45,884.0,105.0,3.8,14.0,684.0,1008.52,783.63
2016,3,27,15,0,871.0,103.0,3.8,14.0,645.0,979.11,764.93
2016,3,27,15,15,729.0,129.0,3.75,13.5,561.0,864.64,686.21
2016,3,27,15,30,587.0,155.0,3.7,13.0,477.0,746.87,602.97
2016,3,27,15,45,493.5,162.0,3.7,13.0,416.5,648.79,529.93
2016,3,27,16,0,400.0,169.0,3.7,13.0,356.0,562.23,462.8
2016,3,27,16,15,342.5,156.5,3.5,12.5,303.5,471.0,392.09
2016,3,27,16,30,285.0,144.0,3.3,12.0,251.0,400.2,335.54
2016,3,27,16,45,246.5,128.5,3.15,11.5,211.0,343.43,289.43
2016,3,27,17,0,208.0,113.0,3.0,11.0,171.0,289.6,244.43
2016,3,27,17,15,179.0,91.5,2.85,10.5,134.0,236.73,199.22
2016,3,27,17,30,150.0,70.0,2.7,10.0,97.0,186.06,154.59
2016,3,27,17,45,97.0,49.0,2.55,9.5,64.5,116.26,92.82
2016,3,27,18,0,44.0,28.0,2.4,9.0,32.0,59.99,39.21
2016,3,27,18,15,22.0,14.0,2.45,9.0,16.0,21.76,0.0
2016,3,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,181.5,15.0,3.15,6.5,32.5,12.0,0.0
2016,3,28,6,30,363.0,30.0,3.4,7.0,65.0,24.31,15.24
2016,3,28,6,45,480.5,38.5,3.7,7.5,115.5,30.35,21.65
2016,3,28,7,0,598.0,47.0,4.0,8.0,166.0,36.29,27.4
2016,3,28,7,15,660.5,53.0,4.15,8.0,220.5,43.53,34.21
2016,3,28,7,30,723.0,59.0,4.3,8.0,275.0,47.38,37.78
2016,3,28,7,45,767.0,63.0,4.45,8.5,330.0,49.4,39.48
2016,3,28,8,0,811.0,67.0,4.6,9.0,385.0,101.49,54.8
2016,3,28,8,15,838.5,70.5,4.6,9.0,438.0,163.05,96.55
2016,3,28,8,30,866.0,74.0,4.6,9.0,491.0,232.34,155.14
2016,3,28,8,45,886.0,76.0,4.6,9.5,540.0,296.19,213.34
2016,3,28,9,0,906.0,78.0,4.6,10.0,589.0,361.48,273.54
2016,3,28,9,15,920.5,80.5,4.6,10.0,633.5,426.32,333.2
2016,3,28,9,30,935.0,83.0,4.6,10.0,678.0,491.4,391.59
2016,3,28,9,45,945.5,84.5,4.6,10.5,716.0,553.55,445.17
2016,3,28,10,0,956.0,86.0,4.6,11.0,754.0,614.9,496.23
2016,3,28,10,15,963.5,87.5,4.6,11.0,785.0,673.34,544.34
2016,3,28,10,30,971.0,89.0,4.6,11.0,816.0,730.12,589.83
2016,3,28,10,45,975.5,90.0,4.65,11.0,839.5,782.37,630.38
2016,3,28,11,0,980.0,91.0,4.7,11.0,863.0,832.17,666.76
2016,3,28,11,15,982.5,92.0,4.65,11.0,878.5,877.7,699.07
2016,3,28,11,30,985.0,93.0,4.6,11.0,894.0,920.2,728.88
2016,3,28,11,45,985.0,93.5,4.6,11.5,901.5,956.78,753.19
2016,3,28,12,0,985.0,94.0,4.6,12.0,909.0,989.8,774.81
2016,3,28,12,15,984.5,94.0,4.55,12.0,907.5,1018.13,794.07
2016,3,28,12,30,984.0,94.0,4.5,12.0,906.0,1042.6,810.64
2016,3,28,12,45,530.0,239.5,4.5,12.0,676.0,788.04,625.76
2016,3,28,13,0,76.0,385.0,4.5,12.0,446.0,458.59,364.4
2016,3,28,13,15,328.5,328.5,4.4,12.0,586.0,687.68,548.73
2016,3,28,13,30,581.0,272.0,4.3,12.0,726.0,903.63,712.32
2016,3,28,13,45,292.5,223.0,4.25,12.0,451.5,564.14,454.67
2016,3,28,14,0,4.0,174.0,4.2,12.0,177.0,162.54,129.03
2016,3,28,14,15,147.5,245.0,4.1,11.5,347.0,409.4,334.48
2016,3,28,14,30,291.0,316.0,4.0,11.0,517.0,652.48,525.61
2016,3,28,14,45,254.5,303.0,3.9,11.0,471.5,601.04,485.02
2016,3,28,15,0,218.0,290.0,3.8,11.0,426.0,531.28,431.79
2016,3,28,15,15,109.0,150.0,3.65,11.0,218.0,263.75,218.38
2016,3,28,15,30,0.0,10.0,3.5,11.0,10.0,8.82,1.89
2016,3,28,15,45,0.0,41.5,3.4,11.0,41.5,36.64,25.85
2016,3,28,16,0,0.0,73.0,3.3,11.0,73.0,64.57,49.86
2016,3,28,16,15,366.5,75.0,3.0,10.5,214.0,414.16,352.94
2016,3,28,16,30,733.0,77.0,2.7,10.0,355.0,680.79,565.09
2016,3,28,16,45,692.0,70.5,2.4,10.0,301.5,615.59,512.2
2016,3,28,17,0,651.0,64.0,2.1,10.0,248.0,547.54,457.47
2016,3,28,17,15,580.5,56.5,1.95,9.0,195.0,461.66,387.38
2016,3,28,17,30,510.0,49.0,1.8,8.0,142.0,381.34,318.63
2016,3,28,17,45,398.5,38.0,1.65,7.5,96.0,281.81,230.62
2016,3,28,18,0,287.0,27.0,1.5,7.0,50.0,194.19,141.16
2016,3,28,18,15,143.5,13.5,1.5,7.0,25.0,71.08,0.0
2016,3,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,177.0,15.5,0.95,5.5,33.5,12.32,0.0
2016,3,29,6,30,354.0,31.0,1.0,6.0,67.0,25.02,16.2
2016,3,29,6,45,468.5,39.5,1.1,7.0,116.5,31.01,22.41
2016,3,29,7,0,583.0,48.0,1.2,8.0,166.0,36.9,28.05
2016,3,29,7,15,645.0,54.5,1.35,8.0,220.0,44.61,35.26
2016,3,29,7,30,707.0,61.0,1.5,8.0,274.0,48.83,39.13
2016,3,29,7,45,754.5,64.0,1.65,8.5,329.5,49.98,40.03
2016,3,29,8,0,802.0,67.0,1.8,9.0,385.0,102.91,55.57
2016,3,29,8,15,829.5,70.0,1.8,9.5,438.0,163.5,96.66
2016,3,29,8,30,857.0,73.0,1.8,10.0,491.0,231.88,153.7
2016,3,29,8,45,879.0,75.0,1.85,10.5,540.5,295.63,210.69
2016,3,29,9,0,901.0,77.0,1.9,11.0,590.0,361.09,269.6
2016,3,29,9,15,916.0,79.5,1.9,11.5,634.0,425.75,326.81
2016,3,29,9,30,931.0,82.0,1.9,12.0,678.0,490.73,382.38
2016,3,29,9,45,941.5,83.5,1.9,12.5,716.0,552.58,433.53
2016,3,29,10,0,952.0,85.0,1.9,13.0,754.0,613.63,482.08
2016,3,29,10,15,960.0,86.5,1.9,13.0,785.5,672.09,527.86
2016,3,29,10,30,968.0,88.0,1.9,13.0,817.0,728.93,571.02
2016,3,29,10,45,973.0,89.0,1.95,13.5,841.0,781.31,608.31
2016,3,29,11,0,978.0,90.0,2.0,14.0,865.0,831.27,641.58
2016,3,29,11,15,736.0,205.0,2.05,14.0,794.5,802.31,619.42
2016,3,29,11,30,494.0,320.0,2.1,14.0,724.0,741.07,571.39
2016,3,29,11,45,262.0,327.5,2.2,14.0,542.0,559.57,437.04
2016,3,29,12,0,30.0,335.0,2.3,14.0,360.0,346.91,271.54
2016,3,29,12,15,85.0,376.5,2.35,14.0,447.0,443.52,348.02
2016,3,29,12,30,140.0,418.0,2.4,14.0,534.0,558.99,435.19
2016,3,29,12,45,401.0,335.0,2.45,14.0,663.0,762.06,590.12
2016,3,29,13,0,662.0,252.0,2.5,14.0,792.0,948.91,726.33
2016,3,29,13,15,814.0,172.5,2.5,14.0,822.5,1020.58,774.11
2016,3,29,13,30,966.0,93.0,2.5,14.0,853.0,1083.68,816.13
2016,3,29,13,45,657.0,214.0,2.55,14.0,724.0,929.07,712.45
2016,3,29,14,0,348.0,335.0,2.6,14.0,595.0,728.66,565.92
2016,3,29,14,15,189.0,305.0,2.55,14.0,445.5,518.23,409.78
2016,3,29,14,30,30.0,275.0,2.5,14.0,296.0,309.34,245.53
2016,3,29,14,45,54.5,279.0,2.5,14.0,315.0,340.35,272.17
2016,3,29,15,0,79.0,283.0,2.5,14.0,334.0,371.18,297.66
2016,3,29,15,15,78.0,264.0,2.45,13.5,311.0,349.94,282.17
2016,3,29,15,30,77.0,245.0,2.4,13.0,288.0,328.41,266.51
2016,3,29,15,45,38.5,132.0,2.35,13.0,153.5,164.01,133.36
2016,3,29,16,0,0.0,19.0,2.3,13.0,19.0,16.74,8.68
2016,3,29,16,15,377.5,45.5,2.1,12.5,189.5,380.62,322.0
2016,3,29,16,30,755.0,72.0,1.9,12.0,360.0,691.64,565.12
2016,3,29,16,45,710.5,66.5,1.7,11.5,306.0,619.63,508.44
2016,3,29,17,0,666.0,61.0,1.5,11.0,252.0,553.53,457.59
2016,3,29,17,15,598.0,54.0,1.4,10.0,199.0,469.17,389.97
2016,3,29,17,30,530.0,47.0,1.3,9.0,146.0,390.16,323.38
2016,3,29,17,45,416.0,37.0,1.25,8.5,99.0,289.48,235.68
2016,3,29,18,0,302.0,27.0,1.2,8.0,52.0,201.36,148.31
2016,3,29,18,15,151.0,13.5,1.2,7.5,26.0,74.1,0.0
2016,3,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,6,15,150.5,18.0,1.6,6.5,33.5,14.41,1.4
2016,3,30,6,30,301.0,36.0,1.8,7.0,67.0,29.32,20.02
2016,3,30,6,45,397.5,47.5,2.05,7.5,114.5,37.67,28.37
2016,3,30,7,0,494.0,59.0,2.3,8.0,162.0,45.71,36.04
2016,3,30,7,15,559.5,67.0,2.3,8.5,214.5,50.38,40.42
2016,3,30,7,30,625.0,75.0,2.3,9.0,267.0,54.91,44.48
2016,3,30,7,45,669.5,81.0,2.3,9.5,320.5,57.62,46.75
2016,3,30,8,0,714.0,87.0,2.3,10.0,374.0,110.18,64.0
2016,3,30,8,15,745.0,91.5,2.3,10.5,425.5,167.52,103.42
2016,3,30,8,30,776.0,96.0,2.3,11.0,477.0,232.67,157.5
2016,3,30,8,45,801.5,98.5,2.3,11.5,526.0,293.42,211.31
2016,3,30,9,0,827.0,101.0,2.3,12.0,575.0,356.57,267.54
2016,3,30,9,15,843.5,103.5,2.35,12.0,618.0,418.34,322.59
2016,3,30,9,30,860.0,106.0,2.4,12.0,661.0,480.8,376.78
2016,3,30,9,45,874.5,107.0,2.45,12.5,699.0,541.27,427.09
2016,3,30,10,0,889.0,108.0,2.5,13.0,737.0,601.34,475.37
2016,3,30,10,15,897.5,110.0,2.55,13.0,768.0,657.48,520.07
2016,3,30,10,30,906.0,112.0,2.6,13.0,799.0,712.21,562.53
2016,3,30,10,45,912.5,113.0,2.65,13.5,822.5,762.94,599.95
2016,3,30,11,0,919.0,114.0,2.7,14.0,846.0,811.57,633.11
2016,3,30,11,15,923.0,114.5,2.7,14.0,861.5,855.41,663.2
2016,3,30,11,30,927.0,115.0,2.7,14.0,877.0,896.51,691.15
2016,3,30,11,45,928.0,116.0,2.75,14.5,884.0,932.57,714.54
2016,3,30,12,0,929.0,117.0,2.8,15.0,891.0,965.34,735.57
2016,3,30,12,15,928.5,117.0,2.8,15.0,890.0,992.29,753.53
2016,3,30,12,30,928.0,117.0,2.8,15.0,889.0,1015.59,769.12
2016,3,30,12,45,929.5,114.5,2.8,15.0,881.0,1034.48,781.83
2016,3,30,13,0,931.0,112.0,2.8,15.0,873.0,1049.53,792.12
2016,3,30,13,15,926.5,111.0,2.8,15.0,855.5,1056.3,797.05
2016,3,30,13,30,922.0,110.0,2.8,15.0,838.0,1059.06,799.55
2016,3,30,13,45,916.0,108.5,2.85,15.0,813.0,1055.74,798.71
2016,3,30,14,0,910.0,107.0,2.9,15.0,788.0,1048.45,795.42
2016,3,30,14,15,900.5,105.0,2.9,15.0,756.0,1033.19,786.44
2016,3,30,14,30,891.0,103.0,2.9,15.0,724.0,1014.2,775.12
2016,3,30,14,45,878.5,101.0,2.9,15.0,685.0,988.7,759.44
2016,3,30,15,0,866.0,99.0,2.9,15.0,646.0,969.86,748.45
2016,3,30,15,15,849.0,96.0,2.9,14.5,601.5,932.21,725.68
2016,3,30,15,30,832.0,93.0,2.9,14.0,557.0,891.86,700.86
2016,3,30,15,45,808.5,89.5,2.95,14.0,508.0,842.76,668.44
2016,3,30,16,0,785.0,86.0,3.0,14.0,459.0,791.97,634.2
2016,3,30,16,15,753.0,81.5,3.0,13.5,407.0,731.74,592.99
2016,3,30,16,30,721.0,77.0,3.0,13.0,355.0,671.22,550.34
2016,3,30,16,45,675.5,71.5,3.0,12.5,301.5,604.31,501.23
2016,3,30,17,0,630.0,66.0,3.0,12.0,248.0,535.19,447.47
2016,3,30,17,15,561.5,58.5,2.8,11.0,196.0,451.54,378.92
2016,3,30,17,30,493.0,51.0,2.6,10.0,144.0,373.28,311.81
2016,3,30,17,45,378.5,40.0,2.4,9.5,98.0,273.02,223.47
2016,3,30,18,0,264.0,29.0,2.2,9.0,52.0,185.33,138.48
2016,3,30,18,15,132.0,14.5,2.1,8.5,26.0,67.18,0.0
2016,3,30,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,6,15,155.0,19.0,1.75,8.0,36.0,14.91,3.34
2016,3,31,6,30,310.0,38.0,1.8,8.0,72.0,30.97,21.53
2016,3,31,6,45,395.0,51.0,1.9,8.5,119.0,40.58,30.93
2016,3,31,7,0,480.0,64.0,2.0,9.0,166.0,49.78,39.61
2016,3,31,7,15,240.0,72.0,1.95,9.0,123.0,52.19,41.99
2016,3,31,7,30,0.0,80.0,1.9,9.0,80.0,69.26,57.46
2016,3,31,7,45,0.0,96.0,1.9,9.5,96.0,82.51,69.12
2016,3,31,8,0,0.0,112.0,1.9,10.0,112.0,96.27,77.36
2016,3,31,8,15,0.0,127.5,1.9,10.0,127.5,109.77,88.53
2016,3,31,8,30,0.0,143.0,1.9,10.0,143.0,123.41,99.67
2016,3,31,8,45,9.0,176.0,1.9,10.5,181.5,153.78,124.11
2016,3,31,9,0,18.0,209.0,1.9,11.0,220.0,185.7,149.54
2016,3,31,9,15,61.5,255.0,1.95,11.5,294.5,241.36,193.44
2016,3,31,9,30,105.0,301.0,2.0,12.0,369.0,305.48,243.72
2016,3,31,9,45,128.0,322.0,2.05,13.0,410.0,345.85,274.43
2016,3,31,10,0,151.0,343.0,2.1,14.0,451.0,388.81,306.8
2016,3,31,10,15,337.0,309.5,2.15,14.0,562.5,490.08,386.44
2016,3,31,10,30,523.0,276.0,2.2,14.0,674.0,610.95,479.27
2016,3,31,10,45,732.0,190.0,2.3,14.5,765.5,713.85,557.68
2016,3,31,11,0,941.0,104.0,2.4,15.0,857.0,820.0,634.94
2016,3,31,11,15,944.5,104.5,2.45,15.0,872.0,864.14,664.7
2016,3,31,11,30,948.0,105.0,2.5,15.0,887.0,905.41,692.86
2016,3,31,11,45,950.5,104.5,2.6,15.5,895.0,941.77,716.65
2016,3,31,12,0,953.0,104.0,2.7,16.0,903.0,974.83,738.12
2016,3,31,12,15,953.0,104.0,2.8,16.0,901.5,1002.61,757.44
2016,3,31,12,30,953.0,104.0,2.9,16.0,900.0,1026.69,774.38
2016,3,31,12,45,956.0,100.5,3.05,16.0,892.0,1046.13,788.83
2016,3,31,13,0,959.0,97.0,3.2,16.0,884.0,1061.64,800.81
2016,3,31,13,15,955.0,96.0,3.25,16.0,866.5,1068.91,806.56
2016,3,31,13,30,951.0,95.0,3.3,16.0,849.0,1072.06,809.78
2016,3,31,13,45,944.5,94.0,3.4,16.0,824.0,1068.57,809.2
2016,3,31,14,0,938.0,93.0,3.5,16.0,799.0,1061.01,806.06
2016,3,31,14,15,929.5,91.5,3.55,15.5,767.0,1046.89,799.72
2016,3,31,14,30,921.0,90.0,3.6,15.0,735.0,1028.92,790.86
2016,3,31,14,45,908.5,89.0,3.65,15.0,696.0,1003.95,775.74
2016,3,31,15,0,896.0,88.0,3.7,15.0,657.0,975.6,758.31
2016,3,31,15,15,880.5,85.5,3.7,14.5,613.0,939.45,736.36
2016,3,31,15,30,865.0,83.0,3.7,14.0,569.0,900.53,712.21
2016,3,31,15,45,841.5,81.0,3.7,13.5,519.5,861.21,687.43
2016,3,31,16,0,818.0,79.0,3.7,13.0,470.0,811.2,654.29
2016,3,31,16,15,789.0,75.0,3.55,12.5,418.0,752.82,613.45
2016,3,31,16,30,760.0,71.0,3.4,12.0,366.0,693.86,571.2
2016,3,31,16,45,716.5,66.5,3.3,11.5,312.5,623.54,518.99
2016,3,31,17,0,673.0,62.0,3.2,11.0,259.0,558.91,468.88
2016,3,31,17,15,608.5,55.0,2.85,10.5,206.0,476.36,400.07
2016,3,31,17,30,544.0,48.0,2.5,10.0,153.0,398.79,332.69
2016,3,31,17,45,435.0,38.5,2.15,9.5,105.5,300.53,245.9
2016,3,31,18,0,326.0,29.0,1.8,9.0,58.0,214.0,161.87
2016,3,31,18,15,163.0,14.5,1.7,8.5,29.0,97.68,0.0
2016,3,31,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,184.0,18.0,2.45,8.0,39.0,14.19,4.04
2016,4,1,6,30,368.0,36.0,2.5,8.0,78.0,29.01,19.93
2016,4,1,6,45,458.5,46.0,2.55,8.5,126.5,36.08,26.92
2016,4,1,7,0,549.0,56.0,2.6,9.0,175.0,42.91,33.41
2016,4,1,7,15,274.5,76.5,2.6,9.5,136.0,55.5,44.91
2016,4,1,7,30,0.0,97.0,2.6,10.0,97.0,82.26,68.92
2016,4,1,7,45,0.0,115.0,2.65,10.5,115.0,96.88,81.66
2016,4,1,8,0,0.0,133.0,2.7,11.0,133.0,112.48,90.8
2016,4,1,8,15,0.0,141.5,2.65,11.0,141.5,120.89,97.56
2016,4,1,8,30,0.0,150.0,2.6,11.0,150.0,129.11,104.09
2016,4,1,8,45,2.5,165.5,2.6,11.5,167.0,143.6,115.51
2016,4,1,9,0,5.0,181.0,2.6,12.0,184.0,158.53,127.2
2016,4,1,9,15,11.5,209.0,2.6,12.5,216.5,185.9,148.89
2016,4,1,9,30,18.0,237.0,2.6,13.0,249.0,214.41,171.29
2016,4,1,9,45,32.0,271.5,2.6,13.5,294.0,253.68,202.06
2016,4,1,10,0,46.0,306.0,2.6,14.0,339.0,295.91,234.78
2016,4,1,10,15,51.0,324.5,2.55,14.0,363.0,320.87,253.98
2016,4,1,10,30,56.0,343.0,2.5,14.0,387.0,346.64,273.72
2016,4,1,10,45,137.0,370.5,2.5,14.5,480.0,441.59,347.26
2016,4,1,11,0,218.0,398.0,2.5,15.0,573.0,539.68,421.1
2016,4,1,11,15,576.5,253.5,2.45,15.0,728.5,722.94,562.93
2016,4,1,11,30,935.0,109.0,2.4,15.0,884.0,899.69,689.31
2016,4,1,11,45,936.5,109.0,2.35,15.0,891.0,935.2,711.09
2016,4,1,12,0,938.0,109.0,2.3,15.0,898.0,967.41,731.86
2016,4,1,12,15,938.0,109.0,2.25,15.0,897.0,994.77,749.29
2016,4,1,12,30,938.0,109.0,2.2,15.0,896.0,1018.48,764.29
2016,4,1,12,45,939.5,106.5,2.2,15.5,887.5,1037.25,775.24
2016,4,1,13,0,941.0,104.0,2.2,16.0,879.0,1052.15,783.75
2016,4,1,13,15,937.0,103.0,2.2,16.0,862.0,1059.25,788.78
2016,4,1,13,30,933.0,102.0,2.2,16.0,845.0,1062.29,791.41
2016,4,1,13,45,927.5,100.5,2.25,16.0,820.0,1059.21,790.88
2016,4,1,14,0,922.0,99.0,2.3,16.0,795.0,1052.13,787.94
2016,4,1,14,15,913.5,97.5,2.3,16.0,763.0,1038.11,779.97
2016,4,1,14,30,905.0,96.0,2.3,16.0,731.0,1020.31,769.69
2016,4,1,14,45,893.5,93.5,2.35,16.0,693.0,994.76,754.88
2016,4,1,15,0,882.0,91.0,2.4,16.0,655.0,965.82,737.79
2016,4,1,15,15,866.5,88.5,2.4,15.5,611.0,929.96,716.71
2016,4,1,15,30,851.0,86.0,2.4,15.0,567.0,900.37,699.8
2016,4,1,15,45,830.0,83.0,2.45,14.5,518.5,853.43,670.75
2016,4,1,16,0,809.0,80.0,2.5,14.0,470.0,804.63,639.79
2016,4,1,16,15,780.0,76.0,2.45,13.5,418.0,746.54,600.47
2016,4,1,16,30,751.0,72.0,2.4,13.0,366.0,687.9,559.69
2016,4,1,16,45,709.0,67.0,2.4,12.5,312.5,618.44,509.47
2016,4,1,17,0,667.0,62.0,2.4,12.0,259.0,554.46,460.99
2016,4,1,17,15,604.0,55.0,2.15,11.0,206.5,473.15,394.92
2016,4,1,17,30,541.0,48.0,1.9,10.0,154.0,396.69,329.87
2016,4,1,17,45,436.0,38.5,1.65,9.5,107.0,300.7,245.66
2016,4,1,18,0,331.0,29.0,1.4,9.0,60.0,216.01,164.72
2016,4,1,18,15,165.5,14.5,1.3,8.5,30.0,99.23,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,6,15,179.5,19.0,0.8,7.5,40.5,14.94,5.45
2016,4,2,6,30,359.0,38.0,0.8,8.0,81.0,30.61,21.51
2016,4,2,6,45,443.0,49.0,0.85,8.5,129.5,38.45,29.17
2016,4,2,7,0,527.0,60.0,0.9,9.0,178.0,45.99,36.28
2016,4,2,7,15,586.5,67.5,0.85,9.5,230.5,50.25,40.2
2016,4,2,7,30,646.0,75.0,0.8,10.0,283.0,54.36,43.82
2016,4,2,7,45,458.0,120.0,0.75,10.5,280.5,86.76,72.6
2016,4,2,8,0,270.0,165.0,0.7,11.0,278.0,143.05,106.04
2016,4,2,8,15,524.5,131.5,0.7,11.5,385.0,172.88,116.42
2016,4,2,8,30,779.0,98.0,0.7,12.0,492.0,240.24,161.98
2016,4,2,8,45,791.0,105.5,0.7,12.5,538.0,301.89,215.75
2016,4,2,9,0,803.0,113.0,0.7,13.0,584.0,364.33,269.92
2016,4,2,9,15,819.5,116.5,0.7,13.5,627.0,425.58,321.69
2016,4,2,9,30,836.0,120.0,0.7,14.0,670.0,487.57,372.2
2016,4,2,9,45,837.0,128.0,0.7,15.0,704.5,546.19,417.49
2016,4,2,10,0,838.0,136.0,0.7,16.0,739.0,603.34,459.63
2016,4,2,10,15,847.5,138.0,0.75,16.5,769.5,658.55,500.19
2016,4,2,10,30,857.0,140.0,0.8,17.0,800.0,712.63,538.67
2016,4,2,10,45,858.0,144.5,0.85,17.5,821.5,761.6,572.44
2016,4,2,11,0,859.0,149.0,0.9,18.0,843.0,808.21,603.42
2016,4,2,11,15,863.0,150.0,0.95,18.5,858.0,851.31,630.52
2016,4,2,11,30,867.0,151.0,1.0,19.0,873.0,891.84,655.69
2016,4,2,11,45,870.0,150.5,1.1,19.5,880.5,927.24,678.19
2016,4,2,12,0,873.0,150.0,1.2,20.0,888.0,959.59,698.69
2016,4,2,12,15,872.0,150.0,1.25,20.0,886.5,985.51,715.6
2016,4,2,12,30,871.0,150.0,1.3,20.0,885.0,1007.88,730.41
2016,4,2,12,45,883.0,140.5,1.4,20.5,878.5,1018.15,737.14
2016,4,2,13,0,895.0,131.0,1.5,21.0,872.0,1035.87,748.81
2016,4,2,13,15,890.5,129.5,1.55,21.0,854.5,1041.74,753.63
2016,4,2,13,30,886.0,128.0,1.6,21.0,837.0,1043.73,756.3
2016,4,2,13,45,876.5,127.5,1.7,21.0,811.0,1037.87,754.94
2016,4,2,14,0,867.0,127.0,1.8,21.0,785.0,1039.8,758.72
2016,4,2,14,15,747.5,168.0,1.85,20.5,719.0,969.8,716.67
2016,4,2,14,30,628.0,209.0,1.9,20.0,653.0,890.13,667.75
2016,4,2,14,45,613.5,199.0,1.95,20.0,613.0,857.55,648.4
2016,4,2,15,0,599.0,189.0,2.0,20.0,573.0,822.45,626.6
2016,4,2,15,15,566.5,184.0,2.0,19.5,527.5,766.94,590.83
2016,4,2,15,30,534.0,179.0,2.0,19.0,482.0,717.82,558.6
2016,4,2,15,45,623.0,144.5,2.05,18.5,468.5,748.52,584.92
2016,4,2,16,0,712.0,110.0,2.1,18.0,455.0,763.27,598.57
2016,4,2,16,15,649.0,104.0,2.1,17.5,392.0,678.65,539.87
2016,4,2,16,30,586.0,98.0,2.1,17.0,329.0,596.5,481.76
2016,4,2,16,45,562.0,92.0,2.1,16.5,288.0,545.8,444.82
2016,4,2,17,0,538.0,86.0,2.1,16.0,247.0,495.11,405.84
2016,4,2,17,15,470.5,76.0,2.0,15.0,196.0,413.05,340.29
2016,4,2,17,30,403.0,66.0,1.9,14.0,145.0,334.93,275.29
2016,4,2,17,45,296.5,51.5,1.8,13.0,100.0,240.84,194.77
2016,4,2,18,0,190.0,37.0,1.7,12.0,55.0,158.8,120.37
2016,4,2,18,15,95.0,18.5,1.65,11.5,27.5,74.23,0.0
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,3,6,0,60.0,11.0,1.1,7.0,12.0,10.01,0.0
2016,4,3,6,15,199.0,26.5,1.15,7.0,48.0,20.78,10.61
2016,4,3,6,30,338.0,42.0,1.2,7.0,84.0,34.02,24.71
2016,4,3,6,45,431.5,52.5,1.3,7.5,133.0,41.29,31.88
2016,4,3,7,0,525.0,63.0,1.4,8.0,182.0,48.32,38.54
2016,4,3,7,15,303.0,98.5,1.4,8.5,171.0,71.38,59.5
2016,4,3,7,30,81.0,134.0,1.4,9.0,160.0,104.66,89.18
2016,4,3,7,45,91.0,155.5,1.4,10.0,190.0,121.19,103.2
2016,4,3,8,0,101.0,177.0,1.4,11.0,220.0,147.24,115.86
2016,4,3,8,15,139.0,201.0,1.4,11.5,267.5,176.87,137.23
2016,4,3,8,30,177.0,225.0,1.4,12.0,315.0,216.11,167.41
2016,4,3,8,45,171.0,248.0,1.4,12.5,342.0,247.94,193.69
2016,4,3,9,0,165.0,271.0,1.4,13.0,369.0,279.33,219.3
2016,4,3,9,15,512.0,190.5,1.4,13.5,524.5,364.79,282.39
2016,4,3,9,30,859.0,110.0,1.4,14.0,680.0,490.65,378.94
2016,4,3,9,45,868.5,113.5,1.45,14.5,716.5,550.67,426.87
2016,4,3,10,0,878.0,117.0,1.5,15.0,753.0,610.01,473.04
2016,4,3,10,15,887.0,119.0,1.5,15.0,783.5,665.23,515.3
2016,4,3,10,30,896.0,121.0,1.5,15.0,814.0,719.6,555.66
2016,4,3,10,45,718.5,210.5,1.55,15.5,777.0,726.16,557.11
2016,4,3,11,0,541.0,300.0,1.6,16.0,740.0,708.67,541.13
2016,4,3,11,15,539.0,309.0,1.65,16.0,754.0,743.98,566.67
2016,4,3,11,30,537.0,318.0,1.7,16.0,768.0,777.46,590.11
