Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,45,720.5,226.5,1.75,16.5,835.0,877.21,662.39
2016,4,3,12,0,904.0,135.0,1.8,17.0,902.0,964.35,719.0
2016,4,3,12,15,708.0,233.5,1.85,17.0,833.5,923.95,691.74
2016,4,3,12,30,512.0,332.0,1.9,17.0,765.0,852.74,639.76
2016,4,3,12,45,493.0,331.5,1.95,17.5,745.5,848.73,637.1
2016,4,3,13,0,474.0,331.0,2.0,18.0,726.0,841.66,631.7
2016,4,3,13,15,517.5,309.5,2.1,17.5,732.5,872.68,656.85
2016,4,3,13,30,561.0,288.0,2.2,17.0,739.0,901.26,680.11
2016,4,3,13,45,708.5,214.0,2.3,17.0,765.5,981.95,738.91
2016,4,3,14,0,856.0,140.0,2.4,17.0,792.0,1043.49,781.04
2016,4,3,14,15,846.0,137.5,2.45,16.5,760.0,1027.39,772.93
2016,4,3,14,30,836.0,135.0,2.5,16.0,728.0,1007.66,763.26
2016,4,3,14,45,824.0,131.5,2.55,16.0,689.5,981.36,747.75
2016,4,3,15,0,812.0,128.0,2.6,16.0,651.0,951.82,730.01
2016,4,3,15,15,794.0,124.0,2.6,15.5,607.0,913.03,706.64
2016,4,3,15,30,776.0,120.0,2.6,15.0,563.0,877.72,685.48
2016,4,3,15,45,765.0,111.0,2.65,15.0,516.0,834.43,657.41
2016,4,3,16,0,754.0,102.0,2.7,15.0,469.0,788.8,627.2
2016,4,3,16,15,722.5,96.5,2.6,14.5,417.5,728.81,585.95
2016,4,3,16,30,691.0,91.0,2.5,14.0,366.0,668.64,543.61
2016,4,3,16,45,657.0,82.5,2.45,13.5,314.0,603.28,496.18
2016,4,3,17,0,623.0,74.0,2.4,13.0,262.0,538.89,446.46
2016,4,3,17,15,558.0,66.0,2.15,12.0,209.5,456.97,380.24
2016,4,3,17,30,493.0,58.0,1.9,11.0,157.0,379.97,315.24
2016,4,3,17,45,391.5,46.0,1.65,10.5,110.0,285.2,232.78
2016,4,3,18,0,290.0,34.0,1.4,10.0,63.0,201.25,155.19
2016,4,3,18,15,145.0,17.0,1.3,9.5,31.5,95.02,5.94
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,37.5,6.5,1.85,8.5,7.5,0.0,0.0
2016,4,4,6,0,75.0,13.0,2.0,9.0,15.0,11.82,0.0
2016,4,4,6,15,223.0,27.0,2.15,9.5,52.0,21.93,11.95
2016,4,4,6,30,371.0,41.0,2.3,10.0,89.0,32.94,23.49
2016,4,4,6,45,275.0,65.5,2.45,10.5,110.5,49.47,38.82
2016,4,4,7,0,179.0,90.0,2.6,11.0,132.0,68.25,55.95
2016,4,4,7,15,211.0,108.0,2.55,11.5,169.5,80.63,67.06
2016,4,4,7,30,243.0,126.0,2.5,12.0,207.0,92.57,77.49
2016,4,4,7,45,247.0,149.0,2.5,12.5,243.5,110.39,86.66
2016,4,4,8,0,251.0,172.0,2.5,13.0,280.0,147.79,109.87
2016,4,4,8,15,265.0,193.5,2.55,13.5,319.5,186.63,138.96
2016,4,4,8,30,279.0,215.0,2.6,14.0,359.0,227.61,172.04
2016,4,4,8,45,568.0,157.5,2.65,14.5,484.5,283.59,209.52
2016,4,4,9,0,857.0,100.0,2.7,15.0,610.0,374.41,279.36
2016,4,4,9,15,872.0,102.5,2.8,15.0,653.5,437.25,334.7
2016,4,4,9,30,887.0,105.0,2.9,15.0,697.0,502.14,390.27
2016,4,4,9,45,897.5,107.5,3.0,15.5,734.0,562.35,439.93
2016,4,4,10,0,908.0,110.0,3.1,16.0,771.0,621.85,487.38
2016,4,4,10,15,916.0,111.5,3.05,16.0,801.5,677.9,531.21
2016,4,4,10,30,924.0,113.0,3.0,16.0,832.0,732.43,572.61
2016,4,4,10,45,929.0,114.5,3.0,16.5,855.0,783.03,608.91
2016,4,4,11,0,934.0,116.0,3.0,17.0,878.0,831.34,640.99
2016,4,4,11,15,937.5,117.0,3.0,17.0,893.5,875.49,670.97
2016,4,4,11,30,941.0,118.0,3.0,17.0,909.0,916.81,698.79
2016,4,4,11,45,941.5,119.0,3.0,17.0,915.5,952.5,722.58
2016,4,4,12,0,942.0,120.0,3.0,17.0,922.0,984.84,744.04
2016,4,4,12,15,941.5,120.0,3.0,17.0,921.0,1011.73,761.84
2016,4,4,12,30,941.0,120.0,3.0,17.0,920.0,1034.95,777.24
2016,4,4,12,45,944.0,116.5,3.0,17.5,911.5,1054.15,788.57
2016,4,4,13,0,947.0,113.0,3.0,18.0,903.0,1069.48,797.44
2016,4,4,13,15,942.5,112.0,3.0,18.0,885.5,1076.02,802.17
2016,4,4,13,30,938.0,111.0,3.0,18.0,868.0,1078.48,804.45
2016,4,4,13,45,930.5,110.5,3.0,18.0,842.0,1074.4,802.63
2016,4,4,14,0,923.0,110.0,3.0,18.0,816.0,1066.33,798.39
2016,4,4,14,15,913.5,108.0,3.05,17.5,783.0,1050.66,791.25
2016,4,4,14,30,904.0,106.0,3.1,17.0,750.0,1031.21,781.69
2016,4,4,14,45,889.5,104.5,3.2,17.0,710.0,1003.83,765.73
2016,4,4,15,0,875.0,103.0,3.3,17.0,670.0,983.24,754.4
2016,4,4,15,15,857.5,100.5,3.4,16.5,624.5,945.25,732.24
2016,4,4,15,30,840.0,98.0,3.5,16.0,579.0,904.56,707.9
2016,4,4,15,45,813.0,95.5,3.6,16.0,528.5,853.08,674.01
2016,4,4,16,0,786.0,93.0,3.7,16.0,478.0,800.1,638.38
2016,4,4,16,15,754.0,88.5,3.5,15.0,425.5,739.61,597.28
2016,4,4,16,30,722.0,84.0,3.3,14.0,373.0,683.45,558.35
2016,4,4,16,45,672.5,79.0,3.15,13.5,318.5,609.85,503.85
2016,4,4,17,0,623.0,74.0,3.0,13.0,264.0,538.52,448.05
2016,4,4,17,15,555.0,66.5,2.55,12.0,211.0,455.32,380.04
2016,4,4,17,30,487.0,59.0,2.1,11.0,158.0,377.3,313.66
2016,4,4,17,45,375.0,47.5,1.7,10.5,110.5,277.87,227.16
2016,4,4,18,0,263.0,36.0,1.3,10.0,63.0,189.87,147.13
2016,4,4,18,15,131.5,18.0,1.2,9.5,31.5,88.88,17.45
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,73.0,7.0,1.2,7.5,9.5,6.37,0.0
2016,4,5,6,0,146.0,14.0,1.2,8.0,19.0,12.73,0.0
2016,4,5,6,15,299.0,26.0,1.3,8.5,59.0,20.95,11.68
2016,4,5,6,30,452.0,38.0,1.4,9.0,99.0,30.23,21.3
2016,4,5,6,45,530.5,47.0,1.55,10.0,150.0,36.42,27.26
2016,4,5,7,0,609.0,56.0,1.7,11.0,201.0,42.41,32.78
2016,4,5,7,15,664.5,62.0,1.75,11.5,255.5,45.69,35.75
2016,4,5,7,30,720.0,68.0,1.8,12.0,310.0,53.57,42.71
2016,4,5,7,45,758.5,72.0,1.9,12.5,365.0,65.17,42.84
2016,4,5,8,0,797.0,76.0,2.0,13.0,420.0,123.3,68.12
2016,4,5,8,15,823.5,79.5,2.0,13.5,472.5,184.04,111.96
2016,4,5,8,30,850.0,83.0,2.0,14.0,525.0,247.75,165.59
2016,4,5,8,45,871.5,85.0,2.0,14.5,574.0,315.72,225.3
2016,4,5,9,0,893.0,87.0,2.0,15.0,623.0,380.58,282.44
2016,4,5,9,15,906.5,89.5,2.1,15.5,666.5,444.03,337.58
2016,4,5,9,30,920.0,92.0,2.2,16.0,710.0,507.58,391.06
2016,4,5,9,45,930.5,94.0,2.35,17.0,747.0,568.98,440.47
2016,4,5,10,0,941.0,96.0,2.5,18.0,784.0,629.58,487.43
2016,4,5,10,15,948.0,97.0,2.6,18.0,814.5,686.02,531.48
2016,4,5,10,30,955.0,98.0,2.7,18.0,845.0,740.73,573.16
2016,4,5,10,45,960.5,98.5,2.85,18.5,868.0,791.92,609.59
2016,4,5,11,0,966.0,99.0,3.0,19.0,891.0,840.76,642.53
2016,4,5,11,15,968.5,100.0,3.05,19.0,906.0,885.1,672.67
2016,4,5,11,30,971.0,101.0,3.1,19.0,921.0,926.44,700.59
2016,4,5,11,45,972.5,101.0,3.2,19.5,927.5,962.71,723.96
2016,4,5,12,0,974.0,101.0,3.3,20.0,934.0,995.55,744.94
2016,4,5,12,15,973.5,100.5,3.25,20.0,932.5,1022.42,762.17
2016,4,5,12,30,973.0,100.0,3.2,20.0,931.0,1045.47,776.91
2016,4,5,12,45,971.0,99.5,3.2,20.5,921.5,1063.14,787.09
2016,4,5,13,0,969.0,99.0,3.2,21.0,912.0,1076.76,794.74
2016,4,5,13,15,965.0,98.5,3.15,21.0,894.0,1084.29,799.63
2016,4,5,13,30,961.0,98.0,3.1,21.0,876.0,1087.67,802.02
2016,4,5,13,45,955.0,97.0,3.05,21.0,850.5,1084.34,800.22
2016,4,5,14,0,949.0,96.0,3.0,21.0,825.0,1076.91,795.98
2016,4,5,14,15,941.0,94.0,2.9,21.0,792.0,1062.31,786.73
2016,4,5,14,30,933.0,92.0,2.8,21.0,759.0,1043.8,775.13
2016,4,5,14,45,921.0,90.5,2.7,21.0,719.5,1018.21,758.99
2016,4,5,15,0,909.0,89.0,2.6,21.0,680.0,989.19,740.69
2016,4,5,15,15,893.5,86.5,2.45,20.5,635.0,952.47,718.15
2016,4,5,15,30,878.0,84.0,2.3,20.0,590.0,912.93,693.6
2016,4,5,15,45,857.0,81.5,2.2,20.0,540.5,874.48,668.75
2016,4,5,16,0,836.0,79.0,2.1,20.0,491.0,825.24,636.16
2016,4,5,16,15,807.5,75.0,1.85,19.5,438.0,766.45,596.26
2016,4,5,16,30,779.0,71.0,1.6,19.0,385.0,707.01,555.12
2016,4,5,16,45,738.0,66.5,1.4,18.5,330.5,637.64,506.02
2016,4,5,17,0,697.0,62.0,1.2,18.0,276.0,569.56,456.0
2016,4,5,17,15,635.5,55.5,1.15,17.0,222.0,491.96,396.73
2016,4,5,17,30,574.0,49.0,1.1,16.0,168.0,415.38,335.19
2016,4,5,17,45,472.0,40.5,1.1,15.0,119.0,320.41,256.16
2016,4,5,18,0,370.0,32.0,1.1,14.0,70.0,236.07,180.98
2016,4,5,18,15,185.0,16.0,1.1,13.5,35.0,111.14,34.34
2016,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,5,45,66.0,7.5,1.1,11.5,10.0,6.82,0.0
2016,4,6,6,0,132.0,15.0,1.1,12.0,20.0,12.1,0.0
2016,4,6,6,15,277.5,28.0,1.15,13.0,60.0,22.56,13.05
2016,4,6,6,30,423.0,41.0,1.2,14.0,100.0,32.64,23.0
2016,4,6,6,45,510.5,49.5,1.25,15.0,151.5,38.3,28.37
2016,4,6,7,0,598.0,58.0,1.3,16.0,203.0,43.82,33.36
2016,4,6,7,15,653.0,64.0,1.35,16.5,257.5,47.03,36.19
2016,4,6,7,30,708.0,70.0,1.4,17.0,312.0,54.99,43.08
2016,4,6,7,45,745.5,75.0,1.5,18.0,366.5,69.1,43.96
2016,4,6,8,0,783.0,80.0,1.6,19.0,421.0,127.18,69.75
2016,4,6,8,15,809.0,83.5,1.65,19.5,473.0,186.98,112.24
2016,4,6,8,30,835.0,87.0,1.7,20.0,525.0,249.71,163.88
2016,4,6,8,45,854.0,90.5,1.8,20.5,573.0,313.13,218.7
2016,4,6,9,0,873.0,94.0,1.9,21.0,621.0,378.04,274.58
2016,4,6,9,15,887.0,96.5,1.95,21.5,664.5,443.96,329.92
2016,4,6,9,30,901.0,99.0,2.0,22.0,708.0,506.65,381.09
2016,4,6,9,45,909.5,102.0,2.05,22.5,744.5,566.85,428.65
2016,4,6,10,0,918.0,105.0,2.1,23.0,781.0,626.08,473.77
2016,4,6,10,15,925.5,106.5,2.05,23.0,811.0,682.12,515.53
2016,4,6,10,30,933.0,108.0,2.0,23.0,841.0,736.56,554.81
2016,4,6,10,45,935.0,110.5,1.95,23.5,862.5,786.11,587.86
2016,4,6,11,0,937.0,113.0,1.9,24.0,884.0,833.12,616.91
2016,4,6,11,15,939.5,113.5,1.8,24.0,898.5,875.88,643.35
2016,4,6,11,30,942.0,114.0,1.7,24.0,913.0,915.72,667.45
2016,4,6,11,45,941.0,115.5,1.65,24.5,919.0,950.38,687.14
2016,4,6,12,0,940.0,117.0,1.6,25.0,925.0,981.6,704.42
2016,4,6,12,15,939.0,117.0,1.55,25.0,923.0,1007.75,719.75
2016,4,6,12,30,938.0,117.0,1.5,25.0,921.0,1030.2,732.78
2016,4,6,12,45,928.5,120.5,1.45,25.5,909.0,1044.19,739.15
2016,4,6,13,0,919.0,124.0,1.4,26.0,897.0,1054.15,743.18
2016,4,6,13,15,914.0,123.0,1.3,26.0,878.5,1059.89,745.32
2016,4,6,13,30,909.0,122.0,1.2,26.0,860.0,1061.65,745.14
2016,4,6,13,45,901.0,120.5,1.15,26.5,834.0,1055.9,740.03
2016,4,6,14,0,893.0,119.0,1.1,27.0,808.0,1046.25,732.81
2016,4,6,14,15,883.0,117.0,1.05,27.0,775.0,1030.24,723.37
2016,4,6,14,30,873.0,115.0,1.0,27.0,742.0,1021.45,718.54
2016,4,6,14,45,725.0,158.0,0.95,27.0,660.0,920.96,656.9
2016,4,6,15,0,577.0,201.0,0.9,27.0,578.0,806.88,585.57
2016,4,6,15,15,481.5,214.5,0.85,27.0,515.0,720.89,529.03
2016,4,6,15,30,386.0,228.0,0.8,27.0,452.0,620.34,461.0
2016,4,6,15,45,544.0,164.0,0.8,27.0,450.5,692.58,516.37
2016,4,6,16,0,702.0,100.0,0.8,27.0,449.0,741.15,550.41
2016,4,6,16,15,542.0,121.0,0.75,26.5,373.5,610.22,462.01
2016,4,6,16,30,382.0,142.0,0.7,26.0,298.0,483.26,371.58
2016,4,6,16,45,348.5,128.0,0.7,25.5,255.0,426.22,331.74
2016,4,6,17,0,315.0,114.0,0.7,25.0,212.0,357.88,281.41
2016,4,6,17,15,281.5,95.0,0.75,24.0,170.0,300.0,237.62
2016,4,6,17,30,248.0,76.0,0.8,23.0,128.0,244.73,193.69
2016,4,6,17,45,193.5,57.0,0.85,22.0,90.5,181.33,141.35
2016,4,6,18,0,139.0,38.0,0.9,21.0,53.0,123.17,91.29
2016,4,6,18,15,69.5,19.0,0.85,20.5,26.5,57.88,19.64
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,2.35,11.5,9.0,8.19,0.0
2016,4,7,6,0,0.0,18.0,2.5,12.0,18.0,15.62,0.0
2016,4,7,6,15,112.5,35.0,2.7,12.5,51.5,28.07,17.92
2016,4,7,6,30,225.0,52.0,2.9,13.0,85.0,39.75,29.36
2016,4,7,6,45,281.0,69.5,3.1,13.5,127.5,52.18,40.87
2016,4,7,7,0,337.0,87.0,3.3,14.0,170.0,64.11,51.68
2016,4,7,7,15,395.0,95.5,3.4,14.0,215.5,69.05,56.15
2016,4,7,7,30,453.0,104.0,3.5,14.0,261.0,73.82,60.3
2016,4,7,7,45,450.0,125.0,3.6,14.5,302.0,95.83,69.76
2016,4,7,8,0,447.0,146.0,3.7,15.0,343.0,144.39,98.14
2016,4,7,8,15,429.5,171.0,3.65,15.0,378.0,193.78,136.89
2016,4,7,8,30,412.0,196.0,3.6,15.0,413.0,241.36,177.72
2016,4,7,8,45,430.5,211.5,3.6,15.5,457.0,289.72,218.47
2016,4,7,9,0,449.0,227.0,3.6,16.0,501.0,340.28,260.95
2016,4,7,9,15,472.5,234.5,3.55,16.0,540.0,388.41,301.44
2016,4,7,9,30,496.0,242.0,3.5,16.0,579.0,438.73,343.0
2016,4,7,9,45,452.0,276.0,3.45,16.0,595.5,478.25,375.18
2016,4,7,10,0,408.0,310.0,3.4,16.0,612.0,510.6,400.63
2016,4,7,10,15,469.5,299.5,3.35,16.0,660.5,570.15,446.93
2016,4,7,10,30,531.0,289.0,3.3,16.0,709.0,632.24,494.39
2016,4,7,10,45,703.5,212.0,3.3,16.5,784.0,720.0,561.46
2016,4,7,11,0,876.0,135.0,3.3,17.0,859.0,807.84,626.14
2016,4,7,11,15,879.0,135.5,3.25,17.0,873.0,848.71,653.61
2016,4,7,11,30,882.0,136.0,3.2,17.0,887.0,886.91,679.3
2016,4,7,11,45,879.0,139.0,3.15,17.0,892.0,919.36,700.84
2016,4,7,12,0,876.0,142.0,3.1,17.0,897.0,948.5,720.04
2016,4,7,12,15,615.5,272.0,3.05,17.0,802.5,876.06,667.44
2016,4,7,12,30,355.0,402.0,3.0,17.0,708.0,760.77,579.72
2016,4,7,12,45,400.5,375.0,3.0,17.0,716.5,789.24,602.6
2016,4,7,13,0,446.0,348.0,3.0,17.0,725.0,830.94,633.29
2016,4,7,13,15,631.5,255.0,3.0,17.0,776.5,934.44,710.79
2016,4,7,13,30,817.0,162.0,3.0,17.0,828.0,1023.63,771.93
2016,4,7,13,45,562.5,261.5,3.0,17.0,713.5,878.62,670.88
2016,4,7,14,0,308.0,361.0,3.0,17.0,599.0,714.53,549.58
2016,4,7,14,15,264.0,353.0,3.0,16.5,551.0,663.06,514.37
2016,4,7,14,30,220.0,345.0,3.0,16.0,503.0,592.62,463.98
2016,4,7,14,45,139.5,315.5,3.0,16.0,414.0,480.07,378.87
2016,4,7,15,0,59.0,286.0,3.0,16.0,325.0,351.41,278.87
2016,4,7,15,15,60.0,267.5,2.95,15.5,305.0,333.03,266.27
2016,4,7,15,30,61.0,249.0,2.9,15.0,285.0,314.31,252.86
2016,4,7,15,45,134.5,232.5,2.85,15.0,302.5,377.7,306.24
2016,4,7,16,0,208.0,216.0,2.8,15.0,320.0,419.14,341.61
2016,4,7,16,15,171.0,193.5,2.65,14.5,273.0,357.64,293.22
2016,4,7,16,30,134.0,171.0,2.5,14.0,226.0,298.31,245.97
2016,4,7,16,45,118.0,150.0,2.4,14.0,193.5,258.73,213.99
2016,4,7,17,0,102.0,129.0,2.3,14.0,161.0,220.2,182.14
2016,4,7,17,15,86.0,106.0,2.15,13.5,129.0,180.11,148.59
2016,4,7,17,30,70.0,83.0,2.0,13.0,97.0,141.08,115.11
2016,4,7,17,45,47.0,60.5,1.85,13.0,69.0,91.63,72.05
2016,4,7,18,0,24.0,38.0,1.7,13.0,41.0,52.88,37.82
2016,4,7,18,15,12.0,19.0,1.6,12.5,20.5,23.74,6.85
2016,4,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,10.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,1.0,11.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,19.5,1.2,11.5,19.5,17.16,9.01
2016,4,8,6,30,0.0,32.0,1.4,12.0,32.0,28.21,19.41
2016,4,8,6,45,0.0,48.0,1.6,12.5,48.0,42.19,32.21
2016,4,8,7,0,0.0,64.0,1.8,13.0,64.0,55.69,44.41
2016,4,8,7,15,0.0,81.0,1.8,13.0,81.0,69.82,57.06
2016,4,8,7,30,0.0,98.0,1.8,13.0,98.0,83.82,69.38
2016,4,8,7,45,0.0,70.0,1.8,13.5,70.0,61.89,47.31
2016,4,8,8,0,0.0,42.0,1.8,14.0,42.0,37.06,26.02
2016,4,8,8,15,3.5,108.0,1.8,14.0,110.0,94.99,74.55
2016,4,8,8,30,7.0,174.0,1.8,14.0,178.0,150.31,119.75
2016,4,8,8,45,100.0,228.0,1.85,14.5,289.0,215.25,168.85
2016,4,8,9,0,193.0,282.0,1.9,15.0,400.0,299.03,233.23
2016,4,8,9,15,97.0,221.5,1.9,15.0,281.0,228.98,180.09
2016,4,8,9,30,1.0,161.0,1.9,15.0,162.0,142.09,111.32
2016,4,8,9,45,34.5,250.5,1.9,15.0,276.5,237.2,187.43
2016,4,8,10,0,68.0,340.0,1.9,15.0,391.0,337.59,265.31
2016,4,8,10,15,44.5,315.0,1.95,15.0,349.0,308.2,241.88
2016,4,8,10,30,21.0,290.0,2.0,15.0,307.0,271.7,213.17
2016,4,8,10,45,62.0,349.0,2.05,15.0,400.5,361.85,283.57
2016,4,8,11,0,103.0,408.0,2.1,15.0,494.0,454.07,353.49
2016,4,8,11,15,68.0,380.5,2.15,15.0,437.5,407.9,317.61
2016,4,8,11,30,33.0,353.0,2.2,15.0,381.0,357.8,278.92
2016,4,8,11,45,27.5,337.5,2.25,15.5,361.0,341.9,266.4
2016,4,8,12,0,22.0,322.0,2.3,16.0,341.0,313.92,244.5
2016,4,8,12,15,20.0,311.5,2.3,16.0,329.0,303.81,236.82
2016,4,8,12,30,18.0,301.0,2.3,16.0,317.0,293.36,228.82
2016,4,8,12,45,27.5,329.5,2.3,16.0,353.0,346.38,269.92
2016,4,8,13,0,37.0,358.0,2.3,16.0,389.0,388.12,301.79
2016,4,8,13,15,47.0,365.0,2.35,16.0,404.0,408.68,317.81
2016,4,8,13,30,57.0,372.0,2.4,16.0,419.0,429.52,334.15
2016,4,8,13,45,35.5,313.0,2.45,16.0,342.0,347.0,271.38
2016,4,8,14,0,14.0,254.0,2.5,16.0,265.0,249.86,196.11
2016,4,8,14,15,7.0,186.5,2.5,15.5,192.0,177.42,139.4
2016,4,8,14,30,0.0,119.0,2.5,15.0,119.0,106.56,82.4
2016,4,8,14,45,0.0,133.5,2.5,15.0,133.5,120.27,93.88
2016,4,8,15,0,0.0,148.0,2.5,15.0,148.0,134.38,105.6
2016,4,8,15,15,0.0,138.0,2.5,15.0,138.0,125.1,98.27
2016,4,8,15,30,0.0,128.0,2.5,15.0,128.0,115.82,90.95
2016,4,8,15,45,0.0,101.5,2.5,15.0,101.5,90.66,70.43
2016,4,8,16,0,0.0,75.0,2.5,15.0,75.0,66.36,50.39
2016,4,8,16,15,0.0,66.5,2.45,14.5,66.5,58.79,44.32
2016,4,8,16,30,0.0,58.0,2.4,14.0,58.0,51.23,38.15
2016,4,8,16,45,0.0,49.5,2.35,13.5,49.5,43.68,31.91
2016,4,8,17,0,0.0,41.0,2.3,13.0,41.0,36.15,25.57
2016,4,8,17,15,0.0,32.5,2.15,12.5,32.5,28.62,19.13
2016,4,8,17,30,0.0,24.0,2.0,12.0,24.0,21.11,12.6
2016,4,8,17,45,0.0,17.0,1.9,12.0,17.0,14.94,7.12
2016,4,8,18,0,0.0,10.0,1.8,12.0,10.0,8.78,1.63
2016,4,8,18,15,0.0,5.0,1.75,12.0,5.0,4.38,0.0
2016,4,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.55,10.5,1.0,0.91,0.0
2016,4,9,6,0,0.0,2.0,1.6,11.0,2.0,1.75,0.0
2016,4,9,6,15,0.0,5.5,1.75,11.0,5.5,4.82,0.0
2016,4,9,6,30,0.0,9.0,1.9,11.0,9.0,7.9,1.4
2016,4,9,6,45,0.0,14.0,2.05,11.5,14.0,12.3,5.46
2016,4,9,7,0,0.0,19.0,2.2,12.0,19.0,16.7,9.49
2016,4,9,7,15,0.0,23.5,2.2,12.0,23.5,20.68,13.1
2016,4,9,7,30,0.0,28.0,2.2,12.0,28.0,24.66,16.67
2016,4,9,7,45,4.0,90.5,2.25,12.5,92.5,79.08,62.12
2016,4,9,8,0,8.0,153.0,2.3,13.0,157.0,129.38,103.66
2016,4,9,8,15,4.0,140.5,2.25,13.0,142.5,121.42,96.74
2016,4,9,8,30,0.0,128.0,2.2,13.0,128.0,111.6,88.44
2016,4,9,8,45,0.0,138.5,2.2,13.5,138.5,120.96,95.74
2016,4,9,9,0,0.0,149.0,2.2,14.0,149.0,130.37,102.98
2016,4,9,9,15,0.0,150.0,2.15,14.0,150.0,131.73,103.8
2016,4,9,9,30,0.0,151.0,2.1,14.0,151.0,133.01,104.57
2016,4,9,9,45,7.5,202.5,2.1,14.0,208.5,181.9,143.92
2016,4,9,10,0,15.0,254.0,2.1,14.0,266.0,232.1,183.65
2016,4,9,10,15,17.5,272.5,2.1,14.0,286.5,251.77,198.82
2016,4,9,10,30,20.0,291.0,2.1,14.0,307.0,271.89,214.36
2016,4,9,10,45,21.0,300.5,2.1,14.5,317.5,283.3,222.6
2016,4,9,11,0,22.0,310.0,2.1,15.0,328.0,294.82,230.93
2016,4,9,11,15,31.0,340.0,2.05,15.0,366.0,339.58,265.32
2016,4,9,11,30,40.0,370.0,2.0,15.0,404.0,379.86,295.76
2016,4,9,11,45,37.5,368.0,1.95,15.0,400.5,380.18,295.57
2016,4,9,12,0,35.0,366.0,1.9,15.0,397.0,380.05,295.29
2016,4,9,12,15,47.5,384.0,1.85,15.0,426.0,413.69,320.89
2016,4,9,12,30,60.0,402.0,1.8,15.0,455.0,448.29,346.81
2016,4,9,12,45,41.5,361.0,1.8,15.0,397.5,392.16,304.36
2016,4,9,13,0,23.0,320.0,1.8,15.0,340.0,319.29,249.0
2016,4,9,13,15,15.5,260.0,1.8,14.5,273.5,254.68,199.83
2016,4,9,13,30,8.0,200.0,1.8,14.0,207.0,190.25,149.56
2016,4,9,13,45,19.0,256.0,1.8,14.0,271.5,255.97,202.31
2016,4,9,14,0,30.0,312.0,1.8,14.0,336.0,342.28,269.67
2016,4,9,14,15,17.5,249.0,1.8,14.0,263.0,249.16,196.91
2016,4,9,14,30,5.0,186.0,1.8,14.0,190.0,175.26,138.32
2016,4,9,14,45,7.5,198.0,1.85,14.0,203.0,190.0,150.79
2016,4,9,15,0,10.0,210.0,1.9,14.0,216.0,205.2,163.43
2016,4,9,15,15,5.0,167.0,1.9,14.0,170.0,158.13,125.59
2016,4,9,15,30,0.0,124.0,1.9,14.0,124.0,111.91,87.94
2016,4,9,15,45,0.0,96.0,1.9,14.0,96.0,85.42,66.3
2016,4,9,16,0,0.0,68.0,1.9,14.0,68.0,60.14,45.35
2016,4,9,16,15,0.0,45.0,1.7,13.5,45.0,39.72,28.31
2016,4,9,16,30,0.0,22.0,1.5,13.0,22.0,19.37,11.05
2016,4,9,16,45,0.0,19.0,1.35,13.0,19.0,16.72,8.81
2016,4,9,17,0,0.0,16.0,1.2,13.0,16.0,14.07,6.55
2016,4,9,17,15,0.0,13.0,1.05,12.5,13.0,11.42,4.27
2016,4,9,17,30,0.0,10.0,0.9,12.0,10.0,8.78,1.96
2016,4,9,17,45,0.0,7.0,0.8,12.0,7.0,6.14,0.0
2016,4,9,18,0,0.0,4.0,0.7,12.0,4.0,3.5,0.0
2016,4,9,18,15,0.0,2.0,0.65,11.5,2.0,1.75,0.0
2016,4,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.5,1.5,10.5,2.5,2.27,0.0
2016,4,10,6,0,0.0,5.0,1.6,11.0,5.0,4.38,0.0
2016,4,10,6,15,0.0,13.0,1.65,11.0,13.0,11.42,4.25
2016,4,10,6,30,0.0,21.0,1.7,11.0,21.0,18.47,10.88
2016,4,10,6,45,0.0,30.5,1.8,11.0,30.5,26.86,18.66
2016,4,10,7,0,0.0,40.0,1.9,11.0,40.0,35.26,26.38
2016,4,10,7,15,0.0,50.5,1.9,11.0,50.5,44.57,34.81
2016,4,10,7,30,0.0,61.0,1.9,11.0,61.0,53.89,43.12
2016,4,10,7,45,0.0,46.5,1.95,11.5,46.5,41.03,29.81
2016,4,10,8,0,0.0,32.0,2.0,12.0,32.0,28.22,18.65
2016,4,10,8,15,0.0,29.0,2.0,12.0,29.0,25.58,16.32
2016,4,10,8,30,0.0,26.0,2.0,12.0,26.0,22.94,14.0
2016,4,10,8,45,0.0,38.5,2.05,12.0,38.5,34.02,23.36
2016,4,10,9,0,0.0,51.0,2.1,12.0,51.0,45.12,32.66
2016,4,10,9,15,0.0,55.5,2.15,12.0,55.5,49.13,35.94
2016,4,10,9,30,0.0,60.0,2.2,12.0,60.0,53.16,39.21
2016,4,10,9,45,0.0,87.5,2.25,12.5,87.5,77.66,59.45
2016,4,10,10,0,0.0,115.0,2.3,13.0,115.0,102.0,79.26
2016,4,10,10,15,0.0,97.0,2.35,13.0,97.0,86.17,66.07
2016,4,10,10,30,0.0,79.0,2.4,13.0,79.0,70.18,52.82
2016,4,10,10,45,0.0,86.5,2.45,13.0,86.5,76.9,58.31
2016,4,10,11,0,0.0,94.0,2.5,13.0,94.0,83.62,63.77
2016,4,10,11,15,0.0,92.5,2.55,13.0,92.5,82.32,62.64
2016,4,10,11,30,0.0,91.0,2.6,13.0,91.0,81.01,61.53
2016,4,10,11,45,0.5,116.0,2.7,13.0,116.5,103.97,80.34
2016,4,10,12,0,1.0,141.0,2.8,13.0,142.0,127.16,99.21
2016,4,10,12,15,1.0,142.5,2.85,13.0,144.0,128.68,100.41
2016,4,10,12,30,1.0,144.0,2.9,13.0,146.0,130.19,101.66
2016,4,10,12,45,2.5,152.0,2.95,13.0,155.0,139.14,109.04
2016,4,10,13,0,4.0,160.0,3.0,13.0,164.0,148.19,116.49
2016,4,10,13,15,7.5,197.0,3.05,13.0,203.5,186.51,147.65
2016,4,10,13,30,11.0,234.0,3.1,13.0,243.0,225.73,179.26
2016,4,10,13,45,11.0,233.0,3.15,13.0,242.0,225.36,179.09
2016,4,10,14,0,11.0,232.0,3.2,13.0,241.0,225.0,179.07
2016,4,10,14,15,14.0,243.0,3.15,13.0,254.0,239.56,191.1
2016,4,10,14,30,17.0,254.0,3.1,13.0,267.0,254.47,203.4
2016,4,10,14,45,34.0,269.0,3.1,13.0,292.5,304.78,244.48
2016,4,10,15,0,51.0,284.0,3.1,13.0,318.0,340.16,273.44
2016,4,10,15,15,25.5,219.5,3.0,12.5,236.5,244.81,197.53
2016,4,10,15,30,0.0,155.0,2.9,12.0,155.0,142.21,113.69
2016,4,10,15,45,3.5,162.0,2.85,12.0,164.0,153.34,123.6
2016,4,10,16,0,7.0,169.0,2.8,12.0,173.0,165.03,133.81
2016,4,10,16,15,3.5,125.5,2.65,11.5,127.5,118.3,95.26
2016,4,10,16,30,0.0,82.0,2.5,11.0,82.0,72.91,57.13
2016,4,10,16,45,0.0,70.0,2.45,11.0,70.0,61.89,47.9
2016,4,10,17,0,0.0,58.0,2.4,11.0,58.0,51.22,38.82
2016,4,10,17,15,186.5,67.5,2.15,10.5,108.5,202.28,171.7
2016,4,10,17,30,373.0,77.0,1.9,10.0,159.0,327.56,274.97
2016,4,10,17,45,286.5,61.5,1.7,10.0,114.5,244.41,201.29
2016,4,10,18,0,200.0,46.0,1.5,10.0,70.0,170.74,135.24
2016,4,10,18,15,100.0,23.0,1.4,10.0,35.0,85.68,50.92
2016,4,10,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,45,48.5,12.0,0.85,8.5,15.0,10.91,0.0
2016,4,11,6,0,97.0,24.0,0.9,9.0,30.0,19.53,6.98
2016,4,11,6,15,201.0,41.5,1.05,9.5,69.5,32.09,22.45
2016,4,11,6,30,305.0,59.0,1.2,10.0,109.0,44.99,34.72
2016,4,11,6,45,209.0,83.0,1.35,10.5,123.0,63.49,51.69
2016,4,11,7,0,113.0,107.0,1.5,11.0,137.0,82.33,68.66
2016,4,11,7,15,135.0,127.5,1.55,11.0,171.0,96.79,81.53
2016,4,11,7,30,157.0,148.0,1.6,11.0,205.0,110.85,93.8
2016,4,11,7,45,138.0,172.0,1.65,11.5,228.0,132.11,104.31
2016,4,11,8,0,119.0,196.0,1.7,12.0,251.0,160.63,125.13
2016,4,11,8,15,73.0,202.0,1.7,12.0,237.0,174.69,137.87
2016,4,11,8,30,27.0,208.0,1.7,12.0,223.0,181.71,145.31
2016,4,11,8,45,18.0,205.0,1.75,12.5,216.0,180.62,144.22
2016,4,11,9,0,9.0,202.0,1.8,13.0,209.0,177.73,141.57
2016,4,11,9,15,7.5,197.5,1.8,13.5,203.0,175.08,138.91
2016,4,11,9,30,6.0,193.0,1.8,14.0,197.0,171.89,135.83
2016,4,11,9,45,7.0,200.0,1.85,14.5,205.0,179.51,141.47
2016,4,11,10,0,8.0,207.0,1.9,15.0,213.0,187.23,147.16
2016,4,11,10,15,130.0,298.5,1.9,15.0,403.0,350.86,276.82
2016,4,11,10,30,252.0,390.0,1.9,15.0,593.0,529.18,411.47
2016,4,11,10,45,303.0,390.5,1.9,15.0,640.5,585.2,452.32
2016,4,11,11,0,354.0,391.0,1.9,15.0,688.0,644.8,496.09
2016,4,11,11,15,196.5,381.0,1.9,15.0,546.5,520.5,402.7
2016,4,11,11,30,39.0,371.0,1.9,15.0,405.0,379.61,294.28
2016,4,11,11,45,26.0,317.0,1.95,15.5,340.0,320.31,249.28
2016,4,11,12,0,13.0,263.0,2.0,16.0,275.0,250.26,194.85
2016,4,11,12,15,13.5,262.0,2.0,16.0,274.5,250.84,195.59
2016,4,11,12,30,14.0,261.0,2.0,16.0,274.0,251.36,196.07
2016,4,11,12,45,28.5,317.0,2.05,16.0,342.0,334.07,260.35
2016,4,11,13,0,43.0,373.0,2.1,16.0,410.0,408.92,317.16
2016,4,11,13,15,26.5,298.0,2.1,16.0,320.5,317.23,247.2
2016,4,11,13,30,10.0,223.0,2.1,16.0,231.0,214.11,167.22
2016,4,11,13,45,14.0,250.5,2.1,16.0,262.0,245.34,192.36
2016,4,11,14,0,18.0,278.0,2.1,16.0,293.0,277.37,217.61
2016,4,11,14,15,16.5,263.5,2.1,15.5,276.5,262.38,206.5
2016,4,11,14,30,15.0,249.0,2.1,15.0,260.0,247.3,195.42
2016,4,11,14,45,14.0,237.0,2.15,15.0,246.5,235.17,186.29
2016,4,11,15,0,13.0,225.0,2.2,15.0,233.0,223.03,177.11
2016,4,11,15,15,164.5,238.0,2.15,15.0,335.5,412.44,331.89
2016,4,11,15,30,316.0,251.0,2.1,15.0,438.0,581.13,463.13
2016,4,11,15,45,303.5,233.5,2.1,15.0,401.0,542.32,433.88
2016,4,11,16,0,291.0,216.0,2.1,15.0,364.0,503.06,405.38
2016,4,11,16,15,184.0,194.5,2.05,14.5,284.5,367.22,299.49
2016,4,11,16,30,77.0,173.0,2.0,14.0,205.0,241.38,197.58
2016,4,11,16,45,325.0,128.5,1.95,14.0,237.5,392.7,326.32
2016,4,11,17,0,573.0,84.0,1.9,14.0,270.0,513.48,423.7
2016,4,11,17,15,512.0,75.5,1.7,13.5,219.0,435.92,359.96
2016,4,11,17,30,451.0,67.0,1.5,13.0,168.0,362.95,299.07
2016,4,11,17,45,369.0,54.0,1.35,12.5,122.0,276.98,225.73
2016,4,11,18,0,287.0,41.0,1.2,12.0,76.0,203.61,160.57
2016,4,11,18,15,162.0,25.0,1.15,11.5,43.0,114.36,72.17
2016,4,11,18,30,37.0,9.0,1.1,11.0,10.0,21.05,0.0
2016,4,11,18,45,18.5,4.5,1.1,10.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,13.0,1.75,8.5,16.5,11.82,0.0
2016,4,12,6,0,106.0,26.0,2.0,9.0,33.0,21.09,9.28
2016,4,12,6,15,205.5,43.5,2.15,9.0,72.5,33.59,23.9
2016,4,12,6,30,305.0,61.0,2.3,9.0,112.0,46.43,36.17
2016,4,12,6,45,152.5,39.0,2.45,9.5,64.5,28.59,20.37
2016,4,12,7,0,0.0,17.0,2.6,10.0,17.0,14.94,7.99
2016,4,12,7,15,0.0,21.0,2.55,10.0,21.0,18.47,11.22
2016,4,12,7,30,0.0,25.0,2.5,10.0,25.0,22.01,14.41
2016,4,12,7,45,0.0,78.0,2.5,10.5,78.0,68.98,53.97
2016,4,12,8,0,0.0,131.0,2.5,11.0,131.0,112.19,90.25
2016,4,12,8,15,1.0,148.0,2.5,11.0,149.0,127.12,102.34
2016,4,12,8,30,2.0,165.0,2.5,11.0,167.0,142.32,114.6
2016,4,12,8,45,1.0,162.5,2.5,11.5,164.0,141.25,113.17
2016,4,12,9,0,0.0,160.0,2.5,12.0,161.0,139.69,111.37
2016,4,12,9,15,0.0,138.5,2.55,12.0,139.0,121.91,96.44
2016,4,12,9,30,0.0,117.0,2.6,12.0,117.0,103.53,81.07
2016,4,12,9,45,4.0,163.0,2.65,12.5,166.5,145.9,115.57
2016,4,12,10,0,8.0,209.0,2.7,13.0,216.0,188.98,150.0
2016,4,12,10,15,14.0,250.5,2.75,13.0,262.5,230.27,182.86
2016,4,12,10,30,20.0,292.0,2.8,13.0,309.0,272.72,216.29
2016,4,12,10,45,21.0,302.5,2.9,13.0,320.5,285.0,225.72
2016,4,12,11,0,22.0,313.0,3.0,13.0,332.0,297.41,235.35
2016,4,12,11,15,16.5,273.5,3.05,13.0,288.0,259.04,204.98
2016,4,12,11,30,11.0,234.0,3.1,13.0,244.0,219.69,173.71
2016,4,12,11,45,10.5,228.0,3.2,13.0,237.5,214.68,169.8
2016,4,12,12,0,10.0,222.0,3.3,13.0,231.0,209.52,165.7
2016,4,12,12,15,11.5,240.5,3.3,13.0,251.0,228.84,181.16
2016,4,12,12,30,13.0,259.0,3.3,13.0,271.0,248.46,196.77
2016,4,12,12,45,14.5,272.5,3.35,13.0,285.5,263.64,208.87
2016,4,12,13,0,16.0,286.0,3.4,13.0,300.0,279.05,221.17
2016,4,12,13,15,85.0,350.5,3.4,13.0,421.5,430.49,341.72
2016,4,12,13,30,154.0,415.0,3.4,13.0,543.0,590.21,463.78
2016,4,12,13,45,155.0,401.5,3.45,13.0,527.5,580.79,456.72
2016,4,12,14,0,156.0,388.0,3.5,13.0,512.0,570.35,449.88
2016,4,12,14,15,231.5,361.5,3.55,13.0,536.0,619.29,490.25
2016,4,12,14,30,307.0,335.0,3.6,13.0,560.0,683.7,541.19
2016,4,12,14,45,361.0,301.5,3.65,13.0,553.0,697.04,553.95
2016,4,12,15,0,415.0,268.0,3.7,13.0,546.0,723.22,576.25
2016,4,12,15,15,446.5,238.5,3.7,12.5,519.5,712.22,571.59
2016,4,12,15,30,478.0,209.0,3.7,12.0,493.0,697.09,564.04
2016,4,12,15,45,464.5,193.0,3.7,12.0,450.5,653.29,532.35
2016,4,12,16,0,451.0,177.0,3.7,12.0,408.0,608.38,499.45
2016,4,12,16,15,434.0,160.0,3.6,11.5,363.5,558.62,462.71
2016,4,12,16,30,417.0,143.0,3.5,11.0,319.0,508.53,424.82
2016,4,12,16,45,363.5,135.5,3.45,11.0,274.5,443.06,372.05
2016,4,12,17,0,310.0,128.0,3.4,11.0,230.0,369.11,311.32
2016,4,12,17,15,270.0,109.0,3.15,10.5,186.5,307.81,260.03
2016,4,12,17,30,230.0,90.0,2.9,10.0,143.0,249.94,210.1
2016,4,12,17,45,175.5,69.5,2.65,10.0,104.0,186.17,153.61
2016,4,12,18,0,121.0,49.0,2.4,10.0,65.0,127.81,101.13
2016,4,12,18,15,60.5,28.5,2.35,9.5,36.5,63.01,39.59
2016,4,12,18,30,0.0,8.0,2.3,9.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,2.3,9.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,45,23.5,13.0,1.75,8.0,14.5,11.82,0.0
2016,4,13,6,0,47.0,26.0,1.9,9.0,29.0,21.78,10.75
2016,4,13,6,15,109.0,46.5,2.1,9.5,63.0,36.73,26.71
2016,4,13,6,30,171.0,67.0,2.3,10.0,97.0,51.95,41.01
2016,4,13,6,45,226.0,85.5,2.55,10.5,139.0,65.33,53.39
2016,4,13,7,0,281.0,104.0,2.8,11.0,181.0,78.31,65.11
2016,4,13,7,15,328.5,115.5,2.8,11.0,224.0,82.05,68.42
2016,4,13,7,30,376.0,127.0,2.8,11.0,267.0,88.35,73.89
2016,4,13,7,45,333.5,156.5,2.85,11.5,294.5,125.01,93.9
2016,4,13,8,0,291.0,186.0,2.9,12.0,322.0,167.34,123.6
2016,4,13,8,15,248.0,215.5,2.9,12.5,340.5,204.95,155.01
2016,4,13,8,30,205.0,245.0,2.9,13.0,359.0,241.44,186.84
2016,4,13,8,45,298.0,249.5,2.9,13.5,430.5,286.88,221.47
2016,4,13,9,0,391.0,254.0,2.9,14.0,502.0,346.84,268.78
2016,4,13,9,15,383.0,275.5,2.85,14.0,532.0,389.21,304.38
2016,4,13,9,30,375.0,297.0,2.8,14.0,562.0,430.56,338.26
2016,4,13,9,45,632.5,207.0,2.8,14.5,679.0,519.81,408.52
2016,4,13,10,0,890.0,117.0,2.8,15.0,796.0,629.58,494.08
2016,4,13,10,15,897.5,119.0,2.8,15.0,825.0,684.16,536.24
2016,4,13,10,30,905.0,121.0,2.8,15.0,854.0,737.21,576.46
2016,4,13,10,45,907.5,123.0,2.85,15.5,875.5,784.83,610.48
2016,4,13,11,0,910.0,125.0,2.9,16.0,897.0,830.01,640.7
2016,4,13,11,15,913.0,126.0,2.9,16.0,911.0,872.05,669.3
2016,4,13,11,30,916.0,127.0,2.9,16.0,925.0,911.32,695.78
2016,4,13,11,45,917.0,127.0,2.95,16.0,931.0,944.92,718.63
2016,4,13,12,0,918.0,127.0,3.0,16.0,937.0,975.27,739.28
2016,4,13,12,15,917.5,127.0,3.05,16.0,935.0,1000.83,756.73
2016,4,13,12,30,917.0,127.0,3.1,16.0,933.0,1022.83,771.88
2016,4,13,12,45,912.5,128.0,3.15,16.0,922.5,1038.25,782.74
2016,4,13,13,0,908.0,129.0,3.2,16.0,912.0,1049.84,791.23
2016,4,13,13,15,903.5,128.0,3.2,16.0,894.0,1055.51,795.48
2016,4,13,13,30,899.0,127.0,3.2,16.0,876.0,1057.28,797.32
2016,4,13,13,45,887.0,128.5,3.25,16.0,849.0,1050.24,793.9
2016,4,13,14,0,875.0,130.0,3.3,16.0,822.0,1039.45,788.16
2016,4,13,14,15,866.0,128.0,3.3,15.5,790.0,1035.78,788.45
2016,4,13,14,30,857.0,126.0,3.3,15.0,758.0,1016.81,778.39
2016,4,13,14,45,837.0,127.0,3.3,15.0,718.0,986.96,759.57
2016,4,13,15,0,817.0,128.0,3.3,15.0,678.0,954.14,738.72
2016,4,13,15,15,573.5,189.0,3.2,14.5,563.0,775.18,613.44
2016,4,13,15,30,330.0,250.0,3.1,14.0,448.0,591.62,474.21
2016,4,13,15,45,531.5,182.5,3.05,14.0,470.0,699.83,563.04
2016,4,13,16,0,733.0,115.0,3.0,14.0,492.0,782.55,626.59
2016,4,13,16,15,702.5,109.0,2.9,13.5,440.5,723.35,584.59
