Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,30,672.0,103.0,2.8,13.0,389.0,663.99,542.61
2016,4,13,16,45,629.0,96.5,2.7,13.0,336.0,595.21,490.57
2016,4,13,17,0,586.0,90.0,2.6,13.0,283.0,528.17,437.65
2016,4,13,17,15,525.5,81.0,2.3,12.0,231.0,449.6,374.53
2016,4,13,17,30,465.0,72.0,2.0,11.0,179.0,375.47,312.62
2016,4,13,17,45,365.0,60.0,1.7,10.5,130.5,281.74,231.97
2016,4,13,18,0,265.0,48.0,1.4,10.0,82.0,201.79,161.1
2016,4,13,18,15,148.5,29.5,1.4,9.5,47.0,116.51,79.3
2016,4,13,18,30,32.0,11.0,1.4,9.0,12.0,21.11,0.0
2016,4,13,18,45,16.0,5.5,1.4,8.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,45,89.0,15.0,1.65,7.5,21.5,13.64,0.0
2016,4,14,6,0,178.0,30.0,1.8,8.0,43.0,23.51,12.87
2016,4,14,6,15,300.0,43.5,2.0,8.5,88.0,33.67,24.23
2016,4,14,6,30,422.0,57.0,2.2,9.0,133.0,45.28,35.25
2016,4,14,6,45,498.5,67.0,2.4,9.5,185.0,51.64,41.28
2016,4,14,7,0,575.0,77.0,2.6,10.0,237.0,57.77,46.87
2016,4,14,7,15,635.5,72.5,2.7,10.0,283.5,52.11,41.74
2016,4,14,7,30,696.0,68.0,2.8,10.0,330.0,51.94,41.48
2016,4,14,7,45,558.0,116.0,2.9,10.5,346.0,101.14,68.48
2016,4,14,8,0,420.0,164.0,3.0,11.0,362.0,161.35,113.52
2016,4,14,8,15,397.0,191.0,3.05,11.0,394.0,209.15,152.82
2016,4,14,8,30,374.0,218.0,3.1,11.0,426.0,257.57,195.11
2016,4,14,8,45,597.5,170.5,3.15,11.5,536.0,312.78,235.77
2016,4,14,9,0,821.0,123.0,3.2,12.0,646.0,396.93,302.96
2016,4,14,9,15,835.0,126.0,3.25,12.5,687.5,457.35,355.6
2016,4,14,9,30,849.0,129.0,3.3,13.0,729.0,518.14,406.98
2016,4,14,9,45,867.0,127.5,3.4,13.5,766.5,577.12,455.51
2016,4,14,10,0,885.0,126.0,3.5,14.0,804.0,635.52,502.14
2016,4,14,10,15,484.0,257.0,3.55,14.0,630.0,545.45,432.06
2016,4,14,10,30,83.0,388.0,3.6,14.0,456.0,404.2,318.19
2016,4,14,10,45,486.0,265.5,3.7,14.0,677.5,611.89,485.5
2016,4,14,11,0,889.0,143.0,3.8,14.0,899.0,830.75,652.13
2016,4,14,11,15,537.0,293.0,3.85,14.0,752.0,730.99,572.66
2016,4,14,11,30,185.0,443.0,3.9,14.0,605.0,581.42,453.79
2016,4,14,11,45,182.5,445.5,3.95,14.5,606.5,593.44,462.72
2016,4,14,12,0,180.0,448.0,4.0,15.0,608.0,604.54,470.13
2016,4,14,12,15,129.0,436.0,4.1,14.5,550.5,554.45,432.64
2016,4,14,12,30,78.0,424.0,4.2,14.0,493.0,486.73,381.56
2016,4,14,12,45,81.0,419.5,4.35,14.0,490.5,489.99,384.99
2016,4,14,13,0,84.0,415.0,4.5,14.0,488.0,492.87,387.89
2016,4,14,13,15,172.5,411.5,4.55,14.0,557.0,599.26,471.7
2016,4,14,13,30,261.0,408.0,4.6,14.0,626.0,707.23,554.62
2016,4,14,13,45,154.0,377.0,4.65,14.0,505.0,552.11,447.52
2016,4,14,14,0,47.0,346.0,4.7,14.0,384.0,394.84,313.2
2016,4,14,14,15,158.0,346.0,4.7,14.0,464.5,527.14,420.47
2016,4,14,14,30,269.0,346.0,4.7,14.0,545.0,657.22,522.45
2016,4,14,14,45,228.5,332.0,4.7,14.0,495.0,582.77,465.8
2016,4,14,15,0,188.0,318.0,4.7,14.0,445.0,526.8,423.08
2016,4,14,15,15,163.5,296.5,4.65,13.5,401.5,477.93,386.47
2016,4,14,15,30,139.0,275.0,4.6,13.0,358.0,429.43,349.5
2016,4,14,15,45,445.5,192.5,4.6,13.0,428.5,634.99,520.42
2016,4,14,16,0,752.0,110.0,4.6,13.0,499.0,792.1,644.38
2016,4,14,16,15,721.5,105.0,4.5,12.5,447.0,733.43,601.53
2016,4,14,16,30,691.0,100.0,4.4,12.0,395.0,674.54,558.9
2016,4,14,16,45,655.5,92.0,4.3,12.0,342.5,608.69,508.38
2016,4,14,17,0,620.0,84.0,4.2,12.0,290.0,543.96,456.31
2016,4,14,17,15,559.5,76.0,3.9,11.5,237.0,465.08,391.26
2016,4,14,17,30,499.0,68.0,3.6,11.0,184.0,390.65,327.79
2016,4,14,17,45,407.0,56.5,3.35,10.5,135.5,301.19,249.85
2016,4,14,18,0,315.0,45.0,3.1,10.0,87.0,220.34,177.37
2016,4,14,18,15,157.5,30.0,2.95,9.5,51.0,121.29,84.82
2016,4,14,18,30,0.0,15.0,2.8,9.0,15.0,13.64,0.0
2016,4,14,18,45,0.0,7.5,2.65,8.5,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,130.5,14.0,1.6,5.5,24.5,12.73,0.0
2016,4,15,6,0,261.0,28.0,1.7,6.0,49.0,22.88,13.06
2016,4,15,6,15,379.0,39.5,2.05,6.5,95.0,31.57,22.65
2016,4,15,6,30,497.0,51.0,2.4,7.0,141.0,39.94,30.74
2016,4,15,6,45,567.5,59.0,2.8,8.0,194.5,44.89,35.41
2016,4,15,7,0,638.0,67.0,3.2,9.0,248.0,49.68,39.72
2016,4,15,7,15,685.5,72.5,3.4,9.5,303.0,52.24,41.93
2016,4,15,7,30,733.0,78.0,3.6,10.0,358.0,54.73,43.98
2016,4,15,7,45,761.5,84.5,3.8,10.5,411.5,92.21,55.36
2016,4,15,8,0,790.0,91.0,4.0,11.0,465.0,151.84,89.72
2016,4,15,8,15,814.5,94.5,4.0,11.5,517.0,211.82,136.7
2016,4,15,8,30,839.0,98.0,4.0,12.0,569.0,274.48,191.36
2016,4,15,8,45,853.5,103.0,4.0,12.5,616.0,337.87,248.56
2016,4,15,9,0,868.0,108.0,4.0,13.0,663.0,402.17,306.04
2016,4,15,9,15,881.5,110.5,3.95,13.0,705.5,464.53,361.24
2016,4,15,9,30,895.0,113.0,3.9,13.0,748.0,528.71,416.22
2016,4,15,9,45,908.5,113.5,3.9,13.5,785.5,588.53,465.5
2016,4,15,10,0,922.0,114.0,3.9,14.0,823.0,647.84,512.74
2016,4,15,10,15,929.5,115.0,3.9,14.5,853.0,702.98,555.33
2016,4,15,10,30,937.0,116.0,3.9,15.0,883.0,756.47,595.4
2016,4,15,10,45,943.5,116.5,3.95,15.5,905.5,806.89,631.44
2016,4,15,11,0,950.0,117.0,4.0,16.0,928.0,855.08,664.07
2016,4,15,11,15,953.0,117.5,4.05,16.0,942.0,897.97,693.89
2016,4,15,11,30,956.0,118.0,4.1,16.0,956.0,937.95,721.52
2016,4,15,11,45,960.0,116.0,4.2,16.0,962.5,973.3,746.14
2016,4,15,12,0,964.0,114.0,4.3,16.0,969.0,1005.38,768.51
2016,4,15,12,15,963.0,114.0,4.35,16.0,966.5,1031.31,786.48
2016,4,15,12,30,962.0,114.0,4.4,16.0,964.0,1053.48,802.08
2016,4,15,12,45,963.5,111.0,4.45,16.5,954.0,1071.16,813.17
2016,4,15,13,0,965.0,108.0,4.5,17.0,944.0,1084.88,821.69
2016,4,15,13,15,960.0,107.0,4.55,17.0,925.0,1090.16,826.27
2016,4,15,13,30,955.0,106.0,4.6,17.0,906.0,1091.31,828.28
2016,4,15,13,45,951.0,103.0,4.65,17.0,880.0,1087.19,826.9
2016,4,15,14,0,947.0,100.0,4.7,17.0,854.0,1078.96,822.89
2016,4,15,14,15,938.0,98.5,4.7,17.0,820.5,1063.36,813.5
2016,4,15,14,30,929.0,97.0,4.7,17.0,787.0,1043.95,801.64
2016,4,15,14,45,916.5,95.0,4.7,17.0,746.5,1016.87,784.56
2016,4,15,15,0,904.0,93.0,4.7,17.0,706.0,986.43,765.17
2016,4,15,15,15,889.0,91.0,4.55,17.0,661.0,950.51,740.63
2016,4,15,15,30,874.0,89.0,4.4,17.0,616.0,911.83,714.13
2016,4,15,15,45,853.0,86.0,4.25,17.0,566.0,872.52,687.26
2016,4,15,16,0,832.0,83.0,4.1,17.0,516.0,822.58,652.7
2016,4,15,16,15,805.5,79.5,3.8,16.5,463.5,766.05,613.41
2016,4,15,16,30,779.0,76.0,3.5,16.0,411.0,708.77,572.83
2016,4,15,16,45,744.0,71.0,3.25,15.5,357.0,643.16,525.13
2016,4,15,17,0,709.0,66.0,3.0,15.0,303.0,578.37,476.15
2016,4,15,17,15,655.5,60.0,2.75,14.0,249.5,505.54,418.33
2016,4,15,17,30,602.0,54.0,2.5,13.0,196.0,433.25,358.5
2016,4,15,17,45,521.5,45.5,2.25,12.5,146.0,348.14,285.18
2016,4,15,18,0,441.0,37.0,2.0,12.0,96.0,271.05,216.06
2016,4,15,18,15,295.5,25.0,1.9,11.5,57.0,172.68,122.89
2016,4,15,18,30,150.0,13.0,1.8,11.0,18.0,63.75,0.0
2016,4,15,18,45,75.0,6.5,1.7,10.5,9.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,45,141.5,14.0,1.25,7.0,26.0,12.73,0.0
2016,4,16,6,0,283.0,28.0,1.3,8.0,52.0,22.74,13.23
2016,4,16,6,15,392.5,39.5,1.4,8.5,98.5,31.42,22.4
2016,4,16,6,30,502.0,51.0,1.5,9.0,145.0,39.77,30.39
2016,4,16,6,45,569.0,59.0,1.6,10.0,197.5,44.72,35.01
2016,4,16,7,0,636.0,67.0,1.7,11.0,250.0,49.5,39.26
2016,4,16,7,15,682.0,73.0,1.7,11.5,304.5,52.44,41.78
2016,4,16,7,30,728.0,79.0,1.7,12.0,359.0,55.26,44.11
2016,4,16,7,45,760.0,83.5,1.7,13.0,413.0,92.86,54.57
2016,4,16,8,0,792.0,88.0,1.7,14.0,467.0,151.13,87.55
2016,4,16,8,15,815.5,91.5,1.75,14.5,518.0,211.02,133.87
2016,4,16,8,30,839.0,95.0,1.8,15.0,569.0,273.46,187.32
2016,4,16,8,45,857.5,98.0,1.85,15.5,617.0,336.25,242.6
2016,4,16,9,0,876.0,101.0,1.9,16.0,665.0,400.39,298.39
2016,4,16,9,15,889.0,103.0,1.95,16.5,707.0,465.21,353.28
2016,4,16,9,30,902.0,105.0,2.0,17.0,749.0,526.5,403.72
2016,4,16,9,45,914.5,105.5,2.1,17.5,786.0,585.98,451.29
2016,4,16,10,0,927.0,106.0,2.2,18.0,823.0,644.82,496.81
2016,4,16,10,15,934.0,107.5,2.25,18.5,852.5,700.14,538.07
2016,4,16,10,30,941.0,109.0,2.3,19.0,882.0,753.77,576.86
2016,4,16,10,45,945.5,110.0,2.35,19.5,903.5,803.17,610.5
2016,4,16,11,0,950.0,111.0,2.4,20.0,925.0,850.18,641.02
2016,4,16,11,15,952.5,111.5,2.45,20.0,939.0,892.48,669.27
2016,4,16,11,30,955.0,112.0,2.5,20.0,953.0,931.84,695.41
2016,4,16,11,45,958.0,111.5,2.55,20.5,959.5,967.54,717.66
2016,4,16,12,0,961.0,111.0,2.6,21.0,966.0,999.97,737.63
2016,4,16,12,15,960.5,110.5,2.6,21.0,963.5,1025.66,754.11
2016,4,16,12,30,960.0,110.0,2.6,21.0,961.0,1047.62,768.25
2016,4,16,12,45,958.5,109.0,2.65,21.0,951.0,1064.24,779.57
2016,4,16,13,0,957.0,108.0,2.7,21.0,941.0,1076.9,788.52
2016,4,16,13,15,953.0,107.0,2.65,21.0,922.5,1083.03,792.36
2016,4,16,13,30,949.0,106.0,2.6,21.0,904.0,1085.09,793.78
2016,4,16,13,45,942.5,105.5,2.6,21.0,878.0,1081.11,792.06
2016,4,16,14,0,936.0,105.0,2.6,21.0,852.0,1073.15,787.98
2016,4,16,14,15,927.5,103.0,2.55,21.0,819.0,1057.58,778.6
2016,4,16,14,30,919.0,101.0,2.5,21.0,786.0,1038.22,766.96
2016,4,16,14,45,908.5,99.0,2.45,21.0,746.5,1013.27,751.76
2016,4,16,15,0,898.0,97.0,2.4,21.0,707.0,984.92,734.42
2016,4,16,15,15,883.5,94.0,2.3,21.0,662.5,948.44,711.17
2016,4,16,15,30,869.0,91.0,2.2,21.0,618.0,909.19,686.02
2016,4,16,15,45,851.5,87.5,2.1,21.0,569.0,872.53,662.52
2016,4,16,16,0,834.0,84.0,2.0,21.0,520.0,824.98,631.28
2016,4,16,16,15,808.0,80.0,1.8,20.5,467.5,768.16,593.49
2016,4,16,16,30,782.0,76.0,1.6,20.0,415.0,710.56,554.44
2016,4,16,16,45,746.0,71.5,1.45,19.5,361.0,644.72,508.84
2016,4,16,17,0,710.0,67.0,1.3,19.0,307.0,579.75,461.92
2016,4,16,17,15,657.0,61.0,1.25,18.0,253.0,507.24,407.46
2016,4,16,17,30,604.0,55.0,1.2,17.0,199.0,435.17,350.64
2016,4,16,17,45,509.0,47.5,1.15,16.0,148.0,343.65,275.65
2016,4,16,18,0,414.0,40.0,1.1,15.0,97.0,261.56,205.35
2016,4,16,18,15,207.0,29.5,1.1,14.5,58.0,139.65,98.98
2016,4,16,18,30,0.0,19.0,1.1,14.0,19.0,17.28,0.0
2016,4,16,18,45,0.0,9.5,1.1,13.5,9.5,8.64,0.0
2016,4,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,45,125.0,15.5,0.8,11.5,26.5,12.23,0.0
2016,4,17,6,0,250.0,31.0,0.8,12.0,53.0,25.3,15.41
2016,4,17,6,15,353.5,43.5,0.85,12.5,98.5,34.74,25.01
2016,4,17,6,30,457.0,56.0,0.9,13.0,144.0,43.8,33.51
2016,4,17,6,45,519.5,66.0,0.95,14.0,195.0,50.18,39.32
2016,4,17,7,0,582.0,76.0,1.0,15.0,246.0,56.29,44.65
2016,4,17,7,15,628.5,83.0,1.0,15.5,299.5,59.65,47.47
2016,4,17,7,30,675.0,90.0,1.0,16.0,353.0,62.86,50.06
2016,4,17,7,45,706.5,96.0,1.05,16.5,405.5,95.85,56.85
2016,4,17,8,0,738.0,102.0,1.1,17.0,458.0,152.44,89.51
2016,4,17,8,15,763.0,106.5,1.15,17.5,508.5,210.62,133.93
2016,4,17,8,30,788.0,111.0,1.2,18.0,559.0,276.1,188.54
2016,4,17,8,45,805.5,115.0,1.3,18.5,605.5,336.36,240.49
2016,4,17,9,0,823.0,119.0,1.4,19.0,652.0,397.96,292.97
2016,4,17,9,15,837.0,122.0,1.45,19.5,693.5,458.27,343.07
2016,4,17,9,30,851.0,125.0,1.5,20.0,735.0,518.92,391.74
2016,4,17,9,45,868.5,124.0,1.6,21.0,772.5,577.94,437.02
2016,4,17,10,0,886.0,123.0,1.7,22.0,810.0,636.52,480.36
2016,4,17,10,15,893.5,124.5,1.75,22.0,839.0,690.17,520.36
2016,4,17,10,30,901.0,126.0,1.8,22.0,868.0,742.28,558.25
2016,4,17,10,45,910.0,124.5,1.85,22.5,891.0,791.02,591.36
2016,4,17,11,0,919.0,123.0,1.9,23.0,914.0,837.79,621.15
2016,4,17,11,15,922.0,124.0,1.9,23.0,928.0,879.79,648.17
2016,4,17,11,30,925.0,125.0,1.9,23.0,942.0,919.0,673.16
2016,4,17,11,45,928.0,124.0,1.9,23.5,948.0,953.33,693.49
2016,4,17,12,0,931.0,123.0,1.9,24.0,954.0,984.48,711.64
2016,4,17,12,15,930.5,122.5,1.85,24.0,952.0,1009.5,726.57
2016,4,17,12,30,930.0,122.0,1.8,24.0,950.0,1030.89,739.24
2016,4,17,12,45,928.5,121.5,1.75,24.5,939.5,1047.6,747.55
2016,4,17,13,0,927.0,121.0,1.7,25.0,929.0,1060.48,753.54
2016,4,17,13,15,922.5,120.0,1.6,25.0,911.0,1065.94,755.74
2016,4,17,13,30,918.0,119.0,1.5,25.0,893.0,1067.45,755.63
2016,4,17,13,45,913.5,116.5,1.4,25.0,867.5,1063.41,752.24
2016,4,17,14,0,909.0,114.0,1.3,25.0,842.0,1055.45,746.59
2016,4,17,14,15,900.5,112.0,1.25,25.0,809.5,1040.15,737.5
2016,4,17,14,30,892.0,110.0,1.2,25.0,777.0,1021.16,726.35
2016,4,17,14,45,885.0,105.5,1.15,25.0,739.0,997.28,712.27
2016,4,17,15,0,878.0,101.0,1.1,25.0,701.0,969.9,696.12
2016,4,17,15,15,863.5,98.0,1.1,25.0,656.5,933.92,675.4
2016,4,17,15,30,849.0,95.0,1.1,25.0,612.0,904.12,658.59
2016,4,17,15,45,834.0,90.5,1.1,25.0,564.0,860.26,632.38
2016,4,17,16,0,819.0,86.0,1.1,25.0,516.0,814.2,604.47
2016,4,17,16,15,793.0,82.0,1.1,24.5,464.0,757.95,570.23
2016,4,17,16,30,767.0,78.0,1.1,24.0,412.0,700.95,534.53
2016,4,17,16,45,733.0,72.5,1.1,23.5,358.5,636.03,491.96
2016,4,17,17,0,699.0,67.0,1.1,23.0,305.0,571.87,447.68
2016,4,17,17,15,647.5,61.0,1.1,21.5,252.0,500.79,396.4
2016,4,17,17,30,596.0,55.0,1.1,20.0,199.0,430.11,342.48
2016,4,17,17,45,514.5,46.5,1.1,18.5,149.0,344.87,274.08
2016,4,17,18,0,433.0,38.0,1.1,17.0,99.0,267.75,208.89
2016,4,17,18,15,300.0,26.0,1.1,16.5,59.5,174.83,124.98
2016,4,17,18,30,167.0,14.0,1.1,16.0,20.0,85.17,0.0
2016,4,17,18,45,83.5,7.0,1.15,15.5,10.0,30.53,0.0
2016,4,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,45,155.0,15.5,0.65,12.5,30.0,12.45,0.0
2016,4,18,6,0,310.0,31.0,0.6,13.0,60.0,25.22,15.54
2016,4,18,6,15,415.0,41.5,0.6,13.5,107.0,32.91,23.37
2016,4,18,6,30,520.0,52.0,0.6,14.0,154.0,40.34,30.36
2016,4,18,6,45,589.0,59.0,0.65,15.0,207.5,44.47,34.12
2016,4,18,7,0,658.0,66.0,0.7,16.0,261.0,48.5,37.6
2016,4,18,7,15,701.5,71.5,0.7,16.0,315.5,51.11,39.85
2016,4,18,7,30,745.0,77.0,0.7,16.0,370.0,58.89,46.58
2016,4,18,7,45,775.5,81.5,0.7,16.5,424.0,94.98,53.63
2016,4,18,8,0,806.0,86.0,0.7,17.0,478.0,154.04,87.63
2016,4,18,8,15,828.5,89.5,0.8,18.0,529.5,214.57,133.81
2016,4,18,8,30,851.0,93.0,0.9,19.0,581.0,277.48,186.35
2016,4,18,8,45,867.0,96.5,1.0,20.0,628.0,340.55,240.18
2016,4,18,9,0,883.0,100.0,1.1,21.0,675.0,408.28,296.58
2016,4,18,9,15,895.5,102.0,1.2,21.5,716.5,469.6,347.27
2016,4,18,9,30,908.0,104.0,1.3,22.0,758.0,530.86,396.26
2016,4,18,9,45,920.0,104.0,1.45,22.5,794.5,589.79,442.23
2016,4,18,10,0,932.0,104.0,1.6,23.0,831.0,648.0,486.24
2016,4,18,10,15,938.0,105.5,1.65,23.0,859.5,702.72,526.75
2016,4,18,10,30,944.0,107.0,1.7,23.0,888.0,755.64,564.93
2016,4,18,10,45,948.0,108.0,1.75,23.5,909.5,804.59,597.12
2016,4,18,11,0,952.0,109.0,1.8,24.0,931.0,851.1,626.41
2016,4,18,11,15,954.5,109.5,1.8,24.0,944.0,893.26,653.23
2016,4,18,11,30,957.0,110.0,1.8,24.0,957.0,932.48,677.94
2016,4,18,11,45,957.5,110.0,1.8,24.5,962.5,966.31,697.68
2016,4,18,12,0,958.0,110.0,1.8,25.0,968.0,996.72,715.13
2016,4,18,12,15,956.5,110.0,1.75,25.0,965.0,1021.71,729.84
2016,4,18,12,30,955.0,110.0,1.7,25.0,962.0,1042.95,742.22
2016,4,18,12,45,949.5,111.5,1.65,25.5,950.5,1057.98,749.32
2016,4,18,13,0,944.0,113.0,1.6,26.0,939.0,1069.03,754.07
2016,4,18,13,15,939.0,112.0,1.55,26.0,920.0,1073.97,756.68
2016,4,18,13,30,934.0,111.0,1.5,26.0,901.0,1074.89,757.02
2016,4,18,13,45,925.0,111.0,1.45,26.0,874.0,1068.85,753.29
2016,4,18,14,0,916.0,111.0,1.4,26.0,847.0,1058.91,747.39
2016,4,18,14,15,907.0,109.5,1.4,25.5,814.0,1043.53,740.63
2016,4,18,14,30,898.0,108.0,1.4,25.0,781.0,1024.47,731.72
2016,4,18,14,45,879.5,109.0,1.4,25.0,740.5,995.42,715.18
2016,4,18,15,0,861.0,110.0,1.4,25.0,700.0,973.44,703.21
2016,4,18,15,15,845.0,107.5,1.35,25.0,655.5,936.68,680.95
2016,4,18,15,30,829.0,105.0,1.3,25.0,611.0,897.29,657.02
2016,4,18,15,45,797.5,105.0,1.3,25.0,560.0,844.78,624.93
2016,4,18,16,0,766.0,105.0,1.3,25.0,509.0,791.11,591.57
2016,4,18,16,15,737.0,100.0,1.3,24.0,457.5,737.65,559.81
2016,4,18,16,30,708.0,95.0,1.3,23.0,406.0,679.41,523.56
2016,4,18,16,45,662.0,90.5,1.35,22.5,351.5,609.56,476.73
2016,4,18,17,0,616.0,86.0,1.4,22.0,297.0,541.66,428.1
2016,4,18,17,15,560.0,77.5,1.3,20.5,244.5,465.39,371.6
2016,4,18,17,30,504.0,69.0,1.2,19.0,192.0,393.2,315.48
2016,4,18,17,45,417.0,58.5,1.2,18.0,143.5,307.36,245.62
2016,4,18,18,0,330.0,48.0,1.2,17.0,95.0,229.05,179.34
2016,4,18,18,15,165.0,34.0,1.2,16.0,57.5,127.96,92.17
2016,4,18,18,30,0.0,20.0,1.2,15.0,20.0,19.85,0.0
2016,4,18,18,45,0.0,10.0,1.2,14.5,10.0,9.1,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,126.5,17.0,0.55,12.5,29.5,13.37,0.0
2016,4,19,6,0,253.0,34.0,0.5,13.0,59.0,26.53,16.85
2016,4,19,6,15,353.5,46.5,0.5,13.5,104.5,37.06,27.08
2016,4,19,6,30,454.0,59.0,0.5,14.0,150.0,46.01,35.42
2016,4,19,6,45,531.5,66.0,0.55,14.5,203.0,49.83,38.97
2016,4,19,7,0,609.0,73.0,0.6,15.0,256.0,53.61,42.29
2016,4,19,7,15,654.5,79.5,0.55,15.5,310.0,56.71,44.87
2016,4,19,7,30,700.0,86.0,0.5,16.0,364.0,59.68,47.25
2016,4,19,7,45,741.0,88.0,0.5,16.5,418.5,94.4,53.37
2016,4,19,8,0,782.0,90.0,0.5,17.0,473.0,155.99,89.95
2016,4,19,8,15,805.5,93.5,0.4,17.5,524.0,215.17,135.05
2016,4,19,8,30,829.0,97.0,0.3,18.0,575.0,276.87,186.09
2016,4,19,8,45,848.0,99.5,0.25,19.0,622.0,338.63,237.63
2016,4,19,9,0,867.0,102.0,0.2,20.0,669.0,401.79,288.96
2016,4,19,9,15,879.5,104.5,0.3,20.5,711.0,466.12,340.89
2016,4,19,9,30,892.0,107.0,0.4,21.0,753.0,526.82,388.57
2016,4,19,9,45,895.0,112.5,0.55,22.0,787.0,584.71,432.35
2016,4,19,10,0,898.0,118.0,0.7,23.0,821.0,641.08,473.49
2016,4,19,10,15,905.0,119.5,0.8,23.5,850.0,694.78,511.91
2016,4,19,10,30,912.0,121.0,0.9,24.0,879.0,746.85,548.17
2016,4,19,10,45,908.0,127.5,1.0,24.5,898.0,793.46,579.2
2016,4,19,11,0,904.0,134.0,1.1,25.0,917.0,837.12,606.77
2016,4,19,11,15,906.5,135.0,1.2,25.0,930.5,878.06,633.59
2016,4,19,11,30,909.0,136.0,1.3,25.0,944.0,916.23,658.57
2016,4,19,11,45,692.0,254.5,1.4,25.0,872.5,883.41,637.14
2016,4,19,12,0,475.0,373.0,1.5,25.0,801.0,821.32,592.78
2016,4,19,12,15,490.0,369.0,1.55,25.0,809.0,850.21,613.37
2016,4,19,12,30,505.0,365.0,1.6,25.0,817.0,877.45,631.87
2016,4,19,12,45,461.0,370.0,1.65,25.0,779.5,853.54,616.08
2016,4,19,13,0,417.0,375.0,1.7,25.0,742.0,826.0,598.29
2016,4,19,13,15,466.5,352.0,1.75,24.5,754.0,861.58,625.51
2016,4,19,13,30,516.0,329.0,1.8,24.0,766.0,894.88,650.67
2016,4,19,13,45,406.5,354.5,1.9,24.0,693.0,799.26,586.51
2016,4,19,14,0,297.0,380.0,2.0,24.0,620.0,718.56,531.26
2016,4,19,14,15,334.5,353.5,2.0,23.5,613.5,728.48,541.98
2016,4,19,14,30,372.0,327.0,2.0,23.0,607.0,735.64,550.16
2016,4,19,14,45,246.5,325.0,2.05,23.0,507.0,607.72,459.08
2016,4,19,15,0,121.0,323.0,2.1,23.0,407.0,465.54,355.16
2016,4,19,15,15,86.0,290.5,2.15,22.0,348.5,378.79,293.04
2016,4,19,15,30,51.0,258.0,2.2,21.0,290.0,310.61,242.41
2016,4,19,15,45,112.0,246.0,2.3,20.5,308.0,367.95,290.11
2016,4,19,16,0,173.0,234.0,2.4,20.0,326.0,404.69,321.44
2016,4,19,16,15,125.0,208.0,2.45,19.0,271.0,331.76,265.69
2016,4,19,16,30,77.0,182.0,2.5,18.0,216.0,248.64,200.57
2016,4,19,16,45,68.5,160.5,2.6,17.5,188.0,217.45,176.35
2016,4,19,17,0,60.0,139.0,2.7,17.0,160.0,186.77,151.81
2016,4,19,17,15,51.0,116.0,2.6,16.0,132.0,154.42,125.48
2016,4,19,17,30,42.0,93.0,2.5,15.0,104.0,122.6,98.88
2016,4,19,17,45,30.5,71.5,2.45,14.5,78.5,91.97,72.48
2016,4,19,18,0,19.0,50.0,2.4,14.0,53.0,61.96,46.3
2016,4,19,18,15,9.5,30.5,2.15,13.5,32.0,35.81,22.87
2016,4,19,18,30,0.0,11.0,1.9,13.0,11.0,9.67,0.0
2016,4,19,18,45,0.0,5.5,1.7,13.0,5.5,5.0,0.0
2016,4,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,168.0,16.5,0.95,10.5,33.5,13.15,0.0
2016,4,20,6,0,336.0,33.0,0.9,11.0,67.0,26.76,17.36
2016,4,20,6,15,436.5,43.0,1.0,11.5,115.0,33.96,24.59
2016,4,20,6,30,537.0,53.0,1.1,12.0,163.0,40.92,31.17
2016,4,20,6,45,606.0,59.5,1.25,13.0,217.0,44.64,34.56
2016,4,20,7,0,675.0,66.0,1.4,14.0,271.0,48.29,37.7
2016,4,20,7,15,716.5,71.5,1.35,14.5,326.0,55.84,44.27
2016,4,20,7,30,758.0,77.0,1.3,15.0,381.0,58.67,46.53
2016,4,20,7,45,789.0,80.5,1.3,15.5,435.0,97.8,54.52
2016,4,20,8,0,820.0,84.0,1.3,16.0,489.0,156.94,89.59
2016,4,20,8,15,841.0,87.0,1.35,16.5,539.5,217.59,137.0
2016,4,20,8,30,862.0,90.0,1.4,17.0,590.0,280.39,190.64
2016,4,20,8,45,877.0,93.0,1.5,18.0,636.5,347.76,248.63
2016,4,20,9,0,892.0,96.0,1.6,19.0,683.0,410.78,302.3
2016,4,20,9,15,903.5,98.0,1.65,19.0,724.0,471.99,354.23
2016,4,20,9,30,915.0,100.0,1.7,19.0,765.0,533.0,404.4
2016,4,20,9,45,926.0,100.0,1.8,19.5,800.5,591.54,450.61
2016,4,20,10,0,937.0,100.0,1.9,20.0,836.0,649.24,494.67
2016,4,20,10,15,942.5,101.5,1.95,20.0,864.5,703.66,535.66
2016,4,20,10,30,948.0,103.0,2.0,20.0,893.0,756.21,574.26
2016,4,20,10,45,944.0,108.5,2.05,20.5,912.0,803.34,605.6
2016,4,20,11,0,940.0,114.0,2.1,21.0,931.0,847.42,633.84
2016,4,20,11,15,942.0,115.0,2.15,21.0,944.5,889.04,661.4
2016,4,20,11,30,944.0,116.0,2.2,21.0,958.0,927.73,686.86
2016,4,20,11,45,933.5,123.5,2.3,21.5,960.0,958.44,706.15
2016,4,20,12,0,923.0,131.0,2.4,22.0,962.0,985.29,722.93
2016,4,20,12,15,921.5,131.0,2.45,22.0,959.0,1009.52,738.94
2016,4,20,12,30,920.0,131.0,2.5,22.0,956.0,1030.15,752.72
2016,4,20,12,45,919.0,129.0,2.55,22.0,945.5,1045.58,763.27
2016,4,20,13,0,918.0,127.0,2.6,22.0,935.0,1057.21,771.54
2016,4,20,13,15,913.5,126.0,2.65,21.5,916.5,1062.49,777.4
2016,4,20,13,30,909.0,125.0,2.7,21.0,898.0,1063.86,780.96
2016,4,20,13,45,901.5,124.0,2.75,21.0,871.5,1058.31,778.7
2016,4,20,14,0,894.0,123.0,2.8,21.0,845.0,1048.93,774.15
2016,4,20,14,15,884.5,121.0,2.85,20.5,812.0,1032.73,766.72
2016,4,20,14,30,875.0,119.0,2.9,20.0,779.0,1012.93,757.0
2016,4,20,14,45,861.0,117.5,2.95,20.0,739.5,996.41,748.07
2016,4,20,15,0,847.0,116.0,3.0,20.0,700.0,965.93,729.71
2016,4,20,15,15,737.0,140.5,3.0,19.5,625.5,877.93,672.62
2016,4,20,15,30,627.0,165.0,3.0,19.0,551.0,786.33,611.72
2016,4,20,15,45,700.0,133.5,3.0,19.0,532.5,796.11,621.24
2016,4,20,16,0,773.0,102.0,3.0,19.0,514.0,792.55,620.57
2016,4,20,16,15,735.0,93.0,2.9,18.0,453.5,722.55,573.43
2016,4,20,16,30,697.0,84.0,2.8,17.0,393.0,656.25,528.13
2016,4,20,16,45,671.5,82.0,2.7,16.5,349.0,605.03,491.93
2016,4,20,17,0,646.0,80.0,2.6,16.0,305.0,553.87,453.03
2016,4,20,17,15,592.5,72.5,2.3,15.0,252.5,479.08,394.06
2016,4,20,17,30,539.0,65.0,2.0,14.0,200.0,408.08,335.92
2016,4,20,17,45,460.5,55.0,1.7,13.5,151.0,325.63,265.77
2016,4,20,18,0,382.0,45.0,1.4,13.0,102.0,250.89,200.08
2016,4,20,18,15,191.0,34.5,1.3,12.5,63.0,137.91,102.51
2016,4,20,18,30,0.0,24.0,1.2,12.0,24.0,25.02,0.0
2016,4,20,18,45,0.0,12.0,1.1,11.5,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,26.0,19.0,0.3,11.5,21.5,16.22,2.83
2016,4,21,6,0,52.0,38.0,0.4,12.0,43.0,31.3,21.36
2016,4,21,6,15,84.0,59.5,0.5,12.5,74.0,47.74,36.71
2016,4,21,6,30,116.0,81.0,0.6,13.0,105.0,63.76,51.36
2016,4,21,6,45,136.0,103.5,0.75,13.5,140.0,79.98,65.86
2016,4,21,7,0,156.0,126.0,0.9,14.0,175.0,95.74,79.63
2016,4,21,7,15,179.0,145.5,1.0,14.0,211.0,109.27,91.3
2016,4,21,7,30,202.0,165.0,1.1,14.0,247.0,122.42,102.44
2016,4,21,7,45,271.0,179.0,1.25,14.5,304.5,142.59,106.11
2016,4,21,8,0,340.0,193.0,1.4,15.0,362.0,182.87,131.49
2016,4,21,8,15,253.0,228.5,1.5,15.0,361.5,218.8,163.65
2016,4,21,8,30,166.0,264.0,1.6,15.0,361.0,248.74,191.68
2016,4,21,8,45,215.0,281.5,1.75,15.5,417.5,292.34,225.28
2016,4,21,9,0,264.0,299.0,1.9,16.0,474.0,339.1,261.69
2016,4,21,9,15,216.5,325.5,2.0,16.0,474.5,363.12,282.02
2016,4,21,9,30,169.0,352.0,2.1,16.0,475.0,379.09,295.23
2016,4,21,9,45,145.0,368.0,2.25,16.5,477.5,394.22,306.67
2016,4,21,10,0,121.0,384.0,2.4,17.0,480.0,406.7,315.63
2016,4,21,10,15,220.0,388.5,2.45,17.0,569.5,486.07,376.62
2016,4,21,10,30,319.0,393.0,2.5,17.0,659.0,577.75,445.55
2016,4,21,10,45,254.5,416.5,2.55,17.5,632.5,572.21,439.23
2016,4,21,11,0,190.0,440.0,2.6,18.0,606.0,555.35,424.96
2016,4,21,11,15,242.5,438.0,2.65,18.0,653.0,609.98,466.08
2016,4,21,11,30,295.0,436.0,2.7,18.0,700.0,675.7,514.15
2016,4,21,11,45,306.0,429.5,2.75,18.0,705.0,695.71,528.61
2016,4,21,12,0,317.0,423.0,2.8,18.0,710.0,714.84,542.77
2016,4,21,12,15,292.5,434.5,2.85,18.0,699.0,717.25,543.96
2016,4,21,12,30,268.0,446.0,2.9,18.0,688.0,717.44,543.7
2016,4,21,12,45,193.0,444.5,3.0,18.0,617.5,638.42,486.35
2016,4,21,13,0,118.0,443.0,3.1,18.0,547.0,569.22,435.07
2016,4,21,13,15,122.0,430.5,3.2,18.0,536.5,565.57,433.69
2016,4,21,13,30,126.0,418.0,3.3,18.0,526.0,561.02,431.33
2016,4,21,13,45,511.5,265.5,3.4,18.0,682.5,826.72,635.97
2016,4,21,14,0,897.0,113.0,3.5,18.0,839.0,1040.71,785.83
2016,4,21,14,15,603.0,230.0,3.55,18.0,710.0,886.33,678.99
2016,4,21,14,30,309.0,347.0,3.6,18.0,581.0,694.16,536.19
2016,4,21,14,45,591.0,222.0,3.65,18.0,641.0,852.99,660.97
2016,4,21,15,0,873.0,97.0,3.7,18.0,701.0,958.47,736.34
2016,4,21,15,15,532.5,190.0,3.7,17.5,551.5,733.72,577.43
2016,4,21,15,30,192.0,283.0,3.7,17.0,402.0,483.19,384.18
2016,4,21,15,45,393.5,213.0,3.7,17.0,431.5,608.48,487.36
2016,4,21,16,0,595.0,143.0,3.7,17.0,461.0,693.64,556.75
2016,4,21,16,15,297.5,88.5,3.6,16.5,247.5,357.75,295.26
2016,4,21,16,30,0.0,34.0,3.5,16.0,34.0,29.98,19.69
2016,4,21,16,45,0.0,30.0,3.4,16.0,30.0,26.43,16.86
2016,4,21,17,0,0.0,26.0,3.3,16.0,26.0,22.89,13.91
2016,4,21,17,15,0.0,21.5,3.0,15.0,21.5,18.91,10.59
2016,4,21,17,30,0.0,17.0,2.7,14.0,17.0,14.94,7.22
2016,4,21,17,45,0.0,12.5,2.4,13.5,12.5,10.98,3.77
2016,4,21,18,0,0.0,8.0,2.1,13.0,8.0,7.02,0.29
2016,4,21,18,15,0.0,5.0,1.95,12.5,5.0,4.38,0.0
2016,4,21,18,30,0.0,2.0,1.8,12.0,2.0,1.75,0.0
2016,4,21,18,45,0.0,1.0,1.7,11.5,1.0,0.91,0.0
2016,4,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.9,10.5,2.5,2.19,0.0
2016,4,22,6,0,0.0,5.0,3.2,11.0,5.0,4.38,0.0
2016,4,22,6,15,0.0,8.5,3.3,11.0,8.5,7.46,1.02
2016,4,22,6,30,0.0,12.0,3.4,11.0,12.0,10.54,3.89
2016,4,22,6,45,0.0,16.0,3.5,11.5,16.0,14.06,7.11
2016,4,22,7,0,0.0,20.0,3.6,12.0,20.0,17.59,10.29
2016,4,22,7,15,0.0,24.5,3.65,12.0,24.5,21.57,13.86
2016,4,22,7,30,0.0,29.0,3.7,12.0,29.0,25.55,17.39
2016,4,22,7,45,0.0,50.5,3.75,12.5,50.5,44.59,32.6
2016,4,22,8,0,0.0,72.0,3.8,13.0,72.0,63.69,48.58
2016,4,22,8,15,0.0,48.5,3.9,13.0,48.5,42.86,30.79
2016,4,22,8,30,0.0,25.0,4.0,13.0,25.0,22.07,13.09
2016,4,22,8,45,0.0,81.5,4.1,13.0,81.5,72.22,55.24
2016,4,22,9,0,0.0,138.0,4.2,13.0,138.0,121.22,95.72
2016,4,22,9,15,9.0,198.5,4.45,13.0,205.5,176.84,140.96
2016,4,22,9,30,18.0,259.0,4.7,13.0,273.0,233.68,186.69
2016,4,22,9,45,9.0,165.0,4.95,13.5,172.0,150.39,118.73
2016,4,22,10,0,0.0,71.0,5.2,14.0,71.0,63.04,46.73
2016,4,22,10,15,2.0,118.0,5.3,14.0,120.5,106.06,82.12
2016,4,22,10,30,4.0,165.0,5.4,14.0,170.0,149.29,117.26
2016,4,22,10,45,2.0,116.5,5.5,14.0,119.0,105.12,81.12
2016,4,22,11,0,0.0,68.0,5.6,14.0,68.0,60.48,44.41
2016,4,22,11,15,2.5,115.0,5.6,13.5,117.0,104.55,80.77
2016,4,22,11,30,5.0,162.0,5.6,13.0,166.0,149.16,117.35
2016,4,22,11,45,6.5,174.0,5.65,13.0,180.0,161.76,127.57
2016,4,22,12,0,8.0,186.0,5.7,13.0,194.0,174.52,137.94
2016,4,22,12,15,4.0,131.0,5.65,12.5,135.0,121.08,94.55
2016,4,22,12,30,0.0,76.0,5.6,12.0,76.0,67.68,50.64
2016,4,22,12,45,5.5,156.5,5.6,12.0,161.5,146.18,115.47
2016,4,22,13,0,11.0,237.0,5.6,12.0,247.0,226.8,181.05
2016,4,22,13,15,18.5,285.0,5.45,12.0,301.5,280.71,224.53
2016,4,22,13,30,26.0,333.0,5.3,12.0,356.0,352.69,281.87
2016,4,22,13,45,13.5,240.0,5.2,12.0,252.5,233.81,186.91
2016,4,22,14,0,1.0,147.0,5.1,12.0,149.0,133.42,105.14
2016,4,22,14,15,129.0,253.0,4.9,12.0,352.0,393.52,320.24
2016,4,22,14,30,257.0,359.0,4.7,12.0,555.0,655.25,524.35
2016,4,22,14,45,358.5,309.5,4.55,12.0,567.5,698.16,559.5
2016,4,22,15,0,460.0,260.0,4.4,12.0,580.0,752.58,603.5
2016,4,22,15,15,230.0,180.5,4.4,12.0,340.5,420.69,345.72
2016,4,22,15,30,0.0,101.0,4.4,12.0,101.0,89.88,70.01
2016,4,22,15,45,118.5,166.5,4.45,12.0,230.5,281.45,233.6
2016,4,22,16,0,237.0,232.0,4.5,12.0,360.0,470.1,388.18
2016,4,22,16,15,487.5,161.0,4.4,11.5,390.5,597.65,496.2
2016,4,22,16,30,738.0,90.0,4.3,11.0,421.0,693.97,575.64
2016,4,22,16,45,710.5,83.0,4.2,11.0,369.0,633.29,528.91
2016,4,22,17,0,683.0,76.0,4.1,11.0,317.0,572.93,480.93
2016,4,22,17,15,630.0,70.0,3.7,10.5,264.0,498.59,419.83
2016,4,22,17,30,577.0,64.0,3.3,10.0,211.0,427.87,359.72
2016,4,22,17,45,486.5,56.0,2.9,10.0,160.0,339.55,282.52
2016,4,22,18,0,396.0,48.0,2.5,10.0,109.0,259.92,211.08
2016,4,22,18,15,263.5,35.0,2.25,9.5,69.0,166.7,127.6
2016,4,22,18,30,131.0,22.0,2.0,9.0,29.0,83.16,23.57
2016,4,22,18,45,65.5,11.0,1.8,8.5,14.5,28.82,0.0
2016,4,22,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,19.5,1.7,8.5,37.0,15.26,4.7
2016,4,23,6,0,299.0,39.0,1.9,9.0,74.0,31.71,22.18
2016,4,23,6,15,396.0,50.0,2.0,9.0,121.0,39.54,29.96
2016,4,23,6,30,493.0,61.0,2.1,9.0,168.0,47.09,37.19
2016,4,23,6,45,551.5,69.5,2.25,9.5,219.5,52.08,41.81
2016,4,23,7,0,610.0,78.0,2.4,10.0,271.0,56.87,46.06
2016,4,23,7,15,653.5,84.0,2.4,10.5,324.5,59.43,48.17
2016,4,23,7,30,697.0,90.0,2.4,11.0,378.0,61.87,50.11
2016,4,23,7,45,534.0,140.0,2.4,11.5,377.5,126.39,85.58
2016,4,23,8,0,371.0,190.0,2.4,12.0,377.0,185.83,134.29
2016,4,23,8,15,360.5,214.5,2.45,12.5,411.5,229.59,169.88
2016,4,23,8,30,350.0,239.0,2.5,13.0,446.0,272.45,206.29
2016,4,23,8,45,368.5,255.5,2.6,13.5,488.5,317.29,243.56
2016,4,23,9,0,387.0,272.0,2.7,14.0,531.0,364.29,282.31
2016,4,23,9,15,372.5,295.5,2.75,14.0,557.0,404.7,316.17
2016,4,23,9,30,358.0,319.0,2.8,14.0,583.0,443.43,347.78
2016,4,23,9,45,313.0,348.5,2.85,14.5,587.0,468.89,367.58
2016,4,23,10,0,268.0,378.0,2.9,15.0,591.0,489.62,382.85
2016,4,23,10,15,596.0,244.0,2.95,15.0,739.5,609.47,478.21
2016,4,23,10,30,924.0,110.0,3.0,15.0,888.0,747.7,585.5
2016,4,23,10,45,564.5,275.5,3.1,15.5,754.5,680.16,529.22
2016,4,23,11,0,205.0,441.0,3.2,16.0,621.0,567.6,438.54
2016,4,23,11,15,321.5,409.0,3.2,16.0,696.0,654.42,505.68
2016,4,23,11,30,438.0,377.0,3.2,16.0,771.0,749.32,576.31
2016,4,23,11,45,686.0,246.5,3.2,16.0,868.0,870.18,668.15
2016,4,23,12,0,934.0,116.0,3.2,16.0,965.0,980.98,744.43
2016,4,23,12,15,599.5,282.0,3.2,16.0,826.5,869.75,664.41
2016,4,23,12,30,265.0,448.0,3.2,16.0,688.0,715.68,546.62
2016,4,23,12,45,593.0,283.0,3.25,16.5,811.5,897.59,685.56
2016,4,23,13,0,921.0,118.0,3.3,17.0,935.0,1050.22,789.65
2016,4,23,13,15,916.5,117.5,3.35,16.5,917.0,1055.75,794.4
2016,4,23,13,30,912.0,117.0,3.4,16.0,899.0,1057.39,798.08
2016,4,23,13,45,608.0,249.5,3.5,16.0,764.5,911.87,699.07
2016,4,23,14,0,304.0,382.0,3.6,16.0,630.0,725.58,560.21
2016,4,23,14,15,382.0,337.0,3.65,16.0,636.5,755.79,587.14
2016,4,23,14,30,460.0,292.0,3.7,16.0,643.0,799.16,621.71
2016,4,23,14,45,421.5,291.0,3.8,16.0,600.0,755.07,590.27
2016,4,23,15,0,383.0,290.0,3.9,16.0,557.0,694.6,547.3
2016,4,23,15,15,593.5,200.5,3.85,15.5,584.0,807.78,638.57
2016,4,23,15,30,804.0,111.0,3.8,15.0,611.0,878.68,692.38
2016,4,23,15,45,776.0,110.0,3.8,15.0,562.0,828.83,657.71
2016,4,23,16,0,748.0,109.0,3.8,15.0,513.0,782.25,625.87
