Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,15,720.0,104.0,3.75,14.5,462.0,725.88,587.06
2016,4,23,16,30,692.0,99.0,3.7,14.0,411.0,669.18,547.14
2016,4,23,16,45,648.0,94.5,3.65,13.5,358.0,601.58,497.08
2016,4,23,17,0,604.0,90.0,3.6,13.0,305.0,535.79,445.9
2016,4,23,17,15,549.5,82.0,3.35,12.5,253.5,461.79,385.91
2016,4,23,17,30,495.0,74.0,3.1,12.0,202.0,391.68,327.1
2016,4,23,17,45,404.0,64.5,2.85,11.5,153.0,302.67,250.8
2016,4,23,18,0,313.0,55.0,2.6,11.0,104.0,227.75,184.58
2016,4,23,18,15,203.0,38.5,2.45,10.5,66.0,146.58,112.19
2016,4,23,18,30,93.0,22.0,2.3,10.0,28.0,64.12,22.3
2016,4,23,18,45,46.5,11.0,2.15,10.0,14.0,23.34,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,7.28,0.0
2016,4,24,5,45,84.0,28.0,2.55,9.5,38.0,22.56,10.64
2016,4,24,6,0,168.0,48.0,2.9,10.0,68.0,37.89,27.55
2016,4,24,6,15,253.0,65.0,2.9,10.0,112.5,49.34,38.61
2016,4,24,6,30,338.0,82.0,2.9,10.0,157.0,61.22,49.76
2016,4,24,6,45,405.5,94.5,2.95,10.0,207.5,69.27,57.22
2016,4,24,7,0,473.0,107.0,3.0,10.0,258.0,77.01,64.19
2016,4,24,7,15,573.5,94.0,2.95,10.0,310.0,66.44,54.55
2016,4,24,7,30,674.0,81.0,2.9,10.0,362.0,55.06,44.16
2016,4,24,7,45,502.5,140.5,2.9,10.5,365.0,125.8,86.06
2016,4,24,8,0,331.0,200.0,2.9,11.0,368.0,188.38,138.71
2016,4,24,8,15,286.0,231.0,2.9,11.5,387.0,227.89,172.48
2016,4,24,8,30,241.0,262.0,2.9,12.0,406.0,266.85,206.63
2016,4,24,8,45,374.5,245.5,2.95,12.5,488.0,312.08,240.56
2016,4,24,9,0,508.0,229.0,3.0,13.0,570.0,373.79,289.39
2016,4,24,9,15,495.5,250.5,3.0,13.5,599.5,420.73,328.73
2016,4,24,9,30,483.0,272.0,3.0,14.0,629.0,465.95,365.43
2016,4,24,9,45,448.0,302.0,3.05,14.5,645.5,504.15,395.51
2016,4,24,10,0,413.0,332.0,3.1,15.0,662.0,538.3,421.35
2016,4,24,10,15,307.0,376.5,3.1,15.5,626.5,533.66,416.27
2016,4,24,10,30,201.0,421.0,3.1,16.0,591.0,517.02,401.47
2016,4,24,10,45,355.0,386.0,3.1,16.5,694.5,618.96,479.28
2016,4,24,11,0,509.0,351.0,3.1,17.0,798.0,734.35,564.25
2016,4,24,11,15,424.5,389.5,3.25,17.0,766.5,726.14,556.51
2016,4,24,11,30,340.0,428.0,3.4,17.0,735.0,705.94,540.74
2016,4,24,11,45,379.0,410.0,3.6,17.0,754.0,741.13,568.16
2016,4,24,12,0,418.0,392.0,3.8,17.0,773.0,785.29,601.37
2016,4,24,12,15,272.5,425.5,3.95,17.0,674.0,688.27,528.65
2016,4,24,12,30,127.0,459.0,4.1,17.0,575.0,579.92,446.27
2016,4,24,12,45,510.5,302.0,4.35,17.0,758.0,832.7,643.36
2016,4,24,13,0,894.0,145.0,4.6,17.0,941.0,1050.19,800.03
2016,4,24,13,15,651.5,256.0,4.7,16.5,830.0,951.52,732.43
2016,4,24,13,30,409.0,367.0,4.8,16.0,719.0,822.61,636.76
2016,4,24,13,45,335.0,380.5,4.95,16.0,663.5,752.15,586.1
2016,4,24,14,0,261.0,394.0,5.1,16.0,608.0,694.55,543.17
2016,4,24,14,15,389.0,333.5,5.15,15.5,638.5,758.41,597.3
2016,4,24,14,30,517.0,273.0,5.2,15.0,669.0,834.89,659.46
2016,4,24,14,45,572.5,237.0,5.3,14.5,654.5,843.76,670.55
2016,4,24,15,0,628.0,201.0,5.4,14.0,640.0,854.32,683.02
2016,4,24,15,15,521.5,221.5,5.35,13.5,570.5,757.17,610.61
2016,4,24,15,30,415.0,242.0,5.3,13.0,501.0,669.64,543.91
2016,4,24,15,45,512.0,207.5,5.3,12.5,502.0,704.64,576.22
2016,4,24,16,0,609.0,173.0,5.3,12.0,503.0,730.51,600.88
2016,4,24,16,15,576.0,164.0,5.2,11.5,452.5,671.18,556.32
2016,4,24,16,30,543.0,155.0,5.1,11.0,402.0,612.4,511.61
2016,4,24,16,45,522.0,139.0,5.0,11.0,352.5,555.28,466.57
2016,4,24,17,0,501.0,123.0,4.9,11.0,303.0,498.43,420.6
2016,4,24,17,15,444.0,110.5,4.65,10.5,251.0,423.8,358.7
2016,4,24,17,30,387.0,98.0,4.4,10.0,199.0,353.86,299.03
2016,4,24,17,45,328.0,80.5,4.2,10.0,152.5,282.37,236.11
2016,4,24,18,0,269.0,63.0,4.0,10.0,106.0,216.87,177.07
2016,4,24,18,15,170.0,43.5,3.9,9.5,67.0,131.47,101.28
2016,4,24,18,30,71.0,24.0,3.8,9.0,28.0,59.63,24.7
2016,4,24,18,45,35.5,12.0,3.75,8.5,14.0,21.09,0.0
2016,4,24,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.5,1.75,4.5,6.5,0.0,0.0
2016,4,25,5,30,105.0,11.0,2.0,5.0,13.0,10.01,0.0
2016,4,25,5,45,266.5,22.5,2.3,6.0,50.0,18.11,8.25
2016,4,25,6,0,428.0,34.0,2.6,7.0,87.0,27.1,18.46
2016,4,25,6,15,517.5,42.5,2.9,7.5,137.0,33.05,24.35
2016,4,25,6,30,607.0,51.0,3.2,8.0,187.0,38.82,29.84
2016,4,25,6,45,664.0,56.5,3.55,8.5,241.0,45.77,36.23
2016,4,25,7,0,721.0,62.0,3.9,9.0,295.0,49.08,39.15
2016,4,25,7,15,759.0,66.5,4.0,9.0,350.0,51.37,41.13
2016,4,25,7,30,797.0,71.0,4.1,9.0,405.0,53.59,43.0
2016,4,25,7,45,823.5,74.5,4.2,9.5,459.0,102.05,55.53
2016,4,25,8,0,850.0,78.0,4.3,10.0,513.0,162.62,94.84
2016,4,25,8,15,870.5,81.0,4.3,10.5,564.0,230.71,151.07
2016,4,25,8,30,891.0,84.0,4.3,11.0,615.0,294.29,207.84
2016,4,25,8,45,906.5,86.0,4.3,11.5,662.5,357.18,265.26
2016,4,25,9,0,922.0,88.0,4.3,12.0,710.0,420.83,322.59
2016,4,25,9,15,933.5,90.0,4.35,12.0,752.0,483.25,378.31
2016,4,25,9,30,945.0,92.0,4.4,12.0,794.0,545.43,432.27
2016,4,25,9,45,954.0,93.5,4.45,12.5,830.0,605.29,482.0
2016,4,25,10,0,963.0,95.0,4.5,13.0,866.0,664.08,529.27
2016,4,25,10,15,969.0,96.0,4.55,13.0,894.5,719.15,573.39
2016,4,25,10,30,975.0,97.0,4.6,13.0,923.0,772.32,615.03
2016,4,25,10,45,979.0,98.0,4.65,13.5,944.5,821.88,649.89
2016,4,25,11,0,983.0,99.0,4.7,14.0,966.0,868.92,682.26
2016,4,25,11,15,985.0,99.5,4.7,14.0,979.0,911.1,711.82
2016,4,25,11,30,987.0,100.0,4.7,14.0,992.0,950.22,739.03
2016,4,25,11,45,986.5,100.5,4.75,14.5,997.0,983.87,761.23
2016,4,25,12,0,986.0,101.0,4.8,15.0,1002.0,1013.99,780.89
2016,4,25,12,15,985.0,101.0,4.7,15.0,998.5,1039.47,797.48
2016,4,25,12,30,984.0,101.0,4.6,15.0,995.0,1061.16,811.41
2016,4,25,12,45,972.5,106.0,4.6,15.0,981.5,1073.77,820.18
2016,4,25,13,0,961.0,111.0,4.6,15.0,968.0,1082.25,826.32
2016,4,25,13,15,957.0,110.0,4.5,15.0,949.0,1087.92,829.64
2016,4,25,13,30,953.0,109.0,4.4,15.0,930.0,1089.55,830.34
2016,4,25,13,45,946.0,108.5,4.3,15.0,903.5,1084.65,826.86
2016,4,25,14,0,939.0,108.0,4.2,15.0,877.0,1075.79,821.2
2016,4,25,14,15,930.5,106.0,4.15,15.0,843.5,1059.9,811.26
2016,4,25,14,30,922.0,104.0,4.1,15.0,810.0,1040.25,798.91
2016,4,25,14,45,910.5,102.5,4.05,15.0,770.5,1014.64,782.54
2016,4,25,15,0,899.0,101.0,4.0,15.0,731.0,985.71,763.93
2016,4,25,15,15,884.5,98.5,3.95,15.0,686.0,949.72,740.36
2016,4,25,15,30,870.0,96.0,3.9,15.0,641.0,911.0,714.78
2016,4,25,15,45,851.5,92.5,3.9,15.0,592.0,873.37,690.08
2016,4,25,16,0,833.0,89.0,3.9,15.0,543.0,825.04,657.29
2016,4,25,16,15,807.5,85.5,3.75,14.5,490.5,769.4,619.13
2016,4,25,16,30,782.0,82.0,3.6,14.0,438.0,712.95,579.63
2016,4,25,16,45,746.5,77.5,3.5,13.5,383.5,647.69,532.57
2016,4,25,17,0,711.0,73.0,3.4,13.0,329.0,586.5,486.23
2016,4,25,17,15,660.5,67.0,3.15,12.0,275.5,512.53,427.56
2016,4,25,17,30,610.0,61.0,2.9,11.0,222.0,441.94,369.28
2016,4,25,17,45,528.5,53.5,2.65,10.5,170.5,357.4,296.6
2016,4,25,18,0,447.0,46.0,2.4,10.0,119.0,280.66,228.34
2016,4,25,18,15,323.0,34.5,2.25,9.5,77.0,191.01,148.16
2016,4,25,18,30,199.0,23.0,2.1,9.0,35.0,110.07,55.24
2016,4,25,18,45,99.5,11.5,2.0,8.5,17.5,38.95,0.0
2016,4,25,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,34.5,6.0,1.1,5.5,7.0,0.0,0.0
2016,4,26,5,30,69.0,12.0,1.2,6.0,14.0,10.91,0.0
2016,4,26,5,45,208.5,26.0,1.3,7.0,49.5,21.11,11.07
2016,4,26,6,0,348.0,40.0,1.4,8.0,85.0,32.18,22.97
2016,4,26,6,15,438.0,50.0,1.45,8.5,132.5,39.13,29.79
2016,4,26,6,30,528.0,60.0,1.5,9.0,180.0,45.83,36.13
2016,4,26,6,45,519.5,77.5,1.55,9.5,221.0,58.03,47.22
2016,4,26,7,0,511.0,95.0,1.6,10.0,262.0,69.54,57.46
2016,4,26,7,15,570.0,94.5,1.65,10.5,311.0,66.38,54.37
2016,4,26,7,30,629.0,94.0,1.7,11.0,360.0,63.75,51.74
2016,4,26,7,45,695.5,97.0,1.75,12.0,426.0,107.08,62.81
2016,4,26,8,0,762.0,100.0,1.8,13.0,492.0,170.31,103.55
2016,4,26,8,15,602.0,160.5,1.8,13.0,489.5,233.1,161.97
2016,4,26,8,30,442.0,221.0,1.8,13.0,487.0,279.79,208.44
2016,4,26,8,45,531.5,206.5,1.8,13.5,550.0,328.95,247.84
2016,4,26,9,0,621.0,192.0,1.8,14.0,613.0,388.04,295.79
2016,4,26,9,15,639.5,201.0,1.8,14.0,656.5,444.25,342.64
2016,4,26,9,30,658.0,210.0,1.8,14.0,700.0,501.82,389.33
2016,4,26,9,45,623.5,240.5,1.8,14.5,722.0,549.68,426.41
2016,4,26,10,0,589.0,271.0,1.8,15.0,744.0,592.64,458.35
2016,4,26,10,15,584.5,286.5,1.9,15.0,769.5,638.53,493.11
2016,4,26,10,30,580.0,302.0,2.0,15.0,795.0,682.91,526.01
2016,4,26,10,45,549.5,326.0,2.1,15.5,802.0,713.85,547.3
2016,4,26,11,0,519.0,350.0,2.2,16.0,809.0,741.04,565.5
2016,4,26,11,15,684.5,258.5,2.3,16.0,873.0,821.68,626.99
2016,4,26,11,30,850.0,167.0,2.4,16.0,937.0,903.27,685.43
2016,4,26,11,45,628.5,282.5,2.55,16.0,854.0,851.68,647.62
2016,4,26,12,0,407.0,398.0,2.7,16.0,771.0,780.01,593.06
2016,4,26,12,15,362.5,418.0,2.8,16.0,749.5,765.13,582.82
2016,4,26,12,30,318.0,438.0,2.9,16.0,728.0,755.53,575.52
2016,4,26,12,45,365.0,411.0,3.05,16.0,740.5,785.49,599.48
2016,4,26,13,0,412.0,384.0,3.2,16.0,753.0,826.75,630.83
2016,4,26,13,15,613.0,279.5,3.3,16.0,816.0,934.82,713.15
2016,4,26,13,30,814.0,175.0,3.4,16.0,879.0,1029.56,780.16
2016,4,26,13,45,818.0,166.0,3.5,16.0,856.0,1027.49,779.52
2016,4,26,14,0,822.0,157.0,3.6,16.0,833.0,1021.59,777.28
2016,4,26,14,15,812.5,154.5,3.65,15.5,801.0,1005.29,769.13
2016,4,26,14,30,803.0,152.0,3.7,15.0,769.0,985.56,758.73
2016,4,26,14,45,797.5,145.5,3.75,15.0,732.5,962.17,744.38
2016,4,26,15,0,792.0,139.0,3.8,15.0,696.0,935.49,727.74
2016,4,26,15,15,775.0,135.5,3.8,14.5,653.0,898.21,704.52
2016,4,26,15,30,758.0,132.0,3.8,14.0,610.0,864.22,683.49
2016,4,26,15,45,743.0,125.5,3.8,14.0,563.5,820.81,654.06
2016,4,26,16,0,728.0,119.0,3.8,14.0,517.0,775.51,622.93
2016,4,26,16,15,699.5,113.5,3.75,13.5,466.5,718.92,583.71
2016,4,26,16,30,671.0,108.0,3.7,13.0,416.0,662.07,543.45
2016,4,26,16,45,640.5,100.0,3.65,12.5,365.0,601.03,498.0
2016,4,26,17,0,610.0,92.0,3.6,12.0,314.0,540.73,451.23
2016,4,26,17,15,557.0,84.0,3.4,11.5,262.0,467.5,391.9
2016,4,26,17,30,504.0,76.0,3.2,11.0,210.0,397.99,333.63
2016,4,26,17,45,425.5,66.0,3.0,10.5,161.5,317.37,264.21
2016,4,26,18,0,347.0,56.0,2.8,10.0,113.0,243.32,198.59
2016,4,26,18,15,237.5,40.5,2.65,9.5,73.5,161.62,125.77
2016,4,26,18,30,128.0,25.0,2.5,9.0,34.0,87.5,47.13
2016,4,26,18,45,64.0,12.5,2.4,9.0,17.0,29.68,0.0
2016,4,26,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.5,1.9,8.5,7.5,0.0,0.0
2016,4,27,5,30,61.0,13.0,2.1,9.0,15.0,11.82,0.0
2016,4,27,5,45,200.5,26.5,2.35,9.5,50.0,20.73,11.02
2016,4,27,6,0,340.0,40.0,2.6,10.0,85.0,31.99,22.64
2016,4,27,6,15,428.5,50.0,2.65,10.0,132.5,38.93,29.43
2016,4,27,6,30,517.0,60.0,2.7,10.0,180.0,45.62,35.78
2016,4,27,6,45,258.5,36.5,2.75,10.5,96.5,24.83,16.97
2016,4,27,7,0,0.0,13.0,2.8,11.0,13.0,11.43,4.74
2016,4,27,7,15,0.0,37.5,2.85,11.0,37.5,33.06,24.31
2016,4,27,7,30,0.0,62.0,2.9,11.0,62.0,54.78,43.73
2016,4,27,7,45,0.0,63.0,3.0,11.5,63.0,55.69,42.16
2016,4,27,8,0,0.0,64.0,3.1,12.0,64.0,56.59,42.68
2016,4,27,8,15,2.0,119.5,3.3,12.0,121.0,104.88,83.07
2016,4,27,8,30,4.0,175.0,3.5,12.0,178.0,151.62,121.49
2016,4,27,8,45,8.5,200.5,3.7,12.5,207.0,175.18,140.09
2016,4,27,9,0,13.0,226.0,3.9,13.0,236.0,199.57,159.27
2016,4,27,9,15,11.0,220.0,4.0,13.0,228.5,195.81,155.97
2016,4,27,9,30,9.0,214.0,4.1,13.0,221.0,191.41,152.21
2016,4,27,9,45,5.0,180.0,4.25,13.0,184.5,161.24,127.57
2016,4,27,10,0,1.0,146.0,4.4,13.0,148.0,129.85,101.83
2016,4,27,10,15,6.5,197.5,4.5,12.5,204.0,178.94,141.98
2016,4,27,10,30,12.0,249.0,4.6,12.0,260.0,228.97,182.53
2016,4,27,10,45,38.5,332.0,4.7,12.0,367.0,327.31,261.19
2016,4,27,11,0,65.0,415.0,4.8,12.0,474.0,428.01,340.09
2016,4,27,11,15,32.5,250.5,4.85,12.0,280.0,255.76,204.02
2016,4,27,11,30,0.0,86.0,4.9,12.0,86.0,76.63,57.93
2016,4,27,11,45,234.0,237.0,4.95,12.0,452.0,443.72,360.43
2016,4,27,12,0,468.0,388.0,5.0,12.0,818.0,826.49,651.58
2016,4,27,12,15,297.5,425.5,5.0,12.0,699.0,710.66,559.93
2016,4,27,12,30,127.0,463.0,5.0,12.0,580.0,582.73,459.32
2016,4,27,12,45,129.5,458.0,5.0,12.0,576.0,587.23,463.6
2016,4,27,13,0,132.0,453.0,5.0,12.0,572.0,590.92,466.8
2016,4,27,13,15,110.0,436.5,4.95,12.0,534.0,541.14,428.76
2016,4,27,13,30,88.0,420.0,4.9,12.0,496.0,505.35,401.17
2016,4,27,13,45,89.0,407.5,4.9,12.0,482.5,496.3,394.93
2016,4,27,14,0,90.0,395.0,4.9,12.0,469.0,486.69,388.2
2016,4,27,14,15,462.5,273.0,4.85,12.0,631.5,782.31,625.49
2016,4,27,14,30,835.0,151.0,4.8,12.0,794.0,1015.58,798.81
2016,4,27,14,45,539.0,239.5,4.8,12.0,647.0,811.97,648.57
2016,4,27,15,0,243.0,328.0,4.8,12.0,500.0,583.76,470.17
2016,4,27,15,15,292.5,296.0,4.7,12.0,490.5,607.87,492.03
2016,4,27,15,30,342.0,264.0,4.6,12.0,481.0,610.59,496.65
2016,4,27,15,45,529.5,198.0,4.55,12.0,503.5,707.61,577.06
2016,4,27,16,0,717.0,132.0,4.5,12.0,526.0,780.68,635.65
2016,4,27,16,15,414.5,163.5,4.35,11.5,386.5,539.11,446.77
2016,4,27,16,30,112.0,195.0,4.2,11.0,247.0,300.58,249.61
2016,4,27,16,45,78.0,167.5,4.05,11.0,202.0,229.31,191.0
2016,4,27,17,0,44.0,140.0,3.9,11.0,157.0,173.85,144.11
2016,4,27,17,15,33.0,119.0,3.7,10.5,130.5,143.56,118.65
2016,4,27,17,30,22.0,98.0,3.5,10.0,104.0,114.18,93.46
2016,4,27,17,45,12.0,77.0,3.3,10.0,80.0,80.39,63.96
2016,4,27,18,0,2.0,56.0,3.1,10.0,56.0,54.5,41.09
2016,4,27,18,15,1.0,36.5,3.0,9.5,36.5,34.63,23.38
2016,4,27,18,30,0.0,17.0,2.9,9.0,17.0,14.97,4.27
2016,4,27,18,45,0.0,8.5,2.8,9.0,8.5,7.73,0.0
2016,4,27,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,48.5,7.0,1.8,6.5,9.0,6.37,0.0
2016,4,28,5,30,97.0,14.0,2.1,7.0,18.0,12.73,0.0
2016,4,28,5,45,234.5,27.0,2.4,8.0,54.0,21.79,12.31
2016,4,28,6,0,372.0,40.0,2.7,9.0,90.0,31.91,22.72
2016,4,28,6,15,458.5,49.5,2.75,9.5,138.5,38.44,29.08
2016,4,28,6,30,545.0,59.0,2.8,10.0,187.0,44.75,35.01
2016,4,28,6,45,599.0,66.0,2.85,10.5,239.0,48.66,38.56
2016,4,28,7,0,653.0,73.0,2.9,11.0,291.0,52.42,41.84
2016,4,28,7,15,692.0,78.0,2.9,11.5,344.0,54.43,43.45
2016,4,28,7,30,731.0,83.0,2.9,12.0,397.0,62.04,49.99
2016,4,28,7,45,762.0,86.0,2.9,12.5,450.0,110.72,62.81
2016,4,28,8,0,793.0,89.0,2.9,13.0,503.0,167.57,99.93
2016,4,28,8,15,814.5,92.5,2.9,13.5,552.5,226.64,148.18
2016,4,28,8,30,836.0,96.0,2.9,14.0,602.0,287.92,201.88
2016,4,28,8,45,853.5,98.0,2.9,14.5,648.0,348.65,256.04
2016,4,28,9,0,871.0,100.0,2.9,15.0,694.0,414.43,313.32
2016,4,28,9,15,883.0,102.0,2.9,15.5,735.0,473.99,364.36
2016,4,28,9,30,895.0,104.0,2.9,16.0,776.0,533.43,413.6
2016,4,28,9,45,913.5,100.5,2.95,16.5,813.5,591.3,460.19
2016,4,28,10,0,932.0,97.0,3.0,17.0,851.0,649.05,505.2
2016,4,28,10,15,938.5,98.5,3.05,17.0,879.0,703.05,546.99
2016,4,28,10,30,945.0,100.0,3.1,17.0,907.0,755.3,586.47
2016,4,28,10,45,947.5,102.0,3.15,17.5,928.0,803.06,618.96
2016,4,28,11,0,950.0,104.0,3.2,18.0,949.0,848.28,648.94
2016,4,28,11,15,953.0,104.5,3.25,18.0,962.5,889.79,677.29
2016,4,28,11,30,956.0,105.0,3.3,18.0,976.0,928.42,703.54
2016,4,28,11,45,956.0,106.0,3.35,18.5,981.5,961.82,724.75
2016,4,28,12,0,956.0,107.0,3.4,19.0,987.0,991.85,743.61
2016,4,28,12,15,955.5,107.0,3.5,19.0,984.5,1016.93,760.95
2016,4,28,12,30,955.0,107.0,3.6,19.0,982.0,1038.36,775.97
2016,4,28,12,45,955.0,105.5,3.7,19.5,972.0,1055.01,786.43
2016,4,28,13,0,955.0,104.0,3.8,20.0,962.0,1067.81,794.44
2016,4,28,13,15,951.5,103.5,3.85,19.5,944.0,1074.21,801.04
2016,4,28,13,30,948.0,103.0,3.9,19.0,926.0,1076.62,805.21
2016,4,28,13,45,941.5,102.5,3.95,19.0,900.0,1072.03,803.34
2016,4,28,14,0,935.0,102.0,4.0,19.0,874.0,1063.52,799.05
2016,4,28,14,15,927.5,100.5,4.0,18.5,841.5,1049.06,792.06
2016,4,28,14,30,920.0,99.0,4.0,18.0,809.0,1030.87,782.65
2016,4,28,14,45,907.5,98.0,4.05,18.0,770.0,1004.78,766.75
2016,4,28,15,0,895.0,97.0,4.1,18.0,731.0,975.46,748.64
2016,4,28,15,15,881.5,95.0,4.1,17.5,687.0,941.04,727.99
2016,4,28,15,30,868.0,93.0,4.1,17.0,643.0,903.87,705.21
2016,4,28,15,45,845.0,91.5,4.1,17.0,593.5,864.63,679.38
2016,4,28,16,0,822.0,90.0,4.1,17.0,544.0,815.2,645.86
2016,4,28,16,15,797.5,86.5,4.05,16.0,492.5,760.86,610.33
2016,4,28,16,30,773.0,83.0,4.0,15.0,441.0,705.68,573.22
2016,4,28,16,45,731.5,80.5,3.95,14.5,386.5,638.94,525.06
2016,4,28,17,0,690.0,78.0,3.9,14.0,332.0,577.07,477.91
2016,4,28,17,15,641.5,72.0,3.75,13.0,279.0,505.45,421.36
2016,4,28,17,30,593.0,66.0,3.6,12.0,226.0,436.99,365.07
2016,4,28,17,45,506.0,59.0,3.5,11.5,174.5,351.08,291.59
2016,4,28,18,0,419.0,52.0,3.4,11.0,123.0,273.34,222.9
2016,4,28,18,15,302.5,39.0,3.2,10.5,81.0,186.67,145.85
2016,4,28,18,30,186.0,26.0,3.0,10.0,39.0,109.52,66.75
2016,4,28,18,45,93.0,13.0,2.85,9.5,19.5,38.39,0.0
2016,4,28,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.4,8.0,7.5,6.82,0.0
2016,4,29,5,30,0.0,15.0,2.4,8.0,15.0,13.18,0.0
2016,4,29,5,45,100.0,36.0,2.45,8.5,50.0,28.69,18.3
2016,4,29,6,0,200.0,57.0,2.5,9.0,85.0,44.6,34.03
2016,4,29,6,15,284.0,73.0,2.55,9.0,131.0,55.1,44.16
2016,4,29,6,30,368.0,89.0,2.6,9.0,177.0,66.05,54.43
2016,4,29,6,45,437.5,99.0,2.65,9.5,228.5,72.14,59.94
2016,4,29,7,0,507.0,109.0,2.7,10.0,280.0,78.03,65.05
2016,4,29,7,15,551.5,117.5,2.7,10.0,332.0,82.49,68.88
2016,4,29,7,30,596.0,126.0,2.7,10.0,384.0,87.2,72.84
2016,4,29,7,45,633.5,131.0,2.75,10.5,435.5,131.57,84.89
2016,4,29,8,0,671.0,136.0,2.8,11.0,487.0,183.55,119.26
2016,4,29,8,15,695.5,141.0,2.8,11.0,535.5,237.68,163.55
2016,4,29,8,30,720.0,146.0,2.8,11.0,584.0,294.59,213.39
2016,4,29,8,45,741.0,149.0,2.85,11.5,629.0,351.3,263.65
2016,4,29,9,0,762.0,152.0,2.9,12.0,674.0,409.79,314.76
2016,4,29,9,15,776.0,155.5,2.9,12.0,714.0,467.15,364.45
2016,4,29,9,30,790.0,159.0,2.9,12.0,754.0,527.43,414.96
2016,4,29,9,45,821.5,149.0,2.95,12.5,792.5,582.55,459.72
2016,4,29,10,0,853.0,139.0,3.0,13.0,831.0,639.05,504.31
2016,4,29,10,15,860.5,141.0,3.0,13.0,859.0,691.65,545.26
2016,4,29,10,30,868.0,143.0,3.0,13.0,887.0,739.56,581.85
2016,4,29,10,45,874.0,143.0,3.0,13.5,907.5,785.09,614.59
2016,4,29,11,0,880.0,143.0,3.0,14.0,928.0,828.56,643.61
2016,4,29,11,15,883.5,144.0,3.15,14.0,941.5,868.6,672.08
2016,4,29,11,30,887.0,145.0,3.3,14.0,955.0,906.06,698.68
2016,4,29,11,45,887.0,146.0,3.5,14.5,960.0,937.65,720.16
2016,4,29,12,0,887.0,147.0,3.7,15.0,965.0,966.13,739.49
2016,4,29,12,15,887.0,147.0,3.8,15.0,963.0,990.47,756.72
2016,4,29,12,30,887.0,147.0,3.9,15.0,961.0,1011.46,771.75
2016,4,29,12,45,889.5,143.5,4.05,15.0,952.5,1028.06,784.25
2016,4,29,13,0,892.0,140.0,4.2,15.0,944.0,1041.08,794.44
2016,4,29,13,15,888.5,139.0,4.2,15.0,926.5,1046.88,798.86
2016,4,29,13,30,885.0,138.0,4.2,15.0,909.0,1048.93,800.91
2016,4,29,13,45,877.0,138.0,4.25,15.0,883.0,1043.71,798.49
2016,4,29,14,0,869.0,138.0,4.3,15.0,857.0,1046.66,801.85
2016,4,29,14,15,860.0,136.0,4.3,15.0,825.0,1030.9,792.13
2016,4,29,14,30,851.0,134.0,4.3,15.0,793.0,1011.58,780.2
2016,4,29,14,45,838.0,132.0,4.35,15.0,754.5,984.95,763.73
2016,4,29,15,0,825.0,130.0,4.4,15.0,716.0,955.23,745.06
2016,4,29,15,15,809.5,126.5,4.35,14.5,672.0,918.63,721.94
2016,4,29,15,30,794.0,123.0,4.3,14.0,628.0,879.5,696.82
2016,4,29,15,45,563.5,173.0,4.25,14.0,518.0,707.9,571.06
2016,4,29,16,0,333.0,223.0,4.2,14.0,408.0,536.45,436.61
2016,4,29,16,15,510.0,166.0,4.1,13.5,418.5,617.56,506.06
2016,4,29,16,30,687.0,109.0,4.0,13.0,429.0,673.81,553.8
2016,4,29,16,45,543.5,115.0,3.95,13.0,349.5,546.63,453.42
2016,4,29,17,0,400.0,121.0,3.9,13.0,270.0,425.85,355.66
2016,4,29,17,15,347.5,111.5,3.7,12.5,226.5,362.65,303.96
2016,4,29,17,30,295.0,102.0,3.5,12.0,183.0,293.27,245.68
2016,4,29,17,45,250.5,83.5,3.3,11.5,142.0,234.16,194.58
2016,4,29,18,0,206.0,65.0,3.1,11.0,101.0,179.41,146.02
2016,4,29,18,15,138.0,46.0,2.95,10.5,67.0,119.05,92.37
2016,4,29,18,30,70.0,27.0,2.8,10.0,33.0,63.87,38.87
2016,4,29,18,45,35.0,13.5,2.7,9.5,16.5,22.27,0.0
2016,4,29,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,15,65.0,8.0,2.4,8.5,11.0,7.28,0.0
2016,4,30,5,30,130.0,16.0,2.6,9.0,22.0,12.61,0.0
2016,4,30,5,45,259.5,29.5,2.8,9.5,60.0,23.86,14.42
2016,4,30,6,0,389.0,43.0,3.0,10.0,98.0,34.35,24.89
2016,4,30,6,15,473.0,52.5,3.25,10.5,147.0,40.8,31.12
2016,4,30,6,30,557.0,62.0,3.5,11.0,196.0,47.02,36.92
2016,4,30,6,45,613.5,68.5,3.75,12.0,249.5,50.45,39.93
2016,4,30,7,0,670.0,75.0,4.0,13.0,303.0,53.78,42.69
2016,4,30,7,15,708.0,80.0,4.15,13.5,357.0,55.74,44.24
2016,4,30,7,30,746.0,85.0,4.3,14.0,411.0,63.46,50.82
2016,4,30,7,45,774.5,89.0,4.5,14.5,463.5,116.02,65.63
2016,4,30,8,0,803.0,93.0,4.7,15.0,516.0,174.06,104.14
2016,4,30,8,15,823.5,96.5,4.7,15.0,566.0,233.49,153.13
2016,4,30,8,30,844.0,100.0,4.7,15.0,616.0,294.99,207.63
2016,4,30,8,45,859.5,102.5,4.7,15.5,662.0,355.89,262.32
2016,4,30,9,0,875.0,105.0,4.7,16.0,708.0,421.51,319.94
2016,4,30,9,15,886.5,107.5,4.7,16.5,748.0,481.4,371.73
2016,4,30,9,30,898.0,110.0,4.7,17.0,788.0,541.11,421.74
2016,4,30,9,45,913.5,107.5,4.75,17.5,824.5,598.32,468.44
2016,4,30,10,0,929.0,105.0,4.8,18.0,861.0,655.11,513.41
2016,4,30,10,15,935.0,106.5,4.8,18.0,888.5,708.55,555.34
2016,4,30,10,30,941.0,108.0,4.8,18.0,916.0,760.19,594.91
2016,4,30,10,45,945.5,108.5,4.8,18.5,937.0,807.8,627.93
2016,4,30,11,0,950.0,109.0,4.8,19.0,958.0,853.02,658.26
2016,4,30,11,15,952.0,109.5,4.75,19.0,970.5,893.6,685.95
2016,4,30,11,30,954.0,110.0,4.7,19.0,983.0,931.24,711.38
2016,4,30,11,45,955.0,110.0,4.7,19.5,988.0,964.42,732.5
2016,4,30,12,0,956.0,110.0,4.7,20.0,993.0,994.28,751.22
2016,4,30,12,15,955.0,109.5,4.65,20.0,989.5,1018.31,766.98
2016,4,30,12,30,954.0,109.0,4.6,20.0,986.0,1038.67,780.29
2016,4,30,12,45,951.0,108.5,4.55,20.0,975.0,1053.3,789.8
2016,4,30,13,0,948.0,108.0,4.5,20.0,964.0,1064.04,796.82
2016,4,30,13,15,944.0,107.5,4.45,20.0,945.5,1069.86,800.67
2016,4,30,13,30,940.0,107.0,4.4,20.0,927.0,1071.72,802.21
2016,4,30,13,45,935.5,105.0,4.35,20.5,901.0,1067.52,798.37
2016,4,30,14,0,931.0,103.0,4.3,21.0,875.0,1059.39,792.09
2016,4,30,14,15,923.0,101.5,4.2,21.0,842.5,1044.44,782.62
2016,4,30,14,30,915.0,100.0,4.1,21.0,810.0,1025.8,770.82
2016,4,30,14,45,905.5,97.5,4.05,21.0,771.5,1001.01,755.3
2016,4,30,15,0,896.0,95.0,4.0,21.0,733.0,972.87,737.57
2016,4,30,15,15,882.5,92.5,3.9,21.0,689.0,937.83,714.8
2016,4,30,15,30,869.0,90.0,3.8,21.0,645.0,900.05,690.09
2016,4,30,15,45,853.0,86.5,3.7,21.0,597.0,856.41,661.12
2016,4,30,16,0,837.0,83.0,3.6,21.0,549.0,818.17,635.78
2016,4,30,16,15,814.0,80.0,3.4,20.5,497.5,765.18,600.19
2016,4,30,16,30,791.0,77.0,3.2,20.0,446.0,711.22,563.33
2016,4,30,16,45,761.5,72.0,3.0,19.5,393.5,649.57,519.91
2016,4,30,17,0,732.0,67.0,2.8,19.0,341.0,588.26,474.91
2016,4,30,17,15,686.5,62.0,2.6,18.0,287.5,517.74,420.84
2016,4,30,17,30,641.0,57.0,2.4,17.0,234.0,452.69,368.77
2016,4,30,17,45,574.0,50.0,2.2,16.5,183.5,374.95,303.79
2016,4,30,18,0,507.0,43.0,2.0,16.0,133.0,303.44,241.68
2016,4,30,18,15,394.0,33.5,1.95,15.5,89.0,217.28,166.7
2016,4,30,18,30,281.0,24.0,1.9,15.0,45.0,142.56,91.77
2016,4,30,18,45,140.5,12.0,1.85,14.5,22.5,51.02,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,81.0,8.5,0.55,10.5,12.0,7.73,0.0
2016,5,1,5,30,162.0,17.0,0.4,11.0,24.0,13.78,0.0
2016,5,1,5,45,295.0,28.5,0.3,11.5,63.0,22.87,13.73
2016,5,1,6,0,428.0,40.0,0.2,12.0,102.0,31.63,22.45
2016,5,1,6,15,508.5,48.0,0.3,12.5,151.0,36.94,27.55
2016,5,1,6,30,589.0,56.0,0.4,13.0,200.0,42.09,32.31
2016,5,1,6,45,641.0,62.0,0.5,13.5,253.0,45.37,35.22
2016,5,1,7,0,693.0,68.0,0.6,14.0,306.0,53.18,42.04
2016,5,1,7,15,729.0,72.5,0.65,14.5,359.5,55.26,43.66
2016,5,1,7,30,765.0,77.0,0.7,15.0,413.0,57.26,45.17
2016,5,1,7,45,791.0,80.5,0.8,16.0,465.0,111.54,60.43
2016,5,1,8,0,817.0,84.0,0.9,17.0,517.0,169.78,98.45
2016,5,1,8,15,836.5,87.0,0.85,17.5,566.0,229.33,146.13
2016,5,1,8,30,856.0,90.0,0.8,18.0,615.0,296.27,202.58
2016,5,1,8,45,870.5,92.5,0.8,19.0,660.5,356.74,253.96
2016,5,1,9,0,885.0,95.0,0.8,20.0,706.0,417.87,304.6
2016,5,1,9,15,896.0,97.0,0.75,20.5,746.5,477.48,352.64
2016,5,1,9,30,907.0,99.0,0.7,21.0,787.0,536.83,398.44
2016,5,1,9,45,913.5,101.5,0.7,21.5,820.5,593.64,440.9
2016,5,1,10,0,920.0,104.0,0.7,22.0,854.0,649.2,480.81
2016,5,1,10,15,926.0,105.5,0.8,22.0,882.0,702.08,519.65
2016,5,1,10,30,932.0,107.0,0.9,22.0,910.0,753.19,556.4
2016,5,1,10,45,935.0,108.5,1.0,22.5,930.0,800.08,587.05
2016,5,1,11,0,938.0,110.0,1.1,23.0,950.0,844.52,615.28
2016,5,1,11,15,940.5,110.5,1.25,23.0,963.0,884.97,642.65
2016,5,1,11,30,943.0,111.0,1.4,23.0,976.0,922.57,668.13
2016,5,1,11,45,942.0,112.0,1.55,23.5,980.5,954.5,688.65
2016,5,1,12,0,941.0,113.0,1.7,24.0,985.0,983.07,707.01
2016,5,1,12,15,940.5,113.0,1.8,24.0,982.0,1007.68,723.61
2016,5,1,12,30,940.0,113.0,1.9,24.0,979.0,1028.72,738.06
2016,5,1,12,45,937.0,112.5,2.05,24.0,968.0,1043.13,749.12
2016,5,1,13,0,934.0,112.0,2.2,24.0,957.0,1053.7,757.9
2016,5,1,13,15,930.5,111.5,2.3,23.5,939.0,1059.92,764.94
2016,5,1,13,30,927.0,111.0,2.4,23.0,921.0,1062.24,769.68
2016,5,1,13,45,919.0,111.0,2.55,23.0,895.0,1056.67,768.59
2016,5,1,14,0,911.0,111.0,2.7,23.0,869.0,1047.3,765.15
2016,5,1,14,15,903.0,109.5,2.75,23.0,836.5,1032.6,757.31
2016,5,1,14,30,895.0,108.0,2.8,23.0,804.0,1014.28,747.22
2016,5,1,14,45,882.0,107.0,2.85,23.0,765.0,988.18,732.06
2016,5,1,15,0,869.0,106.0,2.9,23.0,726.0,958.97,714.83
2016,5,1,15,15,855.0,103.5,2.9,22.5,682.5,924.23,694.74
2016,5,1,15,30,841.0,101.0,2.9,22.0,639.0,895.6,678.65
2016,5,1,15,45,819.0,99.0,2.95,21.5,590.5,848.98,650.19
2016,5,1,16,0,797.0,97.0,3.0,21.0,542.0,800.71,620.09
2016,5,1,16,15,772.0,93.0,2.9,20.5,491.0,746.39,584.13
2016,5,1,16,30,747.0,89.0,2.8,20.0,440.0,691.33,546.91
2016,5,1,16,45,708.0,85.5,2.75,19.5,386.5,629.81,504.15
2016,5,1,17,0,669.0,82.0,2.7,19.0,333.0,566.43,457.04
2016,5,1,17,15,620.5,75.5,2.45,18.0,280.5,495.34,402.35
2016,5,1,17,30,572.0,69.0,2.2,17.0,228.0,427.45,348.09
2016,5,1,17,45,495.0,61.0,1.95,16.5,178.0,346.8,280.97
2016,5,1,18,0,418.0,53.0,1.7,16.0,128.0,273.38,217.85
2016,5,1,18,15,308.5,40.5,1.6,15.0,86.0,190.17,146.4
2016,5,1,18,30,199.0,28.0,1.5,14.0,44.0,117.82,77.73
2016,5,1,18,45,99.5,14.0,1.45,13.5,22.0,41.13,0.0
2016,5,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.5,1.05,8.5,12.0,8.64,0.0
2016,5,2,5,30,96.0,19.0,1.2,9.0,24.0,14.92,0.0
2016,5,2,5,45,215.0,34.0,1.35,10.0,61.0,26.46,16.98
2016,5,2,6,0,334.0,49.0,1.5,11.0,98.0,37.69,27.86
2016,5,2,6,15,415.5,59.5,1.5,11.5,145.5,46.42,36.1
2016,5,2,6,30,497.0,70.0,1.5,12.0,193.0,53.2,42.36
2016,5,2,6,45,549.5,78.5,1.55,12.5,244.5,57.9,46.54
2016,5,2,7,0,602.0,87.0,1.6,13.0,296.0,62.38,50.37
2016,5,2,7,15,641.5,93.0,1.5,13.5,348.0,64.64,52.12
2016,5,2,7,30,681.0,99.0,1.4,14.0,400.0,67.15,54.04
2016,5,2,7,45,708.0,105.0,1.35,14.5,451.0,119.52,70.02
2016,5,2,8,0,735.0,111.0,1.3,15.0,502.0,175.3,107.38
2016,5,2,8,15,756.5,115.0,1.25,15.5,550.5,231.69,152.8
2016,5,2,8,30,778.0,119.0,1.2,16.0,599.0,295.05,206.52
2016,5,2,8,45,794.0,123.0,1.2,16.5,643.5,353.37,256.78
2016,5,2,9,0,810.0,127.0,1.2,17.0,688.0,412.77,306.97
2016,5,2,9,15,822.5,129.5,1.2,17.5,727.5,470.21,354.23
2016,5,2,9,30,835.0,132.0,1.2,18.0,767.0,527.79,399.87
2016,5,2,9,45,855.5,127.5,1.25,19.0,803.5,583.53,442.13
2016,5,2,10,0,876.0,123.0,1.3,20.0,840.0,639.34,482.91
2016,5,2,10,15,882.5,124.5,1.25,20.5,867.5,690.48,518.95
2016,5,2,10,30,889.0,126.0,1.2,21.0,895.0,740.0,552.57
2016,5,2,10,45,892.5,128.0,1.15,21.5,914.5,785.89,581.88
2016,5,2,11,0,896.0,130.0,1.1,22.0,934.0,829.51,607.94
2016,5,2,11,15,898.5,130.5,1.1,22.0,947.0,868.51,632.44
2016,5,2,11,30,901.0,131.0,1.1,22.0,960.0,904.79,655.02
2016,5,2,11,45,898.5,133.5,1.1,22.5,964.0,935.6,672.7
2016,5,2,12,0,896.0,136.0,1.1,23.0,968.0,963.17,688.25
2016,5,2,12,15,895.0,136.0,1.2,23.0,965.0,986.46,704.19
2016,5,2,12,30,894.0,136.0,1.3,23.0,962.0,1006.34,718.12
2016,5,2,12,45,887.5,138.0,1.4,23.0,950.0,1019.27,727.84
2016,5,2,13,0,881.0,140.0,1.5,23.0,938.0,1028.53,735.45
2016,5,2,13,15,876.0,139.0,1.6,23.0,919.5,1032.62,739.97
2016,5,2,13,30,871.0,138.0,1.7,23.0,901.0,1033.01,742.3
2016,5,2,13,45,860.0,138.5,1.85,23.0,874.0,1025.19,740.25
2016,5,2,14,0,849.0,139.0,2.0,23.0,847.0,1025.65,743.53
2016,5,2,14,15,839.5,137.0,2.1,22.5,815.0,1009.51,736.92
2016,5,2,14,30,830.0,135.0,2.2,22.0,783.0,989.92,728.18
2016,5,2,14,45,723.5,173.5,2.35,22.0,718.0,923.75,687.6
2016,5,2,15,0,617.0,212.0,2.5,22.0,653.0,850.33,640.99
2016,5,2,15,15,687.5,171.5,2.55,21.5,635.5,859.19,651.19
2016,5,2,15,30,758.0,131.0,2.6,21.0,618.0,859.13,654.39
2016,5,2,15,45,724.5,131.5,2.7,20.5,569.0,807.87,622.39
2016,5,2,16,0,691.0,132.0,2.8,20.0,520.0,755.87,589.47
2016,5,2,16,15,538.5,151.0,2.8,19.0,436.0,621.66,494.07
2016,5,2,16,30,386.0,170.0,2.8,18.0,352.0,505.45,406.81
2016,5,2,16,45,331.0,156.0,2.85,17.5,299.5,419.92,342.04
2016,5,2,17,0,276.0,142.0,2.9,17.0,247.0,352.93,289.46
2016,5,2,17,15,236.5,127.5,2.85,16.0,207.5,299.59,246.95
2016,5,2,17,30,197.0,113.0,2.8,15.0,168.0,249.82,206.04
2016,5,2,17,45,160.0,92.0,2.75,14.5,130.5,197.01,161.23
2016,5,2,18,0,123.0,71.0,2.7,14.0,93.0,139.89,112.02
2016,5,2,18,15,78.5,50.0,2.55,13.5,62.5,92.11,70.23
2016,5,2,18,30,34.0,29.0,2.4,13.0,32.0,48.2,30.31
2016,5,2,18,45,17.0,14.5,2.25,12.5,16.0,18.04,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,0.55,9.5,6.5,5.91,0.0
2016,5,3,5,30,0.0,13.0,0.6,10.0,13.0,11.44,0.0
2016,5,3,5,45,7.0,32.5,0.65,10.5,33.5,28.11,18.53
2016,5,3,6,0,14.0,52.0,0.7,11.0,54.0,43.4,33.0
2016,5,3,6,15,28.0,74.0,0.6,11.0,80.0,60.36,48.69
2016,5,3,6,30,42.0,96.0,0.5,11.0,106.0,76.99,63.82
2016,5,3,6,45,56.5,117.0,0.45,11.5,134.5,92.68,77.64
2016,5,3,7,0,71.0,138.0,0.4,12.0,163.0,108.08,90.85
2016,5,3,7,15,148.5,160.0,0.4,12.0,223.0,118.85,99.92
2016,5,3,7,30,226.0,182.0,0.4,12.0,283.0,127.14,106.71
2016,5,3,7,45,272.5,198.5,0.45,12.5,334.5,161.17,119.63
2016,5,3,8,0,319.0,215.0,0.5,13.0,386.0,201.16,146.63
2016,5,3,8,15,321.0,237.5,0.6,13.5,423.5,242.45,179.31
2016,5,3,8,30,323.0,260.0,0.7,14.0,461.0,284.3,213.44
2016,5,3,8,45,303.5,286.5,0.85,14.5,486.0,322.71,245.55
2016,5,3,9,0,284.0,313.0,1.0,15.0,511.0,359.11,275.35
2016,5,3,9,15,356.0,309.0,1.05,15.5,571.5,409.93,314.2
2016,5,3,9,30,428.0,305.0,1.1,16.0,632.0,466.66,357.29
2016,5,3,9,45,407.5,329.5,1.2,16.5,652.0,504.73,386.03
2016,5,3,10,0,387.0,354.0,1.3,17.0,672.0,540.29,412.18
2016,5,3,10,15,308.5,391.5,1.25,17.5,650.0,546.2,414.64
2016,5,3,10,30,230.0,429.0,1.2,18.0,628.0,542.66,409.86
2016,5,3,10,45,173.5,439.5,1.2,18.5,592.0,526.02,396.3
2016,5,3,11,0,117.0,450.0,1.2,19.0,556.0,504.16,378.78
2016,5,3,11,15,219.0,446.0,1.15,19.0,647.0,594.96,445.23
2016,5,3,11,30,321.0,442.0,1.1,19.0,738.0,699.41,518.09
2016,5,3,11,45,361.5,424.5,1.1,19.5,760.0,735.96,541.92
2016,5,3,12,0,402.0,407.0,1.1,20.0,782.0,772.82,566.41
2016,5,3,12,15,359.5,426.5,1.1,20.0,760.5,767.44,561.36
2016,5,3,12,30,317.0,446.0,1.1,20.0,739.0,759.01,554.74
2016,5,3,12,45,302.0,444.5,1.1,20.0,722.0,753.83,551.34
2016,5,3,13,0,287.0,443.0,1.1,20.0,705.0,746.6,546.57
2016,5,3,13,15,338.5,413.5,1.2,19.5,716.0,775.31,570.25
2016,5,3,13,30,390.0,384.0,1.3,19.0,727.0,802.28,592.48
2016,5,3,13,45,412.0,362.5,1.4,19.0,715.0,819.86,606.33
2016,5,3,14,0,434.0,341.0,1.5,19.0,703.0,821.88,610.27
2016,5,3,14,15,449.5,320.0,1.6,19.0,683.0,815.07,608.36
2016,5,3,14,30,465.0,299.0,1.7,19.0,663.0,805.4,604.6
2016,5,3,14,45,444.5,291.5,1.8,19.0,626.0,772.01,583.51
2016,5,3,15,0,424.0,284.0,1.9,19.0,589.0,737.16,561.27
2016,5,3,15,15,445.5,257.5,2.0,18.5,560.5,720.08,553.53
2016,5,3,15,30,467.0,231.0,2.1,18.0,532.0,699.58,543.0
2016,5,3,15,45,308.0,241.0,2.25,17.5,433.5,542.71,428.21
2016,5,3,16,0,149.0,251.0,2.4,17.0,335.0,397.27,316.79
2016,5,3,16,15,236.5,217.0,2.45,16.5,336.0,439.44,354.17
