Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,30,324.0,183.0,2.5,16.0,337.0,458.57,372.68
2016,5,3,16,45,238.0,168.5,2.55,15.5,274.5,367.63,300.94
2016,5,3,17,0,152.0,154.0,2.6,15.0,212.0,272.02,223.85
2016,5,3,17,15,128.0,134.5,2.5,14.5,178.5,229.51,189.31
2016,5,3,17,30,104.0,115.0,2.4,14.0,145.0,189.11,155.57
2016,5,3,17,45,85.0,92.5,2.3,14.0,113.5,149.67,121.74
2016,5,3,18,0,66.0,70.0,2.2,14.0,82.0,111.81,88.71
2016,5,3,18,15,36.5,49.0,2.0,13.5,55.0,66.89,49.85
2016,5,3,18,30,7.0,28.0,1.8,13.0,28.0,28.88,16.47
2016,5,3,18,45,3.5,14.0,1.6,12.5,14.0,13.73,0.0
2016,5,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,10.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,2.0,10.0,15.0,13.21,0.95
2016,5,4,5,45,22.5,36.0,2.1,10.5,39.5,30.53,20.68
2016,5,4,6,0,45.0,57.0,2.2,11.0,64.0,47.05,36.22
2016,5,4,6,15,68.5,80.0,2.2,11.0,95.0,62.8,50.85
2016,5,4,6,30,92.0,103.0,2.2,11.0,126.0,79.3,65.93
2016,5,4,6,45,121.5,122.0,2.2,11.0,160.0,92.93,78.15
2016,5,4,7,0,151.0,141.0,2.2,11.0,194.0,106.22,89.82
2016,5,4,7,15,156.0,164.5,2.15,11.0,227.5,121.65,103.17
2016,5,4,7,30,161.0,188.0,2.1,11.0,261.0,137.33,116.51
2016,5,4,7,45,182.0,211.0,2.1,11.5,302.5,169.35,130.71
2016,5,4,8,0,203.0,234.0,2.1,12.0,344.0,204.43,156.12
2016,5,4,8,15,283.5,243.0,2.0,12.0,411.5,239.12,180.76
2016,5,4,8,30,364.0,252.0,1.9,12.0,479.0,289.43,219.71
2016,5,4,8,45,334.5,281.0,1.8,12.5,501.0,328.74,253.31
2016,5,4,9,0,305.0,310.0,1.7,13.0,523.0,364.89,283.29
2016,5,4,9,15,224.0,340.0,1.6,13.0,501.5,379.05,296.06
2016,5,4,9,30,143.0,370.0,1.5,13.0,480.0,380.57,297.73
2016,5,4,9,45,155.0,388.0,1.4,13.5,512.0,415.11,323.34
2016,5,4,10,0,167.0,406.0,1.3,14.0,544.0,450.97,349.2
2016,5,4,10,15,226.0,412.5,1.3,14.5,605.0,509.06,392.02
2016,5,4,10,30,285.0,419.0,1.3,15.0,666.0,574.28,439.09
2016,5,4,10,45,305.0,423.5,1.3,15.5,694.0,612.68,465.61
2016,5,4,11,0,325.0,428.0,1.3,16.0,722.0,651.95,492.55
2016,5,4,11,15,308.0,440.0,1.4,16.0,721.5,668.2,504.01
2016,5,4,11,30,291.0,452.0,1.5,16.0,721.0,682.47,514.19
2016,5,4,11,45,325.0,441.5,1.65,16.5,743.0,719.05,540.73
2016,5,4,12,0,359.0,431.0,1.8,17.0,765.0,755.94,567.1
2016,5,4,12,15,349.0,435.5,1.85,17.0,760.0,765.82,573.84
2016,5,4,12,30,339.0,440.0,1.9,17.0,755.0,773.75,579.52
2016,5,4,12,45,354.5,426.0,2.0,17.5,752.0,786.2,588.62
2016,5,4,13,0,370.0,412.0,2.1,18.0,749.0,796.95,596.56
2016,5,4,13,15,391.5,393.0,2.15,18.0,743.0,806.71,604.88
2016,5,4,13,30,413.0,374.0,2.2,18.0,737.0,827.89,620.8
2016,5,4,13,45,435.0,353.5,2.3,18.5,726.5,833.42,625.56
2016,5,4,14,0,457.0,333.0,2.4,19.0,716.0,836.23,628.69
2016,5,4,14,15,440.0,325.5,2.5,19.0,683.0,810.62,612.45
2016,5,4,14,30,423.0,318.0,2.6,19.0,650.0,783.05,594.91
2016,5,4,14,45,453.0,289.0,2.75,19.0,629.0,777.03,594.13
2016,5,4,15,0,483.0,260.0,2.9,19.0,608.0,767.3,590.54
2016,5,4,15,15,474.5,246.0,2.95,18.5,571.0,734.1,569.63
2016,5,4,15,30,466.0,232.0,3.0,18.0,534.0,699.18,547.29
2016,5,4,15,45,383.5,233.5,3.05,17.5,469.5,599.48,475.1
2016,5,4,16,0,301.0,235.0,3.1,17.0,405.0,520.75,416.48
2016,5,4,16,15,251.5,218.0,3.15,16.5,351.0,452.12,365.02
2016,5,4,16,30,202.0,201.0,3.2,16.0,297.0,372.93,303.94
2016,5,4,16,45,215.5,175.5,3.3,15.5,267.5,346.66,285.06
2016,5,4,17,0,229.0,150.0,3.4,15.0,238.0,330.15,273.05
2016,5,4,17,15,193.5,133.5,3.3,14.5,200.5,268.51,222.7
2016,5,4,17,30,158.0,117.0,3.2,14.0,163.0,221.93,183.67
2016,5,4,17,45,131.5,95.0,3.15,13.5,127.5,176.45,144.82
2016,5,4,18,0,105.0,73.0,3.1,13.0,92.0,133.33,107.19
2016,5,4,18,15,66.5,51.5,2.9,12.5,62.5,88.36,67.75
2016,5,4,18,30,28.0,30.0,2.7,12.0,33.0,41.18,26.09
2016,5,4,18,45,14.0,15.0,2.55,11.5,16.5,18.37,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.4,10.0,9.5,8.64,0.0
2016,5,5,5,30,0.0,19.0,1.6,10.0,19.0,16.7,3.96
2016,5,5,5,45,39.5,39.0,1.85,10.5,45.5,32.02,22.08
2016,5,5,6,0,79.0,59.0,2.1,11.0,72.0,47.38,36.56
2016,5,5,6,15,106.5,81.0,2.15,11.0,105.0,63.7,51.68
2016,5,5,6,30,134.0,103.0,2.2,11.0,138.0,79.6,66.21
2016,5,5,6,45,165.0,121.5,2.3,11.5,173.5,92.95,78.02
2016,5,5,7,0,196.0,140.0,2.4,12.0,209.0,105.98,89.27
2016,5,5,7,15,132.5,162.0,2.4,12.0,212.5,120.06,101.39
2016,5,5,7,30,69.0,184.0,2.4,12.0,216.0,140.91,119.23
2016,5,5,7,45,170.5,205.5,2.45,12.5,295.0,165.43,127.4
2016,5,5,8,0,272.0,227.0,2.5,13.0,374.0,203.43,151.8
2016,5,5,8,15,146.0,226.0,2.5,13.5,306.0,206.13,159.09
2016,5,5,8,30,20.0,225.0,2.5,14.0,238.0,195.75,155.29
2016,5,5,8,45,35.5,262.0,2.55,14.5,286.5,227.61,179.91
2016,5,5,9,0,51.0,299.0,2.6,15.0,335.0,267.44,210.65
2016,5,5,9,15,58.0,322.5,2.6,15.0,365.5,295.7,232.54
2016,5,5,9,30,65.0,346.0,2.6,15.0,396.0,325.12,255.24
2016,5,5,9,45,49.0,341.0,2.6,15.5,380.0,319.81,250.4
2016,5,5,10,0,33.0,336.0,2.6,16.0,364.0,312.09,243.66
2016,5,5,10,15,24.5,309.0,2.6,16.0,330.0,288.17,224.95
2016,5,5,10,30,16.0,282.0,2.6,16.0,296.0,260.56,203.31
2016,5,5,10,45,16.5,292.0,2.6,16.5,307.0,271.53,211.37
2016,5,5,11,0,17.0,302.0,2.6,17.0,318.0,282.59,219.34
2016,5,5,11,15,8.5,208.5,2.6,17.0,216.5,193.25,149.64
2016,5,5,11,30,0.0,115.0,2.6,17.0,115.0,102.62,77.6
2016,5,5,11,45,0.0,110.0,2.6,17.0,110.0,98.22,74.16
2016,5,5,12,0,0.0,105.0,2.6,17.0,105.0,93.79,70.59
2016,5,5,12,15,1.5,127.5,2.6,17.0,129.5,115.56,88.13
2016,5,5,12,30,3.0,150.0,2.6,17.0,154.0,137.55,105.73
2016,5,5,12,45,8.5,210.0,2.65,17.0,219.0,198.22,153.94
2016,5,5,13,0,14.0,270.0,2.7,17.0,284.0,260.19,202.41
2016,5,5,13,15,10.5,228.0,2.7,17.0,238.5,217.8,169.29
2016,5,5,13,30,7.0,186.0,2.7,17.0,193.0,175.35,136.04
2016,5,5,13,45,3.5,141.5,2.7,17.0,145.0,130.71,100.61
2016,5,5,14,0,0.0,97.0,2.7,17.0,97.0,86.45,65.01
2016,5,5,14,15,5.0,160.0,2.65,16.5,164.5,149.44,116.32
2016,5,5,14,30,10.0,223.0,2.6,16.0,232.0,214.39,168.56
2016,5,5,14,45,11.0,227.0,2.6,16.0,236.5,219.7,172.95
2016,5,5,15,0,12.0,231.0,2.6,16.0,241.0,225.14,177.65
2016,5,5,15,15,12.0,222.0,2.6,15.5,231.0,216.88,171.83
2016,5,5,15,30,12.0,213.0,2.6,15.0,221.0,208.64,166.03
2016,5,5,15,45,10.0,198.0,2.65,15.0,204.5,192.62,153.56
2016,5,5,16,0,8.0,183.0,2.7,15.0,188.0,176.71,141.11
2016,5,5,16,15,6.0,168.5,2.6,14.5,172.0,161.43,129.28
2016,5,5,16,30,4.0,154.0,2.5,14.0,156.0,146.32,117.45
2016,5,5,16,45,104.5,153.5,2.45,14.0,194.5,240.92,198.63
2016,5,5,17,0,205.0,153.0,2.4,14.0,233.0,317.24,262.52
2016,5,5,17,15,181.5,134.0,2.15,13.5,197.0,261.26,216.55
2016,5,5,17,30,158.0,115.0,1.9,13.0,161.0,218.97,181.26
2016,5,5,17,45,136.5,93.0,1.65,13.0,127.0,175.99,144.29
2016,5,5,18,0,115.0,71.0,1.4,13.0,93.0,134.79,108.18
2016,5,5,18,15,79.0,51.0,1.25,12.5,64.0,92.21,70.84
2016,5,5,18,30,43.0,31.0,1.1,12.0,35.0,52.83,35.34
2016,5,5,18,45,21.5,15.5,1.0,11.5,17.5,23.6,0.0
2016,5,5,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,1.5,1.65,9.5,1.5,1.31,0.0
2016,5,6,6,0,0.0,3.0,1.8,10.0,3.0,2.63,0.0
2016,5,6,6,15,0.0,4.0,1.75,10.0,4.0,3.51,0.0
2016,5,6,6,30,0.0,5.0,1.7,10.0,5.0,4.39,0.0
2016,5,6,6,45,0.0,6.5,1.7,10.5,6.5,5.71,0.0
2016,5,6,7,0,0.0,8.0,1.7,11.0,8.0,7.03,0.74
2016,5,6,7,15,35.5,97.0,1.7,11.0,113.5,81.48,67.71
2016,5,6,7,30,71.0,186.0,1.7,11.0,219.0,142.39,120.91
2016,5,6,7,45,79.0,210.5,1.7,11.5,250.5,168.28,133.29
2016,5,6,8,0,87.0,235.0,1.7,12.0,282.0,195.65,153.87
2016,5,6,8,15,62.0,243.0,1.75,12.0,278.0,206.59,163.47
2016,5,6,8,30,37.0,251.0,1.8,12.0,274.0,213.91,170.2
2016,5,6,8,45,18.5,169.0,1.85,12.5,180.5,150.0,118.57
2016,5,6,9,0,0.0,87.0,1.9,13.0,87.0,77.19,58.91
2016,5,6,9,15,0.0,100.5,1.95,13.0,100.5,89.13,68.72
2016,5,6,9,30,0.0,114.0,2.0,13.0,114.0,100.97,78.29
2016,5,6,9,45,0.0,106.0,2.05,13.5,106.0,94.05,72.31
2016,5,6,10,0,0.0,98.0,2.1,14.0,98.0,87.06,66.35
2016,5,6,10,15,0.0,63.5,2.1,14.0,63.5,56.44,41.14
2016,5,6,10,30,0.0,29.0,2.1,14.0,29.0,25.75,15.76
2016,5,6,10,45,4.0,107.5,2.15,14.5,111.5,98.63,75.61
2016,5,6,11,0,8.0,186.0,2.2,15.0,194.0,171.99,134.29
2016,5,6,11,15,10.5,222.5,2.15,15.0,233.0,207.44,162.12
2016,5,6,11,30,13.0,259.0,2.1,15.0,272.0,243.46,190.2
2016,5,6,11,45,17.5,300.0,2.1,15.0,317.0,286.0,223.12
2016,5,6,12,0,22.0,341.0,2.1,15.0,362.0,329.41,256.32
2016,5,6,12,15,17.5,300.5,2.05,15.0,317.5,289.15,225.19
2016,5,6,12,30,13.0,260.0,2.0,15.0,273.0,248.28,193.64
2016,5,6,12,45,6.5,197.5,2.0,15.0,204.5,184.7,143.82
2016,5,6,13,0,0.0,135.0,2.0,15.0,136.0,121.14,93.12
2016,5,6,13,15,3.0,152.0,1.95,14.5,155.0,139.75,108.59
2016,5,6,13,30,6.0,169.0,1.9,14.0,174.0,158.54,124.07
2016,5,6,13,45,3.0,131.0,1.85,14.0,133.5,120.55,93.44
2016,5,6,14,0,0.0,93.0,1.8,14.0,93.0,82.83,62.79
2016,5,6,14,15,3.0,141.0,1.8,14.0,143.5,129.76,101.3
2016,5,6,14,30,6.0,189.0,1.8,14.0,194.0,177.83,140.22
2016,5,6,14,45,8.5,207.0,1.8,14.0,213.5,197.79,156.41
2016,5,6,15,0,11.0,225.0,1.8,14.0,233.0,218.18,173.02
2016,5,6,15,15,5.5,170.0,1.7,14.0,174.0,159.89,126.36
2016,5,6,15,30,0.0,115.0,1.6,14.0,115.0,102.84,80.03
2016,5,6,15,45,0.0,135.5,1.55,14.0,135.5,122.43,96.48
2016,5,6,16,0,0.0,156.0,1.5,14.0,156.0,142.9,113.54
2016,5,6,16,15,0.0,97.5,1.35,13.5,97.5,86.86,67.67
2016,5,6,16,30,0.0,39.0,1.2,13.0,39.0,34.41,23.8
2016,5,6,16,45,0.0,48.5,1.1,13.0,48.5,42.81,31.11
2016,5,6,17,0,0.0,58.0,1.0,13.0,58.0,51.22,38.42
2016,5,6,17,15,0.0,49.0,0.85,13.0,49.0,43.23,31.67
2016,5,6,17,30,0.0,40.0,0.7,13.0,40.0,35.26,24.86
2016,5,6,17,45,0.0,31.5,0.55,13.0,31.5,27.74,18.34
2016,5,6,18,0,0.0,23.0,0.4,13.0,23.0,20.23,11.76
2016,5,6,18,15,0.0,15.5,0.45,12.5,15.5,13.62,5.9
2016,5,6,18,30,0.0,8.0,0.5,12.0,8.0,7.02,0.0
2016,5,6,18,45,0.0,4.0,0.55,11.5,4.0,3.5,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.15,8.5,3.0,2.73,0.0
2016,5,7,5,30,0.0,6.0,1.4,9.0,6.0,5.26,0.0
2016,5,7,5,45,0.0,14.5,1.65,9.5,14.5,12.74,5.52
2016,5,7,6,0,0.0,23.0,1.9,10.0,23.0,20.23,12.54
2016,5,7,6,15,0.0,33.5,1.95,10.0,33.5,29.51,21.16
2016,5,7,6,30,0.0,44.0,2.0,10.0,44.0,38.81,29.71
2016,5,7,6,45,0.0,55.0,2.1,10.5,55.0,48.56,38.48
2016,5,7,7,0,0.0,66.0,2.2,11.0,66.0,58.33,47.11
2016,5,7,7,15,1.5,106.5,2.25,11.5,107.0,91.45,76.34
2016,5,7,7,30,3.0,147.0,2.3,12.0,148.0,122.75,103.38
2016,5,7,7,45,86.0,194.0,2.35,12.5,240.5,158.59,124.73
2016,5,7,8,0,169.0,241.0,2.4,13.0,333.0,204.99,157.55
2016,5,7,8,15,195.5,262.5,2.4,13.0,378.5,241.13,185.5
2016,5,7,8,30,222.0,284.0,2.4,13.0,424.0,280.77,217.11
2016,5,7,8,45,198.5,308.5,2.4,13.5,440.0,309.82,241.47
2016,5,7,9,0,175.0,333.0,2.4,14.0,456.0,336.36,263.13
2016,5,7,9,15,91.5,272.0,2.35,14.0,337.0,268.38,211.43
2016,5,7,9,30,8.0,211.0,2.3,14.0,218.0,188.39,148.34
2016,5,7,9,45,9.5,221.5,2.3,14.5,229.5,199.39,156.82
2016,5,7,10,0,11.0,232.0,2.3,15.0,241.0,210.61,165.2
2016,5,7,10,15,5.5,174.0,2.25,15.0,178.5,157.62,122.82
2016,5,7,10,30,0.0,116.0,2.2,15.0,116.0,103.11,78.84
2016,5,7,10,45,8.5,207.0,2.2,15.5,215.0,190.27,148.58
2016,5,7,11,0,17.0,298.0,2.2,16.0,314.0,278.93,217.27
2016,5,7,11,15,49.0,374.5,2.15,16.0,420.5,382.03,296.15
2016,5,7,11,30,81.0,451.0,2.1,16.0,527.0,485.69,373.1
2016,5,7,11,45,43.5,310.0,2.05,16.5,351.5,325.73,252.06
2016,5,7,12,0,6.0,169.0,2.0,17.0,176.0,157.09,120.72
2016,5,7,12,15,8.5,194.0,1.95,17.0,202.5,182.58,141.27
2016,5,7,12,30,11.0,219.0,1.9,17.0,229.0,208.41,161.51
2016,5,7,12,45,5.5,172.0,1.9,17.5,177.0,160.27,123.3
2016,5,7,13,0,0.0,125.0,1.9,18.0,125.0,112.03,84.82
2016,5,7,13,15,4.0,158.0,1.9,17.5,162.0,146.26,112.55
2016,5,7,13,30,8.0,191.0,1.9,17.0,199.0,180.96,140.4
2016,5,7,13,45,10.5,222.5,1.95,17.0,232.0,213.29,165.93
2016,5,7,14,0,13.0,254.0,2.0,17.0,265.0,246.22,191.81
2016,5,7,14,15,19.0,276.5,2.0,17.0,291.5,274.61,214.19
2016,5,7,14,30,25.0,299.0,2.0,17.0,318.0,303.52,236.92
2016,5,7,14,45,18.5,265.0,2.05,17.0,279.5,264.17,206.67
2016,5,7,15,0,12.0,231.0,2.1,17.0,241.0,224.95,176.38
2016,5,7,15,15,6.0,187.5,2.1,16.5,192.5,177.22,139.14
2016,5,7,15,30,0.0,144.0,2.1,16.0,144.0,130.19,101.69
2016,5,7,15,45,0.5,152.0,2.1,16.0,152.0,138.72,109.03
2016,5,7,16,0,1.0,160.0,2.1,16.0,160.0,147.62,116.64
2016,5,7,16,15,0.5,140.0,2.05,15.5,140.0,128.24,101.34
2016,5,7,16,30,0.0,120.0,2.0,15.0,120.0,108.91,85.92
2016,5,7,16,45,0.0,104.0,1.95,15.0,104.0,93.93,73.76
2016,5,7,17,0,0.0,88.0,1.9,15.0,88.0,78.96,61.45
2016,5,7,17,15,0.0,74.5,1.8,14.5,74.5,66.44,51.15
2016,5,7,17,30,0.0,61.0,1.7,14.0,61.0,53.93,40.67
2016,5,7,17,45,184.5,62.0,1.65,13.5,98.0,170.16,140.25
2016,5,7,18,0,369.0,63.0,1.6,13.0,135.0,258.14,209.49
2016,5,7,18,15,274.5,49.0,1.45,12.5,93.5,183.09,143.63
2016,5,7,18,30,180.0,35.0,1.3,12.0,52.0,119.0,85.9
2016,5,7,18,45,90.0,17.5,1.2,12.0,26.0,53.74,0.0
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.5,0.85,9.5,2.5,2.27,0.0
2016,5,8,5,30,0.0,5.0,1.0,10.0,5.0,4.38,0.0
2016,5,8,5,45,0.0,11.5,1.15,10.5,11.5,10.1,3.2
2016,5,8,6,0,0.0,18.0,1.3,11.0,18.0,15.82,8.55
2016,5,8,6,15,0.0,26.0,1.35,11.5,26.0,22.88,15.06
2016,5,8,6,30,0.0,34.0,1.4,12.0,34.0,29.95,21.5
2016,5,8,6,45,0.0,42.0,1.45,12.5,42.0,37.03,27.83
2016,5,8,7,0,0.0,50.0,1.5,13.0,50.0,44.12,34.06
2016,5,8,7,15,6.0,104.5,1.45,13.5,107.5,89.99,74.45
2016,5,8,7,30,12.0,159.0,1.4,14.0,165.0,131.55,110.06
2016,5,8,7,45,6.0,155.0,1.4,14.5,158.0,131.36,104.12
2016,5,8,8,0,0.0,151.0,1.4,15.0,151.0,129.4,102.18
2016,5,8,8,15,31.5,211.5,1.4,15.0,231.0,178.44,140.28
2016,5,8,8,30,63.0,272.0,1.4,15.0,311.0,235.87,184.61
2016,5,8,8,45,45.5,272.5,1.45,15.5,302.0,238.73,186.82
2016,5,8,9,0,28.0,273.0,1.5,16.0,293.0,238.76,186.73
2016,5,8,9,15,20.5,259.5,1.55,16.0,274.5,232.83,182.02
2016,5,8,9,30,13.0,246.0,1.6,16.0,256.0,220.41,172.16
2016,5,8,9,45,22.5,290.5,1.7,16.5,309.0,265.16,206.57
2016,5,8,10,0,32.0,335.0,1.8,17.0,362.0,310.36,240.63
2016,5,8,10,15,25.5,320.0,1.9,17.0,342.0,297.98,230.86
2016,5,8,10,30,19.0,305.0,2.0,17.0,322.0,282.69,219.03
2016,5,8,10,45,37.5,360.5,2.1,17.5,395.0,350.5,270.54
2016,5,8,11,0,56.0,416.0,2.2,18.0,468.0,419.68,321.72
2016,5,8,11,15,37.5,367.5,2.3,18.0,402.5,365.97,281.12
2016,5,8,11,30,19.0,319.0,2.4,18.0,337.0,302.91,233.33
2016,5,8,11,45,20.0,320.0,2.5,18.0,339.0,306.41,236.33
2016,5,8,12,0,21.0,321.0,2.6,18.0,341.0,309.85,239.07
2016,5,8,12,15,21.0,320.0,2.65,18.0,340.0,310.43,239.59
2016,5,8,12,30,21.0,319.0,2.7,18.0,339.0,310.87,240.05
2016,5,8,12,45,111.5,384.0,2.8,18.0,487.0,490.66,378.13
2016,5,8,13,0,202.0,449.0,2.9,18.0,635.0,651.44,496.47
2016,5,8,13,15,193.5,447.5,2.9,18.0,623.0,647.27,492.56
2016,5,8,13,30,185.0,446.0,2.9,18.0,611.0,642.01,489.0
2016,5,8,13,45,227.5,426.0,2.95,18.0,622.5,667.6,509.63
2016,5,8,14,0,270.0,406.0,3.0,18.0,634.0,708.12,540.43
2016,5,8,14,15,361.0,357.0,3.0,17.5,649.5,747.54,573.24
2016,5,8,14,30,452.0,308.0,3.0,17.0,665.0,798.81,614.01
2016,5,8,14,45,632.5,217.0,3.0,17.0,691.0,877.92,675.71
2016,5,8,15,0,813.0,126.0,3.0,17.0,717.0,933.44,715.07
2016,5,8,15,15,798.5,123.0,2.95,17.0,675.0,898.81,691.8
2016,5,8,15,30,784.0,120.0,2.9,17.0,633.0,861.7,667.49
2016,5,8,15,45,765.5,116.0,2.9,17.0,586.5,817.76,638.48
2016,5,8,16,0,747.0,112.0,2.9,17.0,540.0,776.1,610.8
2016,5,8,16,15,722.0,107.5,2.85,16.5,490.5,723.31,575.35
2016,5,8,16,30,697.0,103.0,2.8,16.0,441.0,669.97,538.79
2016,5,8,16,45,669.0,96.0,2.8,15.5,391.0,611.37,496.89
2016,5,8,17,0,641.0,89.0,2.8,15.0,341.0,553.23,453.26
2016,5,8,17,15,596.0,82.5,2.75,14.5,289.5,485.95,400.54
2016,5,8,17,30,551.0,76.0,2.7,14.0,238.0,421.52,348.2
2016,5,8,17,45,495.0,66.0,2.65,14.0,190.0,350.86,288.34
2016,5,8,18,0,439.0,56.0,2.6,14.0,142.0,285.23,230.85
2016,5,8,18,15,342.0,44.5,2.45,13.5,99.5,207.04,162.53
2016,5,8,18,30,245.0,33.0,2.3,13.0,57.0,138.37,100.45
2016,5,8,18,45,122.5,16.5,2.2,12.5,28.5,61.88,6.05
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,69.5,14.0,1.9,9.0,19.0,12.73,0.0
2016,5,9,5,30,139.0,28.0,2.0,9.0,38.0,21.93,10.67
2016,5,9,5,45,253.5,41.5,2.1,9.5,78.0,32.11,22.59
2016,5,9,6,0,368.0,55.0,2.2,10.0,118.0,42.04,32.1
2016,5,9,6,15,442.0,65.0,2.2,10.0,166.0,50.24,39.89
2016,5,9,6,30,516.0,75.0,2.2,10.0,214.0,56.43,45.65
2016,5,9,6,45,258.0,73.5,2.25,10.5,143.0,52.07,41.63
2016,5,9,7,0,0.0,72.0,2.3,11.0,72.0,63.61,51.83
2016,5,9,7,15,0.0,88.0,2.3,11.0,88.0,77.03,63.63
2016,5,9,7,30,0.0,104.0,2.3,11.0,104.0,90.33,75.18
2016,5,9,7,45,0.0,111.0,2.3,11.5,111.0,96.67,76.7
2016,5,9,8,0,0.0,118.0,2.3,12.0,118.0,102.97,81.54
2016,5,9,8,15,0.0,127.5,2.3,12.0,127.5,111.32,88.21
2016,5,9,8,30,0.0,137.0,2.3,12.0,137.0,119.7,94.87
2016,5,9,8,45,4.5,174.0,2.35,12.5,177.0,152.49,121.21
2016,5,9,9,0,9.0,211.0,2.4,13.0,217.0,185.97,147.72
2016,5,9,9,15,10.0,220.0,2.4,13.5,227.5,195.48,154.74
2016,5,9,9,30,11.0,229.0,2.4,14.0,238.0,205.1,161.87
2016,5,9,9,45,13.0,248.5,2.45,14.5,259.0,224.34,176.6
2016,5,9,10,0,15.0,268.0,2.5,15.0,280.0,243.97,191.5
2016,5,9,10,15,22.5,310.0,2.55,15.5,329.5,287.03,224.55
2016,5,9,10,30,30.0,352.0,2.6,16.0,379.0,332.85,259.17
2016,5,9,10,45,56.5,396.5,2.65,16.5,448.0,396.34,307.11
2016,5,9,11,0,83.0,441.0,2.7,17.0,517.0,463.17,356.61
2016,5,9,11,15,247.5,422.0,2.75,17.0,652.0,599.94,460.98
2016,5,9,11,30,412.0,403.0,2.8,17.0,787.0,744.03,567.08
2016,5,9,11,45,670.0,261.0,2.85,17.5,889.5,863.23,655.84
2016,5,9,12,0,928.0,119.0,2.9,18.0,992.0,973.31,730.23
2016,5,9,12,15,927.5,119.0,2.95,18.0,989.0,997.29,745.7
2016,5,9,12,30,927.0,119.0,3.0,18.0,986.0,1017.8,759.72
2016,5,9,12,45,923.5,119.5,3.05,18.0,975.0,1032.29,769.87
2016,5,9,13,0,920.0,120.0,3.1,18.0,964.0,1043.07,777.73
2016,5,9,13,15,916.0,119.0,3.15,18.0,946.0,1048.07,781.92
2016,5,9,13,30,912.0,118.0,3.2,18.0,928.0,1049.26,783.77
2016,5,9,13,45,906.0,117.0,3.25,18.0,903.0,1044.64,781.92
2016,5,9,14,0,900.0,116.0,3.3,18.0,878.0,1036.27,777.75
2016,5,9,14,15,892.5,114.5,3.3,18.0,846.0,1022.2,769.48
2016,5,9,14,30,885.0,113.0,3.3,18.0,814.0,1004.59,758.97
2016,5,9,14,45,875.0,110.5,3.35,18.0,776.5,980.04,744.22
2016,5,9,15,0,865.0,108.0,3.4,18.0,739.0,952.31,727.29
2016,5,9,15,15,852.0,105.5,3.35,17.5,696.5,918.78,706.96
2016,5,9,15,30,839.0,103.0,3.3,17.0,654.0,891.23,690.7
2016,5,9,15,45,822.5,100.0,3.3,16.5,607.0,848.57,663.83
2016,5,9,16,0,806.0,97.0,3.3,16.0,560.0,803.93,635.2
2016,5,9,16,15,783.0,93.0,3.2,15.5,510.0,751.25,599.6
2016,5,9,16,30,760.0,89.0,3.1,15.0,460.0,697.67,562.69
2016,5,9,16,45,729.0,84.5,3.05,15.0,407.5,637.24,518.93
2016,5,9,17,0,698.0,80.0,3.0,15.0,355.0,580.32,475.31
2016,5,9,17,15,654.5,74.5,2.85,14.5,303.0,512.58,422.08
2016,5,9,17,30,611.0,69.0,2.7,14.0,251.0,447.45,369.1
2016,5,9,17,45,541.5,62.0,2.55,13.5,200.0,370.22,304.39
2016,5,9,18,0,472.0,55.0,2.4,13.0,149.0,299.27,242.84
2016,5,9,18,15,372.5,44.5,2.1,12.0,105.0,219.31,173.09
2016,5,9,18,30,273.0,34.0,1.8,11.0,61.0,150.41,110.73
2016,5,9,18,45,136.5,17.0,1.55,10.5,30.5,66.81,14.04
2016,5,9,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,14.0,1.8,9.0,20.0,12.73,0.0
2016,5,10,5,30,152.0,28.0,1.9,9.0,40.0,21.91,11.15
2016,5,10,5,45,269.5,41.0,2.0,9.5,81.0,31.72,22.31
2016,5,10,6,0,387.0,54.0,2.1,10.0,122.0,42.8,32.82
2016,5,10,6,15,193.5,69.0,2.05,10.0,103.0,53.68,43.0
2016,5,10,6,30,0.0,84.0,2.0,10.0,84.0,71.32,59.07
2016,5,10,6,45,1.0,102.5,1.95,10.5,103.0,86.34,72.4
2016,5,10,7,0,2.0,121.0,1.9,11.0,122.0,101.25,85.33
2016,5,10,7,15,19.5,149.5,1.85,11.5,159.0,123.19,104.18
2016,5,10,7,30,37.0,178.0,1.8,12.0,196.0,137.9,110.89
2016,5,10,7,45,46.5,203.0,1.75,13.0,228.0,161.77,128.27
2016,5,10,8,0,56.0,228.0,1.7,14.0,260.0,187.35,147.28
2016,5,10,8,15,49.5,244.0,1.55,14.5,273.5,205.14,161.1
2016,5,10,8,30,43.0,260.0,1.4,15.0,287.0,222.15,174.26
2016,5,10,8,45,70.0,294.0,1.3,15.5,342.0,262.55,204.72
2016,5,10,9,0,97.0,328.0,1.2,16.0,397.0,306.86,237.87
2016,5,10,9,15,130.5,352.5,1.2,16.5,451.0,347.27,267.92
2016,5,10,9,30,164.0,377.0,1.2,17.0,505.0,395.86,303.88
2016,5,10,9,45,504.5,262.5,1.25,18.0,678.5,502.97,384.33
2016,5,10,10,0,845.0,148.0,1.3,19.0,852.0,643.1,487.27
2016,5,10,10,15,852.0,150.0,1.35,19.5,879.5,694.19,523.24
2016,5,10,10,30,859.0,152.0,1.4,20.0,907.0,743.87,558.02
2016,5,10,10,45,865.0,152.0,1.45,20.5,927.0,789.35,589.1
2016,5,10,11,0,871.0,152.0,1.5,21.0,947.0,827.04,613.05
2016,5,10,11,15,874.0,153.0,1.55,21.0,959.5,865.63,638.44
2016,5,10,11,30,877.0,154.0,1.6,21.0,972.0,901.67,662.01
2016,5,10,11,45,881.0,152.5,1.7,21.5,978.0,933.7,682.22
2016,5,10,12,0,885.0,151.0,1.8,22.0,984.0,962.89,700.55
2016,5,10,12,15,884.0,150.5,1.9,22.0,981.0,985.3,715.9
2016,5,10,12,30,883.0,150.0,2.0,22.0,978.0,1004.38,729.27
2016,5,10,12,45,890.0,143.0,2.15,22.5,969.5,1021.69,740.78
2016,5,10,13,0,897.0,136.0,2.3,23.0,961.0,1035.44,750.07
2016,5,10,13,15,893.0,135.0,2.4,23.0,943.0,1040.47,754.78
2016,5,10,13,30,889.0,134.0,2.5,23.0,925.0,1041.77,757.3
2016,5,10,13,45,883.0,132.5,2.6,23.0,899.5,1036.84,755.95
2016,5,10,14,0,877.0,131.0,2.7,23.0,874.0,1028.24,752.35
2016,5,10,14,15,869.0,129.0,2.75,22.5,842.5,1013.52,745.83
2016,5,10,14,30,861.0,127.0,2.8,22.0,811.0,995.34,737.11
2016,5,10,14,45,851.5,124.0,2.9,22.0,773.5,981.68,730.45
2016,5,10,15,0,842.0,121.0,3.0,22.0,736.0,954.08,714.41
2016,5,10,15,15,828.0,118.0,3.05,21.5,693.0,919.3,694.44
2016,5,10,15,30,814.0,115.0,3.1,21.0,650.0,881.93,672.46
2016,5,10,15,45,798.5,110.5,3.2,21.0,604.0,839.22,645.43
2016,5,10,16,0,783.0,106.0,3.3,21.0,558.0,794.52,616.56
2016,5,10,16,15,759.0,102.0,3.35,20.5,507.5,741.88,582.28
2016,5,10,16,30,735.0,98.0,3.4,20.0,457.0,691.98,549.21
2016,5,10,16,45,707.0,92.0,3.45,19.5,406.0,633.04,508.17
2016,5,10,17,0,679.0,86.0,3.5,19.0,355.0,574.47,464.85
2016,5,10,17,15,635.0,79.5,3.45,18.0,303.0,506.12,412.75
2016,5,10,17,30,591.0,73.0,3.4,17.0,251.0,440.48,360.67
2016,5,10,17,45,529.0,65.0,3.35,16.0,201.0,366.99,300.07
2016,5,10,18,0,467.0,57.0,3.3,15.0,151.0,299.01,241.75
2016,5,10,18,15,370.0,46.0,3.1,14.5,107.0,219.77,172.57
2016,5,10,18,30,273.0,35.0,2.9,14.0,63.0,151.32,110.98
2016,5,10,18,45,136.5,17.5,2.7,13.5,31.5,67.72,19.64
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,11,5,15,117.5,13.0,1.65,8.5,22.0,11.82,0.0
2016,5,11,5,30,235.0,26.0,1.9,9.0,44.0,21.16,10.96
2016,5,11,5,45,345.0,37.0,2.15,10.0,86.0,29.5,20.36
2016,5,11,6,0,455.0,48.0,2.4,11.0,128.0,37.54,28.01
2016,5,11,6,15,525.0,56.0,2.35,11.5,177.5,42.6,32.82
2016,5,11,6,30,595.0,64.0,2.3,12.0,227.0,47.5,37.28
2016,5,11,6,45,361.0,107.0,2.25,12.5,212.0,76.27,62.91
2016,5,11,7,0,127.0,150.0,2.2,13.0,197.0,112.0,94.17
2016,5,11,7,15,220.5,164.5,2.1,13.5,261.0,116.15,97.25
2016,5,11,7,30,314.0,179.0,2.0,14.0,325.0,129.41,100.6
2016,5,11,7,45,351.0,194.0,1.95,14.5,375.0,166.93,120.45
2016,5,11,8,0,388.0,209.0,1.9,15.0,425.0,209.12,149.74
2016,5,11,8,15,380.5,233.0,1.85,15.5,460.0,253.16,185.46
2016,5,11,8,30,373.0,257.0,1.8,16.0,495.0,296.63,221.6
2016,5,11,8,45,575.0,198.5,1.75,16.5,595.0,341.63,254.05
2016,5,11,9,0,777.0,140.0,1.7,17.0,695.0,413.85,309.92
2016,5,11,9,15,831.5,127.0,1.65,17.5,749.5,474.4,359.06
2016,5,11,9,30,886.0,114.0,1.6,18.0,804.0,541.65,411.85
2016,5,11,9,45,887.0,120.0,1.6,18.5,836.0,596.49,454.12
2016,5,11,10,0,888.0,126.0,1.6,19.0,868.0,649.62,493.64
2016,5,11,10,15,894.0,127.5,1.6,19.0,895.0,700.33,531.17
2016,5,11,10,30,900.0,129.0,1.6,19.0,922.0,749.36,566.51
2016,5,11,10,45,902.5,131.5,1.6,19.5,941.5,794.77,596.66
2016,5,11,11,0,905.0,134.0,1.6,20.0,961.0,837.81,623.6
2016,5,11,11,15,908.0,134.5,1.65,20.0,973.5,876.99,649.4
2016,5,11,11,30,911.0,135.0,1.7,20.0,986.0,913.51,673.34
2016,5,11,11,45,912.5,134.5,1.8,20.5,991.0,944.96,693.21
2016,5,11,12,0,914.0,134.0,1.9,21.0,996.0,973.34,711.06
2016,5,11,12,15,913.0,133.5,1.95,21.0,993.0,996.18,726.12
2016,5,11,12,30,912.0,133.0,2.0,21.0,990.0,1015.58,739.09
2016,5,11,12,45,917.5,127.5,2.05,21.5,981.0,1032.95,749.45
2016,5,11,13,0,923.0,122.0,2.1,22.0,972.0,1046.68,757.57
2016,5,11,13,15,919.0,121.0,2.15,22.0,953.5,1051.72,761.76
2016,5,11,13,30,915.0,120.0,2.2,22.0,935.0,1052.94,763.75
2016,5,11,13,45,910.0,117.5,2.3,22.0,909.5,1047.79,762.43
2016,5,11,14,0,905.0,115.0,2.4,22.0,884.0,1038.84,758.8
2016,5,11,14,15,897.0,113.5,2.45,22.0,852.0,1024.24,751.07
2016,5,11,14,30,889.0,112.0,2.5,22.0,820.0,1006.11,741.13
2016,5,11,14,45,878.0,110.0,2.55,22.0,782.0,981.11,726.72
2016,5,11,15,0,867.0,108.0,2.6,22.0,744.0,952.97,710.23
2016,5,11,15,15,853.5,105.5,2.6,21.5,700.5,919.0,690.63
2016,5,11,15,30,840.0,103.0,2.6,21.0,657.0,890.97,674.93
2016,5,11,15,45,822.0,100.0,2.6,21.0,610.0,847.07,646.78
2016,5,11,16,0,804.0,97.0,2.6,21.0,563.0,801.29,617.08
2016,5,11,16,15,781.0,93.0,2.55,20.5,512.5,748.78,582.94
2016,5,11,16,30,758.0,89.0,2.5,20.0,462.0,695.39,547.45
2016,5,11,16,45,727.5,84.5,2.45,19.5,410.0,635.53,506.29
2016,5,11,17,0,697.0,80.0,2.4,19.0,358.0,579.01,464.95
2016,5,11,17,15,654.0,74.5,2.25,18.0,305.5,511.74,414.05
2016,5,11,17,30,611.0,69.0,2.1,17.0,253.0,447.04,363.18
2016,5,11,17,45,549.5,61.5,1.95,16.5,203.0,373.47,302.59
2016,5,11,18,0,488.0,54.0,1.8,16.0,153.0,305.37,244.42
2016,5,11,18,15,393.0,43.5,1.6,15.0,109.0,226.42,176.66
2016,5,11,18,30,298.0,33.0,1.4,14.0,65.0,158.05,115.95
2016,5,11,18,45,149.0,16.5,1.25,13.5,32.5,72.8,26.36
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,85.0,14.5,1.4,8.5,21.5,13.19,0.0
2016,5,12,5,30,170.0,29.0,1.7,9.0,43.0,22.67,12.48
2016,5,12,5,45,265.5,43.5,2.0,10.0,82.5,33.58,24.0
2016,5,12,6,0,361.0,58.0,2.3,11.0,122.0,44.16,33.94
2016,5,12,6,15,432.0,68.5,2.3,11.0,170.0,52.85,42.11
2016,5,12,6,30,503.0,79.0,2.3,11.0,218.0,59.33,48.09
2016,5,12,6,45,388.0,109.5,2.35,11.5,230.0,78.13,64.81
2016,5,12,7,0,273.0,140.0,2.4,12.0,242.0,101.57,85.31
2016,5,12,7,15,242.0,167.0,2.4,12.5,267.5,117.83,99.13
2016,5,12,7,30,211.0,194.0,2.4,13.0,293.0,144.23,114.12
2016,5,12,7,45,172.5,220.0,2.4,13.5,307.0,176.24,135.24
2016,5,12,8,0,134.0,246.0,2.4,14.0,321.0,204.09,157.58
2016,5,12,8,15,452.0,186.0,2.35,14.5,470.0,228.81,164.2
2016,5,12,8,30,770.0,126.0,2.3,15.0,619.0,303.18,215.66
2016,5,12,8,45,790.0,127.5,2.3,15.5,663.5,359.61,264.94
2016,5,12,9,0,810.0,129.0,2.3,16.0,708.0,417.55,314.69
2016,5,12,9,15,822.0,131.5,2.25,16.5,747.0,474.03,361.94
2016,5,12,9,30,834.0,134.0,2.2,17.0,786.0,530.57,407.59
2016,5,12,9,45,845.5,134.5,2.2,17.5,819.5,584.93,450.22
2016,5,12,10,0,857.0,135.0,2.2,18.0,853.0,638.24,490.66
2016,5,12,10,15,863.5,137.0,2.15,18.0,880.0,688.19,528.06
2016,5,12,10,30,870.0,139.0,2.1,18.0,907.0,736.59,563.31
2016,5,12,10,45,872.5,141.0,2.1,18.5,926.0,780.27,593.35
2016,5,12,11,0,875.0,143.0,2.1,19.0,945.0,821.67,619.85
2016,5,12,11,15,878.0,144.0,2.1,19.5,957.5,860.19,644.06
2016,5,12,11,30,881.0,145.0,2.1,20.0,970.0,896.15,666.28
2016,5,12,11,45,880.0,146.5,2.1,20.5,974.0,926.32,684.46
2016,5,12,12,0,879.0,148.0,2.1,21.0,978.0,953.45,700.57
2016,5,12,12,15,878.5,147.5,2.1,21.0,975.5,976.08,715.06
2016,5,12,12,30,878.0,147.0,2.1,21.0,973.0,995.43,727.5
2016,5,12,12,45,861.5,155.5,2.15,21.5,958.5,1004.26,732.42
2016,5,12,13,0,845.0,164.0,2.2,22.0,944.0,1022.31,743.48
2016,5,12,13,15,840.5,163.0,2.25,22.0,926.0,1026.93,747.33
2016,5,12,13,30,836.0,162.0,2.3,22.0,908.0,1027.91,749.12
2016,5,12,13,45,833.5,158.0,2.4,22.0,884.5,1024.13,748.55
2016,5,12,14,0,831.0,154.0,2.5,22.0,861.0,1016.71,745.74
2016,5,12,14,15,822.0,152.0,2.55,21.5,829.5,1001.35,738.77
2016,5,12,14,30,813.0,150.0,2.6,21.0,798.0,982.63,729.66
2016,5,12,14,45,806.5,144.5,2.7,21.0,762.0,959.35,716.58
2016,5,12,15,0,800.0,139.0,2.8,21.0,726.0,932.87,701.29
2016,5,12,15,15,784.5,135.5,2.8,20.5,683.5,897.21,680.15
2016,5,12,15,30,769.0,132.0,2.8,20.0,641.0,859.14,657.16
2016,5,12,15,45,755.5,125.5,2.85,19.5,595.5,822.06,634.88
2016,5,12,16,0,742.0,119.0,2.9,19.0,550.0,778.15,607.29
2016,5,12,16,15,717.0,114.5,2.9,18.5,500.5,725.69,572.67
2016,5,12,16,30,692.0,110.0,2.9,18.0,451.0,672.69,536.89
2016,5,12,16,45,663.5,102.5,2.95,17.5,400.5,613.55,494.78
2016,5,12,17,0,635.0,95.0,3.0,17.0,350.0,554.91,451.28
2016,5,12,17,15,590.0,88.0,3.0,16.0,298.5,487.47,399.73
2016,5,12,17,30,545.0,81.0,3.0,15.0,247.0,422.87,348.36
2016,5,12,17,45,482.0,72.0,3.05,14.5,198.0,350.08,287.74
2016,5,12,18,0,419.0,63.0,3.1,14.0,149.0,282.92,229.8
2016,5,12,18,15,326.5,50.5,3.0,13.0,106.0,204.66,161.96
2016,5,12,18,30,234.0,38.0,2.9,12.0,63.0,139.85,104.25
2016,5,12,18,45,117.0,19.0,2.85,11.5,31.5,64.66,26.9
2016,5,12,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,89.0,15.5,2.3,9.0,23.0,14.1,0.0
2016,5,13,5,30,178.0,31.0,2.4,9.0,46.0,24.24,14.01
2016,5,13,5,45,288.5,44.0,2.55,9.5,87.5,33.98,24.44
2016,5,13,6,0,399.0,57.0,2.7,10.0,129.0,45.15,34.99
2016,5,13,6,15,203.5,76.5,2.75,10.0,114.0,59.02,47.85
2016,5,13,6,30,8.0,96.0,2.8,10.0,99.0,80.32,67.17
2016,5,13,6,45,15.0,116.0,2.9,10.5,121.5,96.34,81.33
2016,5,13,7,0,22.0,136.0,3.0,11.0,144.0,112.24,95.1
2016,5,13,7,15,49.0,165.0,3.0,11.5,187.0,127.63,108.14
2016,5,13,7,30,76.0,194.0,3.0,12.0,230.0,148.79,119.64
2016,5,13,7,45,38.5,177.5,3.0,12.5,196.0,144.72,114.89
2016,5,13,8,0,1.0,161.0,3.0,13.0,162.0,137.54,109.79
2016,5,13,8,15,5.0,181.0,3.0,13.0,184.5,155.55,124.1
2016,5,13,8,30,9.0,201.0,3.0,13.0,207.0,174.25,138.87
2016,5,13,8,45,8.0,200.5,3.0,13.5,206.0,175.4,139.23
2016,5,13,9,0,7.0,200.0,3.0,14.0,205.0,176.13,139.31
2016,5,13,9,15,11.5,231.5,3.0,14.5,240.5,205.71,162.47
2016,5,13,9,30,16.0,263.0,3.0,15.0,276.0,236.1,185.96
2016,5,13,9,45,23.0,297.5,3.05,15.5,316.5,271.21,212.93
2016,5,13,10,0,30.0,332.0,3.1,16.0,357.0,306.13,239.43
2016,5,13,10,15,27.0,332.5,3.15,16.0,355.5,309.13,241.44
2016,5,13,10,30,24.0,333.0,3.2,16.0,354.0,310.37,242.19
2016,5,13,10,45,152.5,390.5,3.3,16.5,530.0,464.99,362.15
2016,5,13,11,0,281.0,448.0,3.4,17.0,706.0,631.46,485.87
2016,5,13,11,15,206.5,461.5,3.5,17.0,652.5,595.26,457.25
2016,5,13,11,30,132.0,475.0,3.6,17.0,599.0,556.84,427.54
2016,5,13,11,45,137.5,472.5,3.75,17.0,602.5,569.42,437.53
2016,5,13,12,0,143.0,470.0,3.9,17.0,606.0,581.54,446.97
2016,5,13,12,15,535.0,295.5,3.95,17.0,800.0,810.71,624.86
2016,5,13,12,30,927.0,121.0,4.0,17.0,994.0,1017.12,771.08
2016,5,13,12,45,924.0,121.0,4.1,17.0,983.0,1031.56,780.13
2016,5,13,13,0,921.0,121.0,4.2,17.0,972.0,1042.3,788.36
2016,5,13,13,15,917.5,120.5,4.25,16.5,954.5,1048.3,794.7
2016,5,13,13,30,914.0,120.0,4.3,16.0,937.0,1050.51,798.66
2016,5,13,13,45,910.5,117.5,4.4,16.0,912.5,1046.88,797.87
2016,5,13,14,0,907.0,115.0,4.5,16.0,888.0,1039.45,794.77
2016,5,13,14,15,900.0,113.5,4.5,15.5,856.5,1025.87,788.09
2016,5,13,14,30,893.0,112.0,4.5,15.0,825.0,1008.72,779.05
2016,5,13,14,45,885.5,109.0,4.5,15.0,788.5,986.0,764.69
2016,5,13,15,0,878.0,106.0,4.5,15.0,752.0,959.97,748.05
2016,5,13,15,15,865.5,103.5,4.4,14.5,709.0,926.73,726.84
2016,5,13,15,30,853.0,101.0,4.3,14.0,666.0,899.21,709.7
2016,5,13,15,45,841.0,96.0,4.25,14.0,620.0,857.87,681.45
2016,5,13,16,0,829.0,91.0,4.2,14.0,574.0,814.21,651.36
2016,5,13,16,15,807.5,88.0,4.1,13.5,524.0,763.27,616.58
2016,5,13,16,30,786.0,85.0,4.0,13.0,474.0,711.28,580.35
2016,5,13,16,45,763.5,79.0,3.95,13.0,423.0,654.34,538.67
2016,5,13,17,0,741.0,73.0,3.9,13.0,372.0,597.12,494.76
2016,5,13,17,15,701.0,68.0,3.75,12.5,319.5,530.25,441.61
2016,5,13,17,30,661.0,63.0,3.6,12.0,267.0,467.95,390.23
2016,5,13,17,45,609.0,56.0,3.45,11.5,216.5,397.42,330.26
2016,5,13,18,0,557.0,49.0,3.3,11.0,166.0,331.3,271.82
2016,5,13,18,15,465.0,41.0,3.0,10.5,120.0,252.67,201.68
2016,5,13,18,30,373.0,33.0,2.7,10.0,74.0,184.01,138.56
