Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,45,186.5,16.5,2.45,9.5,37.0,84.38,40.27
2016,5,13,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,5,15,107.0,14.5,1.4,9.5,23.5,11.43,0.0
2016,5,14,5,30,214.0,29.0,1.6,10.0,47.0,22.68,12.93
2016,5,14,5,45,316.0,40.5,1.85,10.5,88.0,32.28,22.9
2016,5,14,6,0,418.0,52.0,2.1,11.0,129.0,40.61,30.82
2016,5,14,6,15,481.0,61.0,2.15,11.5,176.0,46.32,36.19
2016,5,14,6,30,544.0,70.0,2.2,12.0,223.0,51.79,41.15
2016,5,14,6,45,601.0,71.0,2.25,12.5,272.0,50.77,40.12
2016,5,14,7,0,658.0,72.0,2.3,13.0,321.0,50.04,39.29
2016,5,14,7,15,389.0,136.0,2.3,13.5,289.0,92.25,76.38
2016,5,14,7,30,120.0,200.0,2.3,14.0,257.0,146.32,116.12
2016,5,14,7,45,107.5,222.0,2.3,14.5,277.0,179.25,139.52
2016,5,14,8,0,95.0,244.0,2.3,15.0,297.0,203.85,158.42
2016,5,14,8,15,123.0,269.5,2.25,15.0,345.0,231.84,179.42
2016,5,14,8,30,151.0,295.0,2.2,15.0,393.0,270.14,209.15
2016,5,14,8,45,198.5,313.0,2.15,15.5,451.0,313.27,241.99
2016,5,14,9,0,246.0,331.0,2.1,16.0,509.0,357.76,276.06
2016,5,14,9,15,307.0,337.0,2.15,16.5,570.0,409.47,315.7
2016,5,14,9,30,368.0,343.0,2.2,17.0,631.0,467.49,359.89
2016,5,14,9,45,318.0,372.5,2.25,17.5,629.5,489.19,376.13
2016,5,14,10,0,268.0,402.0,2.3,18.0,628.0,505.76,387.86
2016,5,14,10,15,282.5,412.5,2.35,18.0,657.0,543.78,416.34
2016,5,14,10,30,297.0,423.0,2.4,18.0,686.0,582.72,445.04
2016,5,14,10,45,226.5,444.0,2.5,18.5,647.5,566.13,431.18
2016,5,14,11,0,156.0,465.0,2.6,19.0,609.0,544.55,413.59
2016,5,14,11,15,282.0,436.0,2.65,19.0,700.0,638.75,484.76
2016,5,14,11,30,408.0,407.0,2.7,19.0,791.0,741.4,559.81
2016,5,14,11,45,510.5,372.5,2.8,19.5,854.5,821.32,616.54
2016,5,14,12,0,613.0,338.0,2.9,20.0,918.0,903.77,674.12
2016,5,14,12,15,771.0,228.5,2.95,20.0,956.5,969.23,721.78
2016,5,14,12,30,929.0,119.0,3.0,20.0,995.0,1016.42,753.06
2016,5,14,12,45,916.5,125.5,3.1,20.0,981.5,1027.93,761.33
2016,5,14,13,0,904.0,132.0,3.2,20.0,968.0,1035.63,767.55
2016,5,14,13,15,900.0,131.0,3.25,20.0,950.0,1040.64,771.73
2016,5,14,13,30,896.0,130.0,3.3,20.0,932.0,1041.91,773.59
2016,5,14,13,45,890.5,128.0,3.4,20.0,907.0,1036.94,771.89
2016,5,14,14,0,885.0,126.0,3.5,20.0,882.0,1028.27,767.87
2016,5,14,14,15,877.0,124.0,3.55,19.5,850.0,1013.5,760.94
2016,5,14,14,30,869.0,122.0,3.6,19.0,818.0,995.24,751.74
2016,5,14,14,45,856.5,121.0,3.7,19.0,780.0,970.38,736.97
2016,5,14,15,0,844.0,120.0,3.8,19.0,742.0,952.34,726.89
2016,5,14,15,15,830.0,117.0,3.8,18.5,699.5,917.66,705.91
2016,5,14,15,30,816.0,114.0,3.8,18.0,657.0,880.4,683.02
2016,5,14,15,45,796.5,111.0,3.85,18.0,610.0,836.04,653.75
2016,5,14,16,0,777.0,108.0,3.9,18.0,563.0,789.96,622.85
2016,5,14,16,15,753.0,104.0,3.8,17.5,513.0,737.75,587.48
2016,5,14,16,30,729.0,100.0,3.7,17.0,463.0,688.27,553.51
2016,5,14,16,45,694.0,96.0,3.65,16.5,411.0,627.16,509.55
2016,5,14,17,0,659.0,92.0,3.6,16.0,359.0,567.0,464.03
2016,5,14,17,15,615.0,85.5,3.4,15.5,307.5,499.76,411.09
2016,5,14,17,30,571.0,79.0,3.2,15.0,256.0,435.2,358.61
2016,5,14,17,45,505.5,71.0,3.05,14.5,206.0,361.0,296.63
2016,5,14,18,0,440.0,63.0,2.9,14.0,156.0,292.6,237.61
2016,5,14,18,15,347.0,51.5,2.6,13.5,112.5,213.8,169.05
2016,5,14,18,30,254.0,40.0,2.3,13.0,69.0,148.81,111.27
2016,5,14,18,45,127.0,20.0,2.05,12.5,34.5,69.41,34.8
2016,5,14,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,88.5,16.5,2.0,10.5,24.0,13.0,0.0
2016,5,15,5,30,177.0,33.0,2.2,11.0,48.0,25.76,15.57
2016,5,15,5,45,288.5,45.0,2.4,11.5,89.5,34.69,24.93
2016,5,15,6,0,400.0,57.0,2.6,12.0,131.0,44.89,34.52
2016,5,15,6,15,200.0,72.5,2.55,12.0,109.5,56.2,44.97
2016,5,15,6,30,0.0,88.0,2.5,12.0,88.0,74.6,61.56
2016,5,15,6,45,2.0,107.0,2.45,12.5,108.0,89.96,75.04
2016,5,15,7,0,4.0,126.0,2.4,13.0,128.0,105.2,88.13
2016,5,15,7,15,26.0,157.0,2.35,13.5,169.5,122.67,102.92
2016,5,15,7,30,48.0,188.0,2.3,14.0,211.0,144.95,115.66
2016,5,15,7,45,73.0,217.0,2.25,15.0,256.0,173.43,135.78
2016,5,15,8,0,98.0,246.0,2.2,16.0,301.0,205.68,159.12
2016,5,15,8,15,63.0,246.0,2.15,16.0,282.5,209.59,163.38
2016,5,15,8,30,28.0,246.0,2.1,16.0,264.0,208.15,163.35
2016,5,15,8,45,23.0,249.0,2.1,16.5,265.0,219.22,171.75
2016,5,15,9,0,18.0,252.0,2.1,17.0,266.0,222.93,174.17
2016,5,15,9,15,41.5,303.5,2.1,17.5,336.0,273.22,212.58
2016,5,15,9,30,65.0,355.0,2.1,18.0,406.0,331.56,256.51
2016,5,15,9,45,104.5,385.0,2.15,18.5,471.5,385.11,296.41
2016,5,15,10,0,144.0,415.0,2.2,19.0,537.0,442.34,338.63
2016,5,15,10,15,536.5,260.5,2.3,19.0,733.0,582.37,447.83
2016,5,15,10,30,929.0,106.0,2.4,19.0,929.0,748.47,573.29
2016,5,15,10,45,931.5,107.5,2.5,19.5,949.0,793.79,603.06
2016,5,15,11,0,934.0,109.0,2.6,20.0,969.0,836.66,631.3
2016,5,15,11,15,936.5,110.0,2.75,20.0,981.5,876.47,658.82
2016,5,15,11,30,939.0,111.0,2.9,20.0,994.0,913.5,684.41
2016,5,15,11,45,938.0,112.5,3.1,20.5,998.5,944.97,705.25
2016,5,15,12,0,937.0,114.0,3.3,21.0,1003.0,973.2,723.9
2016,5,15,12,15,937.0,114.0,3.45,21.0,1000.5,997.6,741.06
2016,5,15,12,30,937.0,114.0,3.6,21.0,998.0,1018.55,756.02
2016,5,15,12,45,940.0,110.0,3.75,21.0,989.0,1034.92,768.07
2016,5,15,13,0,943.0,106.0,3.9,21.0,980.0,1047.58,777.79
2016,5,15,13,15,940.0,105.5,4.0,20.5,962.5,1054.03,784.7
2016,5,15,13,30,937.0,105.0,4.1,20.0,945.0,1056.64,789.25
2016,5,15,13,45,931.5,104.0,4.2,20.0,920.0,1052.38,787.84
2016,5,15,14,0,926.0,103.0,4.3,20.0,895.0,1044.3,784.02
2016,5,15,14,15,919.5,101.5,4.3,19.5,864.0,1030.95,777.64
2016,5,15,14,30,913.0,100.0,4.3,19.0,833.0,1013.97,768.88
2016,5,15,14,45,904.0,98.5,4.3,19.0,795.5,991.05,754.67
2016,5,15,15,0,895.0,97.0,4.3,19.0,758.0,964.86,738.26
2016,5,15,15,15,883.0,94.5,4.3,18.5,715.5,931.66,718.31
2016,5,15,15,30,871.0,92.0,4.3,18.0,673.0,895.69,696.25
2016,5,15,15,45,624.0,160.0,4.35,18.0,561.0,745.31,589.76
2016,5,15,16,0,377.0,228.0,4.4,18.0,449.0,571.1,456.54
2016,5,15,16,15,315.5,217.0,4.35,17.5,391.0,497.18,401.15
2016,5,15,16,30,254.0,206.0,4.3,17.0,333.0,426.99,346.88
2016,5,15,16,45,192.0,186.5,4.25,16.5,276.5,338.56,277.04
2016,5,15,17,0,130.0,167.0,4.2,16.0,220.0,268.31,220.1
2016,5,15,17,15,120.0,145.5,4.0,15.5,189.0,233.37,191.97
2016,5,15,17,30,110.0,124.0,3.8,15.0,158.0,199.05,163.65
2016,5,15,17,45,314.5,89.0,3.65,14.5,161.5,278.66,230.24
2016,5,15,18,0,519.0,54.0,3.5,14.0,165.0,319.44,260.08
2016,5,15,18,15,427.0,45.0,3.2,13.5,120.0,241.7,191.4
2016,5,15,18,30,335.0,36.0,2.9,13.0,75.0,173.89,130.44
2016,5,15,18,45,191.0,23.0,2.65,12.5,43.0,94.19,51.58
2016,5,15,19,0,47.0,10.0,2.4,12.0,11.0,19.96,0.0
2016,5,15,19,15,23.5,5.0,2.4,11.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,105.0,15.5,1.7,10.0,25.0,12.2,0.0
2016,5,16,5,30,210.0,31.0,1.8,10.0,50.0,24.2,14.54
2016,5,16,5,45,306.0,43.5,1.95,10.5,91.0,33.54,24.07
2016,5,16,6,0,402.0,56.0,2.1,11.0,132.0,43.88,33.79
2016,5,16,6,15,470.5,65.0,2.05,11.5,180.0,49.47,39.04
2016,5,16,6,30,539.0,74.0,2.0,12.0,228.0,54.84,43.89
2016,5,16,6,45,585.5,81.0,2.0,13.0,278.5,58.27,46.73
2016,5,16,7,0,632.0,88.0,2.0,14.0,329.0,61.53,49.31
2016,5,16,7,15,667.0,93.0,2.05,14.5,380.5,63.07,50.4
2016,5,16,7,30,702.0,98.0,2.1,15.0,432.0,75.53,50.19
2016,5,16,7,45,730.5,101.5,2.15,15.5,482.5,126.81,72.47
2016,5,16,8,0,759.0,105.0,2.2,16.0,533.0,186.98,115.2
2016,5,16,8,15,778.5,108.5,2.25,16.5,580.5,242.54,160.92
2016,5,16,8,30,798.0,112.0,2.3,17.0,628.0,300.04,210.72
2016,5,16,8,45,816.0,113.5,2.4,17.5,672.5,357.12,260.65
2016,5,16,9,0,834.0,115.0,2.5,18.0,717.0,415.41,310.77
2016,5,16,9,15,845.5,117.0,2.55,18.5,755.5,475.26,360.7
2016,5,16,9,30,857.0,119.0,2.6,19.0,794.0,531.08,406.08
2016,5,16,9,45,876.0,115.0,2.65,19.5,829.5,585.71,449.22
2016,5,16,10,0,895.0,111.0,2.7,20.0,865.0,640.31,491.01
2016,5,16,10,15,901.0,112.5,2.75,20.5,892.0,690.86,528.52
2016,5,16,10,30,907.0,114.0,2.8,21.0,919.0,739.71,563.78
2016,5,16,10,45,911.5,114.5,2.9,21.5,939.0,784.69,594.61
2016,5,16,11,0,916.0,115.0,3.0,22.0,959.0,827.44,622.76
2016,5,16,11,15,919.0,115.5,3.05,22.0,972.0,866.53,649.1
2016,5,16,11,30,922.0,116.0,3.1,22.0,985.0,902.95,673.51
2016,5,16,11,45,923.5,116.0,3.2,22.5,990.0,934.73,693.76
2016,5,16,12,0,925.0,116.0,3.3,23.0,995.0,963.45,711.9
2016,5,16,12,15,925.0,116.0,3.4,23.0,993.0,987.56,728.39
2016,5,16,12,30,925.0,116.0,3.5,23.0,991.0,1008.28,742.74
2016,5,16,12,45,925.0,114.5,3.6,23.0,981.0,1024.02,753.93
2016,5,16,13,0,925.0,113.0,3.7,23.0,971.0,1036.12,762.87
2016,5,16,13,15,921.5,112.0,3.75,23.0,953.5,1041.52,767.19
2016,5,16,13,30,918.0,111.0,3.8,23.0,936.0,1043.13,769.2
2016,5,16,13,45,916.5,108.0,3.85,23.0,912.5,1040.86,768.82
2016,5,16,14,0,915.0,105.0,3.9,23.0,889.0,1034.77,766.07
2016,5,16,14,15,908.0,103.5,3.9,22.5,858.0,1021.05,759.53
2016,5,16,14,30,901.0,102.0,3.9,22.0,827.0,1003.76,750.7
2016,5,16,14,45,890.5,101.0,3.95,22.0,789.5,980.19,736.57
2016,5,16,15,0,880.0,100.0,4.0,22.0,752.0,953.46,720.31
2016,5,16,15,15,867.5,97.5,3.95,21.5,709.5,920.22,700.33
2016,5,16,15,30,855.0,95.0,3.9,21.0,667.0,884.29,678.33
2016,5,16,15,45,835.0,94.0,3.9,21.0,619.5,848.88,655.48
2016,5,16,16,0,815.0,93.0,3.9,21.0,572.0,803.62,625.35
2016,5,16,16,15,793.5,89.5,3.8,20.5,522.5,752.77,591.55
2016,5,16,16,30,772.0,86.0,3.7,20.0,473.0,700.91,556.39
2016,5,16,16,45,739.5,82.5,3.65,19.5,421.0,640.5,514.19
2016,5,16,17,0,707.0,79.0,3.6,19.0,369.0,583.21,471.78
2016,5,16,17,15,666.0,74.0,3.45,18.0,317.0,517.57,421.68
2016,5,16,17,30,625.0,69.0,3.3,17.0,265.0,454.27,371.51
2016,5,16,17,45,565.0,62.5,3.2,16.5,215.0,382.13,311.71
2016,5,16,18,0,505.0,56.0,3.1,16.0,165.0,315.19,254.19
2016,5,16,18,15,414.5,46.5,2.9,15.0,120.0,238.25,187.68
2016,5,16,18,30,324.0,37.0,2.7,14.0,75.0,171.09,128.18
2016,5,16,18,45,185.5,23.5,2.5,13.5,43.0,91.78,52.23
2016,5,16,19,0,47.0,10.0,2.3,13.0,11.0,19.97,0.0
2016,5,16,19,15,23.5,5.0,2.25,12.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,5,15,139.0,15.0,1.2,10.5,27.5,11.99,0.0
2016,5,17,5,30,278.0,30.0,1.4,11.0,55.0,24.36,14.75
2016,5,17,5,45,384.5,39.5,1.65,12.0,98.5,31.27,21.96
2016,5,17,6,0,491.0,49.0,1.9,13.0,142.0,37.97,28.27
2016,5,17,6,15,557.0,56.0,1.95,13.5,192.5,42.22,32.26
2016,5,17,6,30,623.0,63.0,2.0,14.0,243.0,46.34,35.96
2016,5,17,6,45,673.0,67.5,2.1,15.0,296.0,48.34,37.54
2016,5,17,7,0,723.0,72.0,2.2,16.0,349.0,55.16,43.3
2016,5,17,7,15,754.5,76.0,2.35,16.5,402.5,56.76,44.46
2016,5,17,7,30,786.0,80.0,2.5,17.0,456.0,70.6,44.43
2016,5,17,7,45,813.0,82.5,2.7,18.0,508.0,125.4,67.45
2016,5,17,8,0,840.0,85.0,2.9,19.0,560.0,183.43,107.64
2016,5,17,8,15,857.5,88.0,2.95,19.5,608.5,249.34,161.67
2016,5,17,8,30,875.0,91.0,3.0,20.0,657.0,309.8,214.0
2016,5,17,8,45,889.0,93.0,3.1,21.0,702.0,369.58,265.8
2016,5,17,9,0,903.0,95.0,3.2,22.0,747.0,429.93,316.98
2016,5,17,9,15,913.5,96.5,3.25,22.5,787.0,488.64,366.0
2016,5,17,9,30,924.0,98.0,3.3,23.0,827.0,546.99,413.15
2016,5,17,9,45,931.0,100.0,3.35,23.5,860.5,603.23,457.17
2016,5,17,10,0,938.0,102.0,3.4,24.0,894.0,658.26,498.84
2016,5,17,10,15,943.5,103.0,3.35,24.0,921.0,709.99,537.57
2016,5,17,10,30,949.0,104.0,3.3,24.0,948.0,759.89,573.95
2016,5,17,10,45,952.0,105.0,3.25,24.5,967.5,805.87,603.97
2016,5,17,11,0,955.0,106.0,3.2,25.0,987.0,849.39,631.4
2016,5,17,11,15,957.0,106.5,3.15,25.0,999.5,888.99,657.08
2016,5,17,11,30,959.0,107.0,3.1,25.0,1012.0,925.72,680.63
2016,5,17,11,45,959.0,107.5,3.05,25.5,1016.5,957.65,699.48
2016,5,17,12,0,959.0,108.0,3.0,26.0,1021.0,986.31,716.04
2016,5,17,12,15,958.5,108.0,2.95,26.0,1017.5,1010.63,731.13
2016,5,17,12,30,958.0,108.0,2.9,26.0,1014.0,1031.42,743.96
2016,5,17,12,45,957.0,106.5,2.85,26.0,1003.5,1046.59,753.25
2016,5,17,13,0,956.0,105.0,2.8,26.0,993.0,1057.97,760.24
2016,5,17,13,15,952.5,104.0,2.75,26.0,975.0,1063.52,763.66
2016,5,17,13,30,949.0,103.0,2.7,26.0,957.0,1065.16,764.77
2016,5,17,13,45,942.5,102.5,2.7,26.5,931.0,1060.42,761.02
2016,5,17,14,0,936.0,102.0,2.7,27.0,905.0,1051.86,755.04
2016,5,17,14,15,928.5,100.5,2.7,26.5,873.0,1037.48,748.49
2016,5,17,14,30,921.0,99.0,2.7,26.0,841.0,1019.46,739.7
2016,5,17,14,45,911.0,97.5,2.7,26.0,803.0,995.51,725.7
2016,5,17,15,0,901.0,96.0,2.7,26.0,765.0,968.3,709.62
2016,5,17,15,15,888.5,94.0,2.7,26.0,722.0,935.14,689.6
2016,5,17,15,30,876.0,92.0,2.7,26.0,679.0,899.23,667.67
2016,5,17,15,45,860.5,89.0,2.7,26.0,632.0,857.06,641.32
2016,5,17,16,0,845.0,86.0,2.7,26.0,585.0,812.8,613.26
2016,5,17,16,15,824.0,83.0,2.65,25.5,534.5,769.05,586.0
2016,5,17,16,30,803.0,80.0,2.6,25.0,484.0,717.04,552.36
2016,5,17,16,45,774.5,76.0,2.55,24.5,431.5,657.69,512.65
2016,5,17,17,0,746.0,72.0,2.5,24.0,379.0,598.55,471.03
2016,5,17,17,15,707.0,67.5,2.35,23.0,326.5,532.9,422.61
2016,5,17,17,30,668.0,63.0,2.2,22.0,274.0,469.22,373.77
2016,5,17,17,45,609.0,57.0,2.1,21.0,223.0,398.3,317.3
2016,5,17,18,0,550.0,51.0,2.0,20.0,172.0,330.26,260.88
2016,5,17,18,15,462.5,43.0,1.85,19.0,126.0,253.87,196.17
2016,5,17,18,30,375.0,35.0,1.7,18.0,80.0,186.84,137.68
2016,5,17,18,45,232.5,23.0,1.6,17.0,46.5,107.36,62.81
2016,5,17,19,0,90.0,11.0,1.5,16.0,13.0,30.87,0.0
2016,5,17,19,15,45.0,5.5,1.4,15.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,5,15,121.0,16.0,1.95,11.5,27.5,12.58,0.0
2016,5,18,5,30,242.0,32.0,2.2,12.0,55.0,25.0,15.31
2016,5,18,5,45,344.5,43.0,2.45,13.0,97.5,34.22,24.46
2016,5,18,6,0,447.0,54.0,2.7,14.0,140.0,42.06,31.78
2016,5,18,6,15,513.0,62.0,2.6,14.5,189.0,46.92,36.3
2016,5,18,6,30,579.0,70.0,2.5,15.0,238.0,51.61,40.48
2016,5,18,6,45,626.5,75.5,2.45,15.5,289.5,54.06,42.52
2016,5,18,7,0,674.0,81.0,2.4,16.0,341.0,56.42,44.41
2016,5,18,7,15,706.5,86.0,2.3,17.0,393.0,58.21,45.63
2016,5,18,7,30,739.0,91.0,2.2,18.0,445.0,78.23,50.85
2016,5,18,7,45,764.0,94.5,2.1,19.0,495.5,130.73,73.24
2016,5,18,8,0,789.0,98.0,2.0,20.0,546.0,186.27,111.47
2016,5,18,8,15,807.5,101.5,1.95,20.5,593.5,243.28,157.75
2016,5,18,8,30,826.0,105.0,1.9,21.0,641.0,302.07,207.82
2016,5,18,8,45,840.5,107.0,1.9,22.0,685.0,359.87,256.99
2016,5,18,9,0,855.0,109.0,1.9,23.0,729.0,422.6,308.63
2016,5,18,9,15,865.5,111.0,1.95,23.5,767.0,479.1,354.87
2016,5,18,9,30,876.0,113.0,2.0,24.0,805.0,535.32,399.39
2016,5,18,9,45,888.0,112.5,2.1,24.5,839.0,589.78,441.38
2016,5,18,10,0,900.0,112.0,2.2,25.0,873.0,643.57,481.6
2016,5,18,10,15,905.5,113.5,2.3,25.5,899.5,693.92,518.18
2016,5,18,10,30,911.0,115.0,2.4,26.0,926.0,742.53,552.58
2016,5,18,10,45,913.0,117.0,2.5,26.5,945.0,787.04,582.33
2016,5,18,11,0,915.0,119.0,2.6,27.0,964.0,829.14,609.31
2016,5,18,11,15,917.0,119.5,2.65,27.0,976.0,867.34,634.35
2016,5,18,11,30,919.0,120.0,2.7,27.0,988.0,902.79,657.49
2016,5,18,11,45,917.5,122.0,2.8,27.0,991.5,933.64,677.96
2016,5,18,12,0,916.0,124.0,2.9,27.0,995.0,961.34,696.42
2016,5,18,12,15,915.0,123.5,2.95,27.0,992.5,983.89,711.21
2016,5,18,12,30,914.0,123.0,3.0,27.0,990.0,1003.05,723.91
2016,5,18,12,45,911.5,123.0,3.05,27.0,979.5,1017.74,733.85
2016,5,18,13,0,909.0,123.0,3.1,27.0,969.0,1028.82,741.62
2016,5,18,13,15,905.5,122.0,3.15,27.0,951.0,1034.25,745.91
2016,5,18,13,30,902.0,121.0,3.2,27.0,933.0,1035.96,747.99
2016,5,18,13,45,899.5,118.0,3.25,27.0,909.5,1032.88,747.15
2016,5,18,14,0,897.0,115.0,3.3,27.0,886.0,1026.05,744.05
2016,5,18,14,15,889.5,113.5,3.3,26.5,855.0,1012.16,737.58
2016,5,18,14,30,882.0,112.0,3.3,26.0,824.0,994.77,728.93
2016,5,18,14,45,874.5,109.0,3.35,26.0,787.5,972.39,715.97
2016,5,18,15,0,867.0,106.0,3.4,26.0,751.0,946.74,700.87
2016,5,18,15,15,854.5,103.5,3.4,25.5,709.0,913.95,681.95
2016,5,18,15,30,842.0,101.0,3.4,25.0,667.0,878.51,661.07
2016,5,18,15,45,822.0,99.5,3.4,24.5,620.0,843.21,640.03
2016,5,18,16,0,802.0,98.0,3.4,24.0,573.0,797.86,611.63
2016,5,18,16,15,780.0,94.5,3.3,23.0,523.5,747.18,579.62
2016,5,18,16,30,758.0,91.0,3.2,22.0,474.0,695.55,546.16
2016,5,18,16,45,728.5,86.5,3.1,21.5,422.5,636.8,505.56
2016,5,18,17,0,699.0,82.0,3.0,21.0,371.0,581.12,464.63
2016,5,18,17,15,658.5,76.5,2.9,20.0,319.5,515.64,415.51
2016,5,18,17,30,618.0,71.0,2.8,19.0,268.0,452.46,366.26
2016,5,18,17,45,568.0,63.0,2.75,18.0,218.5,384.18,311.02
2016,5,18,18,0,518.0,55.0,2.7,17.0,169.0,320.09,256.92
2016,5,18,18,15,431.0,46.0,2.65,16.0,124.0,244.47,191.99
2016,5,18,18,30,344.0,37.0,2.6,15.0,79.0,178.17,133.56
2016,5,18,18,45,212.5,24.5,2.6,14.5,46.5,103.71,63.31
2016,5,18,19,0,81.0,12.0,2.6,14.0,14.0,29.73,0.0
2016,5,18,19,15,40.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,109.5,18.0,4.25,9.0,28.5,14.15,0.0
2016,5,19,5,30,219.0,36.0,4.4,9.0,57.0,28.08,18.24
2016,5,19,5,45,322.0,48.0,4.55,9.5,100.0,36.96,27.27
2016,5,19,6,0,425.0,60.0,4.7,10.0,143.0,47.23,36.95
2016,5,19,6,15,492.0,69.0,4.75,10.0,192.0,52.7,42.18
2016,5,19,6,30,559.0,78.0,4.8,10.0,241.0,57.96,47.03
2016,5,19,6,45,429.0,110.5,4.9,10.5,250.0,78.57,65.44
2016,5,19,7,0,299.0,143.0,5.0,11.0,259.0,103.55,87.43
2016,5,19,7,15,279.5,169.0,4.85,11.5,289.5,119.17,100.76
2016,5,19,7,30,260.0,195.0,4.7,12.0,320.0,139.78,109.69
2016,5,19,7,45,403.5,180.5,4.55,12.5,399.0,156.88,110.91
2016,5,19,8,0,547.0,166.0,4.4,13.0,478.0,197.01,134.5
2016,5,19,8,15,534.0,188.5,4.35,13.5,514.0,248.06,177.8
2016,5,19,8,30,521.0,211.0,4.3,14.0,550.0,297.8,221.33
2016,5,19,8,45,557.5,216.5,4.3,14.5,601.5,349.47,265.01
2016,5,19,9,0,594.0,222.0,4.3,15.0,653.0,404.88,311.43
2016,5,19,9,15,742.5,170.0,4.3,15.0,737.5,466.52,362.24
2016,5,19,9,30,891.0,118.0,4.3,15.0,822.0,546.6,427.63
2016,5,19,9,45,895.5,123.0,4.3,15.5,855.5,602.25,472.57
2016,5,19,10,0,900.0,128.0,4.3,16.0,889.0,656.54,515.09
2016,5,19,10,15,907.0,129.5,4.25,16.0,917.5,707.97,555.07
2016,5,19,10,30,914.0,131.0,4.2,16.0,946.0,757.81,592.91
2016,5,19,10,45,923.0,129.5,4.2,16.5,968.0,804.75,626.23
2016,5,19,11,0,932.0,128.0,4.2,17.0,990.0,849.76,656.38
2016,5,19,11,15,934.0,129.0,4.2,17.0,1002.5,889.1,683.46
2016,5,19,11,30,936.0,130.0,4.2,17.0,1015.0,925.66,708.47
2016,5,19,11,45,936.0,130.5,4.25,17.5,1019.5,957.09,728.71
2016,5,19,12,0,936.0,131.0,4.3,18.0,1024.0,985.36,746.72
2016,5,19,12,15,935.5,131.0,4.3,18.0,1021.0,1009.42,762.97
2016,5,19,12,30,935.0,131.0,4.3,18.0,1018.0,1030.05,776.95
2016,5,19,12,45,939.5,126.0,4.35,18.0,1009.5,1047.2,788.99
2016,5,19,13,0,944.0,121.0,4.4,18.0,1001.0,1060.66,798.71
2016,5,19,13,15,941.0,120.0,4.45,18.0,983.0,1066.87,803.83
2016,5,19,13,30,938.0,119.0,4.5,18.0,965.0,1069.23,806.55
2016,5,19,13,45,673.0,240.5,4.55,18.0,839.0,951.42,727.07
2016,5,19,14,0,408.0,362.0,4.6,18.0,713.0,807.07,619.62
2016,5,19,14,15,662.0,237.0,4.7,17.5,782.5,934.59,721.53
2016,5,19,14,30,916.0,112.0,4.8,17.0,852.0,1027.47,789.01
2016,5,19,14,45,780.0,162.0,4.9,17.0,772.0,947.97,734.86
2016,5,19,15,0,644.0,212.0,5.0,17.0,692.0,865.85,678.7
2016,5,19,15,15,626.0,202.0,4.9,16.5,647.0,824.78,651.27
2016,5,19,15,30,608.0,192.0,4.8,16.0,602.0,781.89,621.92
2016,5,19,15,45,713.5,148.5,4.75,15.5,596.0,808.52,645.01
2016,5,19,16,0,819.0,105.0,4.7,15.0,590.0,819.67,655.95
2016,5,19,16,15,801.0,90.5,4.7,14.5,532.0,758.99,613.75
2016,5,19,16,30,783.0,76.0,4.7,14.0,474.0,696.64,569.73
2016,5,19,16,45,586.5,108.5,4.75,13.5,388.5,563.59,467.34
2016,5,19,17,0,390.0,141.0,4.8,13.0,303.0,435.15,363.07
2016,5,19,17,15,351.0,130.0,4.7,12.5,261.0,379.65,318.12
2016,5,19,17,30,312.0,119.0,4.6,12.0,219.0,316.75,265.83
2016,5,19,17,45,274.5,101.5,4.6,11.5,178.0,262.07,219.14
2016,5,19,18,0,237.0,84.0,4.6,11.0,137.0,210.89,174.25
2016,5,19,18,15,188.0,65.5,4.55,10.5,100.5,157.52,126.81
2016,5,19,18,30,139.0,47.0,4.5,10.0,64.0,109.32,83.56
2016,5,19,18,45,69.5,29.5,4.45,10.0,38.0,60.84,37.88
2016,5,19,19,0,0.0,12.0,4.4,10.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,4.45,9.5,6.0,5.46,0.0
2016,5,19,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,15,103.0,19.0,4.2,8.0,29.0,14.93,0.0
2016,5,20,5,30,206.0,38.0,4.3,8.0,58.0,29.61,19.73
2016,5,20,5,45,320.5,49.0,4.4,8.5,101.5,37.7,28.07
2016,5,20,6,0,435.0,60.0,4.5,9.0,145.0,47.16,37.06
2016,5,20,6,15,226.5,82.5,4.5,9.5,128.0,63.33,51.89
2016,5,20,6,30,18.0,105.0,4.5,10.0,111.0,87.26,73.44
2016,5,20,6,45,25.5,125.5,4.5,10.5,134.5,99.56,84.21
2016,5,20,7,0,33.0,146.0,4.5,11.0,158.0,114.42,97.03
2016,5,20,7,15,28.0,161.0,4.5,11.0,172.5,125.48,106.48
2016,5,20,7,30,23.0,176.0,4.5,11.0,187.0,144.81,117.33
2016,5,20,7,45,11.5,166.0,4.5,11.5,171.5,140.69,113.08
2016,5,20,8,0,0.0,156.0,4.5,12.0,156.0,133.64,107.08
2016,5,20,8,15,55.5,226.5,4.5,12.0,262.5,194.51,154.67
2016,5,20,8,30,111.0,297.0,4.5,12.0,369.0,266.56,211.23
2016,5,20,8,45,116.0,319.5,4.5,12.5,399.5,290.66,230.35
2016,5,20,9,0,121.0,342.0,4.5,13.0,430.0,321.47,254.75
2016,5,20,9,15,175.5,360.5,4.55,13.0,496.0,372.01,294.64
2016,5,20,9,30,230.0,379.0,4.6,13.0,562.0,428.68,339.43
2016,5,20,9,45,284.0,383.0,4.7,13.5,618.0,477.18,377.37
2016,5,20,10,0,338.0,387.0,4.8,14.0,674.0,533.78,421.29
2016,5,20,10,15,225.5,414.5,4.8,14.0,608.5,506.63,399.46
2016,5,20,10,30,113.0,442.0,4.8,14.0,543.0,467.5,367.66
2016,5,20,10,45,105.5,449.5,4.85,14.5,545.5,477.01,374.22
2016,5,20,11,0,98.0,457.0,4.9,15.0,548.0,486.6,380.58
2016,5,20,11,15,134.0,470.5,4.9,15.0,596.5,541.27,422.65
2016,5,20,11,30,170.0,484.0,4.9,15.0,645.0,594.87,463.42
2016,5,20,11,45,224.5,478.0,4.95,15.0,692.0,648.82,505.03
2016,5,20,12,0,279.0,472.0,5.0,15.0,739.0,713.04,553.75
2016,5,20,12,15,422.5,419.5,4.95,15.0,822.0,817.79,633.7
2016,5,20,12,30,566.0,367.0,4.9,15.0,905.0,920.93,710.7
2016,5,20,12,45,497.0,382.5,4.9,15.0,851.0,883.4,682.14
2016,5,20,13,0,428.0,398.0,4.9,15.0,797.0,841.64,651.17
2016,5,20,13,15,464.5,382.0,4.9,14.5,808.0,870.93,675.27
2016,5,20,13,30,501.0,366.0,4.9,14.0,819.0,897.99,697.44
2016,5,20,13,45,706.5,243.0,4.9,14.0,863.0,986.77,767.4
2016,5,20,14,0,912.0,120.0,4.9,14.0,907.0,1044.94,808.57
2016,5,20,14,15,551.0,257.5,4.9,14.0,728.0,840.03,660.81
2016,5,20,14,30,190.0,395.0,4.9,14.0,549.0,596.41,470.92
2016,5,20,14,45,203.0,374.0,4.9,14.0,532.0,586.17,465.66
2016,5,20,15,0,216.0,353.0,4.9,14.0,515.0,574.37,458.25
2016,5,20,15,15,254.0,325.0,4.85,13.5,504.5,592.18,474.79
2016,5,20,15,30,292.0,297.0,4.8,13.0,494.0,590.6,476.7
2016,5,20,15,45,213.0,282.0,4.75,13.0,420.5,483.47,392.81
2016,5,20,16,0,134.0,267.0,4.7,13.0,347.0,396.13,322.85
2016,5,20,16,15,195.0,238.5,4.6,12.5,344.0,409.93,337.41
2016,5,20,16,30,256.0,210.0,4.5,12.0,341.0,431.39,357.38
2016,5,20,16,45,263.5,185.5,4.4,12.0,307.5,399.32,332.36
2016,5,20,17,0,271.0,161.0,4.3,12.0,274.0,365.64,305.69
2016,5,20,17,15,246.0,144.0,4.15,11.5,236.0,318.96,267.52
2016,5,20,17,30,221.0,127.0,4.0,11.0,198.0,274.16,230.06
2016,5,20,17,45,356.0,95.0,3.85,11.0,186.0,306.22,256.23
2016,5,20,18,0,491.0,63.0,3.7,11.0,174.0,316.41,261.02
2016,5,20,18,15,401.0,53.0,3.45,10.5,128.5,239.74,193.04
2016,5,20,18,30,311.0,43.0,3.2,10.0,83.0,171.39,131.78
2016,5,20,18,45,155.5,29.5,3.0,9.5,49.5,92.51,60.42
2016,5,20,19,0,0.0,16.0,2.8,9.0,16.0,14.55,0.0
2016,5,20,19,15,0.0,8.0,2.8,9.0,8.0,7.28,0.0
2016,5,20,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,8.0,1.65,9.0,8.0,7.02,0.0
2016,5,21,5,30,0.0,16.0,1.8,9.0,16.0,14.07,6.45
2016,5,21,5,45,0.0,27.5,2.0,9.5,27.5,24.22,16.02
2016,5,21,6,0,0.0,39.0,2.2,10.0,39.0,34.39,25.47
2016,5,21,6,15,0.0,52.0,2.25,10.0,52.0,45.92,36.1
2016,5,21,6,30,0.0,65.0,2.3,10.0,65.0,57.12,46.3
2016,5,21,6,45,0.0,79.0,2.4,10.5,79.0,68.93,56.77
2016,5,21,7,0,0.0,93.0,2.5,11.0,93.0,80.66,66.97
2016,5,21,7,15,0.0,83.5,2.55,11.0,83.5,73.62,60.48
2016,5,21,7,30,0.0,74.0,2.6,11.0,74.0,65.46,50.54
2016,5,21,7,45,0.0,98.5,2.7,11.5,98.5,86.66,68.18
2016,5,21,8,0,0.0,123.0,2.8,12.0,123.0,107.21,84.99
2016,5,21,8,15,88.5,211.5,2.85,12.0,269.5,185.08,145.28
2016,5,21,8,30,177.0,300.0,2.9,12.0,416.0,280.37,219.35
2016,5,21,8,45,174.5,322.5,3.0,12.5,443.0,311.79,244.7
2016,5,21,9,0,172.0,345.0,3.1,13.0,470.0,343.14,269.83
2016,5,21,9,15,97.5,318.5,3.15,13.0,390.0,309.21,244.56
2016,5,21,9,30,23.0,292.0,3.2,13.0,310.0,263.5,208.8
2016,5,21,9,45,25.0,309.5,3.25,13.0,330.0,279.41,221.3
2016,5,21,10,0,27.0,327.0,3.3,13.0,350.0,299.33,236.74
2016,5,21,10,15,50.5,374.5,3.3,13.0,419.5,359.07,283.34
2016,5,21,10,30,74.0,422.0,3.3,13.0,489.0,422.07,331.73
2016,5,21,10,45,50.0,388.5,3.3,13.0,434.5,382.4,300.58
2016,5,21,11,0,26.0,355.0,3.3,13.0,380.0,339.26,266.79
2016,5,21,11,15,161.0,408.0,3.25,13.0,561.0,506.99,398.49
2016,5,21,11,30,296.0,461.0,3.2,13.0,742.0,686.5,532.74
2016,5,21,11,45,199.5,469.0,3.2,13.0,658.5,617.93,479.3
2016,5,21,12,0,103.0,477.0,3.2,13.0,575.0,539.61,419.13
2016,5,21,12,15,65.5,426.0,3.2,13.0,488.0,461.78,360.54
2016,5,21,12,30,28.0,375.0,3.2,13.0,401.0,380.81,298.3
2016,5,21,12,45,75.5,422.5,3.2,13.0,493.0,476.74,373.26
2016,5,21,13,0,123.0,470.0,3.2,13.0,585.0,588.78,457.66
2016,5,21,13,15,80.0,424.5,3.2,13.0,499.0,490.56,383.29
2016,5,21,13,30,37.0,379.0,3.2,13.0,413.0,404.23,317.23
2016,5,21,13,45,153.0,397.0,3.2,13.0,530.5,556.71,437.38
2016,5,21,14,0,269.0,415.0,3.2,13.0,648.0,709.32,552.36
2016,5,21,14,15,237.5,404.0,3.15,13.0,604.5,651.85,509.42
2016,5,21,14,30,206.0,393.0,3.1,13.0,561.0,609.5,478.32
2016,5,21,14,45,243.0,367.5,3.1,13.0,556.0,633.47,498.35
2016,5,21,15,0,280.0,342.0,3.1,13.0,551.0,638.54,504.28
2016,5,21,15,15,331.0,308.0,3.05,13.0,541.5,644.13,511.09
2016,5,21,15,30,382.0,274.0,3.0,13.0,532.0,645.42,514.71
2016,5,21,15,45,405.0,246.5,2.95,13.0,503.5,639.75,512.06
2016,5,21,16,0,428.0,219.0,2.9,13.0,475.0,616.26,496.32
2016,5,21,16,15,383.0,207.5,2.85,12.5,422.0,538.15,438.18
2016,5,21,16,30,338.0,196.0,2.8,12.0,369.0,477.21,391.94
2016,5,21,16,45,400.0,162.0,2.75,12.0,345.5,483.07,398.71
2016,5,21,17,0,462.0,128.0,2.7,12.0,322.0,468.35,388.56
2016,5,21,17,15,422.5,118.5,2.55,11.5,278.0,410.86,342.33
2016,5,21,17,30,383.0,109.0,2.4,11.0,234.0,356.19,297.35
2016,5,21,17,45,432.5,85.5,2.3,11.0,203.0,334.9,278.46
2016,5,21,18,0,482.0,62.0,2.2,11.0,172.0,311.26,255.44
2016,5,21,18,15,399.0,52.0,1.95,10.5,127.5,238.02,190.92
2016,5,21,18,30,316.0,42.0,1.7,10.0,83.0,173.58,133.26
2016,5,21,18,45,196.5,28.0,1.45,9.5,50.0,102.79,68.1
2016,5,21,19,0,77.0,14.0,1.2,9.0,17.0,30.74,0.0
2016,5,21,19,15,38.5,7.0,1.15,8.5,8.5,13.24,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.0,18.5,1.35,8.5,31.0,14.52,0.66
2016,5,22,5,30,238.0,37.0,1.6,9.0,62.0,28.83,19.2
2016,5,22,5,45,337.5,48.5,1.85,9.5,104.5,37.31,27.7
2016,5,22,6,0,437.0,60.0,2.1,10.0,147.0,46.98,36.81
2016,5,22,6,15,218.5,61.0,2.1,10.5,104.5,44.49,34.74
2016,5,22,6,30,0.0,62.0,2.1,11.0,62.0,54.72,43.96
2016,5,22,6,45,0.0,75.0,2.1,11.5,75.0,65.77,53.72
2016,5,22,7,0,0.0,88.0,2.1,12.0,88.0,76.74,63.22
2016,5,22,7,15,0.0,104.0,2.05,12.0,104.0,89.98,74.7
2016,5,22,7,30,0.0,120.0,2.0,12.0,120.0,103.2,82.16
2016,5,22,7,45,1.0,143.0,1.95,12.5,144.0,122.33,97.58
2016,5,22,8,0,2.0,166.0,1.9,13.0,168.0,141.79,113.0
2016,5,22,8,15,6.5,188.5,1.9,13.5,193.0,161.92,128.64
2016,5,22,8,30,11.0,211.0,1.9,14.0,218.0,182.82,144.75
2016,5,22,8,45,18.0,242.5,1.95,14.5,255.0,212.46,167.68
2016,5,22,9,0,25.0,274.0,2.0,15.0,292.0,243.26,191.28
2016,5,22,9,15,27.5,293.5,2.05,15.0,314.5,258.78,203.14
2016,5,22,9,30,30.0,313.0,2.1,15.0,337.0,280.22,219.64
2016,5,22,9,45,126.0,364.0,2.15,15.5,470.5,377.21,294.16
2016,5,22,10,0,222.0,415.0,2.2,16.0,604.0,487.52,376.84
2016,5,22,10,15,181.5,431.0,2.25,16.0,589.0,491.04,378.64
2016,5,22,10,30,141.0,447.0,2.3,16.0,574.0,490.6,377.76
2016,5,22,10,45,345.5,403.0,2.4,16.5,721.5,617.73,474.48
2016,5,22,11,0,550.0,359.0,2.5,17.0,869.0,762.18,579.91
2016,5,22,11,15,496.5,382.5,2.6,17.0,848.0,766.4,581.46
2016,5,22,11,30,443.0,406.0,2.7,17.0,827.0,765.63,580.43
2016,5,22,11,45,678.0,268.0,2.85,17.0,915.0,868.1,659.6
2016,5,22,12,0,913.0,130.0,3.0,17.0,1003.0,961.28,725.07
2016,5,22,12,15,695.0,269.0,3.1,17.0,932.5,930.62,703.37
2016,5,22,12,30,477.0,408.0,3.2,17.0,862.0,873.01,658.14
2016,5,22,12,45,689.5,270.0,3.3,17.0,918.5,961.62,727.34
2016,5,22,13,0,902.0,132.0,3.4,17.0,975.0,1027.84,773.04
2016,5,22,13,15,898.0,131.0,3.5,16.5,957.5,1032.9,778.61
2016,5,22,13,30,894.0,130.0,3.6,16.0,940.0,1034.28,782.37
2016,5,22,13,45,885.5,130.5,3.7,16.0,914.5,1029.0,780.3
2016,5,22,14,0,877.0,131.0,3.8,16.0,889.0,1020.14,775.94
2016,5,22,14,15,869.0,129.0,3.85,15.5,858.0,1005.71,768.97
2016,5,22,14,30,861.0,127.0,3.9,15.0,827.0,987.86,759.71
2016,5,22,14,45,636.5,214.0,3.95,15.0,719.0,870.42,678.78
2016,5,22,15,0,412.0,301.0,4.0,15.0,611.0,733.21,575.47
2016,5,22,15,15,427.5,277.0,3.95,14.5,582.5,714.12,565.08
2016,5,22,15,30,443.0,253.0,3.9,14.0,554.0,692.12,551.69
2016,5,22,15,45,369.0,252.5,3.9,14.0,491.5,600.1,482.43
2016,5,22,16,0,295.0,252.0,3.9,14.0,429.0,527.16,426.3
2016,5,22,16,15,261.5,233.5,3.8,13.5,380.5,470.45,383.5
2016,5,22,16,30,228.0,215.0,3.7,13.0,332.0,402.21,330.75
2016,5,22,16,45,200.0,193.5,3.6,13.0,288.5,350.32,289.46
2016,5,22,17,0,172.0,172.0,3.5,13.0,245.0,300.24,248.87
2016,5,22,17,15,385.0,125.5,3.35,12.5,259.5,395.31,330.03
2016,5,22,17,30,598.0,79.0,3.2,12.0,274.0,450.15,375.17
2016,5,22,17,45,546.0,70.5,3.1,11.5,225.0,381.35,316.84
2016,5,22,18,0,494.0,62.0,3.0,11.0,176.0,316.92,260.8
2016,5,22,18,15,412.0,52.0,2.65,10.5,131.0,243.44,195.86
2016,5,22,18,30,330.0,42.0,2.3,10.0,86.0,178.63,137.59
2016,5,22,18,45,165.0,30.5,2.0,10.0,52.5,96.67,65.02
2016,5,22,19,0,0.0,19.0,1.7,10.0,19.0,18.02,0.0
2016,5,22,19,15,0.0,9.5,1.6,9.5,9.5,8.64,0.0
2016,5,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,6.5,2.15,9.0,6.5,5.7,0.0
2016,5,23,5,30,0.0,13.0,2.3,9.0,13.0,11.42,4.22
2016,5,23,5,45,0.0,22.0,2.5,9.5,22.0,19.35,11.69
2016,5,23,6,0,0.0,31.0,2.7,10.0,31.0,27.3,19.08
2016,5,23,6,15,0.0,41.0,2.75,10.5,41.0,36.15,27.2
2016,5,23,6,30,0.0,51.0,2.8,11.0,51.0,45.01,35.2
2016,5,23,6,45,0.0,62.5,2.85,11.5,62.5,55.22,44.26
2016,5,23,7,0,0.0,74.0,2.9,12.0,74.0,65.45,53.17
2016,5,23,7,15,8.0,122.5,2.9,12.5,126.5,104.23,87.15
2016,5,23,7,30,16.0,171.0,2.9,13.0,179.0,141.32,113.44
2016,5,23,7,45,59.5,211.5,2.9,13.5,245.0,169.46,133.82
2016,5,23,8,0,103.0,252.0,2.9,14.0,311.0,210.79,164.36
2016,5,23,8,15,181.0,271.5,2.9,14.0,386.0,245.23,188.65
2016,5,23,8,30,259.0,291.0,2.9,14.0,461.0,290.02,222.52
2016,5,23,8,45,190.0,317.0,2.95,14.5,446.5,312.77,243.21
2016,5,23,9,0,121.0,343.0,3.0,15.0,432.0,321.83,251.83
2016,5,23,9,15,473.5,240.0,3.0,15.0,613.5,403.23,313.54
2016,5,23,9,30,826.0,137.0,3.0,15.0,795.0,526.72,409.97
2016,5,23,9,45,841.0,135.5,3.05,15.5,829.0,580.21,452.58
2016,5,23,10,0,856.0,134.0,3.1,16.0,863.0,633.33,493.98
2016,5,23,10,15,862.0,135.5,3.15,16.0,889.0,681.82,531.75
2016,5,23,10,30,868.0,137.0,3.2,16.0,915.0,728.73,567.51
2016,5,23,10,45,872.5,138.0,3.25,16.0,934.5,772.34,600.03
2016,5,23,11,0,877.0,139.0,3.3,16.0,954.0,813.87,629.1
2016,5,23,11,15,879.5,139.5,3.3,16.0,966.0,851.07,654.66
2016,5,23,11,30,882.0,140.0,3.3,16.0,978.0,885.72,678.31
2016,5,23,11,45,887.0,138.0,3.35,16.0,983.5,917.68,700.33
2016,5,23,12,0,892.0,136.0,3.4,16.0,989.0,946.9,720.44
2016,5,23,12,15,891.0,136.0,3.45,16.0,986.5,969.46,736.02
2016,5,23,12,30,890.0,136.0,3.5,16.0,984.0,988.77,749.5
2016,5,23,12,45,862.0,153.0,3.55,16.0,967.5,994.46,753.82
2016,5,23,13,0,834.0,170.0,3.6,16.0,951.0,1009.38,764.65
2016,5,23,13,15,829.5,169.0,3.55,16.0,933.5,1014.05,767.82
2016,5,23,13,30,825.0,168.0,3.5,16.0,916.0,1015.16,768.78
2016,5,23,13,45,819.5,165.5,3.5,16.0,892.0,1010.19,766.15
2016,5,23,14,0,814.0,163.0,3.5,16.0,868.0,1001.7,761.29
2016,5,23,14,15,805.5,160.5,3.45,15.5,837.0,986.79,753.25
2016,5,23,14,30,797.0,158.0,3.4,15.0,806.0,968.6,743.04
2016,5,23,14,45,789.5,152.5,3.35,15.0,770.5,945.06,727.81
2016,5,23,15,0,782.0,147.0,3.3,15.0,735.0,918.45,710.51
2016,5,23,15,15,767.5,143.5,3.2,15.0,693.5,884.62,687.8
2016,5,23,15,30,753.0,140.0,3.1,15.0,652.0,853.53,667.02
2016,5,23,15,45,739.0,134.0,3.05,15.0,607.5,812.77,639.5
2016,5,23,16,0,725.0,128.0,3.0,15.0,563.0,770.13,610.43
