Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,15,701.0,123.0,2.95,14.5,514.5,719.06,575.85
2016,5,23,16,30,677.0,118.0,2.9,14.0,466.0,667.4,540.06
2016,5,23,16,45,653.0,110.0,2.9,14.0,417.0,612.11,498.9
2016,5,23,17,0,629.0,102.0,2.9,14.0,368.0,556.94,456.7
2016,5,23,17,15,587.5,95.0,2.8,13.5,317.5,492.43,406.24
2016,5,23,17,30,546.0,88.0,2.7,13.0,267.0,430.37,356.13
2016,5,23,17,45,497.5,77.5,2.6,13.0,219.5,363.81,300.16
2016,5,23,18,0,449.0,67.0,2.5,13.0,172.0,301.36,245.96
2016,5,23,18,15,368.0,56.0,2.35,12.5,128.0,226.98,181.34
2016,5,23,18,30,287.0,45.0,2.2,12.0,84.0,165.17,126.54
2016,5,23,18,45,182.0,30.5,2.1,11.5,51.5,101.44,68.67
2016,5,23,19,0,77.0,16.0,2.0,11.0,19.0,41.3,0.0
2016,5,23,19,15,38.5,8.0,2.0,10.5,9.5,14.19,0.0
2016,5,23,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,125.5,18.0,2.35,9.5,31.5,14.1,1.75
2016,5,24,5,30,251.0,36.0,2.5,10.0,63.0,28.03,18.53
2016,5,24,5,45,352.0,46.5,2.7,10.5,106.0,36.92,27.26
2016,5,24,6,0,453.0,57.0,2.9,11.0,149.0,44.23,34.2
2016,5,24,6,15,226.5,52.0,2.9,11.0,98.0,37.94,28.75
2016,5,24,6,30,0.0,47.0,2.9,11.0,47.0,41.46,31.99
2016,5,24,6,45,0.0,56.5,2.95,11.5,56.5,49.89,39.46
2016,5,24,7,0,0.0,66.0,3.0,12.0,66.0,58.33,46.82
2016,5,24,7,15,0.0,82.5,3.0,12.0,82.5,72.84,59.55
2016,5,24,7,30,0.0,99.0,3.0,12.0,99.0,86.64,68.26
2016,5,24,7,45,6.5,147.0,3.05,12.5,151.0,125.93,100.47
2016,5,24,8,0,13.0,195.0,3.1,13.0,203.0,165.62,132.27
2016,5,24,8,15,6.5,174.0,3.1,13.5,178.5,150.5,119.49
2016,5,24,8,30,0.0,153.0,3.1,14.0,154.0,133.05,104.95
2016,5,24,8,45,2.5,169.5,3.15,14.5,172.0,148.17,116.75
2016,5,24,9,0,5.0,186.0,3.2,15.0,190.0,163.71,128.77
2016,5,24,9,15,7.0,202.0,3.2,15.0,208.0,179.01,140.79
2016,5,24,9,30,9.0,218.0,3.2,15.0,226.0,194.66,153.05
2016,5,24,9,45,106.5,318.5,3.25,15.5,409.5,329.78,259.35
2016,5,24,10,0,204.0,419.0,3.3,16.0,593.0,479.37,373.12
2016,5,24,10,15,246.0,425.0,3.35,16.0,641.0,526.68,408.77
2016,5,24,10,30,288.0,431.0,3.4,16.0,689.0,579.08,448.39
2016,5,24,10,45,330.0,423.5,3.45,16.0,725.5,623.01,481.64
2016,5,24,11,0,372.0,416.0,3.5,16.0,762.0,669.17,516.33
2016,5,24,11,15,346.0,435.5,3.5,16.0,760.5,685.77,527.52
2016,5,24,11,30,320.0,455.0,3.5,16.0,759.0,699.91,536.94
2016,5,24,11,45,355.0,439.5,3.55,16.5,778.5,733.25,561.08
2016,5,24,12,0,390.0,424.0,3.6,17.0,798.0,766.69,584.99
2016,5,24,12,15,647.5,279.5,3.6,16.5,898.0,894.51,683.65
2016,5,24,12,30,905.0,135.0,3.6,16.0,998.0,1001.42,759.44
2016,5,24,12,45,899.5,137.0,3.65,16.0,987.0,1015.14,768.46
2016,5,24,13,0,894.0,139.0,3.7,16.0,976.0,1025.3,775.97
2016,5,24,13,15,890.0,138.0,3.7,16.0,958.5,1030.44,779.87
2016,5,24,13,30,886.0,137.0,3.7,16.0,941.0,1031.92,781.46
2016,5,24,13,45,880.5,135.5,3.7,16.0,917.0,1027.76,779.39
2016,5,24,14,0,875.0,134.0,3.7,16.0,893.0,1019.99,775.03
2016,5,24,14,15,867.0,132.0,3.7,16.0,861.5,1005.68,766.37
2016,5,24,14,30,859.0,130.0,3.7,16.0,830.0,987.97,755.5
2016,5,24,14,45,852.5,125.5,3.7,16.0,794.0,975.93,748.65
2016,5,24,15,0,846.0,121.0,3.7,16.0,758.0,950.02,732.21
2016,5,24,15,15,832.5,118.5,3.65,15.5,715.5,916.79,711.74
2016,5,24,15,30,819.0,116.0,3.6,15.0,673.0,880.97,689.31
2016,5,24,15,45,805.5,111.0,3.6,15.0,628.0,840.0,661.97
2016,5,24,16,0,792.0,106.0,3.6,15.0,583.0,796.92,632.82
2016,5,24,16,15,528.5,159.0,3.55,14.5,466.0,614.21,497.2
2016,5,24,16,30,265.0,212.0,3.5,14.0,349.0,439.37,358.57
2016,5,24,16,45,192.0,193.5,3.45,14.0,287.5,344.14,282.91
2016,5,24,17,0,119.0,175.0,3.4,14.0,226.0,267.81,220.33
2016,5,24,17,15,109.0,153.5,3.3,13.5,195.5,233.55,192.87
2016,5,24,17,30,99.0,132.0,3.2,13.0,165.0,199.93,165.2
2016,5,24,17,45,305.5,96.5,3.15,12.5,173.0,281.42,234.06
2016,5,24,18,0,512.0,61.0,3.1,12.0,181.0,324.42,266.54
2016,5,24,18,15,430.0,51.5,2.95,11.5,135.5,250.53,201.23
2016,5,24,18,30,348.0,42.0,2.8,11.0,90.0,185.26,142.75
2016,5,24,18,45,221.0,29.5,2.65,11.0,55.5,111.41,76.3
2016,5,24,19,0,94.0,17.0,2.5,11.0,21.0,46.77,0.0
2016,5,24,19,15,47.0,8.5,2.45,10.5,10.5,16.19,0.0
2016,5,24,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,5,15,126.5,18.5,2.25,9.0,32.0,14.49,2.48
2016,5,25,5,30,253.0,37.0,2.4,9.0,64.0,28.8,19.33
2016,5,25,5,45,352.5,47.0,2.55,9.5,107.0,37.3,27.74
2016,5,25,6,0,452.0,57.0,2.7,10.0,150.0,44.16,34.29
2016,5,25,6,15,226.0,53.0,2.7,10.5,99.5,38.64,29.45
2016,5,25,6,30,0.0,49.0,2.7,11.0,49.0,43.24,33.59
2016,5,25,6,45,0.0,59.0,2.7,11.5,59.0,52.11,41.46
2016,5,25,7,0,0.0,69.0,2.7,12.0,69.0,61.0,49.2
2016,5,25,7,15,0.0,82.0,2.7,12.0,82.0,72.44,59.19
2016,5,25,7,30,0.0,95.0,2.7,12.0,95.0,83.41,65.52
2016,5,25,7,45,0.0,99.0,2.75,12.5,99.0,87.1,68.24
2016,5,25,8,0,0.0,103.0,2.8,13.0,103.0,90.72,70.9
2016,5,25,8,15,0.0,128.5,2.9,13.5,128.5,112.27,88.39
2016,5,25,8,30,0.0,154.0,3.0,14.0,154.0,133.88,105.67
2016,5,25,8,45,4.5,185.5,3.1,14.5,189.0,162.02,127.92
2016,5,25,9,0,9.0,217.0,3.2,15.0,224.0,190.88,150.53
2016,5,25,9,15,12.5,241.5,3.25,15.0,251.5,214.31,168.9
2016,5,25,9,30,16.0,266.0,3.3,15.0,279.0,238.35,187.68
2016,5,25,9,45,200.5,316.5,3.35,15.5,487.0,376.8,296.35
2016,5,25,10,0,385.0,367.0,3.4,16.0,695.0,543.87,423.54
2016,5,25,10,15,645.0,242.0,3.45,16.0,812.0,632.22,493.5
2016,5,25,10,30,905.0,117.0,3.5,16.0,929.0,736.4,575.25
2016,5,25,10,45,908.0,118.5,3.55,16.0,948.5,780.67,607.3
2016,5,25,11,0,911.0,120.0,3.6,16.0,968.0,822.64,636.75
2016,5,25,11,15,913.5,120.5,3.6,15.5,980.0,860.85,664.34
2016,5,25,11,30,916.0,121.0,3.6,15.0,992.0,896.41,690.01
2016,5,25,11,45,663.5,268.5,3.6,15.0,901.5,853.6,657.62
2016,5,25,12,0,411.0,416.0,3.6,15.0,811.0,783.95,601.28
2016,5,25,12,15,666.5,267.0,3.6,15.0,904.5,899.93,691.74
2016,5,25,12,30,922.0,118.0,3.6,15.0,998.0,1000.83,761.81
2016,5,25,12,45,913.0,122.0,3.65,15.5,986.5,1013.17,768.53
2016,5,25,13,0,904.0,126.0,3.7,16.0,975.0,1021.85,773.61
2016,5,25,13,15,900.5,125.0,3.75,16.0,957.5,1027.39,778.16
2016,5,25,13,30,897.0,124.0,3.8,16.0,940.0,1029.26,780.37
2016,5,25,13,45,895.5,120.5,3.85,16.0,916.5,1026.89,779.86
2016,5,25,14,0,894.0,117.0,3.9,16.0,893.0,1020.8,776.97
2016,5,25,14,15,887.0,115.0,3.95,16.0,862.0,1007.16,769.04
2016,5,25,14,30,880.0,113.0,4.0,16.0,831.0,990.03,758.84
2016,5,25,14,45,874.5,109.0,4.05,16.0,795.5,968.81,745.87
2016,5,25,15,0,869.0,105.0,4.1,16.0,760.0,944.27,730.6
2016,5,25,15,15,857.0,102.5,4.1,16.0,718.5,912.21,709.73
2016,5,25,15,30,845.0,100.0,4.1,16.0,677.0,877.49,686.91
2016,5,25,15,45,831.5,96.5,4.1,16.0,631.5,845.59,665.97
2016,5,25,16,0,818.0,93.0,4.1,16.0,586.0,803.41,637.36
2016,5,25,16,15,424.5,144.5,4.05,15.5,399.5,514.86,419.22
2016,5,25,16,30,31.0,196.0,4.0,15.0,213.0,218.73,176.28
2016,5,25,16,45,115.0,184.5,3.95,14.5,235.5,278.7,228.89
2016,5,25,17,0,199.0,173.0,3.9,14.0,258.0,318.79,263.93
2016,5,25,17,15,425.5,121.0,3.8,13.5,271.5,415.15,345.68
2016,5,25,17,30,652.0,69.0,3.7,13.0,285.0,469.55,390.5
2016,5,25,17,45,594.5,63.5,3.6,12.5,235.0,398.81,330.67
2016,5,25,18,0,537.0,58.0,3.5,12.0,185.0,332.86,273.42
2016,5,25,18,15,456.0,49.5,3.35,11.5,139.5,259.18,208.44
2016,5,25,18,30,375.0,41.0,3.2,11.0,94.0,193.93,149.7
2016,5,25,18,45,236.0,29.5,3.05,11.0,58.0,117.62,81.46
2016,5,25,19,0,97.0,18.0,2.9,11.0,22.0,48.95,0.0
2016,5,25,19,15,48.5,9.0,2.9,10.5,11.0,16.94,0.0
2016,5,25,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,15,110.0,20.0,2.75,10.0,32.0,15.65,3.56
2016,5,26,5,30,220.0,40.0,2.8,10.0,64.0,31.07,21.25
2016,5,26,5,45,315.5,51.5,2.9,10.5,106.0,39.45,29.54
2016,5,26,6,0,411.0,63.0,3.0,11.0,148.0,49.25,38.72
2016,5,26,6,15,250.5,91.5,3.0,11.5,147.5,69.65,57.19
2016,5,26,6,30,90.0,120.0,3.0,12.0,147.0,91.4,76.53
2016,5,26,6,45,103.5,140.5,3.0,12.5,177.5,105.48,88.73
2016,5,26,7,0,117.0,161.0,3.0,13.0,208.0,119.16,100.32
2016,5,26,7,15,408.5,132.5,2.95,13.5,327.5,89.2,73.54
2016,5,26,7,30,700.0,104.0,2.9,14.0,447.0,81.37,53.67
2016,5,26,7,45,727.5,107.5,2.9,14.5,497.0,131.94,76.7
2016,5,26,8,0,755.0,111.0,2.9,15.0,547.0,191.62,119.62
2016,5,26,8,15,774.0,114.5,2.85,15.5,594.0,246.26,164.84
2016,5,26,8,30,793.0,118.0,2.8,16.0,641.0,302.77,214.0
2016,5,26,8,45,809.0,120.5,2.8,16.5,684.5,359.14,263.48
2016,5,26,9,0,825.0,123.0,2.8,17.0,728.0,416.52,312.95
2016,5,26,9,15,836.5,125.5,2.75,17.0,766.5,472.67,360.79
2016,5,26,9,30,848.0,128.0,2.7,17.0,805.0,528.81,407.2
2016,5,26,9,45,850.0,134.0,2.7,17.5,836.0,582.45,449.6
2016,5,26,10,0,852.0,140.0,2.7,18.0,867.0,634.69,489.49
2016,5,26,10,15,858.5,141.5,2.7,18.5,893.5,682.82,525.29
2016,5,26,10,30,865.0,143.0,2.7,19.0,920.0,729.86,559.25
2016,5,26,10,45,870.0,144.5,2.7,19.5,940.0,774.08,590.29
2016,5,26,11,0,875.0,146.0,2.7,20.0,960.0,816.29,617.78
2016,5,26,11,15,878.0,146.5,2.7,20.0,973.0,853.82,642.85
2016,5,26,11,30,881.0,147.0,2.7,20.0,986.0,888.86,666.09
2016,5,26,11,45,882.5,147.0,2.75,20.5,991.0,919.51,685.35
2016,5,26,12,0,884.0,147.0,2.8,21.0,996.0,947.32,702.64
2016,5,26,12,15,884.0,147.0,2.85,21.0,994.0,970.77,718.39
2016,5,26,12,30,884.0,147.0,2.9,21.0,992.0,991.06,732.14
2016,5,26,12,45,892.5,139.5,2.95,21.0,985.0,1009.28,744.63
2016,5,26,13,0,901.0,132.0,3.0,21.0,978.0,1024.04,754.95
2016,5,26,13,15,897.5,131.0,3.05,21.0,961.0,1029.67,759.43
2016,5,26,13,30,894.0,130.0,3.1,21.0,944.0,1031.64,761.72
2016,5,26,13,45,890.0,128.0,3.15,21.5,920.0,1028.44,759.3
2016,5,26,14,0,886.0,126.0,3.2,22.0,896.0,1021.58,754.65
2016,5,26,14,15,879.0,124.0,3.25,21.5,865.5,1008.16,748.69
2016,5,26,14,30,872.0,122.0,3.3,21.0,835.0,991.28,740.51
2016,5,26,14,45,861.0,120.5,3.4,21.0,798.0,967.75,726.83
2016,5,26,15,0,850.0,119.0,3.5,21.0,761.0,950.7,717.55
2016,5,26,15,15,837.5,116.5,3.5,20.5,719.5,918.4,698.45
2016,5,26,15,30,825.0,114.0,3.5,20.0,678.0,883.46,677.44
2016,5,26,15,45,807.0,111.0,3.55,20.0,632.0,840.78,649.73
2016,5,26,16,0,789.0,108.0,3.6,20.0,586.0,796.26,620.39
2016,5,26,16,15,767.5,104.5,3.55,19.5,537.0,746.85,587.74
2016,5,26,16,30,746.0,101.0,3.5,19.0,488.0,699.55,556.04
2016,5,26,16,45,716.0,96.5,3.5,18.5,437.0,641.34,515.22
2016,5,26,17,0,686.0,92.0,3.5,18.0,386.0,583.6,472.44
2016,5,26,17,15,646.5,86.5,3.4,17.0,335.0,519.62,423.9
2016,5,26,17,30,607.0,81.0,3.3,16.0,284.0,457.76,375.22
2016,5,26,17,45,547.0,74.0,3.25,15.0,233.5,386.09,316.8
2016,5,26,18,0,487.0,67.0,3.2,14.0,183.0,319.47,260.44
2016,5,26,18,15,404.5,57.0,3.05,13.5,138.0,246.03,196.59
2016,5,26,18,30,322.0,47.0,2.9,13.0,93.0,179.84,138.12
2016,5,26,18,45,200.0,33.0,2.75,12.5,57.5,109.49,76.08
2016,5,26,19,0,78.0,19.0,2.6,12.0,22.0,42.28,0.0
2016,5,26,19,15,39.0,9.5,2.6,11.5,11.0,15.7,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,20.5,2.2,9.5,32.5,16.03,4.22
2016,5,27,5,30,221.0,41.0,2.2,10.0,65.0,31.84,21.97
2016,5,27,5,45,319.5,52.5,2.25,10.5,108.0,40.21,30.24
2016,5,27,6,0,418.0,64.0,2.3,11.0,151.0,50.1,39.5
2016,5,27,6,15,482.0,73.0,2.25,11.5,199.5,55.44,44.46
2016,5,27,6,30,546.0,82.0,2.2,12.0,248.0,60.58,49.02
2016,5,27,6,45,598.5,87.5,2.15,12.5,300.0,62.62,50.68
2016,5,27,7,0,651.0,93.0,2.1,13.0,352.0,64.63,52.21
2016,5,27,7,15,684.0,98.0,2.0,13.5,403.5,66.03,53.16
2016,5,27,7,30,717.0,103.0,1.9,14.0,455.0,81.06,53.17
2016,5,27,7,45,745.0,106.0,1.8,15.0,505.5,132.28,76.06
2016,5,27,8,0,773.0,109.0,1.7,16.0,556.0,192.53,118.77
2016,5,27,8,15,792.0,112.5,1.6,16.5,603.0,248.19,164.3
2016,5,27,8,30,811.0,116.0,1.5,17.0,650.0,305.71,213.56
2016,5,27,8,45,827.5,117.5,1.4,17.5,694.0,362.42,262.34
2016,5,27,9,0,844.0,119.0,1.3,18.0,738.0,420.16,310.8
2016,5,27,9,15,854.5,121.0,1.25,18.5,776.0,479.61,359.08
2016,5,27,9,30,865.0,123.0,1.2,19.0,814.0,534.82,402.46
2016,5,27,9,45,878.0,122.0,1.2,20.0,848.0,588.49,442.59
2016,5,27,10,0,891.0,121.0,1.2,21.0,882.0,641.61,480.73
2016,5,27,10,15,897.0,122.5,1.2,21.5,908.5,691.49,516.07
2016,5,27,10,30,903.0,124.0,1.2,22.0,935.0,739.74,549.15
2016,5,27,10,45,908.5,123.5,1.3,23.0,955.0,784.05,578.07
2016,5,27,11,0,914.0,123.0,1.4,24.0,975.0,826.24,603.88
2016,5,27,11,15,916.5,123.5,1.55,24.5,987.5,864.56,628.62
2016,5,27,11,30,919.0,124.0,1.7,25.0,1000.0,900.22,651.51
2016,5,27,11,45,921.5,123.5,1.85,25.5,1005.0,932.18,671.92
2016,5,27,12,0,924.0,123.0,2.0,26.0,1010.0,961.2,690.4
2016,5,27,12,15,923.0,123.0,2.15,26.0,1007.5,984.35,706.5
2016,5,27,12,30,922.0,123.0,2.3,26.0,1005.0,1004.14,720.59
2016,5,27,12,45,919.0,123.0,2.45,26.0,994.5,1018.54,731.35
2016,5,27,13,0,916.0,123.0,2.6,26.0,984.0,1029.33,739.95
2016,5,27,13,15,912.5,122.0,2.7,26.0,966.5,1034.99,744.91
2016,5,27,13,30,909.0,121.0,2.8,26.0,949.0,1036.93,747.65
2016,5,27,13,45,902.0,120.5,2.95,26.0,924.0,1032.18,746.69
2016,5,27,14,0,895.0,120.0,3.1,26.0,899.0,1023.79,743.48
2016,5,27,14,15,888.0,118.5,3.15,26.0,868.0,1010.79,736.52
2016,5,27,14,30,881.0,117.0,3.2,26.0,837.0,994.31,727.39
2016,5,27,14,45,869.5,115.5,3.3,26.0,800.0,970.15,713.64
2016,5,27,15,0,858.0,114.0,3.4,26.0,763.0,942.95,697.82
2016,5,27,15,15,845.5,111.5,3.4,25.5,721.5,919.77,685.34
2016,5,27,15,30,833.0,109.0,3.4,25.0,680.0,884.67,664.64
2016,5,27,15,45,816.0,106.5,3.45,24.5,634.0,843.24,639.66
2016,5,27,16,0,799.0,104.0,3.5,24.0,588.0,799.91,612.92
2016,5,27,16,15,778.0,100.0,3.45,23.5,539.5,750.06,580.56
2016,5,27,16,30,757.0,96.0,3.4,23.0,491.0,699.17,546.85
2016,5,27,16,45,727.5,92.5,3.35,22.5,440.0,644.8,509.64
2016,5,27,17,0,698.0,89.0,3.3,22.0,389.0,588.14,468.28
2016,5,27,17,15,659.5,83.5,3.15,21.0,338.0,524.31,420.63
2016,5,27,17,30,621.0,78.0,3.0,20.0,287.0,462.49,372.8
2016,5,27,17,45,566.5,71.0,2.85,19.5,237.0,393.06,316.49
2016,5,27,18,0,512.0,64.0,2.7,19.0,187.0,328.13,261.99
2016,5,27,18,15,432.0,54.5,2.35,18.0,141.5,254.98,199.87
2016,5,27,18,30,352.0,45.0,2.0,17.0,96.0,190.12,143.62
2016,5,27,18,45,234.5,32.0,1.7,16.0,60.0,118.31,81.4
2016,5,27,19,0,117.0,19.0,1.4,15.0,24.0,55.41,2.02
2016,5,27,19,15,58.5,9.5,1.3,14.5,12.0,19.26,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,0.75,11.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,0.7,12.0,9.0,8.19,0.0
2016,5,28,5,15,137.5,22.5,0.8,12.5,38.0,17.64,5.48
2016,5,28,5,30,275.0,36.0,0.9,13.0,67.0,29.13,19.44
2016,5,28,5,45,367.0,46.5,1.05,14.0,110.0,36.71,26.77
2016,5,28,6,0,459.0,57.0,1.2,15.0,153.0,44.01,33.5
2016,5,28,6,15,520.0,65.0,1.3,15.5,201.5,48.79,37.87
2016,5,28,6,30,581.0,73.0,1.4,16.0,250.0,53.39,41.9
2016,5,28,6,45,625.5,79.0,1.55,16.5,301.5,56.14,44.16
2016,5,28,7,0,670.0,85.0,1.7,17.0,353.0,58.76,46.24
2016,5,28,7,15,701.5,90.0,1.75,17.5,404.0,60.43,47.43
2016,5,28,7,30,733.0,95.0,1.8,18.0,455.0,75.83,47.79
2016,5,28,7,45,757.5,99.0,1.85,18.5,505.0,134.08,76.05
2016,5,28,8,0,782.0,103.0,1.9,19.0,555.0,188.97,114.22
2016,5,28,8,15,800.5,106.0,1.9,19.5,602.5,244.58,159.46
2016,5,28,8,30,819.0,109.0,1.9,20.0,650.0,301.97,208.48
2016,5,28,8,45,833.5,112.0,1.9,21.0,693.5,359.59,257.53
2016,5,28,9,0,848.0,115.0,1.9,22.0,737.0,418.02,306.08
2016,5,28,9,15,859.0,117.0,1.9,22.5,776.0,478.0,354.81
2016,5,28,9,30,870.0,119.0,1.9,23.0,815.0,533.62,398.75
2016,5,28,9,45,751.0,195.0,1.95,24.0,813.5,576.2,430.2
2016,5,28,10,0,632.0,271.0,2.0,25.0,812.0,610.33,453.37
2016,5,28,10,15,765.5,199.0,2.0,25.0,873.5,672.06,499.74
2016,5,28,10,30,899.0,127.0,2.0,25.0,935.0,738.86,549.04
2016,5,28,10,45,902.5,128.5,2.05,25.5,954.5,783.24,578.72
2016,5,28,11,0,906.0,130.0,2.1,26.0,974.0,825.39,605.3
2016,5,28,11,15,908.5,130.5,2.1,26.0,987.0,863.46,629.71
2016,5,28,11,30,911.0,131.0,2.1,26.0,1000.0,898.91,652.25
2016,5,28,11,45,911.5,132.0,2.15,26.5,1005.0,930.29,671.22
2016,5,28,12,0,912.0,133.0,2.2,27.0,1010.0,958.7,688.2
2016,5,28,12,15,911.5,133.0,2.25,27.0,1007.5,982.17,703.4
2016,5,28,12,30,911.0,133.0,2.3,27.0,1005.0,1002.36,716.62
2016,5,28,12,45,899.0,139.0,2.4,27.5,992.5,1013.7,723.45
2016,5,28,13,0,887.0,145.0,2.5,28.0,980.0,1021.38,728.11
2016,5,28,13,15,883.0,144.0,2.55,27.5,962.5,1026.65,733.79
2016,5,28,13,30,879.0,143.0,2.6,27.0,945.0,1028.3,737.33
2016,5,28,13,45,872.0,142.5,2.7,27.0,920.5,1023.86,736.17
2016,5,28,14,0,865.0,142.0,2.8,27.0,896.0,1015.86,732.87
2016,5,28,14,15,857.0,140.0,2.85,27.0,865.0,1013.17,732.64
2016,5,28,14,30,849.0,138.0,2.9,27.0,834.0,995.55,722.83
2016,5,28,14,45,837.5,136.0,3.0,27.0,797.0,971.25,709.22
2016,5,28,15,0,826.0,134.0,3.1,27.0,760.0,943.92,693.58
2016,5,28,15,15,812.5,131.0,3.15,26.5,718.0,910.82,674.95
2016,5,28,15,30,799.0,128.0,3.2,26.0,676.0,875.18,654.38
2016,5,28,15,45,781.5,124.0,3.25,25.5,630.5,832.68,628.78
2016,5,28,16,0,764.0,120.0,3.3,25.0,585.0,788.36,601.46
2016,5,28,16,15,741.5,115.5,3.3,24.5,536.0,741.85,571.81
2016,5,28,16,30,719.0,111.0,3.3,24.0,487.0,690.63,538.13
2016,5,28,16,45,690.5,105.5,3.3,23.5,436.5,633.5,498.46
2016,5,28,17,0,662.0,100.0,3.3,23.0,386.0,576.74,457.37
2016,5,28,17,15,622.0,93.5,3.05,22.0,335.0,512.42,409.28
2016,5,28,17,30,582.0,87.0,2.8,21.0,284.0,450.3,361.25
2016,5,28,17,45,529.0,78.5,2.6,20.0,234.5,381.85,306.62
2016,5,28,18,0,476.0,70.0,2.4,19.0,185.0,317.79,253.6
2016,5,28,18,15,396.0,59.0,2.1,18.0,139.5,244.9,192.06
2016,5,28,18,30,316.0,48.0,1.8,17.0,94.0,178.95,135.37
2016,5,28,18,45,207.5,33.5,1.55,16.0,59.0,112.13,77.69
2016,5,28,19,0,99.0,19.0,1.3,15.0,24.0,51.35,5.94
2016,5,28,19,15,49.5,9.5,1.3,14.5,12.0,17.66,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,16.5,4.5,2.1,9.5,5.0,0.0,0.0
2016,5,29,5,0,33.0,9.0,2.2,10.0,10.0,8.19,0.0
2016,5,29,5,15,155.0,23.5,2.25,10.5,39.5,18.45,6.39
2016,5,29,5,30,277.0,38.0,2.3,11.0,69.0,29.56,19.98
2016,5,29,5,45,370.5,48.0,2.4,11.5,112.5,38.02,28.2
2016,5,29,6,0,464.0,58.0,2.5,12.0,156.0,44.85,34.66
2016,5,29,6,15,526.5,66.0,2.45,12.5,205.0,49.61,39.06
2016,5,29,6,30,589.0,74.0,2.4,13.0,254.0,54.19,43.12
2016,5,29,6,45,633.5,79.5,2.35,14.0,305.5,56.53,44.96
2016,5,29,7,0,678.0,85.0,2.3,15.0,357.0,58.78,46.63
2016,5,29,7,15,709.5,90.0,2.25,15.5,408.5,60.45,47.84
2016,5,29,7,30,741.0,95.0,2.2,16.0,460.0,82.27,53.51
2016,5,29,7,45,765.5,98.5,2.15,16.5,510.0,134.22,76.5
2016,5,29,8,0,790.0,102.0,2.1,17.0,560.0,189.14,114.96
2016,5,29,8,15,808.0,105.5,2.1,17.5,607.5,245.46,161.18
2016,5,29,8,30,826.0,109.0,2.1,18.0,655.0,303.5,211.2
2016,5,29,8,45,840.5,111.5,2.1,19.0,698.5,361.08,260.73
2016,5,29,9,0,855.0,114.0,2.1,20.0,742.0,423.68,312.89
2016,5,29,9,15,865.5,116.0,2.15,20.5,780.5,479.61,359.3
2016,5,29,9,30,876.0,118.0,2.2,21.0,819.0,535.27,404.03
2016,5,29,9,45,885.0,119.5,2.3,21.5,852.0,589.21,446.22
2016,5,29,10,0,894.0,121.0,2.4,22.0,885.0,642.24,486.45
2016,5,29,10,15,900.0,122.0,2.45,22.0,912.0,691.79,523.8
2016,5,29,10,30,906.0,123.0,2.5,22.0,939.0,739.68,559.09
2016,5,29,10,45,909.5,124.5,2.65,22.5,958.5,784.3,590.27
2016,5,29,11,0,913.0,126.0,2.8,23.0,978.0,826.67,618.28
2016,5,29,11,15,915.0,127.0,2.85,23.0,990.5,864.98,643.89
2016,5,29,11,30,917.0,128.0,2.9,23.0,1003.0,900.62,667.62
2016,5,29,11,45,916.5,129.5,2.95,23.5,1007.5,931.72,686.91
2016,5,29,12,0,916.0,131.0,3.0,24.0,1012.0,959.78,704.13
2016,5,29,12,15,915.5,131.0,3.0,24.0,1010.0,983.32,719.35
2016,5,29,12,30,915.0,131.0,3.0,24.0,1008.0,1003.58,732.49
2016,5,29,12,45,904.0,136.5,3.05,24.5,995.5,1015.49,739.27
2016,5,29,13,0,893.0,142.0,3.1,25.0,983.0,1023.75,743.83
2016,5,29,13,15,889.5,141.0,3.15,25.0,966.0,1029.55,748.4
2016,5,29,13,30,886.0,140.0,3.2,25.0,949.0,1031.73,750.77
2016,5,29,13,45,881.0,138.5,3.25,25.0,925.0,1028.28,749.64
2016,5,29,14,0,876.0,137.0,3.3,25.0,901.0,1021.23,746.33
2016,5,29,14,15,868.5,135.5,3.3,24.5,870.5,1008.17,740.29
2016,5,29,14,30,861.0,134.0,3.3,24.0,840.0,991.71,732.1
2016,5,29,14,45,852.0,131.0,3.3,24.0,804.0,979.32,725.27
2016,5,29,15,0,843.0,128.0,3.3,24.0,768.0,953.02,709.21
2016,5,29,15,15,830.0,125.0,3.25,23.5,726.5,920.04,689.72
2016,5,29,15,30,817.0,122.0,3.2,23.0,685.0,884.46,668.32
2016,5,29,15,45,802.5,117.5,3.15,23.0,639.5,843.53,641.77
2016,5,29,16,0,788.0,113.0,3.1,23.0,594.0,800.56,613.56
2016,5,29,16,15,766.0,109.5,3.05,22.5,545.0,750.92,581.42
2016,5,29,16,30,744.0,106.0,3.0,22.0,496.0,703.72,550.45
2016,5,29,16,45,717.5,100.0,2.95,21.5,445.0,646.47,510.89
2016,5,29,17,0,691.0,94.0,2.9,21.0,394.0,589.38,469.44
2016,5,29,17,15,651.5,88.5,2.75,20.0,342.5,525.27,421.66
2016,5,29,17,30,612.0,83.0,2.6,19.0,291.0,463.24,373.76
2016,5,29,17,45,559.5,75.0,2.5,18.5,241.0,394.17,317.96
2016,5,29,18,0,507.0,67.0,2.4,18.0,191.0,329.39,263.75
2016,5,29,18,15,425.5,57.5,2.25,17.0,145.0,255.79,201.48
2016,5,29,18,30,344.0,48.0,2.1,16.0,99.0,190.56,145.03
2016,5,29,18,45,227.0,34.0,2.0,15.0,62.5,118.5,82.96
2016,5,29,19,0,110.0,20.0,1.9,14.0,26.0,55.48,10.89
2016,5,29,19,15,55.0,10.0,2.0,13.5,13.0,19.15,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,5.0,1.4,8.5,5.5,0.0,0.0
2016,5,30,5,0,46.0,10.0,1.5,9.0,11.0,9.1,0.0
2016,5,30,5,15,178.0,23.5,1.65,9.5,41.5,18.47,6.74
2016,5,30,5,30,310.0,37.0,1.8,10.0,72.0,30.04,20.52
2016,5,30,5,45,403.5,46.5,1.95,11.0,116.0,36.73,27.13
2016,5,30,6,0,497.0,56.0,2.1,12.0,160.0,43.2,33.2
2016,5,30,6,15,558.0,63.0,2.05,12.5,209.5,47.23,36.94
2016,5,30,6,30,619.0,70.0,2.0,13.0,259.0,51.14,40.4
2016,5,30,6,45,662.0,75.0,2.0,14.0,311.0,53.26,42.05
2016,5,30,7,0,705.0,80.0,2.0,15.0,363.0,55.3,43.56
2016,5,30,7,15,735.5,84.5,2.0,15.5,415.0,62.56,49.69
2016,5,30,7,30,766.0,89.0,2.0,16.0,467.0,78.16,49.82
2016,5,30,7,45,789.5,92.5,2.0,17.0,517.0,131.47,73.2
2016,5,30,8,0,813.0,96.0,2.0,18.0,567.0,187.61,112.25
2016,5,30,8,15,830.5,98.5,2.0,18.5,615.0,244.33,158.69
2016,5,30,8,30,848.0,101.0,2.0,19.0,663.0,302.66,208.91
2016,5,30,8,45,861.5,104.0,2.05,20.0,706.5,366.71,263.39
2016,5,30,9,0,875.0,107.0,2.1,21.0,750.0,425.41,312.63
2016,5,30,9,15,885.0,109.0,2.1,21.5,788.5,482.11,359.43
2016,5,30,9,30,895.0,111.0,2.1,22.0,827.0,538.47,404.37
2016,5,30,9,45,902.0,113.0,2.15,22.5,860.0,592.61,446.33
2016,5,30,10,0,909.0,115.0,2.2,23.0,893.0,645.62,486.08
2016,5,30,10,15,914.5,116.5,2.25,23.5,919.5,695.9,522.66
2016,5,30,10,30,920.0,118.0,2.3,24.0,946.0,744.45,556.99
2016,5,30,10,45,924.0,118.5,2.35,24.5,965.5,789.12,587.04
2016,5,30,11,0,928.0,119.0,2.4,25.0,985.0,831.52,614.0
2016,5,30,11,15,930.0,119.5,2.4,25.5,997.5,869.87,637.59
2016,5,30,11,30,932.0,120.0,2.4,26.0,1010.0,905.49,659.13
2016,5,30,11,45,932.5,120.5,2.45,26.5,1015.0,936.94,678.2
2016,5,30,12,0,933.0,121.0,2.5,27.0,1020.0,965.33,695.23
2016,5,30,12,15,932.5,121.0,2.5,27.0,1017.5,989.15,710.23
2016,5,30,12,30,932.0,121.0,2.5,27.0,1015.0,1009.63,723.16
2016,5,30,12,45,926.5,123.0,2.55,27.5,1004.0,1023.73,731.19
2016,5,30,13,0,921.0,125.0,2.6,28.0,993.0,1034.2,737.05
2016,5,30,13,15,917.5,124.0,2.65,28.0,975.5,1040.02,741.58
2016,5,30,13,30,914.0,123.0,2.7,28.0,958.0,1042.11,743.92
2016,5,30,13,45,909.5,121.0,2.8,28.0,933.5,1038.47,743.27
2016,5,30,14,0,905.0,119.0,2.9,28.0,909.0,1031.12,740.4
2016,5,30,14,15,897.5,117.5,2.95,28.0,878.5,1017.68,733.28
2016,5,30,14,30,890.0,116.0,3.0,28.0,848.0,1000.74,724.03
2016,5,30,14,45,882.0,113.5,3.1,28.0,811.5,978.88,712.03
2016,5,30,15,0,874.0,111.0,3.2,28.0,775.0,953.79,697.88
2016,5,30,15,15,861.5,108.5,3.25,27.5,733.0,921.5,679.89
2016,5,30,15,30,849.0,106.0,3.3,27.0,691.0,894.84,665.52
2016,5,30,15,45,834.5,102.5,3.4,26.5,645.5,854.14,641.62
2016,5,30,16,0,820.0,99.0,3.5,26.0,600.0,811.32,615.85
2016,5,30,16,15,799.5,95.5,3.45,25.0,551.0,761.87,585.31
2016,5,30,16,30,779.0,92.0,3.4,24.0,502.0,711.29,553.25
2016,5,30,16,45,754.0,87.5,3.4,23.5,451.0,655.54,515.69
2016,5,30,17,0,729.0,83.0,3.4,23.0,400.0,599.69,475.66
2016,5,30,17,15,692.0,78.0,3.15,22.0,348.5,538.42,429.93
2016,5,30,17,30,655.0,73.0,2.9,21.0,297.0,476.65,382.25
2016,5,30,17,45,605.0,66.5,2.7,20.5,246.5,408.57,327.29
2016,5,30,18,0,555.0,60.0,2.5,20.0,196.0,344.46,273.7
2016,5,30,18,15,477.0,51.5,2.2,19.0,149.5,270.96,211.63
2016,5,30,18,30,399.0,43.0,1.9,18.0,103.0,205.48,154.95
2016,5,30,18,45,278.5,31.5,1.6,17.0,66.0,132.83,92.51
2016,5,30,19,0,158.0,20.0,1.3,16.0,29.0,67.29,17.81
2016,5,30,19,15,79.0,10.0,1.3,15.5,14.5,23.6,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,25.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,50.0,10.0,1.6,11.0,11.0,9.1,0.0
2016,5,31,5,15,184.5,23.0,1.7,11.5,42.0,18.07,6.62
2016,5,31,5,30,319.0,36.0,1.8,12.0,73.0,29.08,19.54
2016,5,31,5,45,411.5,45.5,1.95,12.5,117.0,35.82,26.17
2016,5,31,6,0,504.0,55.0,2.1,13.0,161.0,42.33,32.29
2016,5,31,6,15,564.5,61.5,2.0,13.5,210.5,46.0,35.69
2016,5,31,6,30,625.0,68.0,1.9,14.0,260.0,49.57,38.83
2016,5,31,6,45,667.5,73.0,1.85,15.0,312.0,51.77,40.56
2016,5,31,7,0,710.0,78.0,1.8,16.0,364.0,53.88,42.13
2016,5,31,7,15,740.5,82.5,1.75,17.0,415.5,61.02,48.04
2016,5,31,7,30,771.0,87.0,1.7,18.0,467.0,76.58,48.14
2016,5,31,7,45,793.5,90.0,1.7,19.0,517.5,129.67,71.02
2016,5,31,8,0,816.0,93.0,1.7,20.0,568.0,185.45,109.43
2016,5,31,8,15,833.5,96.0,1.7,20.5,615.5,242.65,155.82
2016,5,31,8,30,851.0,99.0,1.7,21.0,663.0,307.47,210.51
2016,5,31,8,45,864.0,101.5,1.75,22.0,706.5,365.16,259.56
2016,5,31,9,0,877.0,104.0,1.8,23.0,750.0,423.34,307.94
2016,5,31,9,15,887.5,106.0,1.85,23.5,788.5,480.29,354.55
2016,5,31,9,30,898.0,108.0,1.9,24.0,827.0,536.95,399.4
2016,5,31,9,45,908.5,108.0,1.95,25.0,861.0,591.44,440.35
2016,5,31,10,0,919.0,108.0,2.0,26.0,895.0,645.12,479.17
2016,5,31,10,15,924.5,109.5,2.1,26.0,921.5,695.78,516.79
2016,5,31,10,30,930.0,111.0,2.2,26.0,948.0,744.7,552.36
2016,5,31,10,45,934.0,111.5,2.3,26.5,968.0,789.71,582.5
2016,5,31,11,0,938.0,112.0,2.4,27.0,988.0,832.43,609.78
2016,5,31,11,15,940.5,113.0,2.4,27.5,1001.0,871.91,633.9
2016,5,31,11,30,943.0,114.0,2.4,28.0,1014.0,908.69,655.98
2016,5,31,11,45,944.0,114.0,2.45,28.5,1019.5,940.39,675.02
2016,5,31,12,0,945.0,114.0,2.5,29.0,1025.0,969.02,692.02
2016,5,31,12,15,944.5,114.0,2.5,29.0,1022.5,993.04,707.01
2016,5,31,12,30,944.0,114.0,2.5,29.0,1020.0,1013.68,719.92
2016,5,31,12,45,945.0,112.0,2.5,29.5,1011.0,1030.32,728.94
2016,5,31,13,0,946.0,110.0,2.5,30.0,1002.0,1043.33,735.76
2016,5,31,13,15,943.0,109.5,2.55,30.0,985.5,1050.17,740.87
2016,5,31,13,30,940.0,109.0,2.6,30.0,969.0,1053.21,743.8
2016,5,31,13,45,935.5,108.0,2.7,30.5,945.0,1050.46,742.27
2016,5,31,14,0,931.0,107.0,2.8,31.0,921.0,1043.93,738.52
2016,5,31,14,15,924.5,105.5,2.8,30.5,890.5,1031.18,733.02
2016,5,31,14,30,918.0,104.0,2.8,30.0,860.0,1014.82,725.35
2016,5,31,14,45,909.5,102.5,2.85,30.0,823.5,993.06,713.28
2016,5,31,15,0,901.0,101.0,2.9,30.0,787.0,968.01,699.13
2016,5,31,15,15,890.0,99.0,2.9,29.5,745.5,937.0,682.04
2016,5,31,15,30,879.0,97.0,2.9,29.0,704.0,903.18,662.96
2016,5,31,15,45,864.0,94.5,2.95,29.0,658.0,862.73,638.28
2016,5,31,16,0,849.0,92.0,3.0,29.0,612.0,827.26,616.69
2016,5,31,16,15,830.0,89.0,2.9,28.0,562.5,778.62,587.22
2016,5,31,16,30,811.0,86.0,2.8,27.0,513.0,728.66,556.24
2016,5,31,16,45,785.0,82.5,2.75,26.5,461.5,672.1,518.95
2016,5,31,17,0,759.0,79.0,2.7,26.0,410.0,615.45,479.51
2016,5,31,17,15,723.5,74.5,2.45,25.0,358.0,551.98,433.16
2016,5,31,17,30,688.0,70.0,2.2,24.0,306.0,492.25,387.9
2016,5,31,17,45,637.5,64.0,1.95,23.0,255.0,422.85,333.52
2016,5,31,18,0,587.0,58.0,1.7,22.0,204.0,357.43,280.24
2016,5,31,18,15,510.0,50.5,1.5,20.5,156.5,283.75,219.4
2016,5,31,18,30,433.0,43.0,1.3,19.0,109.0,217.85,163.24
2016,5,31,18,45,310.0,32.0,1.15,18.0,70.5,142.93,99.41
2016,5,31,19,0,187.0,21.0,1.0,17.0,32.0,77.04,24.72
2016,5,31,19,15,93.5,10.5,1.05,16.5,16.0,26.78,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,1,4,45,29.5,5.5,2.55,10.5,6.0,0.0,0.0
2016,6,1,5,0,59.0,11.0,2.8,11.0,12.0,10.01,0.0
2016,6,1,5,15,200.5,24.0,2.9,11.5,44.5,19.64,7.88
2016,6,1,5,30,342.0,37.0,3.0,12.0,77.0,30.02,20.35
2016,6,1,5,45,434.0,46.0,3.2,12.5,122.0,36.3,26.57
2016,6,1,6,0,526.0,55.0,3.4,13.0,167.0,42.38,32.32
2016,6,1,6,15,586.5,62.0,3.4,13.5,217.5,46.49,36.11
2016,6,1,6,30,647.0,69.0,3.4,14.0,268.0,50.45,39.6
2016,6,1,6,45,690.0,73.5,3.4,15.0,321.0,52.26,40.98
2016,6,1,7,0,733.0,78.0,3.4,16.0,374.0,59.36,46.95
2016,6,1,7,15,763.5,82.5,3.35,16.5,426.5,61.18,48.27
2016,6,1,7,30,794.0,87.0,3.3,17.0,479.0,76.94,48.48
2016,6,1,7,45,816.5,90.0,3.3,18.0,530.0,131.36,71.98
2016,6,1,8,0,839.0,93.0,3.3,19.0,581.0,188.47,111.64
2016,6,1,8,15,856.5,96.0,3.25,19.5,629.5,247.0,159.64
2016,6,1,8,30,874.0,99.0,3.2,20.0,678.0,313.15,216.22
2016,6,1,8,45,887.0,101.5,3.2,20.5,722.0,372.14,267.65
2016,6,1,9,0,900.0,104.0,3.2,21.0,766.0,431.6,318.6
2016,6,1,9,15,910.0,106.0,3.2,21.5,805.5,489.58,367.05
2016,6,1,9,30,920.0,108.0,3.2,22.0,845.0,547.19,413.62
2016,6,1,9,45,930.0,108.0,3.2,23.0,879.0,602.53,456.1
2016,6,1,10,0,940.0,108.0,3.2,24.0,913.0,656.97,496.29
2016,6,1,10,15,945.5,109.0,3.2,24.5,940.0,708.2,533.75
2016,6,1,10,30,951.0,110.0,3.2,25.0,967.0,757.64,568.81
2016,6,1,10,45,953.0,112.0,3.25,25.5,987.0,803.36,599.55
2016,6,1,11,0,955.0,114.0,3.3,26.0,1007.0,846.62,627.27
2016,6,1,11,15,957.5,114.5,3.35,26.0,1019.5,886.31,653.58
2016,6,1,11,30,960.0,115.0,3.4,26.0,1032.0,923.24,677.92
2016,6,1,11,45,959.0,116.5,3.5,26.0,1037.0,955.1,699.17
2016,6,1,12,0,958.0,118.0,3.6,26.0,1042.0,983.75,718.34
2016,6,1,12,15,957.5,118.0,3.65,26.0,1039.5,1008.16,734.44
2016,6,1,12,30,957.0,118.0,3.7,26.0,1037.0,1029.14,748.39
2016,6,1,12,45,943.0,125.0,3.75,26.5,1023.5,1040.26,754.55
2016,6,1,13,0,929.0,132.0,3.8,27.0,1010.0,1047.52,758.37
2016,6,1,13,15,925.5,131.5,3.8,27.0,992.5,1054.09,763.02
2016,6,1,13,30,922.0,131.0,3.8,27.0,975.0,1056.91,765.39
2016,6,1,13,45,914.0,131.0,3.8,27.0,949.5,1052.02,762.94
2016,6,1,14,0,906.0,131.0,3.8,27.0,924.0,1043.46,758.28
2016,6,1,14,15,898.5,129.5,3.75,26.5,893.0,1030.26,751.89
2016,6,1,14,30,891.0,128.0,3.7,26.0,862.0,1013.56,743.29
2016,6,1,14,45,879.5,126.5,3.7,26.0,825.0,989.63,728.89
2016,6,1,15,0,868.0,125.0,3.7,26.0,788.0,972.35,718.98
2016,6,1,15,15,855.5,122.5,3.65,25.5,745.5,939.99,700.04
2016,6,1,15,30,843.0,120.0,3.6,25.0,703.0,904.92,679.2
2016,6,1,15,45,826.0,117.0,3.55,25.0,656.5,862.91,652.1
2016,6,1,16,0,809.0,114.0,3.5,25.0,610.0,818.92,623.41
2016,6,1,16,15,787.5,110.0,3.35,24.5,560.5,768.55,590.57
2016,6,1,16,30,766.0,106.0,3.2,24.0,511.0,720.42,558.83
2016,6,1,16,45,740.0,100.5,3.1,23.5,459.5,663.34,519.78
2016,6,1,17,0,714.0,95.0,3.0,23.0,408.0,606.29,478.63
2016,6,1,17,15,675.5,89.5,2.8,22.0,356.0,541.83,431.03
2016,6,1,17,30,637.0,84.0,2.6,21.0,304.0,479.28,383.2
2016,6,1,17,45,586.5,76.0,2.45,20.0,253.0,410.02,328.43
2016,6,1,18,0,536.0,68.0,2.3,19.0,202.0,344.78,274.8
2016,6,1,18,15,456.0,59.0,2.05,18.0,154.5,270.67,212.41
2016,6,1,18,30,376.0,50.0,1.8,17.0,107.0,204.63,155.48
2016,6,1,18,45,259.0,36.5,1.6,16.0,69.5,131.14,92.71
2016,6,1,19,0,142.0,23.0,1.4,15.0,32.0,67.75,24.62
2016,6,1,19,15,71.0,11.5,1.4,14.5,16.0,23.6,0.0
2016,6,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,2,4,45,33.5,5.5,1.5,8.5,6.5,0.0,0.0
2016,6,2,5,0,67.0,11.0,1.6,9.0,13.0,10.01,0.0
2016,6,2,5,15,210.0,24.0,1.75,9.5,45.5,19.62,8.17
2016,6,2,5,30,353.0,37.0,1.9,10.0,78.0,30.01,20.57
2016,6,2,5,45,447.5,45.5,2.1,11.0,124.0,35.86,26.39
2016,6,2,6,0,542.0,54.0,2.3,12.0,170.0,41.57,31.75
2016,6,2,6,15,602.0,60.5,2.2,12.5,221.0,45.32,35.22
2016,6,2,6,30,662.0,67.0,2.1,13.0,272.0,48.95,38.44
2016,6,2,6,45,704.0,72.0,2.05,14.0,325.0,51.21,40.23
2016,6,2,7,0,746.0,77.0,2.0,15.0,378.0,58.63,46.5
2016,6,2,7,15,776.0,81.0,1.95,16.0,431.0,60.11,47.43
2016,6,2,7,30,806.0,85.0,1.9,17.0,484.0,75.47,47.25
2016,6,2,7,45,828.0,88.5,1.9,18.0,535.5,130.89,71.11
2016,6,2,8,0,850.0,92.0,1.9,19.0,587.0,188.93,111.22
2016,6,2,8,15,866.5,94.5,1.85,19.5,635.0,254.1,164.1
2016,6,2,8,30,883.0,97.0,1.8,20.0,683.0,313.56,214.92
2016,6,2,8,45,895.5,99.5,1.8,21.0,727.0,372.83,265.51
2016,6,2,9,0,908.0,102.0,1.8,22.0,771.0,432.52,315.22
2016,6,2,9,15,917.5,104.0,1.8,22.5,810.5,490.67,362.82
2016,6,2,9,30,927.0,106.0,1.8,23.0,850.0,548.38,408.39
2016,6,2,9,45,929.0,110.5,1.8,24.0,881.5,603.4,449.46
2016,6,2,10,0,931.0,115.0,1.8,25.0,913.0,656.77,487.65
2016,6,2,10,15,936.0,116.5,1.85,25.5,940.0,707.72,524.07
2016,6,2,10,30,941.0,118.0,1.9,26.0,967.0,756.85,558.17
2016,6,2,10,45,944.0,119.0,1.95,26.5,986.5,802.08,588.02
2016,6,2,11,0,947.0,120.0,2.0,27.0,1006.0,844.92,614.71
2016,6,2,11,15,949.0,120.5,2.0,27.5,1018.5,883.98,638.16
2016,6,2,11,30,951.0,121.0,2.0,28.0,1031.0,920.25,659.57
2016,6,2,11,45,951.0,122.0,2.05,28.5,1035.5,952.33,678.62
2016,6,2,12,0,951.0,123.0,2.1,29.0,1040.0,981.28,695.63
2016,6,2,12,15,950.0,122.5,2.15,29.0,1037.0,1004.68,710.56
2016,6,2,12,30,949.0,122.0,2.2,29.0,1034.0,1024.65,723.45
2016,6,2,12,45,952.5,118.0,2.3,29.5,1025.5,1042.06,733.96
