Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,13,0,956.0,114.0,2.4,30.0,1017.0,1055.82,742.27
2016,6,2,13,15,952.5,113.0,2.4,30.0,999.5,1061.89,746.35
2016,6,2,13,30,949.0,112.0,2.4,30.0,982.0,1064.12,748.24
2016,6,2,13,45,943.0,111.5,2.45,30.0,956.5,1060.53,747.26
2016,6,2,14,0,937.0,111.0,2.5,30.0,931.0,1053.16,744.1
2016,6,2,14,15,929.5,109.5,2.5,30.0,900.0,1039.54,736.64
2016,6,2,14,30,922.0,108.0,2.5,30.0,869.0,1022.31,727.06
2016,6,2,14,45,912.5,106.5,2.55,30.0,831.5,999.69,714.64
2016,6,2,15,0,903.0,105.0,2.6,30.0,794.0,973.8,700.14
2016,6,2,15,15,891.0,102.5,2.6,29.5,752.0,941.43,682.35
2016,6,2,15,30,879.0,100.0,2.6,29.0,710.0,906.27,662.59
2016,6,2,15,45,863.0,97.5,2.65,29.0,663.0,865.1,637.67
2016,6,2,16,0,847.0,95.0,2.7,29.0,616.0,829.04,615.89
2016,6,2,16,15,827.0,92.0,2.7,28.0,566.5,779.78,586.74
2016,6,2,16,30,807.0,89.0,2.7,27.0,517.0,729.27,556.03
2016,6,2,16,45,780.5,85.0,2.7,26.5,465.0,672.03,518.55
2016,6,2,17,0,754.0,81.0,2.7,26.0,413.0,614.74,478.83
2016,6,2,17,15,718.0,76.5,2.55,25.0,360.5,551.25,432.84
2016,6,2,17,30,682.0,72.0,2.4,24.0,308.0,491.65,387.99
2016,6,2,17,45,631.0,66.0,2.3,23.0,257.0,422.31,333.99
2016,6,2,18,0,580.0,60.0,2.2,22.0,206.0,356.99,280.99
2016,6,2,18,15,504.0,52.0,1.9,20.5,158.5,283.48,220.01
2016,6,2,18,30,428.0,44.0,1.6,19.0,111.0,217.66,163.77
2016,6,2,18,45,309.5,33.0,1.35,18.0,72.5,144.19,101.16
2016,6,2,19,0,191.0,22.0,1.1,17.0,34.0,79.95,32.05
2016,6,2,19,15,95.5,11.0,1.05,16.5,17.0,27.74,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,40.0,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,80.0,11.0,0.8,13.0,13.0,10.01,0.0
2016,6,3,5,15,219.5,23.0,0.9,13.5,45.5,18.67,7.48
2016,6,3,5,30,359.0,35.0,1.0,14.0,78.0,28.15,18.64
2016,6,3,5,45,448.0,44.0,1.1,15.0,122.5,34.52,24.79
2016,6,3,6,0,537.0,53.0,1.2,16.0,167.0,40.68,30.45
2016,6,3,6,15,594.5,59.0,1.15,16.5,217.0,44.05,33.54
2016,6,3,6,30,652.0,65.0,1.1,17.0,267.0,47.33,36.39
2016,6,3,6,45,691.0,70.0,1.1,17.5,318.5,54.42,42.48
2016,6,3,7,0,730.0,75.0,1.1,18.0,370.0,56.9,44.42
2016,6,3,7,15,759.0,79.0,1.05,18.5,422.0,58.42,45.48
2016,6,3,7,30,788.0,83.0,1.0,19.0,474.0,73.24,45.42
2016,6,3,7,45,809.0,86.5,0.95,20.0,523.5,127.42,68.39
2016,6,3,8,0,830.0,90.0,0.9,21.0,573.0,184.11,106.98
2016,6,3,8,15,846.0,93.0,0.85,22.0,620.5,241.66,152.75
2016,6,3,8,30,862.0,96.0,0.8,23.0,668.0,306.77,206.31
2016,6,3,8,45,874.5,98.5,0.8,24.5,711.0,364.76,253.95
2016,6,3,9,0,887.0,101.0,0.8,26.0,754.0,423.19,300.52
2016,6,3,9,15,896.5,102.5,0.85,27.0,792.0,479.71,344.83
2016,6,3,9,30,906.0,104.0,0.9,28.0,830.0,535.82,387.11
2016,6,3,9,45,794.5,173.5,0.95,29.5,829.5,580.55,418.18
2016,6,3,10,0,683.0,243.0,1.0,31.0,829.0,614.2,439.48
2016,6,3,10,15,812.5,172.0,0.95,31.5,890.5,675.65,482.03
2016,6,3,10,30,942.0,101.0,0.9,32.0,952.0,742.24,526.82
2016,6,3,10,45,944.5,102.5,0.9,32.5,971.0,787.4,554.04
2016,6,3,11,0,947.0,104.0,0.9,33.0,990.0,830.16,578.73
2016,6,3,11,15,949.0,104.5,1.0,33.0,1002.5,869.03,603.38
2016,6,3,11,30,951.0,105.0,1.1,33.0,1015.0,905.13,626.28
2016,6,3,11,45,950.5,106.0,1.2,33.5,1019.5,936.6,645.03
2016,6,3,12,0,950.0,107.0,1.3,34.0,1024.0,964.9,661.83
2016,6,3,12,15,949.0,107.5,1.4,34.0,1021.5,989.01,677.49
2016,6,3,12,30,948.0,108.0,1.5,34.0,1019.0,1009.72,691.2
2016,6,3,12,45,932.5,116.5,1.6,34.0,1005.5,1020.68,699.18
2016,6,3,13,0,917.0,125.0,1.7,34.0,992.0,1027.82,705.06
2016,6,3,13,15,913.0,124.0,1.8,34.0,974.5,1033.26,710.03
2016,6,3,13,30,909.0,123.0,1.9,34.0,957.0,1034.99,712.88
2016,6,3,13,45,902.5,122.5,2.0,34.0,932.5,1031.06,712.4
2016,6,3,14,0,896.0,122.0,2.1,34.0,908.0,1023.5,709.83
2016,6,3,14,15,889.0,120.0,2.15,33.5,877.5,1010.32,704.77
2016,6,3,14,30,882.0,118.0,2.2,33.0,847.0,993.67,697.62
2016,6,3,14,45,872.0,116.0,2.3,33.0,810.5,970.78,685.68
2016,6,3,15,0,862.0,114.0,2.4,33.0,774.0,944.77,671.71
2016,6,3,15,15,849.5,111.5,2.4,32.5,732.5,912.99,654.39
2016,6,3,15,30,837.0,109.0,2.4,32.0,691.0,886.97,640.68
2016,6,3,15,45,820.5,106.5,2.4,32.0,645.0,846.26,615.87
2016,6,3,16,0,804.0,104.0,2.4,32.0,599.0,803.59,589.58
2016,6,3,16,15,783.0,100.5,2.35,31.5,550.5,754.51,559.41
2016,6,3,16,30,762.0,97.0,2.3,31.0,502.0,704.37,527.95
2016,6,3,16,45,734.0,92.5,2.3,30.5,451.0,647.35,491.17
2016,6,3,17,0,706.0,88.0,2.3,30.0,400.0,593.11,453.76
2016,6,3,17,15,669.0,83.0,2.05,29.0,349.0,530.71,408.96
2016,6,3,17,30,632.0,78.0,1.8,28.0,298.0,470.12,363.97
2016,6,3,17,45,580.5,71.0,1.6,27.0,248.0,401.86,311.69
2016,6,3,18,0,529.0,64.0,1.4,26.0,198.0,337.74,260.71
2016,6,3,18,15,454.0,55.5,1.3,24.5,152.0,266.78,203.49
2016,6,3,18,30,379.0,47.0,1.2,23.0,106.0,203.39,150.77
2016,6,3,18,45,269.0,34.5,1.1,22.0,69.0,133.66,92.64
2016,6,3,19,0,159.0,22.0,1.0,21.0,32.0,71.22,29.77
2016,6,3,19,15,79.5,11.0,0.95,20.5,16.0,24.83,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,16.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,17.0,8.0,7.28,0.0
2016,6,4,5,15,28.5,24.5,0.85,17.5,27.5,20.58,8.73
2016,6,4,5,30,57.0,41.0,0.8,18.0,47.0,33.66,22.97
2016,6,4,5,45,81.0,60.5,0.75,18.5,75.0,48.56,36.55
2016,6,4,6,0,105.0,80.0,0.7,19.0,103.0,63.14,49.59
2016,6,4,6,15,121.5,101.5,0.95,19.5,134.5,78.64,63.15
2016,6,4,6,30,138.0,123.0,1.2,20.0,166.0,93.74,76.06
2016,6,4,6,45,152.5,143.5,1.45,20.5,198.5,107.8,87.82
2016,6,4,7,0,167.0,164.0,1.7,21.0,231.0,121.46,99.01
2016,6,4,7,15,83.5,132.5,1.7,21.0,166.0,101.68,81.9
2016,6,4,7,30,0.0,101.0,1.7,21.0,101.0,88.31,67.1
2016,6,4,7,45,18.0,164.5,1.7,21.5,175.0,140.29,107.88
2016,6,4,8,0,36.0,228.0,1.7,22.0,249.0,185.01,141.57
2016,6,4,8,15,95.0,266.5,1.7,22.0,328.5,229.77,173.6
2016,6,4,8,30,154.0,305.0,1.7,22.0,408.0,275.97,207.17
2016,6,4,8,45,214.0,320.0,1.7,22.5,472.5,320.65,239.74
2016,6,4,9,0,274.0,335.0,1.7,23.0,537.0,366.84,273.84
2016,6,4,9,15,371.0,319.0,1.75,23.0,608.0,418.3,312.52
2016,6,4,9,30,468.0,303.0,1.8,23.0,679.0,476.1,356.28
2016,6,4,9,45,423.0,337.5,1.9,23.5,688.0,509.29,380.98
2016,6,4,10,0,378.0,372.0,2.0,24.0,697.0,539.5,402.6
2016,6,4,10,15,228.5,401.0,2.05,24.0,599.5,491.57,367.41
2016,6,4,10,30,79.0,430.0,2.1,24.0,502.0,429.67,320.84
2016,6,4,10,45,61.5,419.0,2.15,24.5,476.0,415.04,309.69
2016,6,4,11,0,44.0,408.0,2.2,25.0,450.0,398.21,296.61
2016,6,4,11,15,86.0,446.0,2.25,25.0,528.5,471.54,350.37
2016,6,4,11,30,128.0,484.0,2.3,25.0,607.0,553.85,409.08
2016,6,4,11,45,269.5,452.0,2.4,25.5,712.0,664.16,488.5
2016,6,4,12,0,411.0,420.0,2.5,26.0,817.0,781.69,570.44
2016,6,4,12,15,329.5,450.5,2.5,26.5,769.0,745.27,542.09
2016,6,4,12,30,248.0,481.0,2.5,27.0,721.0,710.13,515.43
2016,6,4,12,45,210.0,481.0,2.5,27.5,682.5,672.72,488.78
2016,6,4,13,0,172.0,481.0,2.5,28.0,644.0,642.86,466.97
2016,6,4,13,15,103.5,431.5,2.45,28.5,529.5,517.59,378.64
2016,6,4,13,30,35.0,382.0,2.4,29.0,415.0,402.83,295.67
2016,6,4,13,45,451.0,256.5,2.4,29.5,653.5,733.28,538.55
2016,6,4,14,0,867.0,131.0,2.4,30.0,892.0,1003.56,715.18
2016,6,4,14,15,860.0,129.0,2.35,30.0,862.0,990.75,704.86
2016,6,4,14,30,853.0,127.0,2.3,30.0,832.0,974.57,695.28
2016,6,4,14,45,847.5,123.0,2.3,30.5,797.5,954.46,682.43
2016,6,4,15,0,842.0,119.0,2.3,31.0,763.0,931.13,667.63
2016,6,4,15,15,829.5,116.0,2.3,30.5,722.5,908.35,655.9
2016,6,4,15,30,817.0,113.0,2.3,30.0,682.0,873.55,636.22
2016,6,4,15,45,803.5,109.0,2.3,30.0,637.5,834.37,612.24
2016,6,4,16,0,790.0,105.0,2.3,30.0,593.0,793.1,586.62
2016,6,4,16,15,769.5,101.5,2.3,29.5,545.0,744.97,557.09
2016,6,4,16,30,749.0,98.0,2.3,29.0,497.0,695.77,526.2
2016,6,4,16,45,723.0,93.5,2.3,28.5,447.5,643.37,492.14
2016,6,4,17,0,697.0,89.0,2.3,28.0,398.0,588.44,453.93
2016,6,4,17,15,661.0,83.5,2.25,26.5,347.0,526.52,410.64
2016,6,4,17,30,625.0,78.0,2.2,25.0,296.0,466.35,366.73
2016,6,4,17,45,576.0,71.0,2.15,24.0,247.0,399.78,315.22
2016,6,4,18,0,527.0,64.0,2.1,23.0,198.0,337.1,264.7
2016,6,4,18,15,454.5,55.0,2.0,21.5,152.5,266.74,206.84
2016,6,4,18,30,382.0,46.0,1.9,20.0,107.0,203.75,153.44
2016,6,4,18,45,276.0,34.0,1.85,19.0,70.0,135.49,95.49
2016,6,4,19,0,170.0,22.0,1.8,18.0,33.0,74.22,33.56
2016,6,4,19,15,85.0,11.0,1.95,17.5,16.5,25.93,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,5.5,1.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,78.0,11.0,1.6,11.0,13.0,10.01,0.0
2016,6,5,5,15,205.0,23.5,1.7,11.5,44.5,19.07,8.07
2016,6,5,5,30,332.0,36.0,1.8,12.0,76.0,28.96,19.52
2016,6,5,5,45,420.0,45.5,1.95,12.5,120.0,35.71,26.1
2016,6,5,6,0,508.0,55.0,2.1,13.0,164.0,42.22,32.21
2016,6,5,6,15,566.0,62.0,2.1,13.5,213.0,46.31,35.96
2016,6,5,6,30,624.0,69.0,2.1,14.0,262.0,50.24,39.43
2016,6,5,6,45,665.5,74.0,2.1,15.0,313.5,52.41,41.12
2016,6,5,7,0,707.0,79.0,2.1,16.0,365.0,54.48,42.65
2016,6,5,7,15,736.5,83.5,2.05,16.5,416.5,61.67,48.7
2016,6,5,7,30,766.0,88.0,2.0,17.0,468.0,75.78,48.63
2016,6,5,7,45,788.5,91.5,2.0,18.0,518.0,128.69,71.04
2016,6,5,8,0,811.0,95.0,2.0,19.0,568.0,184.31,109.24
2016,6,5,8,15,828.0,98.0,2.0,19.5,615.0,240.89,155.23
2016,6,5,8,30,845.0,101.0,2.0,20.0,662.0,299.04,205.04
2016,6,5,8,45,858.0,103.5,2.05,21.0,705.5,362.22,258.63
2016,6,5,9,0,871.0,106.0,2.1,22.0,749.0,419.89,306.95
2016,6,5,9,15,881.0,108.0,2.2,22.5,787.5,476.13,353.58
2016,6,5,9,30,891.0,110.0,2.3,23.0,826.0,532.05,398.51
2016,6,5,9,45,905.0,108.0,2.45,23.5,860.5,586.32,441.04
2016,6,5,10,0,919.0,106.0,2.6,24.0,895.0,640.09,481.98
2016,6,5,10,15,924.5,107.0,2.7,24.5,921.5,690.21,518.92
2016,6,5,10,30,930.0,108.0,2.8,25.0,948.0,738.6,553.64
2016,6,5,10,45,933.0,109.5,2.9,25.5,967.5,783.66,584.33
2016,6,5,11,0,936.0,111.0,3.0,26.0,987.0,826.39,612.0
2016,6,5,11,15,938.0,111.5,3.05,26.0,999.5,864.94,637.55
2016,6,5,11,30,940.0,112.0,3.1,26.0,1012.0,900.75,661.18
2016,6,5,11,45,940.5,112.5,3.15,26.0,1017.0,932.39,681.98
2016,6,5,12,0,941.0,113.0,3.2,26.0,1022.0,960.97,700.76
2016,6,5,12,15,940.5,113.0,3.25,26.0,1020.5,984.99,716.59
2016,6,5,12,30,940.0,113.0,3.3,26.0,1019.0,1005.65,730.32
2016,6,5,12,45,932.0,117.0,3.35,26.5,1007.5,1019.48,738.27
2016,6,5,13,0,924.0,121.0,3.4,27.0,996.0,1029.65,743.97
2016,6,5,13,15,921.5,120.0,3.4,27.0,979.5,1036.65,748.85
2016,6,5,13,30,919.0,119.0,3.4,27.0,963.0,1039.95,751.49
2016,6,5,13,45,915.0,117.5,3.4,27.0,940.0,1037.53,750.61
2016,6,5,14,0,911.0,116.0,3.4,27.0,917.0,1031.41,747.51
2016,6,5,14,15,904.5,114.5,3.4,26.5,887.0,1019.17,742.06
2016,6,5,14,30,898.0,113.0,3.4,26.0,857.0,1003.41,734.42
2016,6,5,14,45,890.0,111.0,3.4,26.0,821.0,982.25,721.87
2016,6,5,15,0,882.0,109.0,3.4,26.0,785.0,957.86,707.23
2016,6,5,15,15,870.5,106.5,3.35,25.5,744.0,926.62,689.05
2016,6,5,15,30,859.0,104.0,3.3,25.0,703.0,892.64,668.92
2016,6,5,15,45,845.0,101.0,3.3,25.0,657.5,861.14,649.34
2016,6,5,16,0,831.0,98.0,3.3,25.0,612.0,819.31,622.42
2016,6,5,16,15,811.5,94.5,3.25,24.5,563.0,770.59,591.3
2016,6,5,16,30,792.0,91.0,3.2,24.0,514.0,720.63,558.74
2016,6,5,16,45,767.0,87.0,3.15,23.5,463.5,665.22,521.49
2016,6,5,17,0,742.0,83.0,3.1,23.0,413.0,609.65,481.95
2016,6,5,17,15,707.0,78.0,2.95,22.0,361.0,549.08,437.36
2016,6,5,17,30,672.0,73.0,2.8,21.0,309.0,487.92,390.69
2016,6,5,17,45,624.0,67.0,2.7,20.0,258.5,420.71,337.55
2016,6,5,18,0,576.0,61.0,2.6,19.0,208.0,357.19,285.24
2016,6,5,18,15,503.0,53.0,2.5,18.0,161.0,285.09,224.39
2016,6,5,18,30,430.0,45.0,2.4,17.0,114.0,220.32,168.11
2016,6,5,18,45,318.5,34.0,2.3,16.0,75.5,148.6,106.31
2016,6,5,19,0,207.0,23.0,2.2,15.0,37.0,86.31,42.12
2016,6,5,19,15,103.5,11.5,2.3,14.5,18.5,29.94,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,4,45,42.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,6,5,0,84.0,11.0,2.9,12.0,13.0,10.01,0.0
2016,6,6,5,15,210.5,23.0,2.95,12.5,44.5,18.6,7.75
2016,6,6,5,30,337.0,35.0,3.0,13.0,76.0,28.04,18.62
2016,6,6,5,45,421.5,44.0,3.05,13.5,119.0,34.39,24.8
2016,6,6,6,0,506.0,53.0,3.1,14.0,162.0,40.51,30.54
2016,6,6,6,15,561.5,59.5,3.05,14.5,210.0,44.25,33.97
2016,6,6,6,30,617.0,66.0,3.0,15.0,258.0,47.86,37.14
2016,6,6,6,45,651.5,72.0,3.0,15.5,307.0,50.82,39.62
2016,6,6,7,0,686.0,78.0,3.0,16.0,356.0,53.61,41.87
2016,6,6,7,15,714.5,82.5,2.95,16.5,406.0,60.71,47.86
2016,6,6,7,30,743.0,87.0,2.9,17.0,456.0,74.11,47.76
2016,6,6,7,45,764.5,90.5,2.9,17.5,504.0,125.51,69.63
2016,6,6,8,0,786.0,94.0,2.9,18.0,552.0,179.49,107.08
2016,6,6,8,15,802.5,96.5,2.95,18.5,597.5,234.03,151.82
2016,6,6,8,30,819.0,99.0,3.0,19.0,643.0,290.1,200.45
2016,6,6,8,45,832.5,101.0,3.05,20.0,685.5,351.54,253.26
2016,6,6,9,0,846.0,103.0,3.1,21.0,728.0,407.48,300.88
2016,6,6,9,15,856.0,105.0,3.1,21.5,765.0,462.25,346.87
2016,6,6,9,30,866.0,107.0,3.1,22.0,802.0,516.76,391.17
2016,6,6,9,45,873.5,108.5,3.15,22.5,834.0,569.0,432.49
2016,6,6,10,0,881.0,110.0,3.2,23.0,866.0,620.24,471.76
2016,6,6,10,15,886.5,111.5,3.25,23.0,892.5,668.97,509.02
2016,6,6,10,30,892.0,113.0,3.3,23.0,919.0,716.07,544.25
2016,6,6,10,45,896.5,113.5,3.35,23.5,938.5,759.76,574.68
2016,6,6,11,0,901.0,114.0,3.4,24.0,958.0,801.33,601.9
2016,6,6,11,15,903.5,115.0,3.4,24.0,970.5,839.44,627.42
2016,6,6,11,30,906.0,116.0,3.4,24.0,983.0,874.98,651.05
2016,6,6,11,45,907.0,116.0,3.45,24.5,988.5,905.61,670.25
2016,6,6,12,0,908.0,116.0,3.5,25.0,994.0,933.32,687.42
2016,6,6,12,15,908.0,116.0,3.5,25.0,992.0,957.06,702.98
2016,6,6,12,30,908.0,116.0,3.5,25.0,990.0,977.6,716.47
2016,6,6,12,45,900.0,119.5,3.55,25.0,979.0,990.48,725.34
2016,6,6,13,0,892.0,123.0,3.6,25.0,968.0,999.81,732.05
2016,6,6,13,15,888.5,122.5,3.6,25.0,952.0,1006.1,736.55
2016,6,6,13,30,885.0,122.0,3.6,25.0,936.0,1008.82,738.85
2016,6,6,13,45,880.0,121.0,3.65,25.0,912.5,1005.96,737.99
2016,6,6,14,0,875.0,120.0,3.7,25.0,889.0,999.56,734.94
2016,6,6,14,15,868.0,118.5,3.7,24.5,860.0,987.17,729.16
2016,6,6,14,30,861.0,117.0,3.7,24.0,831.0,971.4,721.23
2016,6,6,14,45,852.0,115.0,3.75,24.0,795.5,949.92,708.43
2016,6,6,15,0,843.0,113.0,3.8,24.0,760.0,925.36,693.59
2016,6,6,15,15,831.0,111.0,3.8,23.5,720.5,895.15,675.88
2016,6,6,15,30,819.0,109.0,3.8,23.0,681.0,870.73,662.08
2016,6,6,15,45,804.0,106.0,3.8,22.5,636.5,831.43,637.68
2016,6,6,16,0,789.0,103.0,3.8,22.0,592.0,790.14,611.61
2016,6,6,16,15,769.0,99.5,3.75,21.5,545.0,742.55,580.36
2016,6,6,16,30,749.0,96.0,3.7,21.0,498.0,693.87,547.75
2016,6,6,16,45,723.5,92.0,3.65,20.5,448.5,639.88,510.5
2016,6,6,17,0,698.0,88.0,3.6,20.0,399.0,588.4,472.61
2016,6,6,17,15,663.0,83.0,3.55,19.0,349.0,527.71,427.24
2016,6,6,17,30,628.0,78.0,3.5,18.0,299.0,468.66,381.45
2016,6,6,17,45,581.0,71.0,3.45,17.5,250.5,403.02,327.98
2016,6,6,18,0,534.0,64.0,3.4,17.0,202.0,341.04,275.66
2016,6,6,18,15,462.0,55.5,3.3,16.0,156.0,271.02,215.81
2016,6,6,18,30,390.0,47.0,3.2,15.0,110.0,208.24,160.75
2016,6,6,18,45,286.0,35.0,3.1,14.5,73.0,139.96,101.18
2016,6,6,19,0,182.0,23.0,3.0,14.0,36.0,79.09,40.05
2016,6,6,19,15,91.0,11.5,3.0,13.5,18.0,27.66,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.0,5.5,2.15,11.0,6.5,0.0,0.0
2016,6,7,5,0,66.0,11.0,2.3,11.0,13.0,10.01,0.0
2016,6,7,5,15,186.0,24.5,2.35,11.5,43.5,19.22,8.32
2016,6,7,5,30,306.0,38.0,2.4,12.0,74.0,30.72,21.05
2016,6,7,5,45,396.5,47.0,2.45,12.5,117.5,36.94,27.18
2016,6,7,6,0,487.0,56.0,2.5,13.0,161.0,42.97,32.87
2016,6,7,6,15,261.0,85.5,2.45,13.5,143.5,65.59,53.16
2016,6,7,6,30,35.0,115.0,2.4,14.0,126.0,91.59,76.09
2016,6,7,6,45,41.5,135.5,2.4,14.5,151.0,106.59,88.95
2016,6,7,7,0,48.0,156.0,2.4,15.0,176.0,121.29,101.31
2016,6,7,7,15,84.0,183.5,2.4,15.5,223.5,140.08,116.96
2016,6,7,7,30,120.0,211.0,2.4,16.0,271.0,153.3,120.53
2016,6,7,7,45,220.0,224.0,2.4,17.0,347.5,182.89,136.71
2016,6,7,8,0,320.0,237.0,2.4,18.0,424.0,216.69,156.82
2016,6,7,8,15,574.0,169.0,2.4,18.5,537.5,236.94,162.82
2016,6,7,8,30,828.0,101.0,2.4,19.0,651.0,293.46,202.27
2016,6,7,8,45,840.0,104.0,2.4,19.5,693.5,355.67,255.91
2016,6,7,9,0,852.0,107.0,2.4,20.0,736.0,412.27,304.35
2016,6,7,9,15,862.5,109.0,2.45,20.5,774.0,467.62,350.69
2016,6,7,9,30,873.0,111.0,2.5,21.0,812.0,522.75,395.39
2016,6,7,9,45,886.0,109.5,2.6,22.0,846.0,575.91,436.57
2016,6,7,10,0,899.0,108.0,2.7,23.0,880.0,628.53,475.93
2016,6,7,10,15,905.0,109.5,2.8,23.0,906.5,678.43,513.97
2016,6,7,10,30,911.0,111.0,2.9,23.0,933.0,726.7,550.0
2016,6,7,10,45,912.0,113.5,3.0,23.5,952.0,770.37,580.32
2016,6,7,11,0,913.0,116.0,3.1,24.0,971.0,811.62,607.36
2016,6,7,11,15,916.0,116.5,3.2,24.0,984.0,850.18,633.56
2016,6,7,11,30,919.0,117.0,3.3,24.0,997.0,886.15,657.92
2016,6,7,11,45,920.5,117.0,3.4,24.0,1003.0,917.65,679.24
2016,6,7,12,0,922.0,117.0,3.5,24.0,1009.0,946.22,698.62
2016,6,7,12,15,922.0,117.0,3.55,24.0,1007.5,970.34,714.76
2016,6,7,12,30,922.0,117.0,3.6,24.0,1006.0,991.22,728.84
2016,6,7,12,45,923.5,115.0,3.65,24.0,997.5,1008.25,740.46
2016,6,7,13,0,925.0,113.0,3.7,24.0,989.0,1021.77,749.91
2016,6,7,13,15,922.0,112.0,3.75,24.0,973.0,1028.25,754.86
2016,6,7,13,30,919.0,111.0,3.8,24.0,957.0,1031.02,757.56
2016,6,7,13,45,913.5,111.0,3.85,24.0,933.5,1028.63,757.01
2016,6,7,14,0,908.0,111.0,3.9,24.0,910.0,1022.6,754.22
2016,6,7,14,15,901.5,109.5,3.9,23.5,880.5,1010.42,748.61
2016,6,7,14,30,895.0,108.0,3.9,23.0,851.0,994.73,740.77
2016,6,7,14,45,883.5,108.0,3.95,22.5,815.0,972.46,728.86
2016,6,7,15,0,872.0,108.0,4.0,22.0,779.0,947.14,714.84
2016,6,7,15,15,860.5,106.0,3.95,21.5,738.0,916.77,696.71
2016,6,7,15,30,849.0,104.0,3.9,21.0,697.0,883.7,676.59
2016,6,7,15,45,831.5,102.0,3.9,20.5,651.5,850.7,656.6
2016,6,7,16,0,814.0,100.0,3.9,20.0,606.0,807.64,629.16
2016,6,7,16,15,794.5,97.0,3.8,19.5,558.0,760.2,597.72
2016,6,7,16,30,775.0,94.0,3.7,19.0,510.0,711.55,564.88
2016,6,7,16,45,745.5,91.0,3.65,18.5,459.0,654.79,525.49
2016,6,7,17,0,716.0,88.0,3.6,18.0,408.0,600.78,485.66
2016,6,7,17,15,680.5,83.0,3.5,17.5,357.0,538.97,438.29
2016,6,7,17,30,645.0,78.0,3.4,17.0,306.0,478.79,390.68
2016,6,7,17,45,589.0,72.5,3.3,16.5,255.5,409.25,333.93
2016,6,7,18,0,533.0,67.0,3.2,16.0,205.0,344.18,279.03
2016,6,7,18,15,459.5,58.0,3.05,15.0,159.0,272.95,218.13
2016,6,7,18,30,386.0,49.0,2.9,14.0,113.0,209.1,162.14
2016,6,7,18,45,272.5,37.5,2.75,13.5,75.0,136.86,99.55
2016,6,7,19,0,159.0,26.0,2.6,13.0,37.0,77.5,41.09
2016,6,7,19,15,79.5,13.0,2.55,12.5,18.5,26.92,0.0
2016,6,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,4,45,51.5,6.0,2.5,10.5,7.5,0.0,0.0
2016,6,8,5,0,103.0,12.0,2.6,11.0,15.0,10.91,0.0
2016,6,8,5,15,236.5,24.0,2.65,11.0,47.5,19.54,8.63
2016,6,8,5,30,370.0,36.0,2.7,11.0,80.0,29.0,19.65
2016,6,8,5,45,458.5,43.5,2.75,11.5,124.5,34.04,24.73
2016,6,8,6,0,547.0,51.0,2.8,12.0,169.0,38.98,29.43
2016,6,8,6,15,273.5,58.0,2.8,12.5,117.0,42.31,32.52
2016,6,8,6,30,0.0,65.0,2.8,13.0,65.0,57.3,45.9
2016,6,8,6,45,0.0,77.5,2.85,13.5,77.5,67.93,55.18
2016,6,8,7,0,0.0,90.0,2.9,14.0,90.0,78.48,64.22
2016,6,8,7,15,0.0,107.0,2.95,14.0,107.0,92.48,76.28
2016,6,8,7,30,0.0,124.0,3.0,14.0,124.0,106.43,84.2
2016,6,8,7,45,83.0,191.5,3.05,14.5,240.0,158.08,123.17
2016,6,8,8,0,166.0,259.0,3.1,15.0,356.0,216.11,165.23
2016,6,8,8,15,255.0,267.5,3.15,15.5,430.5,248.47,187.04
2016,6,8,8,30,344.0,276.0,3.2,16.0,505.0,298.34,224.43
2016,6,8,8,45,303.0,306.5,3.3,16.5,518.0,332.58,254.03
2016,6,8,9,0,262.0,337.0,3.4,17.0,531.0,362.52,279.27
2016,6,8,9,15,582.5,219.0,3.45,17.0,679.0,427.01,328.27
2016,6,8,9,30,903.0,101.0,3.5,17.0,827.0,528.59,408.31
2016,6,8,9,45,749.5,195.5,3.55,17.5,814.5,568.95,440.32
2016,6,8,10,0,596.0,290.0,3.6,18.0,802.0,599.07,462.34
2016,6,8,10,15,611.5,294.0,3.65,18.0,833.5,645.07,497.71
2016,6,8,10,30,627.0,298.0,3.7,18.0,865.0,692.51,533.38
2016,6,8,10,45,770.5,210.0,3.8,18.5,922.0,754.93,581.46
2016,6,8,11,0,914.0,122.0,3.9,19.0,979.0,816.89,626.9
2016,6,8,11,15,916.5,122.5,3.95,19.0,991.5,855.16,653.23
2016,6,8,11,30,919.0,123.0,4.0,19.0,1004.0,890.81,677.78
2016,6,8,11,45,726.5,257.5,4.1,19.5,956.5,889.22,674.5
2016,6,8,12,0,534.0,392.0,4.2,20.0,909.0,865.32,651.42
2016,6,8,12,15,724.5,259.5,4.25,20.0,959.5,937.45,707.99
2016,6,8,12,30,915.0,127.0,4.3,20.0,1010.0,993.43,746.32
2016,6,8,12,45,743.5,242.0,4.35,20.0,955.0,975.79,734.41
2016,6,8,13,0,572.0,357.0,4.4,20.0,900.0,932.8,701.05
2016,6,8,13,15,712.0,257.5,4.4,19.5,921.0,984.7,743.41
2016,6,8,13,30,852.0,158.0,4.4,19.0,942.0,1022.88,771.04
2016,6,8,13,45,849.0,154.5,4.4,19.0,919.5,1019.92,769.45
2016,6,8,14,0,846.0,151.0,4.4,19.0,897.0,1013.36,765.86
2016,6,8,14,15,838.0,149.5,4.35,18.5,867.0,1000.44,759.21
2016,6,8,14,30,830.0,148.0,4.3,18.0,837.0,984.17,750.37
2016,6,8,14,45,671.0,209.5,4.25,18.0,751.0,893.06,687.93
2016,6,8,15,0,512.0,271.0,4.2,18.0,665.0,791.32,613.49
2016,6,8,15,15,650.5,202.5,4.1,17.5,675.5,842.28,656.44
2016,6,8,15,30,789.0,134.0,4.0,17.0,686.0,871.53,679.32
2016,6,8,15,45,777.0,128.0,3.95,16.5,642.5,832.53,653.83
2016,6,8,16,0,765.0,122.0,3.9,16.0,599.0,791.38,626.94
2016,6,8,16,15,657.0,136.5,3.85,15.5,523.0,698.49,561.07
2016,6,8,16,30,549.0,151.0,3.8,15.0,447.0,599.73,486.96
2016,6,8,16,45,648.0,110.0,3.75,15.0,425.5,609.45,497.36
2016,6,8,17,0,747.0,69.0,3.7,15.0,404.0,597.72,490.21
2016,6,8,17,15,675.5,78.5,3.6,14.5,353.5,530.84,437.22
2016,6,8,17,30,604.0,88.0,3.5,14.0,303.0,466.66,385.26
2016,6,8,17,45,562.5,79.0,3.45,13.5,254.5,402.8,332.63
2016,6,8,18,0,521.0,70.0,3.4,13.0,206.0,342.05,280.72
2016,6,8,18,15,447.0,61.0,3.3,12.5,159.5,271.14,219.03
2016,6,8,18,30,373.0,52.0,3.2,12.0,113.0,207.61,162.56
2016,6,8,18,45,272.5,39.0,3.1,12.0,76.0,138.81,101.94
2016,6,8,19,0,172.0,26.0,3.0,12.0,39.0,81.05,44.44
2016,6,8,19,15,86.0,13.0,2.95,12.0,19.5,28.22,0.0
2016,6,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,29.0,6.0,2.95,11.0,7.0,0.0,0.0
2016,6,9,5,0,58.0,12.0,3.1,11.0,14.0,10.91,0.0
2016,6,9,5,15,175.5,26.0,3.2,11.0,45.0,20.4,9.28
2016,6,9,5,30,293.0,40.0,3.3,11.0,76.0,31.07,21.45
2016,6,9,5,45,386.0,49.5,3.45,11.5,119.5,39.12,29.24
2016,6,9,6,0,479.0,59.0,3.6,12.0,163.0,45.5,35.26
2016,6,9,6,15,239.5,71.0,3.6,12.0,123.0,51.57,40.9
2016,6,9,6,30,0.0,83.0,3.6,12.0,83.0,71.46,58.76
2016,6,9,6,45,0.0,99.0,3.6,12.5,99.0,84.65,70.28
2016,6,9,7,0,0.0,115.0,3.6,13.0,115.0,97.74,81.49
2016,6,9,7,15,0.0,115.5,3.55,13.5,115.5,99.04,82.19
2016,6,9,7,30,0.0,116.0,3.5,14.0,116.0,100.21,79.02
2016,6,9,7,45,1.0,140.0,3.5,14.5,141.0,120.08,95.03
2016,6,9,8,0,2.0,164.0,3.5,15.0,166.0,140.24,111.02
2016,6,9,8,15,2.0,165.0,3.45,15.5,167.0,142.34,112.15
2016,6,9,8,30,2.0,166.0,3.4,16.0,168.0,144.18,113.11
2016,6,9,8,45,6.5,195.5,3.4,16.5,201.0,170.69,133.84
2016,6,9,9,0,11.0,225.0,3.4,17.0,234.0,197.92,154.92
2016,6,9,9,15,25.5,279.5,3.4,17.5,300.5,245.64,191.79
2016,6,9,9,30,40.0,334.0,3.4,18.0,367.0,300.06,233.32
2016,6,9,9,45,57.0,367.0,3.4,18.5,415.5,341.27,264.21
2016,6,9,10,0,74.0,400.0,3.4,19.0,464.0,384.88,296.62
2016,6,9,10,15,147.0,424.0,3.4,19.0,555.5,458.04,352.23
2016,6,9,10,30,220.0,448.0,3.4,19.0,647.0,540.31,413.8
2016,6,9,10,45,363.0,416.0,3.45,19.5,752.5,633.33,483.26
2016,6,9,11,0,506.0,384.0,3.5,20.0,858.0,738.46,559.89
2016,6,9,11,15,720.5,249.0,3.5,20.0,934.5,818.0,621.12
2016,6,9,11,30,935.0,114.0,3.5,20.0,1011.0,895.6,676.07
2016,6,9,11,45,939.0,112.0,3.55,20.5,1017.0,927.97,696.35
2016,6,9,12,0,943.0,110.0,3.6,21.0,1023.0,957.44,714.89
2016,6,9,12,15,942.5,110.0,3.65,21.0,1020.5,981.58,731.21
2016,6,9,12,30,942.0,110.0,3.7,21.0,1018.0,1002.37,745.37
2016,6,9,12,45,942.0,108.0,3.8,21.0,1009.0,1018.25,756.71
2016,6,9,13,0,942.0,106.0,3.9,21.0,1000.0,1030.52,765.77
2016,6,9,13,15,939.0,105.5,3.95,20.5,983.5,1037.63,772.7
2016,6,9,13,30,936.0,105.0,4.0,20.0,967.0,1041.0,777.31
2016,6,9,13,45,932.0,103.5,4.1,20.0,943.5,1038.59,777.05
2016,6,9,14,0,928.0,102.0,4.2,20.0,920.0,1032.42,774.43
2016,6,9,14,15,921.5,100.5,4.2,19.5,890.0,1020.1,768.6
2016,6,9,14,30,915.0,99.0,4.2,19.0,860.0,1004.19,760.46
2016,6,9,14,45,906.0,98.0,4.25,19.0,824.0,982.97,747.59
2016,6,9,15,0,897.0,97.0,4.3,19.0,788.0,958.52,732.53
2016,6,9,15,15,885.5,95.0,4.3,18.5,747.0,927.6,714.04
2016,6,9,15,30,874.0,93.0,4.3,18.0,706.0,893.91,693.46
2016,6,9,15,45,857.5,91.5,4.3,18.0,660.0,853.9,666.88
2016,6,9,16,0,841.0,90.0,4.3,18.0,614.0,811.89,638.6
2016,6,9,16,15,822.5,87.0,4.2,17.5,566.0,771.36,611.93
2016,6,9,16,30,804.0,84.0,4.1,17.0,518.0,722.55,578.65
2016,6,9,16,45,778.0,81.0,4.1,16.5,467.0,667.3,540.21
2016,6,9,17,0,752.0,78.0,4.1,16.0,416.0,611.95,499.76
2016,6,9,17,15,719.0,73.5,4.0,15.5,365.0,550.73,452.36
2016,6,9,17,30,686.0,69.0,3.9,15.0,314.0,490.78,404.4
2016,6,9,17,45,635.5,64.5,3.85,14.5,263.5,425.27,350.27
2016,6,9,18,0,585.0,60.0,3.8,14.0,213.0,361.77,296.0
2016,6,9,18,15,515.5,52.5,3.65,13.5,166.5,291.17,234.34
2016,6,9,18,30,446.0,45.0,3.5,13.0,120.0,227.44,177.27
2016,6,9,18,45,335.0,35.0,3.4,12.5,80.5,155.7,114.15
2016,6,9,19,0,224.0,25.0,3.3,12.0,41.0,94.43,53.17
2016,6,9,19,15,112.0,12.5,3.25,11.5,20.5,32.82,0.0
2016,6,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,4,45,63.5,6.0,2.6,9.5,7.5,0.0,0.0
2016,6,10,5,0,127.0,12.0,2.8,10.0,15.0,10.91,0.0
2016,6,10,5,15,260.5,22.5,3.05,10.5,48.0,18.18,7.71
2016,6,10,5,30,394.0,33.0,3.3,11.0,81.0,26.34,17.33
2016,6,10,5,45,477.0,40.5,3.55,12.0,125.0,31.51,22.42
2016,6,10,6,0,560.0,48.0,3.8,13.0,169.0,36.55,27.13
2016,6,10,6,15,613.0,53.5,3.85,13.5,218.0,39.72,30.05
2016,6,10,6,30,666.0,59.0,3.9,14.0,267.0,46.77,36.32
2016,6,10,6,45,419.5,111.0,4.0,14.5,250.5,78.22,64.08
2016,6,10,7,0,173.0,163.0,4.1,15.0,234.0,120.93,101.15
2016,6,10,7,15,180.5,186.5,4.1,15.5,268.5,135.86,113.5
2016,6,10,7,30,188.0,210.0,4.1,16.0,303.0,153.79,120.65
2016,6,10,7,45,507.5,146.5,4.15,16.5,434.5,138.89,90.85
2016,6,10,8,0,827.0,83.0,4.2,17.0,566.0,182.27,108.17
2016,6,10,8,15,629.5,166.0,4.2,17.5,551.0,244.4,167.76
2016,6,10,8,30,432.0,249.0,4.2,18.0,536.0,295.84,218.44
2016,6,10,8,45,655.0,171.5,4.2,18.5,639.0,337.79,248.66
2016,6,10,9,0,878.0,94.0,4.2,19.0,742.0,409.86,305.42
2016,6,10,9,15,887.5,96.0,4.2,19.0,780.0,466.01,354.05
2016,6,10,9,30,897.0,98.0,4.2,19.0,818.0,521.82,401.17
2016,6,10,9,45,905.5,98.5,4.2,19.5,851.0,575.25,444.34
2016,6,10,10,0,914.0,99.0,4.2,20.0,884.0,627.72,485.4
2016,6,10,10,15,920.0,100.0,4.2,20.0,911.0,677.82,524.45
2016,6,10,10,30,926.0,101.0,4.2,20.0,938.0,726.27,561.33
2016,6,10,10,45,929.5,102.0,4.25,20.5,958.0,771.04,592.87
2016,6,10,11,0,933.0,103.0,4.3,21.0,978.0,813.54,621.3
2016,6,10,11,15,936.0,103.5,4.3,21.0,991.5,852.75,648.16
2016,6,10,11,30,939.0,104.0,4.3,21.0,1005.0,889.32,673.03
2016,6,10,11,45,941.0,104.0,4.35,21.0,1011.0,921.79,695.21
2016,6,10,12,0,943.0,104.0,4.4,21.0,1017.0,951.28,715.34
2016,6,10,12,15,943.5,104.0,4.4,21.0,1016.5,976.29,732.16
2016,6,10,12,30,944.0,104.0,4.4,21.0,1016.0,997.99,746.79
2016,6,10,12,45,928.0,114.0,4.45,21.0,1003.0,1010.1,755.33
2016,6,10,13,0,912.0,124.0,4.5,21.0,990.0,1018.41,761.64
2016,6,10,13,15,910.0,123.5,4.5,21.0,974.5,1026.56,767.51
2016,6,10,13,30,908.0,123.0,4.5,21.0,959.0,1031.08,771.07
2016,6,10,13,45,905.5,121.0,4.55,21.0,937.0,1029.94,771.46
2016,6,10,14,0,903.0,119.0,4.6,21.0,915.0,1025.12,769.52
2016,6,10,14,15,896.5,117.5,4.6,20.5,885.5,1013.24,763.99
2016,6,10,14,30,890.0,116.0,4.6,20.0,856.0,997.87,756.19
2016,6,10,14,45,882.0,114.0,4.6,20.0,821.0,977.14,743.3
2016,6,10,15,0,874.0,112.0,4.6,20.0,786.0,953.2,728.25
2016,6,10,15,15,862.0,109.5,4.55,19.5,745.0,921.98,709.14
2016,6,10,15,30,850.0,107.0,4.5,19.0,704.0,888.06,688.03
2016,6,10,15,45,835.0,104.5,4.45,19.0,659.0,856.9,667.43
2016,6,10,16,0,820.0,102.0,4.4,19.0,614.0,815.39,639.24
2016,6,10,16,15,800.5,98.5,4.3,18.5,565.5,767.3,606.93
2016,6,10,16,30,781.0,95.0,4.2,18.0,517.0,717.98,573.39
2016,6,10,16,45,752.5,92.0,4.15,17.5,466.0,661.8,534.15
2016,6,10,17,0,724.0,89.0,4.1,17.0,415.0,608.26,494.47
2016,6,10,17,15,689.0,84.0,3.95,16.5,364.0,546.46,446.73
2016,6,10,17,30,654.0,79.0,3.8,16.0,313.0,486.21,398.73
2016,6,10,17,45,602.0,73.0,3.65,15.5,262.5,417.75,342.54
2016,6,10,18,0,550.0,67.0,3.5,15.0,212.0,353.34,287.89
2016,6,10,18,15,478.0,58.5,3.3,14.0,165.0,282.28,226.82
2016,6,10,18,30,406.0,50.0,3.1,13.0,118.0,218.36,170.44
2016,6,10,18,45,295.0,38.5,2.9,12.5,79.5,147.13,108.26
2016,6,10,19,0,184.0,27.0,2.7,12.0,41.0,85.95,49.4
2016,6,10,19,15,92.0,13.5,2.7,11.5,20.5,29.98,0.0
2016,6,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,4,45,27.0,6.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,54.0,12.0,0.7,10.0,14.0,10.91,0.0
2016,6,11,5,15,175.5,26.0,0.75,10.5,45.0,20.39,9.39
2016,6,11,5,30,297.0,40.0,0.8,11.0,76.0,31.08,21.52
2016,6,11,5,45,392.0,49.5,0.9,11.5,120.5,39.14,29.31
2016,6,11,6,0,487.0,59.0,1.0,12.0,165.0,45.53,35.35
2016,6,11,6,15,547.0,66.5,1.05,12.5,214.0,49.88,39.34
2016,6,11,6,30,607.0,74.0,1.1,13.0,263.0,54.07,43.03
2016,6,11,6,45,653.5,78.5,1.15,14.0,315.0,55.7,44.23
2016,6,11,7,0,700.0,83.0,1.2,15.0,367.0,57.3,45.33
2016,6,11,7,15,730.5,87.5,1.35,16.0,418.5,58.71,46.21
2016,6,11,7,30,761.0,92.0,1.5,17.0,470.0,75.99,50.65
2016,6,11,7,45,784.5,95.5,1.65,18.0,520.0,128.44,71.59
2016,6,11,8,0,808.0,99.0,1.8,19.0,570.0,183.73,108.88
2016,6,11,8,15,825.5,102.0,1.8,19.5,617.0,240.04,154.23
2016,6,11,8,30,843.0,105.0,1.8,20.0,664.0,298.01,203.61
2016,6,11,8,45,855.5,107.5,1.85,21.0,707.5,360.75,256.71
2016,6,11,9,0,868.0,110.0,1.9,22.0,751.0,417.99,304.61
2016,6,11,9,15,878.0,112.0,1.85,22.5,789.5,473.99,350.53
2016,6,11,9,30,888.0,114.0,1.8,23.0,828.0,529.7,394.58
2016,6,11,9,45,892.5,117.5,1.8,24.0,860.0,583.13,434.71
2016,6,11,10,0,897.0,121.0,1.8,25.0,892.0,635.26,472.28
2016,6,11,10,15,902.5,122.5,1.75,25.5,918.5,684.87,507.33
2016,6,11,10,30,908.0,124.0,1.7,26.0,945.0,732.82,540.03
2016,6,11,10,45,910.0,126.0,1.65,26.5,964.0,776.81,568.82
2016,6,11,11,0,912.0,128.0,1.6,27.0,983.0,818.46,593.81
2016,6,11,11,15,914.5,128.5,1.65,27.0,995.5,856.76,618.46
2016,6,11,11,30,917.0,129.0,1.7,27.0,1008.0,892.47,641.35
2016,6,11,11,45,916.5,130.0,1.8,27.5,1013.0,923.28,660.3
2016,6,11,12,0,916.0,131.0,1.9,28.0,1018.0,951.11,677.33
2016,6,11,12,15,915.5,131.0,2.05,28.0,1016.0,974.95,693.77
2016,6,11,12,30,915.0,131.0,2.2,28.0,1014.0,995.57,708.26
2016,6,11,12,45,920.0,125.5,2.35,28.0,1006.5,1012.94,720.8
2016,6,11,13,0,925.0,120.0,2.5,28.0,999.0,1026.8,731.23
2016,6,11,13,15,921.0,119.5,2.55,28.0,982.0,1033.09,736.0
2016,6,11,13,30,917.0,119.0,2.6,28.0,965.0,1035.68,738.64
2016,6,11,13,45,908.5,120.0,2.7,28.0,940.5,1031.64,737.72
2016,6,11,14,0,900.0,121.0,2.8,28.0,916.0,1023.99,734.64
2016,6,11,14,15,674.0,224.0,2.8,27.5,808.0,923.35,672.0
2016,6,11,14,30,448.0,327.0,2.8,27.0,700.0,799.6,586.93
2016,6,11,14,45,544.5,274.5,2.85,27.0,709.0,833.62,614.95
2016,6,11,15,0,641.0,222.0,2.9,27.0,718.0,866.51,640.8
2016,6,11,15,15,738.5,167.0,2.95,26.5,709.0,885.39,656.54
2016,6,11,15,30,836.0,112.0,3.0,26.0,700.0,889.56,662.35
2016,6,11,15,45,818.5,110.0,3.15,25.5,654.5,848.99,638.61
2016,6,11,16,0,801.0,108.0,3.3,25.0,609.0,806.51,613.31
2016,6,11,16,15,781.0,104.5,3.35,24.5,561.0,758.72,583.16
2016,6,11,16,30,761.0,101.0,3.4,24.0,513.0,709.75,551.53
2016,6,11,16,45,734.5,96.5,3.5,23.5,462.5,656.86,516.31
2016,6,11,17,0,708.0,92.0,3.6,23.0,412.0,601.3,476.61
2016,6,11,17,15,673.0,86.5,3.6,22.0,361.5,539.66,431.44
2016,6,11,17,30,638.0,81.0,3.6,21.0,311.0,479.59,385.73
2016,6,11,17,45,590.5,74.5,3.6,20.5,261.0,413.73,332.94
2016,6,11,18,0,543.0,68.0,3.6,20.0,211.0,351.47,281.21
2016,6,11,18,15,473.5,59.0,3.5,19.0,165.0,281.27,222.03
2016,6,11,18,30,404.0,50.0,3.4,18.0,119.0,217.96,167.19
2016,6,11,18,45,302.5,38.0,3.3,17.0,80.5,149.23,108.13
2016,6,11,19,0,201.0,26.0,3.2,16.0,42.0,89.28,51.25
2016,6,11,19,15,100.5,13.0,3.1,15.5,21.0,31.24,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,4,45,23.5,6.0,3.35,10.5,7.0,0.0,0.0
2016,6,12,5,0,47.0,12.0,3.5,11.0,14.0,10.91,0.0
2016,6,12,5,15,162.5,26.5,3.65,11.5,44.5,20.77,9.55
2016,6,12,5,30,278.0,41.0,3.8,12.0,75.0,31.82,21.99
2016,6,12,5,45,378.0,50.5,3.95,12.5,119.0,40.01,29.89
2016,6,12,6,0,478.0,60.0,4.1,13.0,163.0,46.37,35.89
2016,6,12,6,15,537.5,67.5,4.05,13.5,211.5,50.67,39.85
2016,6,12,6,30,597.0,75.0,4.0,14.0,260.0,54.82,43.49
2016,6,12,6,45,647.5,78.5,4.0,14.5,312.5,55.67,44.09
2016,6,12,7,0,698.0,82.0,4.0,15.0,365.0,56.57,44.66
2016,6,12,7,15,728.0,86.5,3.9,15.5,416.0,63.94,50.89
2016,6,12,7,30,758.0,91.0,3.8,16.0,467.0,74.64,50.14
2016,6,12,7,45,784.5,93.0,3.7,17.0,517.5,125.97,70.12
2016,6,12,8,0,811.0,95.0,3.6,18.0,568.0,180.47,106.92
2016,6,12,8,15,828.0,98.0,3.5,18.5,615.0,236.8,152.84
2016,6,12,8,30,845.0,101.0,3.4,19.0,662.0,294.73,202.92
2016,6,12,8,45,859.0,102.5,3.3,19.5,705.5,357.36,257.21
2016,6,12,9,0,873.0,104.0,3.2,20.0,749.0,414.5,306.44
2016,6,12,9,15,883.0,106.0,3.2,20.5,787.0,470.69,353.84
2016,6,12,9,30,893.0,108.0,3.2,21.0,825.0,526.59,399.5
2016,6,12,9,45,906.5,106.0,3.2,21.5,859.5,580.57,442.26
2016,6,12,10,0,920.0,104.0,3.2,22.0,894.0,634.02,483.26
2016,6,12,10,15,925.5,105.5,3.25,22.5,921.0,684.58,520.99
2016,6,12,10,30,931.0,107.0,3.3,23.0,948.0,733.44,556.44
2016,6,12,10,45,935.5,107.0,3.35,23.5,968.0,778.37,587.52
2016,6,12,11,0,940.0,107.0,3.4,24.0,988.0,821.09,615.35
2016,6,12,11,15,942.0,107.5,3.5,24.0,1001.0,859.84,641.7
