Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,30,944.0,108.0,3.6,24.0,1014.0,895.87,666.13
2016,6,12,11,45,944.5,108.5,3.7,24.5,1019.0,927.75,686.37
2016,6,12,12,0,945.0,109.0,3.8,25.0,1024.0,956.58,704.51
2016,6,12,12,15,944.0,109.0,3.85,25.0,1022.0,980.39,720.4
2016,6,12,12,30,943.0,109.0,3.9,25.0,1020.0,1000.84,734.15
2016,6,12,12,45,934.0,113.5,4.0,25.0,1008.5,1014.49,743.84
2016,6,12,13,0,925.0,118.0,4.1,25.0,997.0,1024.46,751.26
2016,6,12,13,15,921.5,117.0,4.1,25.0,980.0,1030.77,755.78
2016,6,12,13,30,918.0,116.0,4.1,25.0,963.0,1033.37,758.01
2016,6,12,13,45,913.0,114.5,4.15,25.0,939.5,1030.27,756.96
2016,6,12,14,0,908.0,113.0,4.2,25.0,916.0,1023.48,753.64
2016,6,12,14,15,901.5,111.5,4.2,24.5,886.0,1011.6,748.22
2016,6,12,14,30,895.0,110.0,4.2,24.0,856.0,996.21,740.56
2016,6,12,14,45,886.0,108.5,4.2,24.0,820.5,975.02,727.63
2016,6,12,15,0,877.0,107.0,4.2,24.0,785.0,950.65,712.62
2016,6,12,15,15,865.5,104.5,4.15,23.5,744.0,919.88,694.32
2016,6,12,15,30,854.0,102.0,4.1,23.0,703.0,886.38,674.04
2016,6,12,15,45,839.0,99.5,4.05,23.0,658.0,847.34,648.43
2016,6,12,16,0,824.0,97.0,4.0,23.0,613.0,813.42,626.29
2016,6,12,16,15,804.5,94.0,3.95,22.5,565.0,765.87,595.32
2016,6,12,16,30,785.0,91.0,3.9,22.0,517.0,717.08,562.96
2016,6,12,16,45,759.5,87.0,3.85,21.5,466.5,661.88,525.18
2016,6,12,17,0,734.0,83.0,3.8,21.0,416.0,606.57,485.28
2016,6,12,17,15,700.0,78.5,3.65,20.0,365.0,547.65,441.36
2016,6,12,17,30,666.0,74.0,3.5,19.0,314.0,488.15,395.43
2016,6,12,17,45,616.0,68.5,3.4,18.5,264.0,420.81,340.95
2016,6,12,18,0,566.0,63.0,3.3,18.0,214.0,357.32,287.78
2016,6,12,18,15,497.5,55.0,3.1,17.0,167.0,287.47,228.38
2016,6,12,18,30,429.0,47.0,2.9,16.0,120.0,224.4,173.22
2016,6,12,18,45,322.0,36.5,2.7,15.5,81.0,154.05,112.23
2016,6,12,19,0,215.0,26.0,2.5,15.0,42.0,94.53,55.48
2016,6,12,19,15,107.5,13.0,2.55,14.5,21.0,32.69,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,6.0,2.85,10.5,7.0,0.0,0.0
2016,6,13,5,0,75.0,12.0,3.0,11.0,14.0,10.91,0.0
2016,6,13,5,15,193.5,25.0,3.0,11.0,45.0,19.63,8.72
2016,6,13,5,30,312.0,38.0,3.0,11.0,76.0,30.72,21.14
2016,6,13,5,45,403.5,47.0,3.05,11.5,119.0,36.95,27.31
2016,6,13,6,0,495.0,56.0,3.1,12.0,162.0,43.0,33.03
2016,6,13,6,15,247.5,71.0,3.05,12.5,124.0,51.62,40.86
2016,6,13,6,30,0.0,86.0,3.0,13.0,86.0,73.74,60.55
2016,6,13,6,45,0.0,103.5,3.0,13.5,103.5,88.02,72.97
2016,6,13,7,0,0.0,121.0,3.0,14.0,121.0,102.18,85.06
2016,6,13,7,15,47.0,164.5,3.0,14.5,188.0,128.26,107.28
2016,6,13,7,30,94.0,208.0,3.0,15.0,255.0,158.12,125.64
2016,6,13,7,45,240.5,214.5,3.05,15.5,350.5,169.35,126.08
2016,6,13,8,0,387.0,221.0,3.1,16.0,446.0,213.67,152.98
2016,6,13,8,15,617.5,157.5,3.2,16.5,551.5,233.95,160.05
2016,6,13,8,30,848.0,94.0,3.3,17.0,657.0,295.66,204.99
2016,6,13,8,45,863.5,95.0,3.4,17.5,701.0,352.31,255.17
2016,6,13,9,0,879.0,96.0,3.5,18.0,745.0,409.74,305.4
2016,6,13,9,15,889.5,98.0,3.6,18.5,783.5,466.38,353.89
2016,6,13,9,30,900.0,100.0,3.7,19.0,822.0,522.78,400.75
2016,6,13,9,45,912.5,98.5,3.8,19.5,857.0,576.87,444.48
2016,6,13,10,0,925.0,97.0,3.9,20.0,892.0,630.35,486.46
2016,6,13,10,15,931.5,98.0,4.0,20.0,919.5,681.3,526.32
2016,6,13,10,30,938.0,99.0,4.1,20.0,947.0,730.63,564.11
2016,6,13,10,45,942.5,100.0,4.25,20.0,968.0,776.67,598.0
2016,6,13,11,0,947.0,101.0,4.4,20.0,989.0,820.5,629.05
2016,6,13,11,15,950.5,101.5,4.55,19.5,1003.0,860.69,658.95
2016,6,13,11,30,954.0,102.0,4.7,19.0,1017.0,898.24,687.08
2016,6,13,11,45,954.5,103.0,4.85,19.0,1023.5,930.85,710.48
2016,6,13,12,0,955.0,104.0,5.0,19.0,1030.0,960.38,731.81
2016,6,13,12,15,955.0,104.0,5.05,18.5,1028.5,985.33,750.75
2016,6,13,12,30,955.0,104.0,5.1,18.0,1027.0,1006.93,767.52
2016,6,13,12,45,948.0,107.5,5.15,18.0,1016.5,1021.73,778.22
2016,6,13,13,0,941.0,111.0,5.2,18.0,1006.0,1032.84,786.54
2016,6,13,13,15,937.5,110.5,5.15,18.0,989.0,1039.73,791.28
2016,6,13,13,30,934.0,110.0,5.1,18.0,972.0,1042.88,793.57
2016,6,13,13,45,929.5,108.5,5.05,18.0,949.0,1040.26,792.05
2016,6,13,14,0,925.0,107.0,5.0,18.0,926.0,1033.9,788.11
2016,6,13,14,15,918.5,106.0,4.95,17.5,896.0,1022.41,782.32
2016,6,13,14,30,912.0,105.0,4.9,17.0,866.0,1007.37,774.17
2016,6,13,14,45,900.5,104.5,4.9,17.0,829.5,984.62,759.64
2016,6,13,15,0,889.0,104.0,4.9,17.0,793.0,958.75,742.98
2016,6,13,15,15,877.5,102.0,4.85,16.5,751.5,928.29,724.09
2016,6,13,15,30,866.0,100.0,4.8,16.0,710.0,895.07,703.12
2016,6,13,15,45,847.5,99.0,4.8,16.0,664.0,854.36,675.56
2016,6,13,16,0,829.0,98.0,4.8,16.0,618.0,819.0,651.71
2016,6,13,16,15,810.0,95.0,4.7,15.5,569.5,771.71,619.39
2016,6,13,16,30,791.0,92.0,4.6,15.0,521.0,723.12,585.65
2016,6,13,16,45,771.5,86.5,4.6,14.5,471.5,670.32,548.53
2016,6,13,17,0,752.0,81.0,4.6,14.0,422.0,616.89,509.01
2016,6,13,17,15,718.5,76.5,4.55,13.5,371.0,555.42,460.91
2016,6,13,17,30,685.0,72.0,4.5,13.0,320.0,497.26,413.87
2016,6,13,17,45,641.0,66.0,4.45,13.0,270.0,431.59,358.45
2016,6,13,18,0,597.0,60.0,4.4,13.0,220.0,369.13,304.03
2016,6,13,18,15,529.5,53.0,4.25,12.5,172.5,299.19,242.48
2016,6,13,18,30,462.0,46.0,4.1,12.0,125.0,235.83,185.29
2016,6,13,18,45,346.5,36.5,3.95,11.5,85.0,161.95,120.16
2016,6,13,19,0,231.0,27.0,3.8,11.0,45.0,99.99,60.61
2016,6,13,19,15,115.5,13.5,3.8,11.0,22.5,34.8,0.0
2016,6,13,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,30.5,6.5,3.4,9.5,7.0,0.0,0.0
2016,6,14,5,0,61.0,13.0,3.5,10.0,14.0,11.82,0.0
2016,6,14,5,15,183.5,26.0,3.55,10.0,45.0,20.41,9.3
2016,6,14,5,30,306.0,39.0,3.6,10.0,76.0,31.65,22.03
2016,6,14,5,45,408.0,47.0,3.65,10.5,120.5,36.98,27.44
2016,6,14,6,0,510.0,55.0,3.7,11.0,165.0,42.22,32.46
2016,6,14,6,15,281.0,86.5,3.7,11.5,150.0,63.13,51.37
2016,6,14,6,30,52.0,118.0,3.7,12.0,135.0,93.57,78.48
2016,6,14,6,45,60.5,139.0,3.75,12.5,161.5,108.85,91.71
2016,6,14,7,0,69.0,160.0,3.8,13.0,188.0,123.84,104.43
2016,6,14,7,15,101.0,185.5,3.85,13.5,232.5,141.35,119.13
2016,6,14,7,30,133.0,211.0,3.9,14.0,277.0,152.55,121.34
2016,6,14,7,45,480.0,148.0,3.95,14.5,422.0,136.1,90.6
2016,6,14,8,0,827.0,85.0,4.0,15.0,567.0,173.84,102.1
2016,6,14,8,15,842.5,87.5,4.0,15.5,613.5,237.24,154.41
2016,6,14,8,30,858.0,90.0,4.0,16.0,660.0,294.49,204.76
2016,6,14,8,45,870.0,92.0,4.05,16.5,702.5,351.32,255.6
2016,6,14,9,0,882.0,94.0,4.1,17.0,745.0,408.56,306.14
2016,6,14,9,15,891.5,96.0,4.1,17.0,783.0,464.9,355.39
2016,6,14,9,30,901.0,98.0,4.1,17.0,821.0,520.91,403.03
2016,6,14,9,45,908.5,99.5,4.15,17.5,854.0,574.84,447.03
2016,6,14,10,0,916.0,101.0,4.2,18.0,887.0,627.73,488.85
2016,6,14,10,15,921.5,102.0,4.25,18.0,914.0,677.67,528.22
2016,6,14,10,30,927.0,103.0,4.3,18.0,941.0,725.91,565.5
2016,6,14,10,45,930.5,104.0,4.35,18.5,961.0,770.8,597.68
2016,6,14,11,0,934.0,105.0,4.4,19.0,981.0,813.44,626.53
2016,6,14,11,15,936.5,105.5,4.45,19.0,994.0,852.4,653.78
2016,6,14,11,30,939.0,106.0,4.5,19.0,1007.0,888.69,679.05
2016,6,14,11,45,939.5,106.0,4.6,19.5,1012.5,920.0,699.79
2016,6,14,12,0,940.0,106.0,4.7,20.0,1018.0,948.26,718.39
2016,6,14,12,15,940.0,106.0,4.75,19.5,1016.0,972.91,736.99
2016,6,14,12,30,940.0,106.0,4.8,19.0,1014.0,994.26,753.47
2016,6,14,12,45,937.5,106.5,4.85,19.0,1005.0,1010.29,764.95
2016,6,14,13,0,935.0,107.0,4.9,19.0,996.0,1022.73,774.12
2016,6,14,13,15,932.0,106.0,4.95,19.0,979.5,1029.54,779.58
2016,6,14,13,30,929.0,105.0,5.0,19.0,963.0,1032.63,782.65
2016,6,14,13,45,923.0,105.0,5.05,19.0,939.5,1030.04,781.99
2016,6,14,14,0,917.0,105.0,5.1,19.0,916.0,1023.78,778.95
2016,6,14,14,15,910.5,103.5,5.05,18.5,886.5,1011.84,772.83
2016,6,14,14,30,904.0,102.0,5.0,18.0,857.0,996.36,764.37
2016,6,14,14,45,897.0,99.5,5.0,17.5,822.0,975.89,752.88
2016,6,14,15,0,890.0,97.0,5.0,17.0,787.0,952.12,739.07
2016,6,14,15,15,879.5,95.5,4.9,16.5,746.5,923.09,720.75
2016,6,14,15,30,869.0,94.0,4.8,16.0,706.0,891.26,700.37
2016,6,14,15,45,858.5,90.0,4.75,16.0,662.0,854.02,674.97
2016,6,14,16,0,848.0,86.0,4.7,16.0,618.0,814.35,647.66
2016,6,14,16,15,830.0,83.0,4.65,15.5,570.5,767.66,616.07
2016,6,14,16,30,812.0,80.0,4.6,15.0,523.0,725.52,587.45
2016,6,14,16,45,789.5,77.0,4.6,14.5,473.0,672.67,550.29
2016,6,14,17,0,767.0,74.0,4.6,14.0,423.0,619.4,511.29
2016,6,14,17,15,645.5,83.5,4.55,13.5,353.0,519.99,432.12
2016,6,14,17,30,524.0,93.0,4.5,13.0,283.0,427.73,356.77
2016,6,14,17,45,480.0,85.0,4.5,13.0,238.5,367.63,306.08
2016,6,14,18,0,436.0,77.0,4.5,13.0,194.0,307.02,253.6
2016,6,14,18,15,387.5,65.0,4.35,12.5,152.5,248.92,202.33
2016,6,14,18,30,339.0,53.0,4.2,12.0,111.0,195.69,154.24
2016,6,14,18,45,251.0,40.0,4.05,11.5,75.5,134.23,99.91
2016,6,14,19,0,163.0,27.0,3.9,11.0,40.0,81.91,50.0
2016,6,14,19,15,81.5,13.5,3.85,10.5,20.0,28.24,0.0
2016,6,14,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,3.0,3.2,8.5,3.0,0.0,0.0
2016,6,15,5,0,0.0,6.0,3.4,9.0,6.0,5.46,0.0
2016,6,15,5,15,0.0,19.0,3.55,9.5,19.0,16.74,6.6
2016,6,15,5,30,0.0,32.0,3.7,10.0,32.0,28.02,18.86
2016,6,15,5,45,0.0,50.5,3.9,10.5,50.5,43.34,33.1
2016,6,15,6,0,0.0,69.0,4.1,11.0,69.0,58.48,47.04
2016,6,15,6,15,4.5,87.5,4.15,11.5,89.0,73.53,60.68
2016,6,15,6,30,9.0,106.0,4.2,12.0,109.0,88.48,73.95
2016,6,15,6,45,14.0,125.0,4.3,12.5,130.5,103.69,87.17
2016,6,15,7,0,19.0,144.0,4.4,13.0,152.0,118.79,100.05
2016,6,15,7,15,151.5,170.5,4.45,13.5,245.0,126.18,105.98
2016,6,15,7,30,284.0,197.0,4.5,14.0,338.0,138.61,116.2
2016,6,15,7,45,328.5,210.5,4.6,14.5,389.5,173.12,126.84
2016,6,15,8,0,373.0,224.0,4.7,15.0,441.0,212.99,154.08
2016,6,15,8,15,616.5,156.5,4.75,15.0,550.5,231.92,159.79
2016,6,15,8,30,860.0,89.0,4.8,15.0,660.0,293.54,205.11
2016,6,15,8,45,874.5,90.0,4.9,15.5,703.5,350.46,256.47
2016,6,15,9,0,889.0,91.0,5.0,16.0,747.0,408.05,307.89
2016,6,15,9,15,898.0,93.0,5.0,16.0,785.0,464.53,357.91
2016,6,15,9,30,907.0,95.0,5.0,16.0,823.0,520.62,406.3
2016,6,15,9,45,913.5,96.5,5.05,16.5,855.5,574.3,450.81
2016,6,15,10,0,920.0,98.0,5.1,17.0,888.0,626.85,493.08
2016,6,15,10,15,925.5,99.0,5.1,17.0,915.0,676.96,533.15
2016,6,15,10,30,931.0,100.0,5.1,17.0,942.0,725.37,571.0
2016,6,15,10,45,934.5,101.5,5.2,17.0,962.0,770.87,605.5
2016,6,15,11,0,938.0,103.0,5.3,17.0,982.0,814.11,636.86
2016,6,15,11,15,940.5,103.5,5.3,17.0,995.5,853.23,664.58
2016,6,15,11,30,943.0,104.0,5.3,17.0,1009.0,889.67,690.23
2016,6,15,11,45,943.5,105.0,5.3,17.5,1014.5,922.03,711.5
2016,6,15,12,0,944.0,106.0,5.3,18.0,1020.0,951.36,730.49
2016,6,15,12,15,944.0,105.5,5.3,18.0,1019.0,975.67,747.35
2016,6,15,12,30,944.0,105.0,5.3,18.0,1018.0,996.67,761.96
2016,6,15,12,45,934.5,110.5,5.3,18.0,1007.0,1010.92,771.95
2016,6,15,13,0,925.0,116.0,5.3,18.0,996.0,1021.5,779.53
2016,6,15,13,15,922.0,115.5,5.25,17.5,980.0,1028.91,786.2
2016,6,15,13,30,919.0,115.0,5.2,17.0,964.0,1032.64,790.46
2016,6,15,13,45,917.5,112.0,5.2,17.0,942.0,1031.62,790.45
2016,6,15,14,0,916.0,109.0,5.2,17.0,920.0,1026.86,787.99
2016,6,15,14,15,909.5,107.5,5.15,17.0,890.5,1015.03,780.36
2016,6,15,14,30,903.0,106.0,5.1,17.0,861.0,999.67,770.42
2016,6,15,14,45,898.5,102.5,5.05,17.0,826.5,980.64,758.02
2016,6,15,15,0,894.0,99.0,5.0,17.0,792.0,958.19,743.31
2016,6,15,15,15,883.0,97.0,4.9,16.5,751.5,928.13,724.28
2016,6,15,15,30,872.0,95.0,4.8,16.0,711.0,895.27,703.2
2016,6,15,15,45,861.5,91.0,4.75,16.0,666.5,858.01,677.82
2016,6,15,16,0,851.0,87.0,4.7,16.0,622.0,818.31,650.51
2016,6,15,16,15,833.0,84.5,4.6,15.5,574.0,772.12,619.07
2016,6,15,16,30,815.0,82.0,4.5,15.0,526.0,730.55,590.69
2016,6,15,16,45,795.5,77.5,4.4,15.0,476.5,678.0,552.38
2016,6,15,17,0,776.0,73.0,4.3,15.0,427.0,624.76,512.42
2016,6,15,17,15,744.5,69.0,4.1,14.5,375.5,564.15,464.99
2016,6,15,17,30,713.0,65.0,3.9,14.0,324.0,504.6,417.12
2016,6,15,17,45,673.0,59.5,3.75,13.5,274.0,440.24,363.84
2016,6,15,18,0,633.0,54.0,3.6,13.0,224.0,378.57,310.88
2016,6,15,18,15,568.0,48.0,3.2,12.5,176.5,310.6,250.94
2016,6,15,18,30,503.0,42.0,2.8,12.0,129.0,247.29,193.72
2016,6,15,18,45,405.0,33.0,2.4,11.5,89.0,177.05,131.05
2016,6,15,19,0,307.0,24.0,2.0,11.0,49.0,117.25,72.15
2016,6,15,19,15,153.5,12.0,1.8,10.5,24.5,41.1,0.0
2016,6,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,9.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,10.0,14.0,12.73,0.0
2016,6,16,5,15,169.0,25.0,0.6,10.5,45.5,19.6,8.62
2016,6,16,5,30,338.0,36.0,0.6,11.0,77.0,28.97,19.68
2016,6,16,5,45,427.0,44.0,0.6,11.5,120.0,34.43,25.13
2016,6,16,6,0,516.0,52.0,0.6,12.0,163.0,39.74,30.18
2016,6,16,6,15,571.5,58.0,0.55,12.5,211.0,43.13,33.33
2016,6,16,6,30,627.0,64.0,0.5,13.0,259.0,46.42,36.23
2016,6,16,6,45,667.0,69.0,0.45,14.0,309.0,48.75,38.09
2016,6,16,7,0,707.0,74.0,0.4,15.0,359.0,55.96,44.18
2016,6,16,7,15,735.5,77.5,0.4,15.5,409.5,57.11,44.93
2016,6,16,7,30,764.0,81.0,0.4,16.0,460.0,64.91,51.46
2016,6,16,7,45,785.0,84.5,0.4,16.5,508.5,117.13,63.31
2016,6,16,8,0,806.0,88.0,0.4,17.0,557.0,171.86,99.71
2016,6,16,8,15,823.0,90.5,0.5,17.5,603.5,227.34,144.04
2016,6,16,8,30,840.0,93.0,0.6,18.0,650.0,290.77,197.38
2016,6,16,8,45,853.0,95.0,0.75,18.5,693.0,346.89,245.82
2016,6,16,9,0,866.0,97.0,0.9,19.0,736.0,403.56,294.12
2016,6,16,9,15,876.0,99.0,1.05,19.5,774.0,459.26,340.58
2016,6,16,9,30,886.0,101.0,1.2,20.0,812.0,514.69,385.47
2016,6,16,9,45,901.5,97.5,1.35,20.5,846.5,568.01,427.54
2016,6,16,10,0,917.0,94.0,1.5,21.0,881.0,621.01,468.19
2016,6,16,10,15,922.0,95.0,1.65,21.0,907.5,670.63,506.22
2016,6,16,10,30,927.0,96.0,1.8,21.0,934.0,718.52,542.22
2016,6,16,10,45,931.5,96.5,1.95,21.5,954.0,763.68,573.67
2016,6,16,11,0,936.0,97.0,2.1,22.0,974.0,806.66,602.16
2016,6,16,11,15,938.0,97.5,2.25,22.0,987.0,845.27,628.68
2016,6,16,11,30,940.0,98.0,2.4,22.0,1000.0,881.18,653.35
2016,6,16,11,45,941.5,97.5,2.55,22.5,1005.5,912.9,673.91
2016,6,16,12,0,943.0,97.0,2.7,23.0,1011.0,941.61,692.43
2016,6,16,12,15,942.5,97.0,2.85,23.0,1009.5,965.83,709.35
2016,6,16,12,30,942.0,97.0,3.0,23.0,1008.0,986.72,724.19
2016,6,16,12,45,940.5,96.5,3.15,23.0,999.0,1002.72,735.91
2016,6,16,13,0,939.0,96.0,3.3,23.0,990.0,1015.13,745.42
2016,6,16,13,15,936.0,95.5,3.35,23.0,974.0,1022.4,750.91
2016,6,16,13,30,933.0,95.0,3.4,23.0,958.0,1025.96,754.13
2016,6,16,13,45,930.0,93.0,3.5,23.0,935.5,1024.23,754.4
2016,6,16,14,0,927.0,91.0,3.6,23.0,913.0,1018.74,752.34
2016,6,16,14,15,921.0,90.0,3.65,22.5,883.5,1007.67,747.8
2016,6,16,14,30,915.0,89.0,3.7,22.0,854.0,993.04,740.97
2016,6,16,14,45,908.5,87.0,3.8,22.0,819.5,973.37,729.69
2016,6,16,15,0,902.0,85.0,3.9,22.0,785.0,950.36,716.16
2016,6,16,15,15,892.0,83.0,3.9,21.5,745.0,920.94,698.97
2016,6,16,15,30,882.0,81.0,3.9,21.0,705.0,888.65,679.69
2016,6,16,15,45,871.0,78.5,3.95,21.0,661.0,852.26,656.3
2016,6,16,16,0,860.0,76.0,4.0,21.0,617.0,813.47,630.99
2016,6,16,16,15,843.0,73.5,4.0,20.5,569.5,767.72,601.3
2016,6,16,16,30,826.0,71.0,4.0,20.0,522.0,720.5,570.0
2016,6,16,16,45,805.5,68.0,4.0,20.0,473.0,668.99,533.83
2016,6,16,17,0,785.0,65.0,4.0,20.0,424.0,621.77,500.03
2016,6,16,17,15,755.5,61.5,3.85,19.5,373.5,562.68,454.98
2016,6,16,17,30,726.0,58.0,3.7,19.0,323.0,504.47,409.18
2016,6,16,17,45,686.5,53.5,3.6,18.5,273.5,440.98,357.66
2016,6,16,18,0,647.0,49.0,3.5,18.0,224.0,380.12,306.36
2016,6,16,18,15,585.5,43.5,3.15,17.0,177.0,311.73,247.64
2016,6,16,18,30,524.0,38.0,2.8,16.0,130.0,249.13,192.16
2016,6,16,18,45,426.5,30.5,2.45,15.5,89.5,181.22,132.08
2016,6,16,19,0,329.0,23.0,2.1,15.0,49.0,122.21,74.55
2016,6,16,19,15,164.5,11.5,1.9,14.5,24.5,42.94,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,70.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,6,17,5,0,141.0,11.0,0.9,12.0,15.0,10.01,0.0
2016,6,17,5,15,270.5,21.0,1.1,12.5,47.0,16.88,6.45
2016,6,17,5,30,400.0,31.0,1.3,13.0,79.0,24.63,15.7
2016,6,17,5,45,479.5,37.5,1.5,14.0,121.5,29.04,20.06
2016,6,17,6,0,559.0,44.0,1.7,15.0,164.0,36.37,26.75
2016,6,17,6,15,610.5,49.0,1.7,15.5,211.5,39.55,29.67
2016,6,17,6,30,662.0,54.0,1.7,16.0,259.0,42.66,32.39
2016,6,17,6,45,521.5,94.5,1.75,16.5,274.0,67.46,54.13
2016,6,17,7,0,381.0,135.0,1.8,17.0,289.0,92.7,75.81
2016,6,17,7,15,583.0,102.0,1.85,17.5,373.0,67.93,53.92
2016,6,17,7,30,785.0,69.0,1.9,18.0,457.0,55.95,43.25
2016,6,17,7,45,804.5,71.5,1.95,18.5,505.0,116.37,61.89
2016,6,17,8,0,824.0,74.0,2.0,19.0,553.0,170.7,97.94
2016,6,17,8,15,839.0,76.5,2.05,19.5,599.0,226.14,142.62
2016,6,17,8,30,854.0,79.0,2.1,20.0,645.0,282.84,191.4
2016,6,17,8,45,866.5,80.5,2.2,20.5,687.0,339.01,240.55
2016,6,17,9,0,879.0,82.0,2.3,21.0,729.0,395.65,289.45
2016,6,17,9,15,888.0,83.5,2.4,21.0,766.5,451.06,336.89
2016,6,17,9,30,897.0,85.0,2.5,21.0,804.0,506.09,382.77
2016,6,17,9,45,682.5,210.0,2.65,21.5,770.0,539.15,409.13
2016,6,17,10,0,468.0,335.0,2.8,22.0,736.0,555.32,420.23
2016,6,17,10,15,351.0,389.5,2.9,22.5,696.0,555.52,419.28
2016,6,17,10,30,234.0,444.0,3.0,23.0,656.0,544.25,409.08
2016,6,17,10,45,124.0,354.0,3.15,23.5,466.5,404.23,306.03
2016,6,17,11,0,14.0,264.0,3.3,24.0,277.0,244.92,184.83
2016,6,17,11,15,31.5,346.5,3.4,24.0,377.0,336.92,254.61
2016,6,17,11,30,49.0,429.0,3.5,24.0,477.0,430.12,323.21
2016,6,17,11,45,75.0,455.0,3.65,24.0,528.5,481.87,361.31
2016,6,17,12,0,101.0,481.0,3.8,24.0,580.0,535.57,400.67
2016,6,17,12,15,77.0,460.0,3.9,24.0,535.5,500.1,374.58
2016,6,17,12,30,53.0,439.0,4.0,24.0,491.0,462.51,347.04
2016,6,17,12,45,97.5,460.0,4.1,24.0,553.5,529.79,397.6
2016,6,17,13,0,142.0,481.0,4.2,24.0,616.0,610.85,456.84
2016,6,17,13,15,98.5,450.0,4.25,23.5,543.5,529.44,398.35
2016,6,17,13,30,55.0,419.0,4.3,23.0,471.0,458.59,346.8
2016,6,17,13,45,277.0,383.5,4.35,23.0,630.5,673.7,510.56
2016,6,17,14,0,499.0,348.0,4.4,23.0,790.0,872.94,655.15
2016,6,17,14,15,452.0,346.5,4.4,22.5,737.0,824.94,621.72
2016,6,17,14,30,405.0,345.0,4.4,22.0,684.0,775.45,588.33
2016,6,17,14,45,348.5,349.0,4.4,22.0,632.0,708.45,540.79
2016,6,17,15,0,292.0,353.0,4.4,22.0,580.0,655.55,502.47
2016,6,17,15,15,561.5,226.0,4.35,21.5,633.5,779.31,601.7
2016,6,17,15,30,831.0,99.0,4.3,21.0,687.0,863.48,664.9
2016,6,17,15,45,583.0,178.5,4.3,21.0,578.5,725.3,566.04
2016,6,17,16,0,335.0,258.0,4.3,21.0,470.0,564.23,443.05
2016,6,17,16,15,280.0,245.5,4.2,20.5,413.0,495.93,392.78
2016,6,17,16,30,225.0,233.0,4.1,20.0,356.0,417.72,333.5
2016,6,17,16,45,122.5,198.5,4.05,19.5,264.5,297.86,238.98
2016,6,17,17,0,20.0,164.0,4.0,19.0,173.0,166.57,132.29
2016,6,17,17,15,10.0,137.5,3.9,18.5,142.0,133.81,106.04
2016,6,17,17,30,0.0,111.0,3.8,18.0,111.0,101.97,79.99
2016,6,17,17,45,0.0,94.0,3.7,17.5,94.0,86.11,67.07
2016,6,17,18,0,0.0,77.0,3.6,17.0,77.0,70.21,53.85
2016,6,17,18,15,0.0,60.5,3.4,16.0,60.5,54.79,40.85
2016,6,17,18,30,0.0,44.0,3.2,15.0,44.0,39.3,27.56
2016,6,17,18,45,0.0,30.0,3.05,14.5,30.0,26.46,16.31
2016,6,17,19,0,0.0,16.0,2.9,14.0,16.0,14.08,4.87
2016,6,17,19,15,0.0,8.0,2.75,13.5,8.0,7.28,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,5.5,1.15,10.5,7.5,0.0,0.0
2016,6,18,5,0,126.0,11.0,1.3,11.0,15.0,10.01,0.0
2016,6,18,5,15,258.5,21.5,1.45,11.5,46.5,17.33,6.72
2016,6,18,5,30,391.0,32.0,1.6,12.0,78.0,25.52,16.52
2016,6,18,5,45,474.5,39.0,1.75,12.5,121.5,30.3,21.31
2016,6,18,6,0,558.0,46.0,1.9,13.0,165.0,34.98,25.75
2016,6,18,6,15,612.5,51.0,1.95,13.5,213.5,41.29,31.49
2016,6,18,6,30,667.0,56.0,2.0,14.0,262.0,44.36,34.18
2016,6,18,6,45,705.0,60.5,2.1,15.0,313.0,46.84,36.18
2016,6,18,7,0,743.0,65.0,2.2,16.0,364.0,49.23,38.03
2016,6,18,7,15,771.0,68.0,2.2,16.5,415.0,50.32,38.77
2016,6,18,7,30,799.0,71.0,2.2,17.0,466.0,56.91,44.28
2016,6,18,7,45,819.5,74.0,2.25,17.5,516.0,118.61,63.65
2016,6,18,8,0,840.0,77.0,2.3,18.0,566.0,174.37,100.68
2016,6,18,8,15,857.0,79.5,2.3,18.5,613.5,231.2,146.49
2016,6,18,8,30,874.0,82.0,2.3,19.0,661.0,289.51,196.7
2016,6,18,8,45,886.5,84.5,2.3,19.5,705.0,347.68,247.57
2016,6,18,9,0,899.0,87.0,2.3,20.0,749.0,406.33,298.06
2016,6,18,9,15,909.5,88.5,2.25,20.5,788.0,463.57,346.03
2016,6,18,9,30,920.0,90.0,2.2,21.0,827.0,520.55,392.12
2016,6,18,9,45,923.0,94.0,2.2,21.5,860.0,575.14,434.93
2016,6,18,10,0,926.0,98.0,2.2,22.0,893.0,628.26,475.11
2016,6,18,10,15,932.5,99.0,2.15,22.0,920.5,679.35,513.26
2016,6,18,10,30,939.0,100.0,2.1,22.0,948.0,728.83,549.14
2016,6,18,10,45,944.5,100.0,2.1,22.5,969.5,774.9,580.17
2016,6,18,11,0,950.0,100.0,2.1,23.0,991.0,818.83,607.95
2016,6,18,11,15,953.0,100.5,2.1,23.5,1004.5,858.87,632.75
2016,6,18,11,30,956.0,101.0,2.1,24.0,1018.0,896.24,655.49
2016,6,18,11,45,958.5,101.0,2.15,24.5,1025.0,929.91,676.08
2016,6,18,12,0,961.0,101.0,2.2,25.0,1032.0,960.6,694.63
2016,6,18,12,15,961.0,100.5,2.25,25.0,1030.5,985.39,710.74
2016,6,18,12,30,961.0,100.0,2.3,25.0,1029.0,1006.81,724.79
2016,6,18,12,45,962.5,98.0,2.4,25.0,1021.5,1024.7,737.23
2016,6,18,13,0,964.0,96.0,2.5,25.0,1014.0,1038.96,747.49
2016,6,18,13,15,961.5,95.0,2.55,25.0,998.0,1046.57,753.15
2016,6,18,13,30,959.0,94.0,2.6,25.0,982.0,1050.35,756.56
2016,6,18,13,45,954.0,94.0,2.65,25.5,959.0,1048.87,755.29
2016,6,18,14,0,949.0,94.0,2.7,26.0,936.0,1043.61,751.78
2016,6,18,14,15,944.0,93.0,2.7,25.5,907.0,1033.55,747.81
2016,6,18,14,30,939.0,92.0,2.7,25.0,878.0,1019.81,741.6
2016,6,18,14,45,930.5,91.0,2.7,25.0,842.5,999.15,729.54
2016,6,18,15,0,922.0,90.0,2.7,25.0,807.0,975.14,715.4
2016,6,18,15,15,912.5,88.5,2.7,25.0,766.5,946.47,698.2
2016,6,18,15,30,903.0,87.0,2.7,25.0,726.0,914.85,679.0
2016,6,18,15,45,888.0,85.5,2.7,25.0,680.5,875.68,654.61
2016,6,18,16,0,873.0,84.0,2.7,25.0,635.0,834.32,628.52
2016,6,18,16,15,856.0,81.5,2.7,24.5,586.5,788.25,600.03
2016,6,18,16,30,839.0,79.0,2.7,24.0,538.0,740.67,569.91
2016,6,18,16,45,814.0,76.0,2.7,24.0,486.5,690.94,536.53
2016,6,18,17,0,789.0,73.0,2.7,24.0,435.0,635.01,497.51
2016,6,18,17,15,757.5,69.5,2.55,23.0,383.5,574.42,453.7
2016,6,18,17,30,726.0,66.0,2.4,22.0,332.0,514.83,409.01
2016,6,18,17,45,682.5,61.0,2.3,21.5,281.0,448.49,356.74
2016,6,18,18,0,639.0,56.0,2.2,21.0,230.0,385.12,304.88
2016,6,18,18,15,574.5,49.5,1.95,20.0,181.5,316.48,247.41
2016,6,18,18,30,510.0,43.0,1.7,19.0,133.0,252.26,191.97
2016,6,18,18,45,410.5,34.0,1.5,18.0,92.0,180.91,130.78
2016,6,18,19,0,311.0,25.0,1.3,17.0,51.0,120.68,74.17
2016,6,18,19,15,155.5,12.5,1.25,16.5,25.5,42.32,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,69.0,5.5,0.85,12.5,7.5,0.0,0.0
2016,6,19,5,0,138.0,11.0,0.8,13.0,15.0,10.01,0.0
2016,6,19,5,15,275.5,21.5,0.9,13.5,48.0,17.37,6.57
2016,6,19,5,30,413.0,32.0,1.0,14.0,81.0,25.58,16.42
2016,6,19,5,45,496.0,39.5,1.1,15.0,125.5,30.81,21.53
2016,6,19,6,0,579.0,47.0,1.2,16.0,170.0,35.9,26.23
2016,6,19,6,15,632.5,52.0,1.3,16.5,219.5,42.28,31.97
2016,6,19,6,30,686.0,57.0,1.4,17.0,269.0,45.32,34.61
2016,6,19,6,45,722.0,61.5,1.5,18.0,320.0,47.77,36.55
2016,6,19,7,0,758.0,66.0,1.6,19.0,371.0,50.13,38.34
2016,6,19,7,15,784.5,69.5,1.7,19.5,422.0,51.56,39.36
2016,6,19,7,30,811.0,73.0,1.8,20.0,473.0,57.8,44.5
2016,6,19,7,45,830.0,76.0,1.9,21.0,522.5,120.09,63.76
2016,6,19,8,0,849.0,79.0,2.0,22.0,572.0,176.31,100.21
2016,6,19,8,15,774.0,113.5,1.95,22.5,591.5,233.5,149.08
2016,6,19,8,30,699.0,148.0,1.9,23.0,611.0,283.89,194.61
2016,6,19,8,45,800.0,118.5,1.9,23.5,681.5,341.14,240.29
2016,6,19,9,0,901.0,89.0,1.9,24.0,752.0,407.92,293.78
2016,6,19,9,15,910.0,90.5,1.8,24.0,790.5,464.66,340.85
2016,6,19,9,30,919.0,92.0,1.7,24.0,829.0,520.99,386.04
2016,6,19,9,45,933.0,89.5,1.6,24.5,863.5,575.97,427.8
2016,6,19,10,0,947.0,87.0,1.5,25.0,898.0,630.46,467.48
2016,6,19,10,15,952.0,88.0,1.4,25.5,925.5,681.54,503.1
2016,6,19,10,30,957.0,89.0,1.3,26.0,953.0,730.83,536.03
2016,6,19,10,45,959.0,90.5,1.25,26.5,973.0,776.4,564.66
2016,6,19,11,0,961.0,92.0,1.2,27.0,993.0,819.53,590.09
2016,6,19,11,15,963.5,92.5,1.2,27.5,1006.5,859.55,613.71
2016,6,19,11,30,966.0,93.0,1.2,28.0,1020.0,896.82,635.28
2016,6,19,11,45,964.0,95.5,1.3,28.5,1025.0,929.17,655.01
2016,6,19,12,0,962.0,98.0,1.4,29.0,1030.0,958.29,672.7
2016,6,19,12,15,961.5,98.0,1.55,29.0,1029.0,983.13,689.8
2016,6,19,12,30,961.0,98.0,1.7,29.0,1028.0,1004.58,704.89
2016,6,19,12,45,947.5,106.0,1.9,29.0,1015.5,1017.85,715.65
2016,6,19,13,0,934.0,114.0,2.1,29.0,1003.0,1027.33,724.14
2016,6,19,13,15,931.0,113.0,2.2,29.0,987.0,1034.51,730.09
2016,6,19,13,30,928.0,112.0,2.3,29.0,971.0,1037.97,733.84
2016,6,19,13,45,928.0,108.0,2.45,29.0,949.0,1037.59,735.86
2016,6,19,14,0,928.0,104.0,2.6,29.0,927.0,1033.39,735.55
2016,6,19,14,15,922.0,103.0,2.7,28.5,898.0,1022.66,732.16
2016,6,19,14,30,916.0,102.0,2.8,28.0,869.0,1008.35,726.54
2016,6,19,14,45,911.0,98.5,2.9,28.0,834.0,988.81,716.14
2016,6,19,15,0,906.0,95.0,3.0,28.0,799.0,965.82,703.48
2016,6,19,15,15,895.5,93.0,3.05,28.0,759.0,936.11,685.97
2016,6,19,15,30,885.0,91.0,3.1,28.0,719.0,903.53,666.49
2016,6,19,15,45,872.5,88.5,3.2,28.0,674.0,865.99,643.79
2016,6,19,16,0,860.0,86.0,3.3,28.0,629.0,826.12,619.21
2016,6,19,16,15,775.0,98.5,3.3,27.5,559.0,749.8,569.45
2016,6,19,16,30,690.0,111.0,3.3,27.0,489.0,672.72,517.95
2016,6,19,16,45,732.5,93.5,3.3,26.5,460.5,652.53,506.52
2016,6,19,17,0,775.0,76.0,3.3,26.0,432.0,629.49,491.89
2016,6,19,17,15,744.0,72.0,3.15,25.0,380.5,569.26,448.22
2016,6,19,17,30,713.0,68.0,3.0,24.0,329.0,510.01,403.85
2016,6,19,17,45,667.5,63.0,2.95,23.0,278.5,443.21,352.07
2016,6,19,18,0,622.0,58.0,2.9,22.0,228.0,381.57,302.18
2016,6,19,18,15,557.5,51.5,2.6,21.0,180.5,311.98,243.94
2016,6,19,18,30,493.0,45.0,2.3,20.0,133.0,248.59,189.21
2016,6,19,18,45,395.0,35.5,2.0,19.0,92.0,178.01,128.69
2016,6,19,19,0,297.0,26.0,1.7,18.0,51.0,118.54,73.17
2016,6,19,19,15,148.5,13.0,1.6,17.5,25.5,41.5,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,20,4,45,76.5,6.0,1.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,153.0,12.0,1.5,11.0,16.0,10.91,0.0
2016,6,20,5,15,297.5,22.0,1.65,11.5,50.0,17.88,6.87
2016,6,20,5,30,442.0,32.0,1.8,12.0,84.0,25.67,16.62
2016,6,20,5,45,528.0,38.5,2.0,13.0,130.0,32.81,23.46
2016,6,20,6,0,614.0,45.0,2.2,14.0,176.0,37.54,27.89
2016,6,20,6,15,667.0,50.0,2.2,14.5,226.5,40.73,30.84
2016,6,20,6,30,720.0,55.0,2.2,15.0,277.0,43.86,33.59
2016,6,20,6,45,758.0,58.5,2.2,16.0,329.5,45.62,34.96
2016,6,20,7,0,796.0,62.0,2.2,17.0,382.0,47.35,36.23
2016,6,20,7,15,822.0,65.0,2.25,17.5,434.0,56.05,43.62
2016,6,20,7,30,848.0,68.0,2.3,18.0,486.0,62.31,48.79
2016,6,20,7,45,868.0,70.5,2.4,19.0,537.0,118.18,61.64
2016,6,20,8,0,888.0,73.0,2.5,20.0,588.0,176.31,99.46
2016,6,20,8,15,902.0,75.0,2.5,20.5,635.5,234.94,146.43
2016,6,20,8,30,916.0,77.0,2.5,21.0,683.0,294.68,197.71
2016,6,20,8,45,928.0,78.5,2.55,22.0,726.5,354.27,249.22
2016,6,20,9,0,940.0,80.0,2.6,23.0,770.0,414.24,300.11
2016,6,20,9,15,947.5,81.0,2.6,23.5,809.0,472.02,348.47
2016,6,20,9,30,955.0,82.0,2.6,24.0,848.0,529.17,394.69
2016,6,20,9,45,948.5,91.0,2.65,24.5,878.0,584.75,438.18
2016,6,20,10,0,942.0,100.0,2.7,25.0,908.0,637.88,478.3
2016,6,20,10,15,947.0,101.0,2.7,25.5,934.5,688.88,515.52
2016,6,20,10,30,952.0,102.0,2.7,26.0,961.0,738.1,550.33
2016,6,20,10,45,954.5,103.0,2.75,26.5,981.0,783.53,581.13
2016,6,20,11,0,957.0,104.0,2.8,27.0,1001.0,826.57,608.52
2016,6,20,11,15,959.0,104.5,2.8,27.5,1014.0,866.2,633.0
2016,6,20,11,30,961.0,105.0,2.8,28.0,1027.0,903.07,655.38
2016,6,20,11,45,962.0,104.5,2.85,28.5,1032.5,935.28,674.9
2016,6,20,12,0,963.0,104.0,2.9,29.0,1038.0,964.39,692.33
2016,6,20,12,15,963.0,104.0,2.95,29.0,1037.0,989.85,708.78
2016,6,20,12,30,963.0,104.0,3.0,29.0,1036.0,1011.94,723.15
2016,6,20,12,45,966.0,100.5,3.15,29.0,1028.0,1030.01,735.89
2016,6,20,13,0,969.0,97.0,3.3,29.0,1020.0,1044.43,746.43
2016,6,20,13,15,966.5,96.5,3.4,29.0,1004.5,1052.73,752.81
2016,6,20,13,30,964.0,96.0,3.5,29.0,989.0,1057.19,756.92
2016,6,20,13,45,960.0,95.5,3.6,29.0,966.0,1056.33,757.77
2016,6,20,14,0,956.0,95.0,3.7,29.0,943.0,1051.65,756.32
2016,6,20,14,15,951.0,93.5,3.75,28.5,914.0,1041.13,752.4
2016,6,20,14,30,946.0,92.0,3.8,28.0,885.0,1026.9,746.17
2016,6,20,14,45,937.5,91.5,3.85,27.5,849.5,1006.79,736.15
2016,6,20,15,0,929.0,91.0,3.9,27.0,814.0,983.32,723.91
2016,6,20,15,15,919.5,89.5,3.9,26.5,773.5,954.61,707.82
2016,6,20,15,30,910.0,88.0,3.9,26.0,733.0,922.91,689.61
2016,6,20,15,45,897.0,86.0,3.9,26.0,688.0,884.81,665.53
2016,6,20,16,0,884.0,84.0,3.9,26.0,643.0,844.34,639.63
2016,6,20,16,15,576.0,155.5,3.8,25.0,509.0,657.04,509.01
2016,6,20,16,30,268.0,227.0,3.7,24.0,375.0,457.22,357.96
2016,6,20,16,45,309.0,197.0,3.6,23.5,351.5,443.68,350.86
2016,6,20,17,0,350.0,167.0,3.5,23.0,328.0,425.53,339.0
2016,6,20,17,15,280.0,154.5,3.35,22.0,273.5,351.88,282.12
2016,6,20,17,30,210.0,142.0,3.2,21.0,219.0,284.22,228.73
2016,6,20,17,45,195.5,122.5,3.05,20.0,185.5,244.75,197.39
2016,6,20,18,0,181.0,103.0,2.9,19.0,152.0,206.34,165.86
2016,6,20,18,15,161.0,83.5,2.6,18.0,120.5,166.73,132.39
2016,6,20,18,30,141.0,64.0,2.3,17.0,89.0,128.97,99.72
2016,6,20,18,45,110.5,46.0,2.0,16.5,62.0,91.64,67.06
2016,6,20,19,0,80.0,28.0,1.7,16.0,35.0,57.31,35.04
2016,6,20,19,15,40.0,14.0,1.7,15.5,17.5,20.76,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,64.5,5.5,1.45,11.5,7.5,0.0,0.0
2016,6,21,5,0,129.0,11.0,1.6,12.0,15.0,10.01,0.0
2016,6,21,5,15,268.0,21.5,1.75,12.5,47.5,17.4,6.34
2016,6,21,5,30,407.0,32.0,1.9,13.0,80.0,25.62,16.48
2016,6,21,5,45,498.0,38.5,2.05,13.5,125.0,30.01,20.93
2016,6,21,6,0,589.0,45.0,2.2,14.0,170.0,37.46,27.82
2016,6,21,6,15,643.0,50.0,2.2,15.0,220.0,40.64,30.69
2016,6,21,6,30,697.0,55.0,2.2,16.0,270.0,43.76,33.36
2016,6,21,6,45,738.0,58.5,2.2,17.0,322.0,45.52,34.71
2016,6,21,7,0,779.0,62.0,2.2,18.0,374.0,47.25,35.98
2016,6,21,7,15,805.5,65.0,2.2,18.5,425.5,48.46,36.83
2016,6,21,7,30,832.0,68.0,2.2,19.0,477.0,61.33,47.75
2016,6,21,7,45,853.0,70.0,2.25,20.0,527.5,115.94,60.3
2016,6,21,8,0,874.0,72.0,2.3,21.0,578.0,172.91,96.96
2016,6,21,8,15,888.5,74.0,2.3,21.5,625.5,230.79,143.02
2016,6,21,8,30,903.0,76.0,2.3,22.0,673.0,289.84,193.43
2016,6,21,8,45,914.0,77.5,2.35,23.0,716.0,348.35,243.83
2016,6,21,9,0,925.0,79.0,2.4,24.0,759.0,407.15,293.57
2016,6,21,9,15,933.5,80.5,2.4,24.5,797.5,464.93,341.61
2016,6,21,9,30,942.0,82.0,2.4,25.0,836.0,522.22,387.64
2016,6,21,9,45,943.5,86.0,2.45,26.0,868.0,577.18,429.65
2016,6,21,10,0,945.0,90.0,2.5,27.0,900.0,630.49,468.81
2016,6,21,10,15,950.0,91.0,2.5,27.5,926.5,681.56,505.76
2016,6,21,10,30,955.0,92.0,2.5,28.0,953.0,730.86,540.3
2016,6,21,10,45,957.0,93.5,2.5,28.5,973.0,776.44,570.37
2016,6,21,11,0,959.0,95.0,2.5,29.0,993.0,819.59,597.21
2016,6,21,11,15,961.0,95.5,2.5,29.5,1006.5,859.25,621.39
2016,6,21,11,30,963.0,96.0,2.5,30.0,1020.0,896.14,643.49
2016,6,21,11,45,963.0,97.0,2.55,30.5,1025.5,928.86,663.1
2016,6,21,12,0,963.0,98.0,2.6,31.0,1031.0,958.46,680.62
2016,6,21,12,15,962.5,98.0,2.65,31.0,1029.5,983.42,696.57
2016,6,21,12,30,962.0,98.0,2.7,31.0,1028.0,1004.99,710.45
2016,6,21,12,45,956.0,100.5,2.8,31.5,1018.0,1020.23,719.46
2016,6,21,13,0,950.0,103.0,2.9,32.0,1008.0,1031.77,726.26
2016,6,21,13,15,947.0,102.5,2.95,32.0,992.0,1039.54,731.87
2016,6,21,13,30,944.0,102.0,3.0,32.0,976.0,1043.54,735.27
2016,6,21,13,45,939.5,101.0,3.15,32.0,953.0,1041.77,736.06
2016,6,21,14,0,935.0,100.0,3.3,32.0,930.0,1036.23,734.58
2016,6,21,14,15,929.0,98.5,3.4,31.5,900.5,1024.98,730.66
2016,6,21,14,30,923.0,97.0,3.5,31.0,871.0,1010.1,724.49
2016,6,21,14,45,915.0,95.5,3.6,31.0,835.5,989.8,713.38
2016,6,21,15,0,907.0,94.0,3.7,31.0,800.0,966.17,700.11
2016,6,21,15,15,896.5,92.0,3.75,30.0,759.5,936.52,685.28
2016,6,21,15,30,886.0,90.0,3.8,29.0,719.0,903.99,668.32
2016,6,21,15,45,873.5,87.5,3.9,28.5,674.5,866.49,646.61
2016,6,21,16,0,861.0,85.0,4.0,28.0,630.0,826.65,622.92
2016,6,21,16,15,844.0,82.5,3.95,27.0,582.5,781.1,595.35
2016,6,21,16,30,827.0,80.0,3.9,26.0,535.0,740.02,570.38
2016,6,21,16,45,806.0,76.5,3.9,25.5,485.0,687.23,535.39
2016,6,21,17,0,785.0,73.0,3.9,25.0,435.0,633.83,498.8
2016,6,21,17,15,755.0,69.5,3.8,23.5,384.0,574.4,456.54
2016,6,21,17,30,725.0,66.0,3.7,22.0,333.0,515.83,413.1
2016,6,21,17,45,684.0,61.0,3.6,21.0,282.5,450.86,361.97
2016,6,21,18,0,643.0,56.0,3.5,20.0,232.0,388.59,310.91
2016,6,21,18,15,580.0,49.5,3.35,19.0,184.0,320.24,253.06
2016,6,21,18,30,517.0,43.0,3.2,18.0,136.0,256.16,197.09
2016,6,21,18,45,417.5,34.5,3.05,17.0,94.5,184.75,135.08
2016,6,21,19,0,318.0,26.0,2.9,16.0,53.0,124.67,78.43
2016,6,21,19,15,159.0,13.0,2.9,15.5,26.5,43.86,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,45,75.0,6.0,3.35,10.5,7.5,0.0,0.0
2016,6,22,5,0,150.0,12.0,3.5,11.0,15.0,10.91,0.0
2016,6,22,5,15,295.5,21.5,3.6,11.5,49.0,17.46,6.23
2016,6,22,5,30,441.0,31.0,3.7,12.0,83.0,24.83,15.83
2016,6,22,5,45,522.0,38.5,3.85,12.5,128.0,30.11,21.08
2016,6,22,6,0,603.0,46.0,4.0,13.0,173.0,38.45,28.8
2016,6,22,6,15,656.5,51.0,4.0,13.5,223.0,41.59,31.72
2016,6,22,6,30,710.0,56.0,4.0,14.0,273.0,44.68,34.45
2016,6,22,6,45,746.0,60.0,4.0,14.5,325.0,46.78,36.2
2016,6,22,7,0,782.0,64.0,4.0,15.0,377.0,48.82,37.82
2016,6,22,7,15,808.5,67.0,4.0,15.5,429.0,49.97,38.62
