Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,30,835.0,70.0,4.0,16.0,481.0,61.97,48.9
2016,6,22,7,45,855.5,72.5,4.0,16.5,531.5,117.14,62.36
2016,6,22,8,0,876.0,75.0,4.0,17.0,582.0,174.6,100.06
2016,6,22,8,15,891.0,77.0,4.0,17.5,629.5,232.76,147.19
2016,6,22,8,30,906.0,79.0,4.0,18.0,677.0,292.13,198.99
2016,6,22,8,45,918.5,80.5,4.05,18.5,721.0,351.34,251.66
2016,6,22,9,0,931.0,82.0,4.1,19.0,765.0,411.0,304.11
2016,6,22,9,15,940.0,83.5,4.1,19.5,804.0,469.39,354.29
2016,6,22,9,30,949.0,85.0,4.1,20.0,843.0,527.33,402.54
2016,6,22,9,45,956.5,85.5,4.1,20.5,877.0,582.94,447.45
2016,6,22,10,0,964.0,86.0,4.1,21.0,911.0,637.43,490.03
2016,6,22,10,15,968.5,87.0,4.05,21.0,938.0,689.11,530.04
2016,6,22,10,30,973.0,88.0,4.0,21.0,965.0,738.92,567.62
2016,6,22,10,45,976.5,88.0,4.0,21.5,985.5,785.05,599.57
2016,6,22,11,0,980.0,88.0,4.0,22.0,1006.0,828.79,628.3
2016,6,22,11,15,982.5,88.5,4.0,22.0,1019.5,869.62,655.93
2016,6,22,11,30,985.0,89.0,4.0,22.0,1033.0,907.65,681.46
2016,6,22,11,45,985.5,89.0,4.0,22.5,1039.5,940.55,702.01
2016,6,22,12,0,986.0,89.0,4.0,23.0,1046.0,970.24,720.27
2016,6,22,12,15,986.0,89.0,4.0,22.5,1044.5,996.16,738.79
2016,6,22,12,30,986.0,89.0,4.0,22.0,1043.0,1018.62,755.11
2016,6,22,12,45,977.5,94.0,4.0,22.0,1032.5,1034.29,765.55
2016,6,22,13,0,969.0,99.0,4.0,22.0,1022.0,1046.16,773.61
2016,6,22,13,15,966.5,98.5,4.0,22.0,1006.0,1054.6,779.54
2016,6,22,13,30,964.0,98.0,4.0,22.0,990.0,1059.2,783.09
2016,6,22,13,45,959.0,97.5,4.0,22.0,967.0,1057.49,782.61
2016,6,22,14,0,954.0,97.0,4.0,22.0,944.0,1051.96,779.79
2016,6,22,14,15,948.5,96.0,4.0,21.5,914.5,1041.63,775.43
2016,6,22,14,30,943.0,95.0,4.0,21.0,885.0,1027.62,768.72
2016,6,22,14,45,934.0,94.0,4.0,21.0,849.0,1006.65,755.95
2016,6,22,15,0,925.0,93.0,4.0,21.0,813.0,982.34,740.98
2016,6,22,15,15,915.0,91.0,4.0,20.5,772.5,952.81,723.86
2016,6,22,15,30,905.0,89.0,4.0,20.0,732.0,920.3,704.56
2016,6,22,15,45,891.5,87.0,4.0,19.5,686.5,881.99,680.99
2016,6,22,16,0,878.0,85.0,4.0,19.0,641.0,841.35,655.48
2016,6,22,16,15,861.0,82.5,4.0,18.5,592.5,795.25,625.61
2016,6,22,16,30,844.0,80.0,4.0,18.0,544.0,747.58,594.07
2016,6,22,16,45,822.0,76.5,4.0,17.5,493.0,699.37,561.46
2016,6,22,17,0,800.0,73.0,4.0,17.0,442.0,644.6,522.82
2016,6,22,17,15,769.0,69.5,3.95,16.0,390.0,583.86,477.46
2016,6,22,17,30,738.0,66.0,3.9,15.0,338.0,524.02,431.05
2016,6,22,17,45,693.5,61.5,3.85,14.5,286.5,457.06,376.29
2016,6,22,18,0,649.0,57.0,3.8,14.0,235.0,393.11,322.0
2016,6,22,18,15,585.0,50.5,3.7,13.5,186.5,324.04,261.73
2016,6,22,18,30,521.0,44.0,3.6,13.0,138.0,259.24,203.56
2016,6,22,18,45,413.5,35.5,3.5,12.5,96.0,184.94,137.85
2016,6,22,19,0,306.0,27.0,3.4,12.0,54.0,122.86,78.95
2016,6,22,19,15,153.0,13.5,3.35,11.5,27.0,51.03,0.0
2016,6,22,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,71.5,5.5,2.9,9.5,7.5,0.0,0.0
2016,6,23,5,0,143.0,11.0,3.1,10.0,15.0,10.01,0.0
2016,6,23,5,15,288.5,21.0,3.2,10.5,48.0,17.02,5.78
2016,6,23,5,30,434.0,31.0,3.3,11.0,81.0,24.84,15.9
2016,6,23,5,45,523.0,37.5,3.45,11.5,127.0,31.94,22.79
2016,6,23,6,0,612.0,44.0,3.6,12.0,173.0,36.7,27.35
2016,6,23,6,15,665.0,49.0,3.65,12.5,223.0,39.93,30.36
2016,6,23,6,30,718.0,54.0,3.7,13.0,273.0,43.09,33.17
2016,6,23,6,45,757.0,57.0,3.75,14.0,325.5,44.49,34.23
2016,6,23,7,0,796.0,60.0,3.8,15.0,378.0,45.9,35.23
2016,6,23,7,15,822.0,63.0,3.75,15.5,430.5,54.64,42.74
2016,6,23,7,30,848.0,66.0,3.7,16.0,483.0,58.53,45.89
2016,6,23,7,45,868.5,68.0,3.7,16.5,534.0,114.0,59.55
2016,6,23,8,0,889.0,70.0,3.7,17.0,585.0,171.77,97.2
2016,6,23,8,15,904.0,72.0,3.65,17.5,632.5,230.6,144.79
2016,6,23,8,30,919.0,74.0,3.6,18.0,680.0,290.66,197.12
2016,6,23,8,45,931.0,75.5,3.6,19.0,724.5,350.41,249.73
2016,6,23,9,0,943.0,77.0,3.6,20.0,769.0,410.55,301.81
2016,6,23,9,15,951.0,78.5,3.6,20.5,808.0,469.14,351.9
2016,6,23,9,30,959.0,80.0,3.6,21.0,847.0,527.17,399.93
2016,6,23,9,45,962.0,83.5,3.6,21.5,880.0,583.45,444.97
2016,6,23,10,0,965.0,87.0,3.6,22.0,913.0,638.2,487.3
2016,6,23,10,15,969.0,88.0,3.6,22.5,939.5,689.66,525.9
2016,6,23,10,30,973.0,89.0,3.6,23.0,966.0,739.2,561.95
2016,6,23,10,45,974.5,90.5,3.65,23.5,985.5,785.27,593.69
2016,6,23,11,0,976.0,92.0,3.7,24.0,1005.0,828.83,622.14
2016,6,23,11,15,976.5,92.5,3.75,24.0,1017.5,868.0,648.54
2016,6,23,11,30,977.0,93.0,3.8,24.0,1030.0,904.25,672.85
2016,6,23,11,45,976.5,93.0,3.9,24.5,1034.5,936.12,693.07
2016,6,23,12,0,976.0,93.0,4.0,25.0,1039.0,964.77,711.07
2016,6,23,12,15,974.5,93.0,4.05,25.0,1036.5,989.17,727.34
2016,6,23,12,30,973.0,93.0,4.1,25.0,1034.0,1010.08,741.39
2016,6,23,12,45,969.5,93.0,4.2,25.0,1024.0,1025.5,752.21
2016,6,23,13,0,966.0,93.0,4.3,25.0,1014.0,1037.18,760.71
2016,6,23,13,15,963.0,92.5,4.35,25.0,997.5,1045.05,766.55
2016,6,23,13,30,960.0,92.0,4.4,25.0,981.0,1049.1,770.02
2016,6,23,13,45,955.5,91.0,4.45,25.0,957.5,1047.32,769.8
2016,6,23,14,0,951.0,90.0,4.5,25.0,934.0,1041.71,767.21
2016,6,23,14,15,945.5,89.0,4.5,24.5,905.0,1031.35,762.82
2016,6,23,14,30,940.0,88.0,4.5,24.0,876.0,1017.32,756.09
2016,6,23,14,45,935.0,85.5,4.55,24.0,841.5,998.54,745.17
2016,6,23,15,0,930.0,83.0,4.6,24.0,807.0,976.25,732.01
2016,6,23,15,15,920.5,81.5,4.6,23.5,767.0,947.56,715.5
2016,6,23,15,30,911.0,80.0,4.6,23.0,727.0,915.88,696.82
2016,6,23,15,45,902.0,76.5,4.65,22.5,683.0,879.53,675.05
2016,6,23,16,0,893.0,73.0,4.7,22.0,639.0,840.51,651.06
2016,6,23,16,15,876.5,70.5,4.65,21.5,590.5,794.21,620.81
2016,6,23,16,30,860.0,68.0,4.6,21.0,542.0,746.28,588.91
2016,6,23,16,45,839.5,65.0,4.55,20.5,491.5,693.51,552.8
2016,6,23,17,0,819.0,62.0,4.5,20.0,441.0,640.04,515.39
2016,6,23,17,15,790.0,59.0,4.35,19.0,389.0,580.8,471.39
2016,6,23,17,30,761.0,56.0,4.2,18.0,337.0,526.32,428.98
2016,6,23,17,45,717.5,52.5,4.1,17.5,286.0,460.08,375.12
2016,6,23,18,0,674.0,49.0,4.0,17.0,235.0,396.77,321.69
2016,6,23,18,15,613.5,44.0,3.8,16.0,186.5,327.71,262.28
2016,6,23,18,30,553.0,39.0,3.6,15.0,138.0,264.2,205.74
2016,6,23,18,45,448.0,32.0,3.45,14.5,96.0,192.34,142.1
2016,6,23,19,0,343.0,25.0,3.3,14.0,54.0,130.71,83.35
2016,6,23,19,15,171.5,12.5,3.25,13.5,27.0,53.84,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,68.5,5.5,2.5,10.5,7.0,0.0,0.0
2016,6,24,5,0,137.0,11.0,2.7,11.0,14.0,10.01,0.0
2016,6,24,5,15,284.5,20.5,2.8,11.5,47.0,16.59,5.23
2016,6,24,5,30,432.0,30.0,2.9,12.0,80.0,23.98,15.06
2016,6,24,5,45,516.5,37.5,3.05,12.5,125.5,31.95,22.69
2016,6,24,6,0,601.0,45.0,3.2,13.0,171.0,37.6,28.03
2016,6,24,6,15,656.0,50.0,3.15,13.5,221.5,40.78,30.99
2016,6,24,6,30,711.0,55.0,3.1,14.0,272.0,43.91,33.77
2016,6,24,6,45,746.5,59.5,3.1,14.5,324.0,46.44,35.9
2016,6,24,7,0,782.0,64.0,3.1,15.0,376.0,48.87,37.88
2016,6,24,7,15,809.5,67.0,3.05,15.5,428.5,50.03,38.68
2016,6,24,7,30,837.0,70.0,3.0,16.0,481.0,60.38,47.52
2016,6,24,7,45,856.5,73.5,2.95,16.5,531.5,116.29,62.09
2016,6,24,8,0,876.0,77.0,2.9,17.0,582.0,174.45,99.88
2016,6,24,8,15,891.5,79.0,2.85,17.5,630.5,232.74,146.72
2016,6,24,8,30,907.0,81.0,2.8,18.0,679.0,292.32,198.28
2016,6,24,8,45,917.5,83.5,2.8,19.0,723.0,351.83,250.33
2016,6,24,9,0,928.0,86.0,2.8,20.0,767.0,411.58,301.68
2016,6,24,9,15,937.0,88.0,2.8,20.5,806.5,470.3,351.36
2016,6,24,9,30,946.0,90.0,2.8,21.0,846.0,528.59,399.07
2016,6,24,9,45,953.5,90.5,2.85,21.5,879.5,584.17,443.29
2016,6,24,10,0,961.0,91.0,2.9,22.0,913.0,638.63,485.21
2016,6,24,10,15,965.5,92.0,2.9,22.5,940.5,690.29,523.56
2016,6,24,10,30,970.0,93.0,2.9,23.0,968.0,740.1,559.39
2016,6,24,10,45,973.0,94.0,2.95,23.5,988.5,786.76,591.35
2016,6,24,11,0,976.0,95.0,3.0,24.0,1009.0,831.02,619.97
2016,6,24,11,15,978.0,95.5,3.05,24.5,1022.5,871.47,645.68
2016,6,24,11,30,980.0,96.0,3.1,25.0,1036.0,909.1,669.27
2016,6,24,11,45,980.0,96.5,3.15,25.5,1041.5,942.06,689.58
2016,6,24,12,0,980.0,97.0,3.2,26.0,1047.0,971.82,707.71
2016,6,24,12,15,979.5,97.0,3.3,26.0,1045.5,997.35,724.82
2016,6,24,12,30,979.0,97.0,3.4,26.0,1044.0,1019.42,739.78
2016,6,24,12,45,969.5,102.0,3.5,26.5,1033.0,1034.2,748.63
2016,6,24,13,0,960.0,107.0,3.6,27.0,1022.0,1045.17,755.16
2016,6,24,13,15,957.0,106.0,3.7,27.0,1005.5,1052.77,761.13
2016,6,24,13,30,954.0,105.0,3.8,27.0,989.0,1056.54,764.78
2016,6,24,13,45,949.5,104.0,3.9,27.5,966.0,1054.99,763.62
2016,6,24,14,0,945.0,103.0,4.0,28.0,943.0,1049.64,760.14
2016,6,24,14,15,939.0,102.0,4.0,27.5,913.0,1039.06,755.75
2016,6,24,14,30,933.0,101.0,4.0,27.0,883.0,1024.83,749.09
2016,6,24,14,45,924.5,99.5,4.05,27.0,847.5,1004.1,737.07
2016,6,24,15,0,916.0,98.0,4.1,27.0,812.0,980.02,722.88
2016,6,24,15,15,905.5,96.0,4.1,26.5,771.5,950.35,706.05
2016,6,24,15,30,895.0,94.0,4.1,26.0,731.0,917.76,687.14
2016,6,24,15,45,881.0,92.0,4.1,26.0,685.5,879.4,662.77
2016,6,24,16,0,867.0,90.0,4.1,26.0,640.0,838.77,636.62
2016,6,24,16,15,850.0,87.5,4.05,25.0,591.5,793.13,608.85
2016,6,24,16,30,833.0,85.0,4.0,24.0,543.0,752.06,583.78
2016,6,24,16,45,809.0,81.5,3.95,23.5,492.0,696.88,546.7
2016,6,24,17,0,785.0,78.0,3.9,23.0,441.0,641.29,508.05
2016,6,24,17,15,754.0,74.0,3.75,22.0,389.5,580.6,463.63
2016,6,24,17,30,723.0,70.0,3.6,21.0,338.0,520.82,418.27
2016,6,24,17,45,678.5,65.0,3.45,20.5,286.5,455.85,366.29
2016,6,24,18,0,634.0,60.0,3.3,20.0,235.0,392.22,313.6
2016,6,24,18,15,568.5,53.5,3.0,18.5,186.0,321.32,254.34
2016,6,24,18,30,503.0,47.0,2.7,17.0,137.0,256.65,198.35
2016,6,24,18,45,400.0,37.5,2.45,16.0,95.5,183.47,135.04
2016,6,24,19,0,297.0,28.0,2.2,15.0,54.0,122.02,77.91
2016,6,24,19,15,148.5,14.0,2.1,14.5,27.0,51.0,0.0
2016,6,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,1.25,10.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,1.3,11.0,13.0,10.01,0.0
2016,6,25,5,15,253.0,21.5,1.5,11.5,45.5,17.5,5.57
2016,6,25,5,30,399.0,32.0,1.7,12.0,78.0,25.73,16.56
2016,6,25,5,45,489.5,39.5,1.9,13.0,123.0,30.96,21.78
2016,6,25,6,0,580.0,47.0,2.1,14.0,168.0,36.06,26.56
2016,6,25,6,15,636.5,52.5,2.05,14.5,218.5,42.9,32.77
2016,6,25,6,30,693.0,58.0,2.0,15.0,269.0,46.36,35.82
2016,6,25,6,45,732.5,62.0,2.0,16.0,321.5,48.39,37.41
2016,6,25,7,0,772.0,66.0,2.0,17.0,374.0,50.38,38.9
2016,6,25,7,15,800.0,69.5,2.05,18.0,426.5,51.83,39.86
2016,6,25,7,30,828.0,73.0,2.1,19.0,479.0,53.33,40.84
2016,6,25,7,45,849.5,75.5,2.15,20.5,530.0,116.4,61.64
2016,6,25,8,0,871.0,78.0,2.2,22.0,581.0,173.7,97.47
2016,6,25,8,15,887.0,80.5,2.3,22.5,629.0,232.2,143.39
2016,6,25,8,30,903.0,83.0,2.4,23.0,677.0,292.06,194.05
2016,6,25,8,45,915.5,85.0,2.5,24.0,721.5,351.6,244.99
2016,6,25,9,0,928.0,87.0,2.6,25.0,766.0,411.61,295.51
2016,6,25,9,15,937.5,88.5,2.65,25.5,806.0,470.17,344.13
2016,6,25,9,30,947.0,90.0,2.7,26.0,846.0,528.35,390.9
2016,6,25,9,45,950.5,93.5,2.75,27.0,879.0,584.42,433.67
2016,6,25,10,0,954.0,97.0,2.8,28.0,912.0,639.02,473.72
2016,6,25,10,15,959.0,98.0,2.85,28.5,940.0,690.76,511.33
2016,6,25,10,30,964.0,99.0,2.9,29.0,968.0,740.7,546.58
2016,6,25,10,45,968.0,100.0,2.95,30.0,989.0,787.92,577.17
2016,6,25,11,0,972.0,101.0,3.0,31.0,1010.0,832.84,604.22
2016,6,25,11,15,974.0,101.5,3.05,31.0,1023.5,873.25,630.4
2016,6,25,11,30,976.0,102.0,3.1,31.0,1037.0,910.86,654.63
2016,6,25,11,45,977.0,102.5,3.15,31.5,1043.5,944.68,674.96
2016,6,25,12,0,978.0,103.0,3.2,32.0,1050.0,975.37,693.17
2016,6,25,12,15,977.5,103.0,3.25,32.0,1048.5,1000.99,709.54
2016,6,25,12,30,977.0,103.0,3.3,32.0,1047.0,1023.17,723.81
2016,6,25,12,45,976.5,101.5,3.4,32.0,1038.5,1040.33,735.39
2016,6,25,13,0,976.0,100.0,3.5,32.0,1030.0,1053.78,744.78
2016,6,25,13,15,973.0,99.5,3.55,31.5,1014.0,1061.98,752.15
2016,6,25,13,30,970.0,99.0,3.6,31.0,998.0,1066.31,757.27
2016,6,25,13,45,965.5,98.5,3.7,31.0,975.0,1065.29,758.0
2016,6,25,14,0,961.0,98.0,3.8,31.0,952.0,1060.41,756.44
2016,6,25,14,15,955.0,96.5,3.85,30.5,922.0,1049.19,752.12
2016,6,25,14,30,949.0,95.0,3.9,30.0,892.0,1034.24,745.51
2016,6,25,14,45,941.5,93.5,3.95,30.0,856.5,1014.23,734.19
2016,6,25,15,0,934.0,92.0,4.0,30.0,821.0,990.77,720.67
2016,6,25,15,15,924.0,90.5,3.95,29.5,780.0,961.72,704.29
2016,6,25,15,30,914.0,89.0,3.9,29.0,739.0,929.67,685.85
2016,6,25,15,45,901.0,86.5,3.9,28.5,693.5,891.07,663.09
2016,6,25,16,0,888.0,84.0,3.9,28.0,648.0,850.07,638.4
2016,6,25,16,15,871.0,81.5,3.85,27.5,599.0,803.68,609.36
2016,6,25,16,30,854.0,79.0,3.8,27.0,550.0,755.69,578.7
2016,6,25,16,45,832.0,76.0,3.75,26.5,499.0,707.7,547.44
2016,6,25,17,0,810.0,73.0,3.7,26.0,448.0,653.13,510.51
2016,6,25,17,15,780.0,69.0,3.5,25.0,395.5,591.97,466.35
2016,6,25,17,30,750.0,65.0,3.3,24.0,343.0,531.62,421.17
2016,6,25,17,45,708.0,60.5,3.15,23.0,291.0,465.37,369.73
2016,6,25,18,0,666.0,56.0,3.0,22.0,239.0,401.85,318.33
2016,6,25,18,15,602.5,50.0,2.7,20.5,190.0,332.45,260.69
2016,6,25,18,30,539.0,44.0,2.4,19.0,141.0,267.32,204.66
2016,6,25,18,45,438.0,35.5,2.15,18.0,98.5,193.85,141.33
2016,6,25,19,0,337.0,27.0,1.9,17.0,56.0,131.82,83.48
2016,6,25,19,15,168.5,13.5,1.95,16.5,28.0,54.7,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,55.0,5.0,1.8,11.5,6.5,0.0,0.0
2016,6,26,5,0,110.0,10.0,2.0,12.0,13.0,9.1,0.0
2016,6,26,5,15,252.0,21.0,2.1,12.5,44.5,17.07,4.95
2016,6,26,5,30,394.0,32.0,2.2,13.0,76.0,25.76,16.47
2016,6,26,5,45,482.5,39.5,2.3,13.5,120.5,30.97,21.72
2016,6,26,6,0,571.0,47.0,2.4,14.0,165.0,36.06,26.55
2016,6,26,6,15,626.0,52.5,2.3,14.5,214.5,42.89,32.75
2016,6,26,6,30,681.0,58.0,2.2,15.0,264.0,46.33,35.79
2016,6,26,6,45,720.5,62.0,2.15,16.0,315.5,48.35,37.38
2016,6,26,7,0,760.0,66.0,2.1,17.0,367.0,50.32,38.85
2016,6,26,7,15,787.0,69.0,2.1,18.0,418.5,51.39,39.47
2016,6,26,7,30,814.0,72.0,2.1,19.0,470.0,52.4,40.04
2016,6,26,7,45,835.0,75.0,2.1,20.0,520.5,114.23,60.73
2016,6,26,8,0,856.0,78.0,2.1,21.0,571.0,170.95,96.34
2016,6,26,8,15,871.5,80.0,2.1,21.5,618.0,228.1,141.24
2016,6,26,8,30,887.0,82.0,2.1,22.0,665.0,286.54,190.79
2016,6,26,8,45,899.0,84.0,2.15,23.0,708.5,344.99,240.9
2016,6,26,9,0,911.0,86.0,2.2,24.0,752.0,403.88,290.53
2016,6,26,9,15,920.0,87.5,2.2,24.5,791.0,461.29,338.17
2016,6,26,9,30,929.0,89.0,2.2,25.0,830.0,518.3,383.9
2016,6,26,9,45,937.0,89.5,2.25,26.0,863.5,573.3,425.9
2016,6,26,10,0,945.0,90.0,2.3,27.0,897.0,627.27,465.55
2016,6,26,10,15,950.0,91.0,2.35,27.5,924.5,678.54,502.83
2016,6,26,10,30,955.0,92.0,2.4,28.0,952.0,728.04,537.75
2016,6,26,10,45,958.0,93.0,2.45,28.5,972.0,774.12,568.58
2016,6,26,11,0,961.0,94.0,2.5,29.0,992.0,817.86,596.13
2016,6,26,11,15,962.5,94.5,2.55,29.5,1005.0,857.42,620.61
2016,6,26,11,30,964.0,95.0,2.6,30.0,1018.0,894.19,643.05
2016,6,26,11,45,963.5,95.5,2.65,30.5,1023.5,926.3,662.31
2016,6,26,12,0,963.0,96.0,2.7,31.0,1029.0,955.24,679.46
2016,6,26,12,15,962.5,96.0,2.75,31.0,1027.5,980.43,695.59
2016,6,26,12,30,962.0,96.0,2.8,31.0,1026.0,1002.24,709.64
2016,6,26,12,45,947.5,103.5,2.9,31.5,1013.5,1014.45,716.74
2016,6,26,13,0,933.0,111.0,3.0,32.0,1001.0,1022.83,721.58
2016,6,26,13,15,929.5,110.5,3.1,32.0,984.5,1030.33,727.45
2016,6,26,13,30,926.0,110.0,3.2,32.0,968.0,1034.12,731.1
2016,6,26,13,45,921.0,109.0,3.3,32.5,945.0,1032.19,729.81
2016,6,26,14,0,916.0,108.0,3.4,33.0,922.0,1026.56,726.32
2016,6,26,14,15,909.0,107.0,3.5,32.5,892.5,1015.32,722.34
2016,6,26,14,30,902.0,106.0,3.6,32.0,863.0,1000.54,716.16
2016,6,26,14,45,893.0,104.5,3.7,32.0,827.5,979.89,704.77
2016,6,26,15,0,884.0,103.0,3.8,32.0,792.0,956.01,691.28
2016,6,26,15,15,873.0,100.5,3.85,31.5,752.0,926.12,674.87
2016,6,26,15,30,862.0,98.0,3.9,31.0,712.0,893.42,656.44
2016,6,26,15,45,847.0,96.0,3.95,30.5,667.0,855.2,634.05
2016,6,26,16,0,832.0,94.0,4.0,30.0,622.0,822.02,614.79
2016,6,26,16,15,814.0,91.0,3.95,29.0,574.5,775.82,586.91
2016,6,26,16,30,796.0,88.0,3.9,28.0,527.0,728.21,557.46
2016,6,26,16,45,771.5,84.5,3.9,27.5,477.0,674.16,521.73
2016,6,26,17,0,747.0,81.0,3.9,27.0,427.0,619.84,484.29
2016,6,26,17,15,715.0,77.0,3.75,25.5,376.5,560.2,442.03
2016,6,26,17,30,683.0,73.0,3.6,24.0,326.0,503.67,400.34
2016,6,26,17,45,639.0,67.5,3.45,23.0,276.0,438.53,349.5
2016,6,26,18,0,595.0,62.0,3.3,22.0,226.0,376.53,299.19
2016,6,26,18,15,531.0,55.0,3.1,21.0,179.0,307.68,241.68
2016,6,26,18,30,467.0,48.0,2.9,20.0,132.0,244.96,187.6
2016,6,26,18,45,370.5,38.0,2.7,19.0,92.0,175.21,127.8
2016,6,26,19,0,274.0,28.0,2.5,18.0,52.0,116.49,73.79
2016,6,26,19,15,137.0,14.0,2.5,17.5,26.0,48.92,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,27,4,45,56.0,5.0,1.5,11.5,6.0,0.0,0.0
2016,6,27,5,0,112.0,10.0,1.7,12.0,12.0,9.1,0.0
2016,6,27,5,15,251.5,20.5,1.7,12.5,43.5,16.65,4.35
2016,6,27,5,30,391.0,31.0,1.7,13.0,75.0,24.89,15.7
2016,6,27,5,45,477.0,38.5,1.75,13.5,118.5,30.14,20.98
2016,6,27,6,0,563.0,46.0,1.8,14.0,162.0,35.24,25.82
2016,6,27,6,15,618.0,51.5,1.75,15.0,211.0,42.01,31.91
2016,6,27,6,30,673.0,57.0,1.7,16.0,260.0,45.47,34.89
2016,6,27,6,45,710.5,61.5,1.7,17.0,311.0,47.91,36.84
2016,6,27,7,0,748.0,66.0,1.7,18.0,362.0,50.27,38.65
2016,6,27,7,15,775.5,69.5,1.7,19.0,413.5,51.7,39.59
2016,6,27,7,30,803.0,73.0,1.7,20.0,465.0,53.05,40.44
2016,6,27,7,45,823.0,76.0,1.7,21.0,514.5,113.31,60.36
2016,6,27,8,0,843.0,79.0,1.7,22.0,564.0,169.21,95.09
2016,6,27,8,15,859.0,81.5,1.8,23.0,611.0,226.08,139.15
2016,6,27,8,30,875.0,84.0,1.9,24.0,658.0,284.34,187.77
2016,6,27,8,45,886.5,86.5,2.05,25.0,701.5,342.38,237.16
2016,6,27,9,0,898.0,89.0,2.2,26.0,745.0,400.83,286.16
2016,6,27,9,15,907.0,90.5,2.3,27.0,784.0,457.59,332.48
2016,6,27,9,30,916.0,92.0,2.4,28.0,823.0,513.95,376.88
2016,6,27,9,45,912.5,99.5,2.5,29.0,853.5,568.11,417.99
2016,6,27,10,0,909.0,107.0,2.6,30.0,884.0,620.2,456.02
2016,6,27,10,15,915.0,108.5,2.65,30.5,911.0,670.97,492.64
2016,6,27,10,30,921.0,110.0,2.7,31.0,938.0,720.16,527.08
2016,6,27,10,45,924.5,111.0,2.8,32.0,959.0,765.33,556.84
2016,6,27,11,0,928.0,112.0,2.9,33.0,980.0,808.29,582.81
2016,6,27,11,15,930.5,112.5,2.9,33.0,993.5,847.62,607.91
2016,6,27,11,30,933.0,113.0,2.9,33.0,1007.0,884.34,631.14
2016,6,27,11,45,934.5,113.5,2.95,33.5,1013.5,917.44,650.95
2016,6,27,12,0,936.0,114.0,3.0,34.0,1020.0,947.61,668.77
2016,6,27,12,15,936.0,114.0,3.05,34.0,1019.5,972.89,684.84
2016,6,27,12,30,936.0,114.0,3.1,34.0,1019.0,994.91,698.94
2016,6,27,12,45,937.0,112.0,3.2,34.0,1011.5,1012.59,710.79
2016,6,27,13,0,938.0,110.0,3.3,34.0,1004.0,1026.74,720.55
2016,6,27,13,15,935.5,109.5,3.4,34.0,988.5,1035.31,726.95
2016,6,27,13,30,933.0,109.0,3.5,34.0,973.0,1040.16,731.19
2016,6,27,13,45,929.5,107.5,3.6,34.0,951.0,1039.26,731.96
2016,6,27,14,0,926.0,106.0,3.7,34.0,929.0,1034.61,730.51
2016,6,27,14,15,920.0,105.0,3.75,33.5,900.0,1024.31,726.76
2016,6,27,14,30,914.0,104.0,3.8,33.0,871.0,1010.43,720.83
2016,6,27,14,45,907.5,101.5,3.85,33.0,836.5,990.96,709.9
2016,6,27,15,0,901.0,99.0,3.9,33.0,802.0,968.11,696.83
2016,6,27,15,15,890.5,97.0,3.9,32.5,762.0,938.87,680.7
2016,6,27,15,30,880.0,95.0,3.9,32.0,722.0,906.75,662.57
2016,6,27,15,45,868.0,92.0,3.95,31.5,677.5,869.52,641.06
2016,6,27,16,0,856.0,89.0,4.0,31.0,633.0,829.91,617.63
2016,6,27,16,15,838.5,86.5,3.95,30.5,585.0,784.3,589.23
2016,6,27,16,30,821.0,84.0,3.9,30.0,537.0,743.33,563.64
2016,6,27,16,45,800.0,80.0,3.85,29.5,487.0,690.26,528.91
2016,6,27,17,0,779.0,76.0,3.8,29.0,437.0,636.56,492.66
2016,6,27,17,15,748.0,72.0,3.65,27.5,385.5,576.15,450.42
2016,6,27,17,30,717.0,68.0,3.5,26.0,334.0,516.68,407.1
2016,6,27,17,45,676.5,62.5,3.35,25.0,283.5,451.68,356.89
2016,6,27,18,0,636.0,57.0,3.2,24.0,233.0,391.19,308.13
2016,6,27,18,15,572.5,51.0,2.9,23.0,185.0,321.57,250.28
2016,6,27,18,30,509.0,45.0,2.6,22.0,137.0,257.97,195.69
2016,6,27,18,45,412.5,36.0,2.3,21.0,95.5,186.91,135.01
2016,6,27,19,0,316.0,27.0,2.0,20.0,54.0,126.85,79.6
2016,6,27,19,15,158.0,13.5,2.0,19.0,27.0,52.83,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,34.5,4.5,1.95,12.5,5.0,0.0,0.0
2016,6,28,5,0,69.0,9.0,2.2,13.0,10.0,8.19,0.0
2016,6,28,5,15,196.5,21.5,2.2,13.5,40.0,17.55,4.44
2016,6,28,5,30,324.0,34.0,2.2,14.0,70.0,27.54,17.83
2016,6,28,5,45,414.0,43.0,2.25,14.5,112.5,33.92,24.18
2016,6,28,6,0,504.0,52.0,2.3,15.0,155.0,40.1,29.99
2016,6,28,6,15,562.0,58.5,2.25,15.5,203.0,43.87,33.48
2016,6,28,6,30,620.0,65.0,2.2,16.0,251.0,47.53,36.7
2016,6,28,6,45,663.0,69.5,2.15,17.0,302.0,49.46,38.2
2016,6,28,7,0,706.0,74.0,2.1,18.0,353.0,56.34,43.95
2016,6,28,7,15,736.0,78.0,2.05,18.5,404.0,57.87,45.04
2016,6,28,7,30,766.0,82.0,2.0,19.0,455.0,59.33,46.04
2016,6,28,7,45,789.5,85.0,2.0,20.0,504.5,108.96,58.41
2016,6,28,8,0,813.0,88.0,2.0,21.0,554.0,163.78,92.52
2016,6,28,8,15,830.0,91.0,2.0,21.5,601.5,220.04,136.48
2016,6,28,8,30,847.0,94.0,2.0,22.0,649.0,284.34,190.21
2016,6,28,8,45,860.5,96.0,2.05,23.0,692.5,341.14,238.64
2016,6,28,9,0,874.0,98.0,2.1,24.0,736.0,398.58,286.86
2016,6,28,9,15,884.0,100.0,2.1,24.5,775.0,454.95,333.48
2016,6,28,9,30,894.0,102.0,2.1,25.0,814.0,511.09,378.38
2016,6,28,9,45,905.0,101.5,2.15,26.0,848.0,565.21,419.65
2016,6,28,10,0,916.0,101.0,2.2,27.0,882.0,618.67,458.89
2016,6,28,10,15,921.5,102.0,2.3,27.5,909.5,669.03,495.75
2016,6,28,10,30,927.0,103.0,2.4,28.0,937.0,717.74,530.43
2016,6,28,10,45,931.0,104.0,2.5,28.5,958.0,763.51,561.85
2016,6,28,11,0,935.0,105.0,2.6,29.0,979.0,807.1,589.74
2016,6,28,11,15,937.5,105.5,2.7,29.0,992.5,846.69,615.93
2016,6,28,11,30,940.0,106.0,2.8,29.0,1006.0,883.63,640.29
2016,6,28,11,45,941.0,106.5,2.9,29.5,1012.5,916.5,660.62
2016,6,28,12,0,942.0,107.0,3.0,30.0,1019.0,946.38,678.94
2016,6,28,12,15,942.0,107.0,3.1,30.0,1018.5,971.76,695.73
2016,6,28,12,30,942.0,107.0,3.2,30.0,1018.0,993.87,710.5
2016,6,28,12,45,931.5,113.0,3.3,30.0,1007.0,1008.3,720.47
2016,6,28,13,0,921.0,119.0,3.4,30.0,996.0,1019.05,728.26
2016,6,28,13,15,918.5,118.0,3.45,29.5,980.5,1027.14,735.59
2016,6,28,13,30,916.0,117.0,3.5,29.0,965.0,1031.56,740.73
2016,6,28,13,45,911.5,116.0,3.55,29.0,943.0,1030.31,740.91
2016,6,28,14,0,907.0,115.0,3.6,29.0,921.0,1025.38,738.89
2016,6,28,14,15,901.0,113.5,3.55,28.5,892.0,1014.83,734.14
2016,6,28,14,30,895.0,112.0,3.5,28.0,863.0,1000.75,727.21
2016,6,28,14,45,887.5,109.5,3.5,28.0,828.5,980.71,715.39
2016,6,28,15,0,880.0,107.0,3.5,28.0,794.0,957.39,701.49
2016,6,28,15,15,869.0,105.0,3.45,27.5,754.0,928.24,684.78
2016,6,28,15,30,858.0,103.0,3.4,27.0,714.0,896.3,666.13
2016,6,28,15,45,846.0,99.5,3.35,26.5,670.0,859.23,643.83
2016,6,28,16,0,834.0,96.0,3.3,26.0,626.0,827.08,624.7
2016,6,28,16,15,815.5,93.0,3.25,25.5,578.0,780.44,595.16
2016,6,28,16,30,797.0,90.0,3.2,25.0,530.0,732.4,564.21
2016,6,28,16,45,776.0,85.5,3.15,24.5,480.5,679.71,529.26
2016,6,28,17,0,755.0,81.0,3.1,24.0,431.0,626.44,492.5
2016,6,28,17,15,723.5,77.0,3.0,23.0,380.0,566.73,449.36
2016,6,28,17,30,692.0,73.0,2.9,22.0,329.0,510.07,406.86
2016,6,28,17,45,651.5,66.5,2.85,21.0,279.0,445.15,356.38
2016,6,28,18,0,611.0,60.0,2.8,20.0,229.0,383.01,306.01
2016,6,28,18,15,546.5,53.5,2.75,19.0,181.5,313.61,247.93
2016,6,28,18,30,482.0,47.0,2.7,18.0,134.0,250.36,193.15
2016,6,28,18,45,386.0,37.5,2.65,17.0,93.5,180.32,132.61
2016,6,28,19,0,290.0,28.0,2.6,16.0,53.0,121.23,77.54
2016,6,28,19,15,145.0,14.0,2.6,15.5,26.5,50.83,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,200.5,15.5,3.35,11.5,37.5,12.18,1.07
2016,6,29,5,30,401.0,31.0,3.4,12.0,75.0,25.0,15.77
2016,6,29,5,45,490.5,38.5,3.45,12.5,119.5,30.25,21.13
2016,6,29,6,0,580.0,46.0,3.5,13.0,164.0,35.38,26.02
2016,6,29,6,15,636.0,51.0,3.5,13.5,214.0,41.74,31.83
2016,6,29,6,30,692.0,56.0,3.5,14.0,264.0,44.81,34.57
2016,6,29,6,45,731.5,60.0,3.55,14.5,316.0,46.9,36.32
2016,6,29,7,0,771.0,64.0,3.6,15.0,368.0,48.95,37.95
2016,6,29,7,15,798.5,67.5,3.6,15.5,420.0,50.46,39.07
2016,6,29,7,30,826.0,71.0,3.6,16.0,472.0,51.89,40.1
2016,6,29,7,45,848.0,73.5,3.6,16.5,523.0,111.49,59.79
2016,6,29,8,0,870.0,76.0,3.6,17.0,574.0,168.75,95.86
2016,6,29,8,15,885.5,78.0,3.6,17.5,622.0,226.73,142.13
2016,6,29,8,30,901.0,80.0,3.6,18.0,670.0,286.03,193.51
2016,6,29,8,45,913.5,81.5,3.65,19.0,714.5,345.1,245.48
2016,6,29,9,0,926.0,83.0,3.7,20.0,759.0,404.65,297.14
2016,6,29,9,15,935.0,85.0,3.7,20.0,798.5,463.38,348.04
2016,6,29,9,30,944.0,87.0,3.7,20.0,838.0,521.71,397.22
2016,6,29,9,45,947.0,90.5,3.75,20.5,871.0,577.5,442.3
2016,6,29,10,0,950.0,94.0,3.8,21.0,904.0,631.79,484.75
2016,6,29,10,15,956.0,95.0,3.8,21.5,932.5,684.11,524.31
2016,6,29,10,30,962.0,96.0,3.8,22.0,961.0,734.75,561.44
2016,6,29,10,45,966.0,97.0,3.85,22.5,982.0,782.06,594.68
2016,6,29,11,0,970.0,98.0,3.9,23.0,1003.0,827.08,624.36
2016,6,29,11,15,972.5,98.5,3.9,23.0,1017.5,868.0,651.9
2016,6,29,11,30,975.0,99.0,3.9,23.0,1032.0,906.16,677.38
2016,6,29,11,45,976.0,99.5,3.95,23.0,1038.5,940.14,700.17
2016,6,29,12,0,977.0,100.0,4.0,23.0,1045.0,970.99,720.83
2016,6,29,12,15,977.0,100.0,4.05,22.5,1044.5,997.22,739.85
2016,6,29,12,30,977.0,100.0,4.1,22.0,1044.0,1020.04,756.72
2016,6,29,12,45,971.0,103.0,4.15,22.0,1034.5,1036.49,768.01
2016,6,29,13,0,965.0,106.0,4.2,22.0,1025.0,1049.21,776.96
2016,6,29,13,15,962.5,105.5,4.2,21.5,1009.5,1058.09,784.7
2016,6,29,13,30,960.0,105.0,4.2,21.0,994.0,1063.16,790.08
2016,6,29,13,45,956.0,104.0,4.25,21.0,971.5,1062.39,790.55
2016,6,29,14,0,952.0,103.0,4.3,21.0,949.0,1057.77,788.63
2016,6,29,14,15,946.0,102.0,4.25,20.5,919.5,1047.39,783.86
2016,6,29,14,30,940.0,101.0,4.2,20.0,890.0,1033.31,776.74
2016,6,29,14,45,932.0,99.5,4.2,19.5,854.5,1013.18,765.92
2016,6,29,15,0,924.0,98.0,4.2,19.0,819.0,989.65,752.8
2016,6,29,15,15,914.0,96.0,4.15,18.5,778.5,960.45,735.46
2016,6,29,15,30,904.0,94.0,4.1,18.0,738.0,928.26,715.95
2016,6,29,15,45,890.5,92.0,4.05,18.0,692.5,890.23,690.85
2016,6,29,16,0,877.0,90.0,4.0,18.0,647.0,849.83,663.92
2016,6,29,16,15,860.0,87.0,3.95,17.5,598.0,803.36,633.54
2016,6,29,16,30,843.0,84.0,3.9,17.0,549.0,761.45,606.04
2016,6,29,16,45,820.5,80.5,3.85,16.5,498.0,706.98,568.62
2016,6,29,17,0,798.0,77.0,3.8,16.0,447.0,651.95,529.74
2016,6,29,17,15,766.5,73.0,3.75,15.5,394.5,590.31,482.89
2016,6,29,17,30,735.0,69.0,3.7,15.0,342.0,529.6,435.17
2016,6,29,17,45,691.0,64.0,3.65,14.5,290.0,462.28,380.39
2016,6,29,18,0,647.0,59.0,3.6,14.0,238.0,399.98,327.63
2016,6,29,18,15,582.0,53.0,3.5,13.5,189.0,328.96,266.0
2016,6,29,18,30,517.0,47.0,3.4,13.0,140.0,264.06,207.9
2016,6,29,18,45,414.0,37.5,3.35,12.5,97.5,189.7,142.1
2016,6,29,19,0,311.0,28.0,3.3,12.0,55.0,127.07,82.62
2016,6,29,19,15,155.5,14.0,3.25,11.5,27.5,53.14,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,173.5,17.0,2.9,11.5,35.5,13.5,1.37
2016,6,30,5,30,347.0,34.0,2.9,12.0,71.0,27.7,18.04
2016,6,30,5,45,442.0,42.0,2.95,12.5,115.0,33.22,23.74
2016,6,30,6,0,537.0,50.0,3.0,13.0,159.0,38.62,28.9
2016,6,30,6,15,596.5,56.5,2.9,13.5,208.5,42.5,32.52
2016,6,30,6,30,656.0,63.0,2.8,14.0,258.0,46.26,35.87
2016,6,30,6,45,697.0,67.5,2.75,14.5,310.0,52.88,41.65
2016,6,30,7,0,738.0,72.0,2.7,15.0,362.0,55.05,43.37
2016,6,30,7,15,767.5,76.0,2.6,15.5,414.0,56.67,44.56
2016,6,30,7,30,797.0,80.0,2.5,16.0,466.0,58.21,45.64
2016,6,30,7,45,817.5,84.0,2.45,17.0,516.5,108.42,58.34
2016,6,30,8,0,838.0,88.0,2.4,18.0,567.0,165.3,93.96
2016,6,30,8,15,855.0,90.5,2.3,18.5,615.5,229.66,144.72
2016,6,30,8,30,872.0,93.0,2.2,19.0,664.0,288.14,194.48
2016,6,30,8,45,882.0,97.0,2.1,20.0,707.5,346.94,245.12
2016,6,30,9,0,892.0,101.0,2.0,21.0,751.0,406.0,295.01
2016,6,30,9,15,902.5,103.0,1.95,21.5,791.0,463.71,342.99
2016,6,30,9,30,913.0,105.0,1.9,22.0,831.0,521.21,389.12
2016,6,30,9,45,922.5,105.5,1.9,23.0,865.5,576.5,431.33
2016,6,30,10,0,932.0,106.0,1.9,24.0,900.0,630.96,471.23
2016,6,30,10,15,938.0,107.0,1.95,24.5,928.0,682.58,508.87
2016,6,30,10,30,944.0,108.0,2.0,25.0,956.0,732.55,544.23
2016,6,30,10,45,947.0,109.5,2.1,25.5,977.0,778.95,576.29
2016,6,30,11,0,950.0,111.0,2.2,26.0,998.0,823.04,604.57
2016,6,30,11,15,952.5,111.5,2.3,26.0,1012.0,863.38,631.33
2016,6,30,11,30,955.0,112.0,2.4,26.0,1026.0,901.03,656.23
2016,6,30,11,45,956.0,112.5,2.5,26.5,1032.5,934.57,677.07
2016,6,30,12,0,957.0,113.0,2.6,27.0,1039.0,965.06,695.86
2016,6,30,12,15,956.5,113.0,2.65,27.0,1038.0,990.57,712.37
2016,6,30,12,30,956.0,113.0,2.7,27.0,1037.0,1012.71,726.82
2016,6,30,12,45,947.5,117.5,2.8,27.5,1026.5,1028.03,736.02
2016,6,30,13,0,939.0,122.0,2.9,28.0,1016.0,1039.65,742.99
2016,6,30,13,15,935.5,121.0,2.95,28.0,1000.0,1047.1,748.47
2016,6,30,13,30,932.0,120.0,3.0,28.0,984.0,1050.79,751.73
2016,6,30,13,45,927.5,119.0,3.15,28.0,961.0,1049.72,752.99
2016,6,30,14,0,923.0,118.0,3.3,28.0,938.0,1044.91,751.96
2016,6,30,14,15,916.0,116.5,3.35,27.5,908.5,1033.42,747.43
2016,6,30,14,30,909.0,115.0,3.4,27.0,879.0,1018.33,740.68
2016,6,30,14,45,899.5,113.5,3.45,27.0,843.0,997.37,728.67
2016,6,30,15,0,890.0,112.0,3.5,27.0,807.0,973.14,714.57
2016,6,30,15,15,878.5,110.0,3.45,26.5,766.0,943.44,697.53
2016,6,30,15,30,867.0,108.0,3.4,26.0,725.0,910.91,678.52
2016,6,30,15,45,851.5,105.5,3.4,26.0,679.5,879.7,659.26
2016,6,30,16,0,836.0,103.0,3.4,26.0,634.0,837.92,632.57
2016,6,30,16,15,816.5,99.5,3.35,25.5,585.0,789.83,602.17
2016,6,30,16,30,797.0,96.0,3.3,25.0,536.0,740.39,570.29
2016,6,30,16,45,772.0,92.0,3.3,24.5,485.0,685.31,533.86
2016,6,30,17,0,747.0,88.0,3.3,24.0,434.0,629.95,495.51
2016,6,30,17,15,713.0,83.5,3.2,23.0,382.5,570.74,452.68
2016,6,30,17,30,679.0,79.0,3.1,22.0,331.0,510.49,407.51
2016,6,30,17,45,633.0,72.5,3.05,21.0,280.0,443.11,355.11
2016,6,30,18,0,587.0,66.0,3.0,20.0,229.0,379.07,303.24
2016,6,30,18,15,519.0,58.5,2.95,19.0,181.0,308.06,243.95
2016,6,30,18,30,451.0,51.0,2.9,18.0,133.0,243.57,188.32
2016,6,30,18,45,347.0,40.5,2.85,17.0,92.0,171.37,126.4
2016,6,30,19,0,243.0,30.0,2.8,16.0,51.0,111.04,71.19
2016,6,30,19,15,121.5,15.0,2.85,15.5,25.5,45.96,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,153.0,17.0,3.35,11.5,33.5,13.51,0.89
2016,7,1,5,30,306.0,34.0,3.4,12.0,67.0,27.69,17.96
2016,7,1,5,45,401.0,43.5,3.5,12.5,110.0,34.5,24.84
2016,7,1,6,0,496.0,53.0,3.6,13.0,153.0,41.09,31.09
2016,7,1,6,15,557.5,60.0,3.6,13.5,202.0,45.24,34.95
2016,7,1,6,30,619.0,67.0,3.6,14.0,251.0,49.25,38.53
2016,7,1,6,45,663.5,72.0,3.65,14.5,302.5,51.48,40.39
2016,7,1,7,0,708.0,77.0,3.7,15.0,354.0,53.63,42.11
2016,7,1,7,15,738.5,81.0,3.65,15.5,405.5,60.37,47.81
2016,7,1,7,30,769.0,85.0,3.6,16.0,457.0,61.74,48.73
2016,7,1,7,45,793.0,88.0,3.55,17.0,507.5,109.04,59.95
2016,7,1,8,0,817.0,91.0,3.5,18.0,558.0,164.17,94.15
2016,7,1,8,15,834.5,94.0,3.5,18.5,606.0,220.84,138.88
2016,7,1,8,30,852.0,97.0,3.5,19.0,654.0,285.55,193.88
2016,7,1,8,45,866.5,99.5,3.5,20.0,698.0,343.47,244.18
2016,7,1,9,0,881.0,102.0,3.5,21.0,742.0,402.14,294.44
2016,7,1,9,15,891.5,104.0,3.45,21.5,782.0,459.28,342.82
2016,7,1,9,30,902.0,106.0,3.4,22.0,822.0,516.23,389.52
2016,7,1,9,45,910.0,107.0,3.4,22.5,856.0,570.63,432.87
2016,7,1,10,0,918.0,108.0,3.4,23.0,890.0,624.06,474.06
2016,7,1,10,15,924.0,109.5,3.4,23.5,918.0,675.48,512.44
2016,7,1,10,30,930.0,111.0,3.4,24.0,946.0,725.3,548.51
2016,7,1,10,45,934.5,112.0,3.45,24.5,967.5,771.81,581.36
2016,7,1,11,0,939.0,113.0,3.5,25.0,989.0,816.16,610.27
2016,7,1,11,15,941.5,113.5,3.55,25.0,1003.0,856.16,637.13
2016,7,1,11,30,944.0,114.0,3.6,25.0,1017.0,893.5,662.07
2016,7,1,11,45,945.5,114.5,3.7,25.5,1024.0,927.19,683.42
2016,7,1,12,0,947.0,115.0,3.8,26.0,1031.0,957.91,702.7
2016,7,1,12,15,947.0,115.0,3.85,26.0,1030.0,983.7,719.78
2016,7,1,12,30,947.0,115.0,3.9,26.0,1029.0,1006.19,734.77
2016,7,1,12,45,942.0,117.0,4.0,26.0,1020.0,1022.39,746.04
2016,7,1,13,0,937.0,119.0,4.1,26.0,1011.0,1034.96,755.08
2016,7,1,13,15,933.5,118.0,4.1,25.5,995.0,1042.39,761.76
2016,7,1,13,30,930.0,117.0,4.1,25.0,979.0,1046.06,766.16
2016,7,1,13,45,925.5,116.0,4.15,25.0,956.5,1044.99,766.42
2016,7,1,14,0,921.0,115.0,4.2,25.0,934.0,1040.18,764.38
2016,7,1,14,15,914.5,113.5,4.2,24.5,904.5,1029.19,759.58
2016,7,1,14,30,908.0,112.0,4.2,24.0,875.0,1014.61,752.51
2016,7,1,14,45,899.5,110.0,4.25,24.0,839.5,994.09,740.37
2016,7,1,15,0,891.0,108.0,4.3,24.0,804.0,970.26,726.05
2016,7,1,15,15,880.0,106.0,4.25,23.5,763.5,940.98,708.86
2016,7,1,15,30,869.0,104.0,4.2,23.0,723.0,908.86,689.64
2016,7,1,15,45,854.0,101.5,4.2,22.5,677.5,870.04,665.82
2016,7,1,16,0,839.0,99.0,4.2,22.0,632.0,836.44,645.42
2016,7,1,16,15,820.0,96.0,4.15,21.0,583.5,789.25,615.93
2016,7,1,16,30,801.0,93.0,4.1,20.0,535.0,740.65,584.82
2016,7,1,16,45,775.5,89.0,4.05,19.5,484.0,685.06,546.69
2016,7,1,17,0,750.0,85.0,4.0,19.0,433.0,629.23,506.84
2016,7,1,17,15,716.5,80.5,3.9,18.5,381.5,567.8,460.3
2016,7,1,17,30,683.0,76.0,3.8,18.0,330.0,509.91,414.96
2016,7,1,17,45,636.5,70.5,3.7,17.5,279.0,443.22,361.12
2016,7,1,18,0,590.0,65.0,3.6,17.0,228.0,379.9,308.16
2016,7,1,18,15,523.0,57.5,3.5,16.0,180.0,309.13,248.07
2016,7,1,18,30,456.0,50.0,3.4,15.0,132.0,244.81,191.69
2016,7,1,18,45,352.0,39.5,3.3,14.5,91.5,172.29,128.37
2016,7,1,19,0,248.0,29.0,3.2,14.0,51.0,111.7,72.05
2016,7,1,19,15,124.0,14.5,3.1,13.5,25.5,47.27,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
