Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,17.0,3.15,11.5,32.0,13.54,0.33
2016,7,2,5,30,290.0,34.0,3.3,12.0,64.0,27.72,17.93
2016,7,2,5,45,378.5,44.0,3.45,12.5,106.0,34.95,25.22
2016,7,2,6,0,467.0,54.0,3.6,13.0,148.0,41.92,31.81
2016,7,2,6,15,527.5,62.0,3.6,13.5,196.0,46.82,36.36
2016,7,2,6,30,588.0,70.0,3.6,14.0,244.0,51.53,40.57
2016,7,2,6,45,628.5,76.5,3.65,15.0,294.0,54.75,43.22
2016,7,2,7,0,669.0,83.0,3.7,16.0,344.0,57.81,45.62
2016,7,2,7,15,700.5,87.5,3.7,16.5,394.5,59.19,46.58
2016,7,2,7,30,732.0,92.0,3.7,17.0,445.0,66.8,52.94
2016,7,2,7,45,754.0,97.0,3.7,18.0,494.5,112.66,64.2
2016,7,2,8,0,776.0,102.0,3.7,19.0,544.0,166.8,97.74
2016,7,2,8,15,794.0,105.5,3.65,19.5,591.0,221.59,140.62
2016,7,2,8,30,812.0,109.0,3.6,20.0,638.0,278.2,188.75
2016,7,2,8,45,825.0,112.5,3.55,20.5,681.5,334.9,238.17
2016,7,2,9,0,838.0,116.0,3.5,21.0,725.0,392.35,287.73
2016,7,2,9,15,849.0,118.5,3.5,21.5,764.0,452.43,338.13
2016,7,2,9,30,860.0,121.0,3.5,22.0,803.0,507.89,383.63
2016,7,2,9,45,869.5,122.5,3.55,22.5,837.0,561.46,426.41
2016,7,2,10,0,879.0,124.0,3.6,23.0,871.0,614.31,467.31
2016,7,2,10,15,885.5,125.5,3.6,23.5,899.0,664.34,504.77
2016,7,2,10,30,892.0,127.0,3.6,24.0,927.0,712.9,540.08
2016,7,2,10,45,896.0,128.5,3.65,24.5,948.0,758.0,572.17
2016,7,2,11,0,900.0,130.0,3.7,25.0,969.0,801.02,600.87
2016,7,2,11,15,903.0,130.5,3.75,25.0,983.0,840.14,627.32
2016,7,2,11,30,906.0,131.0,3.8,25.0,997.0,876.77,651.94
2016,7,2,11,45,907.0,131.5,3.9,25.5,1003.5,909.05,672.49
2016,7,2,12,0,908.0,132.0,4.0,26.0,1010.0,938.47,691.05
2016,7,2,12,15,908.0,132.0,4.05,26.0,1009.5,963.55,707.79
2016,7,2,12,30,908.0,132.0,4.1,26.0,1009.0,985.49,722.51
2016,7,2,12,45,910.5,129.0,4.2,26.0,1002.0,1003.73,735.16
2016,7,2,13,0,913.0,126.0,4.3,26.0,995.0,1018.56,745.69
2016,7,2,13,15,910.0,125.5,4.35,26.0,980.0,1026.87,751.76
2016,7,2,13,30,907.0,125.0,4.4,26.0,965.0,1031.55,755.61
2016,7,2,13,45,901.5,124.0,4.45,26.0,942.5,1029.58,755.24
2016,7,2,14,0,896.0,123.0,4.5,26.0,920.0,1023.96,752.61
2016,7,2,14,15,889.5,121.5,4.5,25.5,891.0,1013.25,747.94
2016,7,2,14,30,883.0,120.0,4.5,25.0,862.0,999.04,741.03
2016,7,2,14,45,874.5,118.0,4.55,24.5,827.0,978.97,730.6
2016,7,2,15,0,866.0,116.0,4.6,24.0,792.0,955.68,718.11
2016,7,2,15,15,854.5,114.0,4.55,23.5,752.0,926.55,700.76
2016,7,2,15,30,843.0,112.0,4.5,23.0,712.0,903.27,687.42
2016,7,2,15,45,828.5,109.0,4.5,23.0,667.5,864.68,662.28
2016,7,2,16,0,814.0,106.0,4.5,23.0,623.0,823.9,635.46
2016,7,2,16,15,795.0,102.5,4.4,22.0,575.5,776.98,605.74
2016,7,2,16,30,776.0,99.0,4.3,21.0,528.0,728.71,574.6
2016,7,2,16,45,751.5,94.5,4.25,20.5,477.5,674.25,537.22
2016,7,2,17,0,727.0,90.0,4.2,20.0,427.0,622.05,499.72
2016,7,2,17,15,694.0,85.0,4.1,19.0,376.0,561.4,454.7
2016,7,2,17,30,661.0,80.0,4.0,18.0,325.0,502.02,409.04
2016,7,2,17,45,615.5,73.5,3.9,17.5,275.0,435.74,355.45
2016,7,2,18,0,570.0,67.0,3.8,17.0,225.0,372.76,302.74
2016,7,2,18,15,504.0,59.0,3.65,16.0,177.5,302.86,243.27
2016,7,2,18,30,438.0,51.0,3.5,15.0,130.0,239.32,187.55
2016,7,2,18,45,341.0,40.0,3.4,14.5,90.0,169.49,126.37
2016,7,2,19,0,244.0,29.0,3.3,14.0,50.0,110.84,71.39
2016,7,2,19,15,122.0,14.5,3.15,13.5,25.0,45.62,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.5,2.65,11.5,32.0,13.13,0.0
2016,7,3,5,30,299.0,33.0,2.8,12.0,64.0,26.87,17.15
2016,7,3,5,45,391.0,42.5,2.95,12.5,106.5,33.71,24.11
2016,7,3,6,0,483.0,52.0,3.1,13.0,149.0,40.31,30.37
2016,7,3,6,15,544.0,59.5,3.1,13.5,197.0,44.88,34.63
2016,7,3,6,30,605.0,67.0,3.1,14.0,245.0,49.29,38.57
2016,7,3,6,45,647.5,72.5,3.1,15.0,296.0,51.87,40.66
2016,7,3,7,0,690.0,78.0,3.1,16.0,347.0,54.34,42.57
2016,7,3,7,15,721.0,82.5,3.1,16.5,398.0,61.52,48.63
2016,7,3,7,30,752.0,87.0,3.1,17.0,449.0,63.21,49.82
2016,7,3,7,45,774.5,91.0,3.15,18.0,499.0,108.57,60.47
2016,7,3,8,0,797.0,95.0,3.2,19.0,549.0,163.22,93.96
2016,7,3,8,15,815.0,98.0,3.2,19.5,596.0,218.86,137.43
2016,7,3,8,30,833.0,101.0,3.2,20.0,643.0,276.28,186.26
2016,7,3,8,45,846.0,104.0,3.2,20.5,687.0,339.36,240.71
2016,7,3,9,0,859.0,107.0,3.2,21.0,731.0,396.84,290.34
2016,7,3,9,15,869.5,109.5,3.2,21.5,770.0,453.28,338.07
2016,7,3,9,30,880.0,112.0,3.2,22.0,809.0,509.58,384.22
2016,7,3,9,45,904.0,104.5,3.25,23.0,847.5,564.38,427.15
2016,7,3,10,0,928.0,97.0,3.3,24.0,886.0,619.62,468.96
2016,7,3,10,15,933.5,98.0,3.3,24.5,913.5,670.8,507.07
2016,7,3,10,30,939.0,99.0,3.3,25.0,941.0,720.3,542.83
2016,7,3,10,45,943.0,100.0,3.35,25.5,962.0,766.84,575.28
2016,7,3,11,0,947.0,101.0,3.4,26.0,983.0,811.17,604.06
2016,7,3,11,15,949.5,101.5,3.45,26.0,997.5,851.47,631.01
2016,7,3,11,30,952.0,102.0,3.5,26.0,1012.0,889.09,656.02
2016,7,3,11,45,953.0,102.5,3.55,26.5,1018.5,922.59,676.86
2016,7,3,12,0,954.0,103.0,3.6,27.0,1025.0,953.05,695.57
2016,7,3,12,15,953.5,103.0,3.65,27.0,1024.0,978.5,712.34
2016,7,3,12,30,953.0,103.0,3.7,27.0,1023.0,1000.6,726.98
2016,7,3,12,45,937.5,112.0,3.75,27.0,1010.5,1013.57,735.78
2016,7,3,13,0,922.0,121.0,3.8,27.0,998.0,1022.7,742.25
2016,7,3,13,15,919.0,120.5,3.85,27.0,982.5,1031.08,748.37
2016,7,3,13,30,916.0,120.0,3.9,27.0,967.0,1035.79,752.23
2016,7,3,13,45,911.0,118.5,3.95,27.0,944.5,1033.8,751.9
2016,7,3,14,0,906.0,117.0,4.0,27.0,922.0,1028.12,749.32
2016,7,3,14,15,899.5,115.5,4.0,26.5,893.0,1017.31,744.67
2016,7,3,14,30,893.0,114.0,4.0,26.0,864.0,1002.96,737.79
2016,7,3,14,45,884.5,112.0,4.0,26.0,829.0,982.72,725.63
2016,7,3,15,0,876.0,110.0,4.0,26.0,794.0,959.22,711.37
2016,7,3,15,15,865.0,108.0,3.95,25.5,754.0,930.31,694.58
2016,7,3,15,30,854.0,106.0,3.9,25.0,714.0,898.6,675.8
2016,7,3,15,45,840.0,103.0,3.9,25.0,669.5,868.49,656.95
2016,7,3,16,0,826.0,100.0,3.9,25.0,625.0,827.78,630.58
2016,7,3,16,15,807.0,96.5,3.85,24.5,577.0,780.46,600.26
2016,7,3,16,30,788.0,93.0,3.8,24.0,529.0,731.78,568.45
2016,7,3,16,45,765.0,89.0,3.75,23.5,479.0,678.52,532.66
2016,7,3,17,0,742.0,85.0,3.7,23.0,429.0,624.85,495.1
2016,7,3,17,15,709.0,80.0,3.6,22.0,377.5,565.69,451.91
2016,7,3,17,30,676.0,75.0,3.5,21.0,326.0,505.63,406.48
2016,7,3,17,45,632.5,69.0,3.4,20.0,276.0,440.29,355.1
2016,7,3,18,0,589.0,63.0,3.3,19.0,226.0,378.05,304.17
2016,7,3,18,15,523.5,55.5,3.15,18.0,178.5,307.95,245.09
2016,7,3,18,30,458.0,48.0,3.0,17.0,131.0,244.16,189.58
2016,7,3,18,45,360.5,38.0,2.9,16.5,90.5,174.09,128.58
2016,7,3,19,0,263.0,28.0,2.8,16.0,50.0,115.21,73.32
2016,7,3,19,15,131.5,14.0,2.8,15.0,25.0,40.28,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,160.0,15.5,2.8,11.5,32.0,12.29,0.0
2016,7,4,5,30,320.0,31.0,2.9,12.0,64.0,25.12,15.6
2016,7,4,5,45,415.0,39.5,3.05,12.5,106.5,31.17,21.86
2016,7,4,6,0,510.0,48.0,3.2,13.0,149.0,37.04,27.45
2016,7,4,6,15,569.5,54.5,3.2,13.5,197.0,40.96,31.12
2016,7,4,6,30,629.0,61.0,3.2,14.0,245.0,44.75,34.52
2016,7,4,6,45,674.0,65.0,3.2,15.0,296.5,50.86,39.77
2016,7,4,7,0,719.0,69.0,3.2,16.0,348.0,52.72,41.14
2016,7,4,7,15,748.5,73.0,3.15,16.5,399.5,54.41,42.4
2016,7,4,7,30,778.0,77.0,3.1,17.0,451.0,56.02,43.56
2016,7,4,7,45,803.0,79.5,3.1,17.5,501.5,100.91,53.69
2016,7,4,8,0,828.0,82.0,3.1,18.0,552.0,156.36,87.5
2016,7,4,8,15,845.0,84.5,3.1,18.5,599.5,220.24,137.78
2016,7,4,8,30,862.0,87.0,3.1,19.0,647.0,278.14,187.3
2016,7,4,8,45,876.5,88.5,3.15,20.0,691.5,335.82,237.54
2016,7,4,9,0,891.0,90.0,3.2,21.0,736.0,394.24,287.8
2016,7,4,9,15,901.5,92.0,3.25,21.5,775.5,451.92,336.86
2016,7,4,9,30,912.0,94.0,3.3,22.0,815.0,509.42,384.27
2016,7,4,9,45,912.0,100.0,3.35,22.5,847.5,564.33,428.21
2016,7,4,10,0,912.0,106.0,3.4,23.0,880.0,617.55,469.38
2016,7,4,10,15,918.0,107.0,3.5,23.5,908.0,668.39,507.79
2016,7,4,10,30,924.0,108.0,3.6,24.0,936.0,717.65,543.98
2016,7,4,10,45,927.5,109.5,3.7,24.5,957.0,763.75,576.9
2016,7,4,11,0,931.0,111.0,3.8,25.0,978.0,807.65,605.89
2016,7,4,11,15,934.0,111.5,3.9,25.0,992.5,847.89,633.32
2016,7,4,11,30,937.0,112.0,4.0,25.0,1007.0,885.54,658.87
2016,7,4,11,45,937.0,113.5,4.1,25.0,1013.5,918.77,681.38
2016,7,4,12,0,937.0,115.0,4.2,25.0,1020.0,948.98,701.85
2016,7,4,12,15,937.0,115.0,4.25,25.0,1019.5,974.68,719.07
2016,7,4,12,30,937.0,115.0,4.3,25.0,1019.0,997.12,734.17
2016,7,4,12,45,940.0,111.5,4.35,25.0,1012.0,1015.67,746.78
2016,7,4,13,0,943.0,108.0,4.4,25.0,1005.0,1030.68,757.17
2016,7,4,13,15,940.0,107.5,4.4,25.0,990.0,1039.13,763.05
2016,7,4,13,30,937.0,107.0,4.4,25.0,975.0,1043.82,766.63
2016,7,4,13,45,933.5,105.5,4.45,25.0,952.5,1043.23,767.17
2016,7,4,14,0,930.0,104.0,4.5,25.0,930.0,1038.85,765.37
2016,7,4,14,15,924.0,103.0,4.45,24.5,901.0,1028.79,760.86
2016,7,4,14,30,918.0,102.0,4.4,24.0,872.0,1015.12,754.06
2016,7,4,14,45,909.5,100.5,4.4,24.0,837.0,994.97,741.83
2016,7,4,15,0,901.0,99.0,4.4,24.0,802.0,971.49,727.44
2016,7,4,15,15,890.5,97.0,4.35,23.5,761.5,942.44,710.39
2016,7,4,15,30,880.0,95.0,4.3,23.0,721.0,910.48,691.27
2016,7,4,15,45,866.5,92.5,4.25,23.0,676.5,872.63,666.58
2016,7,4,16,0,853.0,90.0,4.2,23.0,632.0,832.47,640.13
2016,7,4,16,15,835.0,87.0,4.15,22.5,583.5,792.72,614.93
2016,7,4,16,30,817.0,84.0,4.1,22.0,535.0,744.37,583.08
2016,7,4,16,45,793.0,81.0,4.05,21.5,484.5,690.42,546.51
2016,7,4,17,0,769.0,78.0,4.0,21.0,434.0,636.06,508.57
2016,7,4,17,15,737.0,73.5,3.85,20.0,382.5,574.75,463.3
2016,7,4,17,30,705.0,69.0,3.7,19.0,331.0,514.48,417.18
2016,7,4,17,45,658.5,64.5,3.6,18.0,280.0,449.65,365.65
2016,7,4,18,0,612.0,60.0,3.5,17.0,229.0,386.38,313.37
2016,7,4,18,15,547.5,53.0,3.4,16.0,181.0,316.05,253.55
2016,7,4,18,30,483.0,46.0,3.3,15.0,133.0,251.91,197.13
2016,7,4,18,45,379.0,36.5,3.2,14.5,92.0,178.83,133.05
2016,7,4,19,0,275.0,27.0,3.1,14.0,51.0,117.68,75.2
2016,7,4,19,15,137.5,13.5,3.0,13.5,25.5,41.16,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,5,15,161.5,15.5,2.95,11.5,31.5,12.33,0.0
2016,7,5,5,30,323.0,31.0,3.0,12.0,63.0,25.19,15.58
2016,7,5,5,45,420.0,39.0,3.1,12.5,106.0,30.8,21.51
2016,7,5,6,0,517.0,47.0,3.2,13.0,149.0,36.28,26.76
2016,7,5,6,15,258.5,55.0,3.2,13.5,106.0,40.44,30.65
2016,7,5,6,30,0.0,63.0,3.2,14.0,63.0,55.42,44.04
2016,7,5,6,45,0.0,76.0,3.2,14.5,76.0,66.45,53.7
2016,7,5,7,0,0.0,89.0,3.2,15.0,89.0,77.41,63.11
2016,7,5,7,15,14.5,133.5,3.15,15.5,140.5,112.16,93.11
2016,7,5,7,30,29.0,178.0,3.1,16.0,192.0,137.34,114.26
2016,7,5,7,45,225.5,190.5,3.1,16.5,317.0,146.79,109.4
2016,7,5,8,0,422.0,203.0,3.1,17.0,442.0,189.82,132.34
2016,7,5,8,15,643.5,144.0,3.1,17.5,544.0,215.82,143.13
2016,7,5,8,30,865.0,85.0,3.1,18.0,646.0,276.6,186.64
2016,7,5,8,45,879.5,86.0,3.1,18.5,690.0,334.06,237.36
2016,7,5,9,0,894.0,87.0,3.1,19.0,734.0,392.26,288.28
2016,7,5,9,15,904.0,89.0,3.15,19.5,774.0,449.92,337.73
2016,7,5,9,30,914.0,91.0,3.2,20.0,814.0,507.34,385.48
2016,7,5,9,45,924.5,91.0,3.3,20.5,848.5,562.86,430.4
2016,7,5,10,0,935.0,91.0,3.4,21.0,883.0,617.65,473.38
2016,7,5,10,15,941.0,92.0,3.5,21.5,911.5,669.54,512.92
2016,7,5,10,30,947.0,93.0,3.6,22.0,940.0,719.78,550.17
2016,7,5,10,45,951.0,94.0,3.7,22.5,961.5,766.75,583.51
2016,7,5,11,0,955.0,95.0,3.8,23.0,983.0,811.48,613.29
2016,7,5,11,15,957.5,95.5,3.9,23.0,997.5,852.14,641.2
2016,7,5,11,30,960.0,96.0,4.0,23.0,1012.0,890.11,667.14
2016,7,5,11,45,960.5,97.0,4.15,23.0,1019.0,923.95,690.48
2016,7,5,12,0,961.0,98.0,4.3,23.0,1026.0,954.7,711.73
2016,7,5,12,15,961.0,98.0,4.35,22.5,1025.5,980.84,730.78
2016,7,5,12,30,961.0,98.0,4.4,22.0,1025.0,1003.6,747.7
2016,7,5,12,45,953.5,102.0,4.5,22.0,1015.5,1019.61,759.13
2016,7,5,13,0,946.0,106.0,4.6,22.0,1006.0,1031.9,768.47
2016,7,5,13,15,943.5,105.0,4.6,21.5,990.5,1040.38,776.03
2016,7,5,13,30,941.0,104.0,4.6,21.0,975.0,1045.09,781.23
2016,7,5,13,45,937.0,103.0,4.65,21.0,952.5,1044.52,781.96
2016,7,5,14,0,933.0,102.0,4.7,21.0,930.0,1040.16,780.31
2016,7,5,14,15,927.0,101.0,4.7,20.5,901.5,1030.1,776.02
2016,7,5,14,30,921.0,100.0,4.7,20.0,873.0,1016.4,769.38
2016,7,5,14,45,913.0,98.5,4.7,20.0,838.0,996.7,757.19
2016,7,5,15,0,905.0,97.0,4.7,20.0,803.0,973.64,742.77
2016,7,5,15,15,894.5,95.0,4.65,19.5,762.5,944.5,725.19
2016,7,5,15,30,884.0,93.0,4.6,19.0,722.0,912.44,705.48
2016,7,5,15,45,871.0,91.0,4.6,18.5,677.5,875.47,682.49
2016,7,5,16,0,858.0,89.0,4.6,18.0,633.0,836.16,657.54
2016,7,5,16,15,840.5,86.0,4.55,17.5,585.0,789.96,626.86
2016,7,5,16,30,823.0,83.0,4.5,17.0,537.0,748.45,599.22
2016,7,5,16,45,801.5,79.5,4.45,17.0,487.0,695.49,561.34
2016,7,5,17,0,780.0,76.0,4.4,17.0,437.0,641.91,522.29
2016,7,5,17,15,749.0,72.0,4.3,16.0,385.5,581.31,476.74
2016,7,5,17,30,718.0,68.0,4.2,15.0,334.0,521.63,430.23
2016,7,5,17,45,675.0,63.0,4.15,14.5,283.0,455.53,376.12
2016,7,5,18,0,632.0,58.0,4.1,14.0,232.0,394.35,324.04
2016,7,5,18,15,568.0,51.5,4.0,13.5,184.0,323.73,262.52
2016,7,5,18,30,504.0,45.0,3.9,13.0,136.0,259.21,204.57
2016,7,5,18,45,397.5,36.0,3.8,12.5,94.0,184.62,138.46
2016,7,5,19,0,291.0,27.0,3.7,12.0,52.0,122.07,78.37
2016,7,5,19,15,145.5,13.5,3.6,11.5,26.0,42.91,0.0
2016,7,5,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,5,15,142.5,16.0,3.65,11.0,30.0,12.8,0.0
2016,7,6,5,30,285.0,32.0,3.7,11.0,60.0,26.13,16.35
2016,7,6,5,45,380.0,41.5,3.75,11.5,101.5,32.99,23.51
2016,7,6,6,0,475.0,51.0,3.8,12.0,143.0,39.61,29.84
2016,7,6,6,15,237.5,65.0,3.8,12.5,111.0,47.7,37.28
2016,7,6,6,30,0.0,79.0,3.8,13.0,79.0,67.91,55.37
2016,7,6,6,45,0.0,95.5,3.8,13.5,95.5,81.5,67.28
2016,7,6,7,0,0.0,112.0,3.8,14.0,112.0,94.98,78.87
2016,7,6,7,15,28.5,151.5,3.75,14.5,165.0,119.24,99.66
2016,7,6,7,30,57.0,191.0,3.7,15.0,218.0,145.33,121.65
2016,7,6,7,45,429.5,139.5,3.65,15.5,379.5,116.66,78.99
2016,7,6,8,0,802.0,88.0,3.6,16.0,541.0,156.23,89.38
2016,7,6,8,15,820.0,90.5,3.55,16.5,588.5,211.8,133.13
2016,7,6,8,30,838.0,93.0,3.5,17.0,636.0,275.56,187.61
2016,7,6,8,45,854.5,94.0,3.5,17.5,680.0,332.21,237.71
2016,7,6,9,0,871.0,95.0,3.5,18.0,724.0,389.85,288.29
2016,7,6,9,15,881.5,97.0,3.55,18.5,763.5,446.56,337.22
2016,7,6,9,30,892.0,99.0,3.6,19.0,803.0,503.11,384.57
2016,7,6,9,45,899.5,100.5,3.65,19.5,837.0,557.3,428.66
2016,7,6,10,0,907.0,102.0,3.7,20.0,871.0,610.52,470.6
2016,7,6,10,15,913.0,103.5,3.75,20.0,899.0,661.62,510.65
2016,7,6,10,30,919.0,105.0,3.8,20.0,927.0,711.15,548.58
2016,7,6,10,45,926.0,104.0,3.85,20.5,949.0,757.45,582.08
2016,7,6,11,0,933.0,103.0,3.9,21.0,971.0,801.8,611.75
2016,7,6,11,15,936.0,103.5,3.95,21.0,985.5,842.16,639.53
2016,7,6,11,30,939.0,104.0,4.0,21.0,1000.0,879.91,665.36
2016,7,6,11,45,942.5,103.0,4.05,21.5,1007.5,913.97,687.24
2016,7,6,12,0,946.0,102.0,4.1,22.0,1015.0,945.14,707.02
2016,7,6,12,15,946.0,102.0,4.15,22.0,1014.5,971.0,724.53
2016,7,6,12,30,946.0,102.0,4.2,22.0,1014.0,993.55,739.88
2016,7,6,12,45,942.5,103.0,4.3,22.0,1005.5,1010.28,751.71
2016,7,6,13,0,939.0,104.0,4.4,22.0,997.0,1023.4,761.27
2016,7,6,13,15,936.0,103.0,4.45,21.5,981.0,1031.33,768.62
2016,7,6,13,30,933.0,102.0,4.5,21.0,965.0,1035.5,773.92
2016,7,6,13,45,928.0,101.5,4.55,21.0,942.5,1034.44,774.32
2016,7,6,14,0,923.0,101.0,4.6,21.0,920.0,1029.64,772.37
2016,7,6,14,15,916.5,99.5,4.6,20.5,890.5,1018.62,767.41
2016,7,6,14,30,910.0,98.0,4.6,20.0,861.0,1004.0,760.1
2016,7,6,14,45,900.5,97.0,4.6,20.0,825.5,983.53,747.38
2016,7,6,15,0,891.0,96.0,4.6,20.0,790.0,959.8,732.48
2016,7,6,15,15,880.0,94.0,4.5,19.5,750.0,930.49,714.31
2016,7,6,15,30,869.0,92.0,4.4,19.0,710.0,898.32,694.11
2016,7,6,15,45,853.5,90.5,4.35,18.5,665.5,860.14,669.87
2016,7,6,16,0,838.0,89.0,4.3,18.0,621.0,819.82,643.85
2016,7,6,16,15,820.0,86.0,4.2,17.5,573.0,780.57,618.18
2016,7,6,16,30,802.0,83.0,4.1,17.0,525.0,732.77,585.75
2016,7,6,16,45,778.5,79.5,4.05,16.5,475.5,679.18,548.56
2016,7,6,17,0,755.0,76.0,4.0,16.0,426.0,625.19,510.07
2016,7,6,17,15,723.5,72.0,3.9,15.5,375.0,565.39,464.18
2016,7,6,17,30,692.0,68.0,3.8,15.0,324.0,506.61,417.6
2016,7,6,17,45,648.0,63.0,3.7,14.5,274.0,443.09,365.53
2016,7,6,18,0,604.0,58.0,3.6,14.0,224.0,380.97,312.81
2016,7,6,18,15,540.0,51.5,3.5,13.5,177.0,311.81,252.7
2016,7,6,18,30,476.0,45.0,3.4,13.0,130.0,248.81,196.25
2016,7,6,18,45,375.0,35.5,3.35,12.5,89.5,177.0,132.64
2016,7,6,19,0,274.0,26.0,3.3,12.0,49.0,116.52,74.33
2016,7,6,19,15,137.0,13.0,3.25,11.5,24.5,40.73,0.0
2016,7,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,165.0,14.0,3.3,12.0,30.5,11.08,0.0
2016,7,7,5,30,330.0,28.0,3.3,12.0,61.0,22.58,13.21
2016,7,7,5,45,425.0,36.0,3.35,12.5,102.5,28.31,19.27
2016,7,7,6,0,520.0,44.0,3.4,13.0,144.0,33.88,24.6
2016,7,7,6,15,260.0,67.0,3.35,13.0,117.0,49.31,38.64
2016,7,7,6,30,0.0,90.0,3.3,13.0,90.0,76.1,62.67
2016,7,7,6,45,2.0,108.0,3.3,13.5,108.5,90.7,75.42
2016,7,7,7,0,4.0,126.0,3.3,14.0,127.0,105.18,87.83
2016,7,7,7,15,47.0,161.5,3.35,14.5,183.5,125.59,105.16
2016,7,7,7,30,90.0,197.0,3.4,15.0,240.0,149.05,124.82
2016,7,7,7,45,99.0,221.0,3.45,15.5,273.0,173.36,135.55
2016,7,7,8,0,108.0,245.0,3.5,16.0,306.0,201.12,155.56
2016,7,7,8,15,112.0,268.5,3.55,16.5,336.5,229.16,176.99
2016,7,7,8,30,116.0,292.0,3.6,17.0,367.0,251.5,194.33
2016,7,7,8,45,118.0,313.5,3.65,17.5,394.5,279.63,216.44
2016,7,7,9,0,120.0,335.0,3.7,18.0,422.0,308.25,238.73
2016,7,7,9,15,511.0,212.5,3.75,18.5,611.5,379.44,290.1
2016,7,7,9,30,902.0,90.0,3.8,19.0,801.0,499.89,382.8
2016,7,7,9,45,911.5,90.0,3.9,19.5,835.0,554.34,427.12
2016,7,7,10,0,921.0,90.0,4.0,20.0,869.0,608.0,469.73
2016,7,7,10,15,926.5,91.0,4.05,20.0,897.0,658.99,509.92
2016,7,7,10,30,932.0,92.0,4.1,20.0,925.0,708.33,547.92
2016,7,7,10,45,936.0,93.0,4.2,20.0,946.0,754.74,582.56
2016,7,7,11,0,940.0,94.0,4.3,20.0,967.0,798.95,613.71
2016,7,7,11,15,942.5,94.5,4.3,20.0,981.5,839.15,641.44
2016,7,7,11,30,945.0,95.0,4.3,20.0,996.0,876.69,667.13
2016,7,7,11,45,945.5,96.0,4.35,20.0,1002.5,910.15,690.11
2016,7,7,12,0,946.0,97.0,4.4,20.0,1009.0,940.57,710.97
2016,7,7,12,15,946.0,97.0,4.35,20.0,1008.5,966.42,728.16
2016,7,7,12,30,946.0,97.0,4.3,20.0,1008.0,988.94,743.11
2016,7,7,12,45,934.5,103.5,4.3,20.0,997.5,1003.37,752.9
2016,7,7,13,0,923.0,110.0,4.3,20.0,987.0,1014.06,760.32
2016,7,7,13,15,920.0,109.0,4.2,20.0,972.0,1021.96,765.37
2016,7,7,13,30,917.0,108.0,4.1,20.0,957.0,1026.15,768.05
2016,7,7,13,45,913.5,107.0,4.1,20.0,935.0,1026.15,768.68
2016,7,7,14,0,910.0,106.0,4.1,20.0,913.0,1022.44,766.98
2016,7,7,14,15,903.5,104.5,4.05,19.5,884.5,1011.59,761.75
2016,7,7,14,30,897.0,103.0,4.0,19.0,856.0,997.18,754.24
2016,7,7,14,45,890.0,101.0,4.0,19.0,821.5,978.28,742.64
2016,7,7,15,0,883.0,99.0,4.0,19.0,787.0,956.07,728.83
2016,7,7,15,15,872.5,97.0,4.0,18.5,747.5,927.43,711.96
2016,7,7,15,30,862.0,95.0,4.0,18.0,708.0,895.94,692.99
2016,7,7,15,45,849.5,92.0,4.0,18.0,664.0,858.91,668.63
2016,7,7,16,0,837.0,89.0,4.0,18.0,620.0,819.57,642.44
2016,7,7,16,15,819.5,86.0,4.0,17.5,572.5,780.77,617.54
2016,7,7,16,30,802.0,83.0,4.0,17.0,525.0,733.36,585.85
2016,7,7,16,45,562.0,128.0,4.05,16.5,423.5,578.37,469.52
2016,7,7,17,0,322.0,173.0,4.1,16.0,322.0,418.01,342.16
2016,7,7,17,15,508.5,120.5,4.05,15.5,323.5,477.93,393.94
2016,7,7,17,30,695.0,68.0,4.0,15.0,325.0,508.89,420.24
2016,7,7,17,45,653.0,62.5,3.95,14.5,275.0,445.69,368.02
2016,7,7,18,0,611.0,57.0,3.9,14.0,225.0,383.67,315.35
2016,7,7,18,15,547.0,50.5,3.75,13.5,177.5,314.11,254.73
2016,7,7,18,30,483.0,44.0,3.6,13.0,130.0,250.7,197.8
2016,7,7,18,45,382.5,35.0,3.5,12.5,90.0,179.17,134.23
2016,7,7,19,0,282.0,26.0,3.4,12.0,50.0,118.68,75.29
2016,7,7,19,15,141.0,13.0,3.35,11.5,25.0,41.63,0.0
2016,7,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,163.0,14.0,3.2,11.5,29.5,11.11,0.0
2016,7,8,5,30,326.0,28.0,3.3,12.0,59.0,22.64,13.16
2016,7,8,5,45,425.5,35.0,3.45,12.5,100.5,27.5,18.54
2016,7,8,6,0,525.0,42.0,3.6,13.0,142.0,32.28,23.17
2016,7,8,6,15,278.0,72.5,3.55,13.0,127.0,53.5,42.37
2016,7,8,6,30,31.0,103.0,3.5,13.0,112.0,82.77,68.59
2016,7,8,6,45,34.5,123.0,3.5,13.5,135.0,97.6,81.53
2016,7,8,7,0,38.0,143.0,3.5,14.0,158.0,112.16,93.96
2016,7,8,7,15,19.0,138.5,3.45,14.5,146.0,115.69,96.54
2016,7,8,7,30,0.0,134.0,3.4,15.0,134.0,113.43,94.06
2016,7,8,7,45,2.5,153.0,3.35,15.5,154.5,129.38,102.45
2016,7,8,8,0,5.0,172.0,3.3,16.0,175.0,145.98,115.31
2016,7,8,8,15,17.5,209.5,3.25,16.5,221.0,178.93,140.82
2016,7,8,8,30,30.0,247.0,3.2,17.0,267.0,206.37,161.63
2016,7,8,8,45,54.5,285.0,3.2,17.5,323.5,246.58,192.18
2016,7,8,9,0,79.0,323.0,3.2,18.0,380.0,290.42,225.45
2016,7,8,9,15,484.0,205.0,3.2,18.5,584.0,362.27,276.81
2016,7,8,9,30,889.0,87.0,3.2,19.0,788.0,490.87,375.19
2016,7,8,9,45,899.0,86.5,3.25,20.0,821.5,544.49,417.74
2016,7,8,10,0,909.0,86.0,3.3,21.0,855.0,597.36,458.51
2016,7,8,10,15,915.0,87.0,3.35,21.5,882.5,648.08,497.18
2016,7,8,10,30,921.0,88.0,3.4,22.0,910.0,697.24,533.58
2016,7,8,10,45,926.0,88.0,3.45,22.5,931.0,743.0,565.96
2016,7,8,11,0,931.0,88.0,3.5,23.0,952.0,786.67,594.9
2016,7,8,11,15,933.5,88.5,3.55,23.0,966.5,826.51,622.07
2016,7,8,11,30,936.0,89.0,3.6,23.0,981.0,863.72,647.29
2016,7,8,11,45,937.5,89.5,3.65,23.5,988.0,897.28,668.63
2016,7,8,12,0,939.0,90.0,3.7,24.0,995.0,927.86,687.85
2016,7,8,12,15,939.0,90.0,3.75,24.0,994.5,953.48,705.04
2016,7,8,12,30,939.0,90.0,3.8,24.0,994.0,975.8,720.1
2016,7,8,12,45,933.0,93.0,3.9,24.0,985.0,991.92,731.44
2016,7,8,13,0,927.0,96.0,4.0,24.0,976.0,1004.41,740.52
2016,7,8,13,15,924.5,95.5,4.05,24.0,961.5,1013.16,746.95
2016,7,8,13,30,922.0,95.0,4.1,24.0,947.0,1018.22,751.08
2016,7,8,13,45,918.0,94.0,4.15,24.0,925.5,1017.56,751.57
2016,7,8,14,0,914.0,93.0,4.2,24.0,904.0,1013.2,749.76
2016,7,8,14,15,908.5,92.0,4.2,23.5,875.5,1003.69,745.81
2016,7,8,14,30,903.0,91.0,4.2,23.0,847.0,990.6,739.59
2016,7,8,14,45,895.5,89.5,4.25,23.0,813.0,971.56,728.27
2016,7,8,15,0,888.0,88.0,4.3,23.0,779.0,949.21,714.77
2016,7,8,15,15,878.0,86.0,4.3,22.5,740.0,920.81,698.21
2016,7,8,15,30,868.0,84.0,4.3,22.0,701.0,889.52,679.56
2016,7,8,15,45,855.5,82.0,4.3,22.0,657.5,853.36,656.03
2016,7,8,16,0,843.0,80.0,4.3,22.0,614.0,814.88,630.69
2016,7,8,16,15,826.0,77.5,4.2,21.5,567.0,770.07,601.32
2016,7,8,16,30,809.0,75.0,4.1,21.0,520.0,723.77,570.43
2016,7,8,16,45,788.0,71.5,4.1,21.0,471.0,677.75,538.48
2016,7,8,17,0,767.0,68.0,4.1,21.0,422.0,625.08,500.94
2016,7,8,17,15,737.5,64.5,3.9,20.0,372.0,566.64,457.75
2016,7,8,17,30,708.0,61.0,3.7,19.0,322.0,509.02,413.42
2016,7,8,17,45,668.0,56.5,3.55,18.5,272.5,445.66,362.19
2016,7,8,18,0,628.0,52.0,3.4,18.0,223.0,384.91,311.23
2016,7,8,18,15,566.0,46.0,3.2,17.5,176.5,317.47,253.16
2016,7,8,18,30,504.0,40.0,3.0,17.0,130.0,254.47,197.32
2016,7,8,18,45,407.5,32.0,2.9,16.5,89.5,184.24,135.55
2016,7,8,19,0,311.0,24.0,2.8,16.0,49.0,124.39,76.91
2016,7,8,19,15,155.5,12.0,2.75,15.5,24.5,43.84,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,5,15,187.5,12.0,1.9,12.5,29.5,9.42,0.0
2016,7,9,5,30,375.0,24.0,2.0,13.0,59.0,20.89,11.57
2016,7,9,5,45,463.5,30.5,2.15,14.0,100.5,25.9,17.01
2016,7,9,6,0,552.0,37.0,2.3,15.0,142.0,30.82,21.68
2016,7,9,6,15,312.0,72.0,2.4,15.5,135.0,53.32,41.78
2016,7,9,6,30,72.0,107.0,2.5,16.0,128.0,85.49,70.16
2016,7,9,6,45,76.5,128.5,2.6,17.0,154.5,101.24,83.56
2016,7,9,7,0,81.0,150.0,2.7,18.0,181.0,116.69,96.37
2016,7,9,7,15,70.5,170.0,2.8,18.5,199.5,130.8,107.97
2016,7,9,7,30,60.0,190.0,2.9,19.0,218.0,144.59,119.08
2016,7,9,7,45,66.0,213.0,3.0,19.5,247.5,166.3,128.78
2016,7,9,8,0,72.0,236.0,3.1,20.0,277.0,190.9,146.55
2016,7,9,8,15,168.5,258.0,3.2,20.5,364.0,225.06,168.63
2016,7,9,8,30,265.0,280.0,3.3,21.0,451.0,271.67,201.63
2016,7,9,8,45,576.0,177.0,3.4,21.5,581.5,302.68,218.55
2016,7,9,9,0,887.0,74.0,3.5,22.0,712.0,376.85,273.8
2016,7,9,9,15,896.5,75.5,3.6,22.5,751.0,433.53,322.34
2016,7,9,9,30,906.0,77.0,3.7,23.0,790.0,489.95,369.31
2016,7,9,9,45,908.5,81.5,3.8,23.5,822.5,544.78,413.58
2016,7,9,10,0,911.0,86.0,3.9,24.0,855.0,598.17,455.32
2016,7,9,10,15,917.0,87.0,4.0,24.0,883.0,649.06,495.0
2016,7,9,10,30,923.0,88.0,4.1,24.0,911.0,698.37,532.6
2016,7,9,10,45,927.0,88.5,4.2,24.0,932.0,744.02,566.18
2016,7,9,11,0,931.0,89.0,4.3,24.0,953.0,787.49,596.4
2016,7,9,11,15,934.0,89.5,4.35,24.0,967.5,827.81,624.06
2016,7,9,11,30,937.0,90.0,4.4,24.0,982.0,865.52,649.78
2016,7,9,11,45,939.5,90.0,4.5,24.0,989.5,899.58,673.16
2016,7,9,12,0,942.0,90.0,4.6,24.0,997.0,930.7,694.74
2016,7,9,12,15,942.0,90.0,4.7,24.0,997.0,956.46,712.73
2016,7,9,12,30,942.0,90.0,4.8,24.0,997.0,978.89,728.57
2016,7,9,12,45,940.0,90.5,4.9,24.0,989.0,996.47,741.25
2016,7,9,13,0,938.0,91.0,5.0,24.0,981.0,1010.46,751.65
2016,7,9,13,15,935.5,90.5,5.05,23.5,966.0,1019.29,759.84
2016,7,9,13,30,933.0,90.0,5.1,23.0,951.0,1024.39,765.69
2016,7,9,13,45,930.5,88.0,5.15,23.0,929.5,1024.15,766.56
2016,7,9,14,0,928.0,86.0,5.2,23.0,908.0,1020.13,765.03
2016,7,9,14,15,922.5,85.0,5.2,22.5,880.0,1010.48,760.93
2016,7,9,14,30,917.0,84.0,5.2,22.0,852.0,997.2,754.46
2016,7,9,14,45,911.5,81.5,5.2,22.0,818.0,978.72,743.0
2016,7,9,15,0,906.0,79.0,5.2,22.0,784.0,956.78,729.23
2016,7,9,15,15,896.5,77.5,5.15,21.5,744.5,928.95,712.45
2016,7,9,15,30,887.0,76.0,5.1,21.0,705.0,898.16,693.52
2016,7,9,15,45,875.5,73.5,5.1,21.0,661.5,861.68,669.38
2016,7,9,16,0,864.0,71.0,5.1,21.0,618.0,822.74,643.31
2016,7,9,16,15,849.0,69.0,5.0,20.0,571.5,779.34,615.63
2016,7,9,16,30,834.0,67.0,4.9,19.0,525.0,734.25,586.18
2016,7,9,16,45,813.5,64.5,4.85,18.5,476.0,683.08,550.65
2016,7,9,17,0,793.0,62.0,4.8,18.0,427.0,631.25,513.88
2016,7,9,17,15,766.5,59.0,4.7,17.5,377.5,579.23,474.49
2016,7,9,17,30,740.0,56.0,4.6,17.0,328.0,522.65,429.52
2016,7,9,17,45,700.5,52.0,4.5,16.5,278.5,458.57,376.95
2016,7,9,18,0,661.0,48.0,4.4,16.0,229.0,397.03,324.54
2016,7,9,18,15,604.5,43.0,4.2,15.0,182.0,329.72,266.05
2016,7,9,18,30,548.0,38.0,4.0,14.0,135.0,267.53,210.07
2016,7,9,18,45,446.0,31.0,3.8,13.5,93.5,195.98,145.9
2016,7,9,19,0,344.0,24.0,3.6,13.0,52.0,133.31,82.85
2016,7,9,19,15,172.0,12.0,3.5,12.5,26.0,47.4,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,15,184.0,13.0,3.05,11.5,30.0,10.32,0.0
2016,7,10,5,30,368.0,26.0,3.2,12.0,60.0,21.01,11.59
2016,7,10,5,45,464.0,33.5,3.4,12.5,103.0,26.41,17.54
2016,7,10,6,0,560.0,41.0,3.6,13.0,146.0,34.54,25.15
2016,7,10,6,15,619.0,46.5,3.55,13.5,195.0,38.23,28.64
2016,7,10,6,30,678.0,52.0,3.5,14.0,244.0,41.85,31.92
2016,7,10,6,45,716.0,56.5,3.5,14.5,295.0,44.44,34.14
2016,7,10,7,0,754.0,61.0,3.5,15.0,346.0,46.94,36.22
2016,7,10,7,15,783.0,64.0,3.5,15.5,398.0,48.15,37.09
2016,7,10,7,30,812.0,67.0,3.5,16.0,450.0,57.25,44.85
2016,7,10,7,45,833.0,70.0,3.5,17.0,500.5,98.8,53.11
2016,7,10,8,0,854.0,73.0,3.5,18.0,551.0,155.61,86.31
2016,7,10,8,15,870.5,75.0,3.5,18.5,599.0,213.13,130.92
2016,7,10,8,30,887.0,77.0,3.5,19.0,647.0,272.12,181.45
2016,7,10,8,45,900.5,78.5,3.55,19.5,692.0,331.08,233.54
2016,7,10,9,0,914.0,80.0,3.6,20.0,737.0,390.69,285.83
2016,7,10,9,15,924.0,82.0,3.65,20.5,777.5,449.67,336.53
2016,7,10,9,30,934.0,84.0,3.7,21.0,818.0,508.4,385.49
2016,7,10,9,45,943.0,84.5,3.75,21.5,853.0,564.84,431.17
2016,7,10,10,0,952.0,85.0,3.8,22.0,888.0,620.39,474.69
2016,7,10,10,15,957.5,86.0,3.85,22.5,916.5,673.05,514.72
2016,7,10,10,30,963.0,87.0,3.9,23.0,945.0,724.01,552.33
2016,7,10,10,45,967.0,88.0,3.95,23.5,967.0,771.95,585.99
2016,7,10,11,0,971.0,89.0,4.0,24.0,989.0,817.62,616.11
2016,7,10,11,15,974.0,89.5,4.05,24.0,1004.0,859.57,644.57
2016,7,10,11,30,977.0,90.0,4.1,24.0,1019.0,898.79,671.02
2016,7,10,11,45,978.0,90.5,4.2,24.5,1026.5,933.4,693.14
2016,7,10,12,0,979.0,91.0,4.3,25.0,1034.0,964.86,713.04
2016,7,10,12,15,979.5,91.0,4.35,25.0,1033.5,992.1,731.23
2016,7,10,12,30,980.0,91.0,4.4,25.0,1033.0,1015.91,747.19
2016,7,10,12,45,972.0,95.5,4.5,25.5,1024.0,1032.46,757.24
2016,7,10,13,0,964.0,100.0,4.6,26.0,1015.0,1045.2,764.95
2016,7,10,13,15,961.5,99.5,4.6,26.0,999.5,1054.5,771.38
2016,7,10,13,30,959.0,99.0,4.6,26.0,984.0,1059.96,775.44
2016,7,10,13,45,956.5,97.0,4.6,26.0,962.5,1059.99,776.1
2016,7,10,14,0,954.0,95.0,4.6,26.0,941.0,1056.13,774.37
2016,7,10,14,15,948.5,94.0,4.55,25.5,912.0,1046.51,770.09
2016,7,10,14,30,943.0,93.0,4.5,25.0,883.0,1033.15,763.67
2016,7,10,14,45,937.0,91.0,4.5,25.0,848.0,1014.56,752.59
2016,7,10,15,0,931.0,89.0,4.5,25.0,813.0,992.44,739.23
2016,7,10,15,15,921.0,87.5,4.4,24.5,772.5,963.76,722.37
2016,7,10,15,30,911.0,86.0,4.3,24.0,732.0,932.04,703.39
2016,7,10,15,45,899.0,83.5,4.25,24.0,687.5,894.58,679.23
2016,7,10,16,0,887.0,81.0,4.2,24.0,643.0,854.6,653.18
2016,7,10,16,15,870.5,78.5,4.1,23.5,594.0,808.68,623.71
2016,7,10,16,30,854.0,76.0,4.0,23.0,545.0,761.08,592.58
2016,7,10,16,45,832.5,73.0,3.95,23.0,494.0,707.82,555.85
2016,7,10,17,0,811.0,70.0,3.9,23.0,443.0,659.1,521.85
2016,7,10,17,15,781.0,66.5,3.75,22.0,390.5,598.22,477.88
2016,7,10,17,30,751.0,63.0,3.6,21.0,338.0,538.1,432.44
2016,7,10,17,45,708.5,58.0,3.5,20.5,286.5,470.48,378.66
2016,7,10,18,0,666.0,53.0,3.4,20.0,235.0,405.66,325.06
2016,7,10,18,15,601.5,47.5,3.05,19.0,185.5,333.72,264.2
2016,7,10,18,30,537.0,42.0,2.7,18.0,136.0,270.16,208.35
2016,7,10,18,45,431.5,33.5,2.35,17.0,93.5,194.36,142.44
2016,7,10,19,0,326.0,25.0,2.0,16.0,51.0,129.41,78.61
2016,7,10,19,15,163.0,12.5,2.0,15.5,25.5,45.99,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,5,15,175.0,13.0,1.2,11.5,29.0,10.35,0.0
2016,7,11,5,30,350.0,26.0,1.3,12.0,58.0,21.05,11.51
2016,7,11,5,45,446.0,34.0,1.45,13.0,100.5,26.85,17.9
2016,7,11,6,0,542.0,42.0,1.6,14.0,143.0,32.5,23.25
2016,7,11,6,15,602.5,47.5,1.55,14.5,191.5,39.09,29.32
2016,7,11,6,30,663.0,53.0,1.5,15.0,240.0,42.67,32.54
2016,7,11,6,45,703.5,57.5,1.5,16.0,291.5,45.22,34.65
2016,7,11,7,0,744.0,62.0,1.5,17.0,343.0,47.7,36.61
2016,7,11,7,15,773.0,65.5,1.6,18.0,394.5,49.25,37.68
2016,7,11,7,30,802.0,69.0,1.7,19.0,446.0,50.72,38.65
2016,7,11,7,45,823.5,71.5,1.8,20.0,496.0,98.57,52.82
2016,7,11,8,0,845.0,74.0,1.9,21.0,546.0,154.56,84.72
2016,7,11,8,15,861.0,76.5,1.95,22.0,594.0,211.9,128.09
2016,7,11,8,30,877.0,79.0,2.0,23.0,642.0,270.67,177.0
2016,7,11,8,45,890.0,81.0,2.15,24.0,686.0,329.38,227.23
2016,7,11,9,0,903.0,83.0,2.3,25.0,730.0,388.7,277.42
2016,7,11,9,15,912.5,84.5,2.35,25.5,769.5,446.54,325.71
2016,7,11,9,30,922.0,86.0,2.4,26.0,809.0,504.07,372.24
2016,7,11,9,45,922.5,91.0,2.5,26.5,841.5,559.35,415.69
2016,7,11,10,0,923.0,96.0,2.6,27.0,874.0,612.96,456.45
2016,7,11,10,15,929.0,97.5,2.65,27.0,902.5,665.11,495.7
2016,7,11,10,30,935.0,99.0,2.7,27.0,931.0,715.66,532.82
2016,7,11,10,45,938.5,100.0,2.75,27.5,952.0,762.19,564.87
2016,7,11,11,0,942.0,101.0,2.8,28.0,973.0,806.46,593.14
2016,7,11,11,15,944.5,101.5,2.85,28.0,987.5,847.07,619.86
2016,7,11,11,30,947.0,102.0,2.9,28.0,1002.0,885.01,644.67
2016,7,11,11,45,948.0,102.5,2.95,28.5,1009.0,918.83,665.36
2016,7,11,12,0,949.0,103.0,3.0,29.0,1016.0,949.61,683.95
2016,7,11,12,15,949.0,103.0,3.05,29.0,1016.0,975.84,700.95
2016,7,11,12,30,949.0,103.0,3.1,29.0,1016.0,998.72,715.86
2016,7,11,12,45,951.5,100.5,3.2,29.0,1009.0,1018.09,729.01
2016,7,11,13,0,954.0,98.0,3.3,29.0,1002.0,1033.88,740.0
2016,7,11,13,15,952.0,97.0,3.4,29.0,987.5,1043.06,746.91
2016,7,11,13,30,950.0,96.0,3.5,29.0,973.0,1048.43,751.55
2016,7,11,13,45,946.5,95.0,3.6,29.0,951.0,1048.47,752.94
2016,7,11,14,0,943.0,94.0,3.7,29.0,929.0,1044.68,752.03
2016,7,11,14,15,938.0,93.0,3.75,28.5,900.5,1035.61,748.99
2016,7,11,14,30,933.0,92.0,3.8,28.0,872.0,1022.84,743.66
2016,7,11,14,45,926.0,90.5,3.85,28.0,838.0,1003.96,732.94
2016,7,11,15,0,919.0,89.0,3.9,28.0,804.0,981.63,720.02
2016,7,11,15,15,910.0,87.5,3.9,27.5,764.5,954.13,704.78
2016,7,11,15,30,901.0,86.0,3.9,27.0,725.0,923.59,687.41
2016,7,11,15,45,890.5,83.5,3.95,26.5,681.0,887.71,666.51
2016,7,11,16,0,880.0,81.0,4.0,26.0,637.0,849.26,643.55
2016,7,11,16,15,864.0,78.5,3.95,25.5,589.0,803.97,614.98
2016,7,11,16,30,848.0,76.0,3.9,25.0,541.0,756.99,584.74
2016,7,11,16,45,829.0,72.5,3.85,24.5,491.0,705.19,550.43
2016,7,11,17,0,810.0,69.0,3.8,24.0,441.0,657.75,518.57
2016,7,11,17,15,781.0,65.5,3.65,23.0,389.0,597.53,475.36
2016,7,11,17,30,752.0,62.0,3.5,22.0,337.0,537.99,430.57
2016,7,11,17,45,713.0,57.0,3.4,21.0,286.0,472.21,379.17
2016,7,11,18,0,674.0,52.0,3.3,20.0,235.0,408.87,327.46
2016,7,11,18,15,610.5,46.5,3.15,19.0,185.5,336.93,266.78
2016,7,11,18,30,547.0,41.0,3.0,18.0,136.0,273.17,210.77
2016,7,11,18,45,444.5,32.5,2.85,17.0,93.5,197.75,144.93
2016,7,11,19,0,342.0,24.0,2.7,16.0,51.0,132.61,79.65
2016,7,11,19,15,171.0,12.0,2.75,15.5,25.5,47.28,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
