Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,5,15,185.0,12.0,3.3,11.5,28.5,9.51,0.0
2016,7,12,5,30,370.0,24.0,3.4,12.0,57.0,21.07,11.34
2016,7,12,5,45,465.5,31.5,3.55,12.5,99.5,27.01,18.02
2016,7,12,6,0,561.0,39.0,3.7,13.0,142.0,32.82,23.59
2016,7,12,6,15,619.5,44.0,3.7,13.5,190.5,36.14,26.76
2016,7,12,6,30,678.0,49.0,3.7,14.0,239.0,39.42,29.74
2016,7,12,6,45,411.5,99.5,3.7,14.5,221.5,71.2,57.94
2016,7,12,7,0,145.0,150.0,3.7,15.0,204.0,112.13,93.64
2016,7,12,7,15,223.0,165.0,3.7,15.5,262.5,116.49,96.93
2016,7,12,7,30,301.0,180.0,3.7,16.0,321.0,125.56,104.25
2016,7,12,7,45,577.0,124.5,3.75,16.5,432.5,109.7,69.92
2016,7,12,8,0,853.0,69.0,3.8,17.0,544.0,151.02,83.13
2016,7,12,8,15,869.5,71.0,3.8,17.5,592.5,208.5,127.76
2016,7,12,8,30,886.0,73.0,3.8,18.0,641.0,267.46,178.5
2016,7,12,8,45,898.0,75.5,3.8,18.5,685.5,326.77,231.19
2016,7,12,9,0,910.0,78.0,3.8,19.0,730.0,386.59,283.96
2016,7,12,9,15,920.5,79.5,3.8,19.5,770.0,445.22,334.66
2016,7,12,9,30,931.0,81.0,3.8,20.0,810.0,503.67,383.64
2016,7,12,9,45,938.5,82.5,3.8,20.5,845.0,560.12,429.5
2016,7,12,10,0,946.0,84.0,3.8,21.0,880.0,615.55,473.03
2016,7,12,10,15,952.5,85.0,3.8,21.0,909.0,668.66,514.44
2016,7,12,10,30,959.0,86.0,3.8,21.0,938.0,720.17,553.58
2016,7,12,10,45,963.0,87.0,3.85,21.5,960.0,768.06,587.46
2016,7,12,11,0,967.0,88.0,3.9,22.0,982.0,813.68,617.8
2016,7,12,11,15,970.5,88.5,3.9,22.0,997.5,855.99,646.49
2016,7,12,11,30,974.0,89.0,3.9,22.0,1013.0,895.62,673.13
2016,7,12,11,45,975.5,89.5,3.95,22.0,1021.0,930.67,696.78
2016,7,12,12,0,977.0,90.0,4.0,22.0,1029.0,962.61,718.29
2016,7,12,12,15,978.0,90.0,4.0,22.0,1030.0,990.35,736.67
2016,7,12,12,30,979.0,90.0,4.0,22.0,1031.0,1014.69,752.79
2016,7,12,12,45,970.5,95.5,4.0,22.5,1022.0,1031.81,762.69
2016,7,12,13,0,962.0,101.0,4.0,23.0,1013.0,1045.13,770.17
2016,7,12,13,15,960.0,100.5,4.05,23.0,998.0,1054.99,777.33
2016,7,12,13,30,958.0,100.0,4.1,23.0,983.0,1061.02,782.12
2016,7,12,13,45,955.5,98.5,4.15,23.0,961.5,1061.65,783.51
2016,7,12,14,0,953.0,97.0,4.2,23.0,940.0,1058.4,782.5
2016,7,12,14,15,947.5,96.0,4.2,22.5,911.5,1048.85,778.66
2016,7,12,14,30,942.0,95.0,4.2,22.0,883.0,1035.56,772.46
2016,7,12,14,45,935.0,93.5,4.25,22.0,848.0,1016.62,761.39
2016,7,12,15,0,928.0,92.0,4.3,22.0,813.0,994.19,748.02
2016,7,12,15,15,918.0,90.0,4.2,21.5,772.0,965.05,730.66
2016,7,12,15,30,908.0,88.0,4.1,21.0,731.0,932.86,711.15
2016,7,12,15,45,895.5,85.5,4.1,21.0,686.0,895.04,686.8
2016,7,12,16,0,883.0,83.0,4.1,21.0,641.0,854.74,660.51
2016,7,12,16,15,866.0,80.5,4.0,20.5,592.0,808.54,630.49
2016,7,12,16,30,849.0,78.0,3.9,20.0,543.0,760.69,598.84
2016,7,12,16,45,827.0,74.5,3.8,19.5,492.0,712.38,566.28
2016,7,12,17,0,805.0,71.0,3.7,19.0,441.0,657.21,527.88
2016,7,12,17,15,774.5,67.5,3.55,18.5,388.5,596.19,482.26
2016,7,12,17,30,744.0,64.0,3.4,18.0,336.0,535.99,435.36
2016,7,12,17,45,701.0,59.0,3.25,17.5,284.0,468.33,380.89
2016,7,12,18,0,658.0,54.0,3.1,17.0,232.0,403.52,326.7
2016,7,12,18,15,592.5,48.0,2.85,16.0,182.5,333.0,266.44
2016,7,12,18,30,527.0,42.0,2.6,15.0,133.0,266.89,208.06
2016,7,12,18,45,419.5,33.0,2.35,14.5,91.0,190.33,140.61
2016,7,12,19,0,312.0,24.0,2.1,14.0,49.0,124.36,74.17
2016,7,12,19,15,156.0,12.0,2.1,13.5,24.5,44.13,0.0
2016,7,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,5,15,177.0,12.5,2.3,11.5,28.0,11.37,0.0
2016,7,13,5,30,354.0,25.0,2.4,12.0,56.0,20.27,10.53
2016,7,13,5,45,453.5,33.0,2.5,12.5,99.0,26.12,17.22
2016,7,13,6,0,553.0,41.0,2.6,13.0,142.0,34.7,25.26
2016,7,13,6,15,614.5,47.0,2.55,13.5,191.5,38.82,29.16
2016,7,13,6,30,676.0,53.0,2.5,14.0,241.0,42.84,32.81
2016,7,13,6,45,718.0,57.0,2.45,15.0,293.0,45.0,34.59
2016,7,13,7,0,760.0,61.0,2.4,16.0,345.0,47.12,36.24
2016,7,13,7,15,789.5,64.5,2.35,17.0,397.5,48.71,37.37
2016,7,13,7,30,819.0,68.0,2.3,18.0,450.0,50.24,38.4
2016,7,13,7,45,841.0,70.5,2.25,19.0,501.0,97.2,52.12
2016,7,13,8,0,863.0,73.0,2.2,20.0,552.0,154.38,84.38
2016,7,13,8,15,879.0,75.5,2.15,20.5,601.0,212.89,128.91
2016,7,13,8,30,895.0,78.0,2.1,21.0,650.0,272.83,179.36
2016,7,13,8,45,907.5,80.0,2.05,22.0,695.0,332.56,230.68
2016,7,13,9,0,920.0,82.0,2.0,23.0,740.0,392.83,281.71
2016,7,13,9,15,930.0,83.5,2.0,24.0,780.5,451.95,330.47
2016,7,13,9,30,940.0,85.0,2.0,25.0,821.0,510.81,377.18
2016,7,13,9,45,936.5,92.5,2.0,26.0,853.0,567.24,420.16
2016,7,13,10,0,933.0,100.0,2.0,27.0,885.0,621.56,459.78
2016,7,13,10,15,939.0,101.5,1.95,27.5,913.5,674.39,497.5
2016,7,13,10,30,945.0,103.0,1.9,28.0,942.0,725.59,532.74
2016,7,13,10,45,949.5,103.5,1.85,29.0,964.0,773.02,562.89
2016,7,13,11,0,954.0,104.0,1.8,30.0,986.0,818.24,588.95
2016,7,13,11,15,957.0,105.0,1.85,30.5,1001.0,860.33,614.56
2016,7,13,11,30,960.0,106.0,1.9,31.0,1016.0,899.75,638.21
2016,7,13,11,45,961.5,106.0,2.0,31.5,1023.5,934.15,659.01
2016,7,13,12,0,963.0,106.0,2.1,32.0,1031.0,965.47,677.81
2016,7,13,12,15,963.0,106.0,2.2,32.0,1030.5,992.2,695.13
2016,7,13,12,30,963.0,106.0,2.3,32.0,1030.0,1015.54,710.43
2016,7,13,12,45,962.0,105.5,2.45,32.5,1022.5,1033.91,721.82
2016,7,13,13,0,961.0,105.0,2.6,33.0,1015.0,1048.61,731.01
2016,7,13,13,15,958.5,104.0,2.7,33.0,999.5,1057.56,737.78
2016,7,13,13,30,956.0,103.0,2.8,33.0,984.0,1062.66,742.32
2016,7,13,13,45,951.0,102.5,2.9,33.0,961.0,1061.91,743.41
2016,7,13,14,0,946.0,102.0,3.0,33.0,938.0,1057.31,742.25
2016,7,13,14,15,940.0,101.0,3.05,32.5,909.0,1047.39,738.96
2016,7,13,14,30,934.0,100.0,3.1,32.0,880.0,1033.75,733.45
2016,7,13,14,45,925.5,98.5,3.2,32.0,844.0,1013.53,722.75
2016,7,13,15,0,917.0,97.0,3.3,32.0,808.0,989.89,709.87
2016,7,13,15,15,906.0,95.0,3.3,31.5,767.5,960.1,693.67
2016,7,13,15,30,895.0,93.0,3.3,31.0,727.0,927.33,675.43
2016,7,13,15,45,881.0,91.0,3.35,30.5,681.5,889.16,653.7
2016,7,13,16,0,867.0,89.0,3.4,30.0,636.0,848.64,630.06
2016,7,13,16,15,849.5,86.0,3.35,29.5,587.0,802.03,601.3
2016,7,13,16,30,832.0,83.0,3.3,29.0,538.0,760.2,575.41
2016,7,13,16,45,808.5,79.5,3.3,28.5,487.0,705.21,539.86
2016,7,13,17,0,785.0,76.0,3.3,28.0,436.0,649.72,503.12
2016,7,13,17,15,753.0,72.0,3.15,27.0,383.5,587.97,459.33
2016,7,13,17,30,721.0,68.0,3.0,26.0,331.0,527.18,414.5
2016,7,13,17,45,677.5,62.5,2.95,25.0,279.5,459.72,362.93
2016,7,13,18,0,634.0,57.0,2.9,24.0,228.0,397.42,313.06
2016,7,13,18,15,566.5,50.5,2.55,23.0,179.0,324.74,252.78
2016,7,13,18,30,499.0,44.0,2.2,22.0,130.0,258.57,196.05
2016,7,13,18,45,392.5,34.5,1.9,21.0,88.5,183.27,131.86
2016,7,13,19,0,286.0,25.0,1.6,20.0,47.0,118.1,67.56
2016,7,13,19,15,143.0,12.5,1.7,19.0,23.5,41.83,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,13.0,1.95,12.5,27.0,11.82,0.0
2016,7,14,5,30,328.0,26.0,2.1,13.0,54.0,21.22,11.02
2016,7,14,5,45,433.5,34.0,2.3,14.0,96.5,27.01,17.84
2016,7,14,6,0,539.0,42.0,2.5,15.0,139.0,32.67,23.23
2016,7,14,6,15,602.0,48.0,2.45,16.0,188.5,39.72,29.64
2016,7,14,6,30,665.0,54.0,2.4,17.0,238.0,43.71,33.16
2016,7,14,6,45,709.0,58.0,2.35,18.0,290.0,45.82,34.88
2016,7,14,7,0,753.0,62.0,2.3,19.0,342.0,47.91,36.48
2016,7,14,7,15,783.0,65.5,2.3,20.0,394.5,49.47,37.55
2016,7,14,7,30,813.0,69.0,2.3,21.0,447.0,50.96,38.53
2016,7,14,7,45,835.5,71.5,2.35,22.0,498.5,96.87,51.68
2016,7,14,8,0,858.0,74.0,2.4,23.0,550.0,153.84,83.26
2016,7,14,8,15,875.0,76.5,2.35,23.5,598.5,212.29,127.14
2016,7,14,8,30,892.0,79.0,2.3,24.0,647.0,272.3,177.04
2016,7,14,8,45,905.0,81.0,2.3,25.0,692.5,332.08,227.91
2016,7,14,9,0,918.0,83.0,2.3,26.0,738.0,392.45,278.64
2016,7,14,9,15,928.0,84.5,2.3,27.0,778.5,451.54,326.99
2016,7,14,9,30,938.0,86.0,2.3,28.0,819.0,510.37,373.33
2016,7,14,9,45,945.0,87.5,2.35,29.0,854.0,567.14,416.49
2016,7,14,10,0,952.0,89.0,2.4,30.0,889.0,622.81,457.17
2016,7,14,10,15,958.0,90.5,2.4,30.5,918.0,676.55,495.71
2016,7,14,10,30,964.0,92.0,2.4,31.0,947.0,728.62,531.82
2016,7,14,10,45,968.0,92.5,2.4,32.0,969.0,776.49,562.28
2016,7,14,11,0,972.0,93.0,2.4,33.0,991.0,822.07,589.0
2016,7,14,11,15,975.0,93.5,2.45,33.0,1006.0,864.37,615.97
2016,7,14,11,30,978.0,94.0,2.5,33.0,1021.0,903.93,641.01
2016,7,14,11,45,979.0,94.5,2.6,33.5,1028.5,938.86,662.08
2016,7,14,12,0,980.0,95.0,2.7,34.0,1036.0,970.63,681.06
2016,7,14,12,15,980.0,95.0,2.8,34.0,1036.0,997.71,698.5
2016,7,14,12,30,980.0,95.0,2.9,34.0,1036.0,1021.32,713.86
2016,7,14,12,45,972.0,99.5,3.0,34.0,1026.0,1038.09,725.09
2016,7,14,13,0,964.0,104.0,3.1,34.0,1016.0,1051.04,734.1
2016,7,14,13,15,961.0,103.5,3.2,34.0,1000.5,1060.05,740.81
2016,7,14,13,30,958.0,103.0,3.3,34.0,985.0,1065.21,745.28
2016,7,14,13,45,953.5,102.0,3.4,34.0,962.0,1064.47,746.23
2016,7,14,14,0,949.0,101.0,3.5,34.0,939.0,1059.85,744.92
2016,7,14,14,15,942.5,100.0,3.55,33.5,909.5,1049.42,741.24
2016,7,14,14,30,936.0,99.0,3.6,33.0,880.0,1035.27,735.31
2016,7,14,14,45,927.5,97.5,3.65,32.5,844.5,1015.02,725.54
2016,7,14,15,0,919.0,96.0,3.7,32.0,809.0,991.33,713.58
2016,7,14,15,15,908.5,94.0,3.7,31.5,768.0,961.95,697.52
2016,7,14,15,30,898.0,92.0,3.7,31.0,727.0,929.56,679.39
2016,7,14,15,45,884.0,90.0,3.7,30.5,681.5,891.28,657.14
2016,7,14,16,0,870.0,88.0,3.7,30.0,636.0,850.65,633.02
2016,7,14,16,15,852.0,85.0,3.65,29.0,587.0,803.49,604.98
2016,7,14,16,30,834.0,82.0,3.6,28.0,538.0,761.14,579.72
2016,7,14,16,45,810.5,78.5,3.6,27.5,486.5,706.04,543.8
2016,7,14,17,0,787.0,75.0,3.6,27.0,435.0,650.44,506.66
2016,7,14,17,15,755.0,71.0,3.5,25.5,382.5,588.56,463.59
2016,7,14,17,30,723.0,67.0,3.4,24.0,330.0,527.65,419.16
2016,7,14,17,45,678.0,62.0,3.35,23.0,278.5,459.79,366.61
2016,7,14,18,0,633.0,57.0,3.3,22.0,227.0,397.26,315.95
2016,7,14,18,15,564.5,50.5,3.2,20.5,178.0,324.14,255.41
2016,7,14,18,30,496.0,44.0,3.1,19.0,129.0,257.64,198.18
2016,7,14,18,45,387.0,34.5,3.05,18.0,87.5,181.65,132.47
2016,7,14,19,0,278.0,25.0,3.0,17.0,46.0,115.71,65.83
2016,7,14,19,15,139.0,12.5,3.0,16.5,23.0,41.0,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.5,3.0,11.5,26.0,11.37,0.0
2016,7,15,5,30,327.0,25.0,3.1,12.0,52.0,20.37,10.16
2016,7,15,5,45,430.5,33.5,3.25,12.5,94.5,26.63,17.59
2016,7,15,6,0,534.0,42.0,3.4,13.0,137.0,32.71,23.45
2016,7,15,6,15,597.0,47.5,3.35,13.5,186.0,39.32,29.58
2016,7,15,6,30,660.0,53.0,3.3,14.0,235.0,42.88,32.83
2016,7,15,6,45,703.5,57.5,3.3,15.0,287.0,45.43,34.97
2016,7,15,7,0,747.0,62.0,3.3,16.0,339.0,47.92,36.95
2016,7,15,7,15,777.0,65.5,3.2,16.5,391.0,49.47,38.12
2016,7,15,7,30,807.0,69.0,3.1,17.0,443.0,50.96,39.19
2016,7,15,7,45,830.0,71.5,3.05,18.0,494.5,95.85,52.19
2016,7,15,8,0,853.0,74.0,3.0,19.0,546.0,152.59,83.96
2016,7,15,8,15,870.0,76.5,2.95,19.5,594.5,210.79,128.34
2016,7,15,8,30,887.0,79.0,2.9,20.0,643.0,270.56,178.96
2016,7,15,8,45,900.5,80.5,2.9,21.0,688.5,329.86,230.45
2016,7,15,9,0,914.0,82.0,2.9,22.0,734.0,389.79,281.93
2016,7,15,9,15,924.0,84.0,2.9,22.5,774.5,449.12,332.22
2016,7,15,9,30,934.0,86.0,2.9,23.0,815.0,508.21,380.7
2016,7,15,9,45,940.0,88.5,2.95,24.0,849.5,565.15,425.24
2016,7,15,10,0,946.0,91.0,3.0,25.0,884.0,620.94,467.19
2016,7,15,10,15,952.0,92.0,3.05,25.5,913.0,674.03,506.67
2016,7,15,10,30,958.0,93.0,3.1,26.0,942.0,725.46,543.79
2016,7,15,10,45,963.0,93.5,3.2,26.5,964.5,773.85,577.42
2016,7,15,11,0,968.0,94.0,3.3,27.0,987.0,820.05,607.46
2016,7,15,11,15,971.0,94.5,3.4,27.0,1002.0,862.27,635.74
2016,7,15,11,30,974.0,95.0,3.5,27.0,1017.0,901.76,662.09
2016,7,15,11,45,976.0,95.0,3.6,27.5,1025.0,937.03,684.2
2016,7,15,12,0,978.0,95.0,3.7,28.0,1033.0,969.19,704.16
2016,7,15,12,15,978.5,95.0,3.75,28.0,1033.0,996.73,722.17
2016,7,15,12,30,979.0,95.0,3.8,28.0,1033.0,1020.82,737.99
2016,7,15,12,45,973.5,97.5,3.85,28.5,1024.0,1038.05,747.96
2016,7,15,13,0,968.0,100.0,3.9,29.0,1015.0,1051.48,755.59
2016,7,15,13,15,965.0,99.5,3.9,28.5,999.5,1060.5,763.22
2016,7,15,13,30,962.0,99.0,3.9,28.0,984.0,1065.65,768.52
2016,7,15,13,45,959.5,97.0,3.9,28.0,962.0,1065.83,769.27
2016,7,15,14,0,957.0,95.0,3.9,28.0,940.0,1062.08,767.66
2016,7,15,14,15,951.5,94.0,3.9,28.0,910.5,1052.53,762.46
2016,7,15,14,30,946.0,93.0,3.9,28.0,881.0,1039.22,754.98
2016,7,15,14,45,938.5,91.0,3.95,28.0,846.0,1019.18,743.56
2016,7,15,15,0,931.0,89.0,4.0,28.0,811.0,995.63,729.89
2016,7,15,15,15,920.5,87.5,4.0,27.5,770.0,966.48,713.63
2016,7,15,15,30,910.0,86.0,4.0,27.0,729.0,934.29,695.24
2016,7,15,15,45,895.5,84.5,4.0,26.5,683.0,895.74,672.34
2016,7,15,16,0,881.0,83.0,4.0,26.0,637.0,854.84,647.53
2016,7,15,16,15,863.5,80.5,3.95,25.5,588.0,808.22,618.1
2016,7,15,16,30,846.0,78.0,3.9,25.0,539.0,760.0,587.04
2016,7,15,16,45,820.0,75.5,3.85,24.5,487.0,710.01,554.08
2016,7,15,17,0,794.0,73.0,3.8,24.0,435.0,653.43,515.5
2016,7,15,17,15,762.0,69.0,3.7,23.0,382.5,591.21,470.78
2016,7,15,17,30,730.0,65.0,3.6,22.0,330.0,529.96,424.73
2016,7,15,17,45,680.0,61.0,3.55,21.0,277.5,460.11,370.08
2016,7,15,18,0,630.0,57.0,3.5,20.0,225.0,396.09,317.73
2016,7,15,18,15,561.0,50.5,3.4,19.0,176.0,322.86,256.03
2016,7,15,18,30,492.0,44.0,3.3,18.0,127.0,256.31,197.96
2016,7,15,18,45,377.0,34.5,3.25,17.5,85.5,178.52,130.32
2016,7,15,19,0,262.0,25.0,3.2,17.0,44.0,111.1,61.65
2016,7,15,19,15,131.0,12.5,3.2,16.5,22.0,39.31,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,142.0,13.0,3.6,12.5,24.5,11.82,0.0
2016,7,16,5,30,284.0,26.0,3.7,13.0,49.0,21.31,10.54
2016,7,16,5,45,394.0,35.0,3.85,13.5,91.0,27.95,18.61
2016,7,16,6,0,504.0,44.0,4.0,14.0,133.0,34.39,24.81
2016,7,16,6,15,569.5,50.0,3.9,14.5,181.5,38.01,28.28
2016,7,16,6,30,635.0,56.0,3.8,15.0,230.0,41.56,31.51
2016,7,16,6,45,679.5,61.0,3.75,16.0,281.0,48.26,37.33
2016,7,16,7,0,724.0,66.0,3.7,17.0,332.0,51.02,39.52
2016,7,16,7,15,755.5,69.5,3.65,17.5,384.0,52.42,40.54
2016,7,16,7,30,787.0,73.0,3.6,18.0,436.0,53.78,41.49
2016,7,16,7,45,813.5,75.0,3.55,18.5,487.5,89.03,47.2
2016,7,16,8,0,840.0,77.0,3.5,19.0,539.0,152.69,84.72
2016,7,16,8,15,857.0,79.5,3.5,19.5,587.5,210.23,128.55
2016,7,16,8,30,874.0,82.0,3.5,20.0,636.0,269.33,178.68
2016,7,16,8,45,890.0,82.5,3.5,21.0,681.5,327.9,229.63
2016,7,16,9,0,906.0,83.0,3.5,22.0,727.0,387.38,280.89
2016,7,16,9,15,916.5,84.5,3.5,22.5,767.5,446.13,330.99
2016,7,16,9,30,927.0,86.0,3.5,23.0,808.0,504.68,379.38
2016,7,16,9,45,934.5,87.5,3.55,23.5,843.0,561.25,424.78
2016,7,16,10,0,942.0,89.0,3.6,24.0,878.0,616.8,467.91
2016,7,16,10,15,948.0,90.0,3.65,24.0,907.0,669.74,508.77
2016,7,16,10,30,954.0,91.0,3.7,24.0,936.0,721.03,547.4
2016,7,16,10,45,958.5,92.0,3.75,24.5,958.0,769.38,581.32
2016,7,16,11,0,963.0,93.0,3.8,25.0,980.0,815.51,611.58
2016,7,16,11,15,966.0,93.5,3.85,25.0,995.0,857.58,639.95
2016,7,16,11,30,969.0,94.0,3.9,25.0,1010.0,896.94,666.32
2016,7,16,11,45,970.0,94.5,4.0,25.5,1018.0,931.7,688.41
2016,7,16,12,0,971.0,95.0,4.1,26.0,1026.0,963.31,708.3
2016,7,16,12,15,972.0,95.0,4.15,26.0,1026.0,991.17,726.78
2016,7,16,12,30,973.0,95.0,4.2,26.0,1026.0,1015.63,743.07
2016,7,16,12,45,968.0,97.5,4.3,26.0,1018.0,1033.27,755.26
2016,7,16,13,0,963.0,100.0,4.4,26.0,1010.0,1047.13,765.13
2016,7,16,13,15,960.5,99.5,4.4,26.0,995.0,1056.63,771.67
2016,7,16,13,30,958.0,99.0,4.4,26.0,980.0,1062.26,775.83
2016,7,16,13,45,954.5,98.0,4.45,26.0,958.0,1062.5,776.93
2016,7,16,14,0,951.0,97.0,4.5,26.0,936.0,1058.86,775.66
2016,7,16,14,15,946.0,96.0,4.45,25.5,907.0,1049.88,771.95
2016,7,16,14,30,941.0,95.0,4.4,25.0,878.0,1037.13,765.89
2016,7,16,14,45,933.0,93.5,4.4,25.0,843.0,1017.26,753.98
2016,7,16,15,0,925.0,92.0,4.4,25.0,808.0,993.9,739.85
2016,7,16,15,15,915.0,90.5,4.35,24.5,767.5,965.37,723.39
2016,7,16,15,30,905.0,89.0,4.3,24.0,727.0,933.79,704.8
2016,7,16,15,45,891.5,87.0,4.25,24.0,682.0,895.69,680.23
2016,7,16,16,0,878.0,85.0,4.2,24.0,637.0,855.19,653.83
2016,7,16,16,15,861.0,82.5,4.1,23.5,588.0,809.07,624.23
2016,7,16,16,30,844.0,80.0,4.0,23.0,539.0,767.66,597.58
2016,7,16,16,45,820.5,76.5,3.95,22.5,487.5,712.09,560.27
2016,7,16,17,0,797.0,73.0,3.9,22.0,436.0,655.99,521.75
2016,7,16,17,15,765.5,69.5,3.8,21.0,383.5,594.49,477.21
2016,7,16,17,30,734.0,66.0,3.7,20.0,331.0,533.89,431.25
2016,7,16,17,45,689.5,61.0,3.6,19.5,279.0,465.66,376.64
2016,7,16,18,0,645.0,56.0,3.5,19.0,227.0,402.67,324.11
2016,7,16,18,15,576.5,49.5,3.4,18.0,177.5,328.82,261.61
2016,7,16,18,30,508.0,43.0,3.3,17.0,128.0,261.6,202.64
2016,7,16,18,45,397.0,33.5,3.2,16.0,86.5,184.21,134.97
2016,7,16,19,0,286.0,24.0,3.1,15.0,45.0,116.4,63.24
2016,7,16,19,15,143.0,12.0,3.05,14.5,22.5,41.43,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,164.5,12.0,3.55,12.0,25.0,10.91,0.0
2016,7,17,5,30,329.0,24.0,3.6,12.0,50.0,19.59,8.98
2016,7,17,5,45,438.5,31.5,3.7,12.5,92.5,25.02,16.11
2016,7,17,6,0,548.0,39.0,3.8,13.0,135.0,33.09,23.75
2016,7,17,6,15,610.5,45.0,3.8,13.5,184.0,37.26,27.72
2016,7,17,6,30,673.0,51.0,3.8,14.0,233.0,41.34,31.45
2016,7,17,6,45,707.0,57.0,3.8,14.5,284.0,45.15,34.79
2016,7,17,7,0,741.0,63.0,3.8,15.0,335.0,48.79,37.88
2016,7,17,7,15,771.0,66.5,3.8,15.5,387.0,50.29,39.01
2016,7,17,7,30,801.0,70.0,3.8,16.0,439.0,51.74,40.05
2016,7,17,7,45,828.0,71.5,3.8,16.5,491.0,94.31,51.95
2016,7,17,8,0,855.0,73.0,3.8,17.0,543.0,150.72,83.26
2016,7,17,8,15,871.5,75.5,3.85,17.5,591.5,209.06,128.05
2016,7,17,8,30,888.0,78.0,3.9,18.0,640.0,268.91,179.32
2016,7,17,8,45,904.0,78.0,3.95,18.5,685.5,327.9,231.69
2016,7,17,9,0,920.0,78.0,4.0,19.0,731.0,387.79,284.62
2016,7,17,9,15,929.5,79.5,4.0,19.5,771.0,446.93,335.92
2016,7,17,9,30,939.0,81.0,4.0,20.0,811.0,505.76,385.39
2016,7,17,9,45,939.5,86.5,4.05,20.5,844.5,562.79,431.9
2016,7,17,10,0,940.0,92.0,4.1,21.0,878.0,618.12,475.52
2016,7,17,10,15,945.5,93.0,4.1,21.0,906.5,670.75,516.7
2016,7,17,10,30,951.0,94.0,4.1,21.0,935.0,721.69,555.56
2016,7,17,10,45,954.0,95.5,4.2,21.5,956.5,769.38,589.85
2016,7,17,11,0,957.0,97.0,4.3,22.0,978.0,814.74,620.31
2016,7,17,11,15,959.0,97.5,4.35,22.0,992.5,855.89,648.57
2016,7,17,11,30,961.0,98.0,4.4,22.0,1007.0,894.27,674.77
2016,7,17,11,45,961.0,99.5,4.5,22.0,1014.0,928.93,698.73
2016,7,17,12,0,961.0,101.0,4.6,22.0,1021.0,960.44,720.64
2016,7,17,12,15,961.0,101.0,4.6,22.0,1020.5,987.26,738.58
2016,7,17,12,30,961.0,101.0,4.6,22.0,1020.0,1010.65,754.24
2016,7,17,12,45,954.5,103.5,4.7,22.0,1010.5,1026.73,765.96
2016,7,17,13,0,948.0,106.0,4.8,22.0,1001.0,1039.03,775.31
2016,7,17,13,15,944.5,105.5,4.8,21.5,985.5,1047.49,782.88
2016,7,17,13,30,941.0,105.0,4.8,21.0,970.0,1052.13,788.07
2016,7,17,13,45,938.0,103.0,4.85,21.0,947.5,1051.88,789.01
2016,7,17,14,0,935.0,101.0,4.9,21.0,925.0,1047.77,787.51
2016,7,17,14,15,928.5,100.0,4.9,20.5,895.5,1037.44,783.05
2016,7,17,14,30,922.0,99.0,4.9,20.0,866.0,1023.43,776.2
2016,7,17,14,45,915.0,96.5,4.95,20.0,831.0,1003.72,764.4
2016,7,17,15,0,908.0,94.0,5.0,20.0,796.0,980.53,750.25
2016,7,17,15,15,897.0,92.0,4.95,19.5,755.0,950.85,732.25
2016,7,17,15,30,886.0,90.0,4.9,19.0,714.0,918.22,712.1
2016,7,17,15,45,873.0,87.5,4.85,18.5,669.0,880.51,688.16
2016,7,17,16,0,860.0,85.0,4.8,18.0,624.0,840.4,662.25
2016,7,17,16,15,842.0,82.0,4.7,17.5,575.5,793.47,630.71
2016,7,17,16,30,824.0,79.0,4.6,17.0,527.0,751.37,602.34
2016,7,17,16,45,802.0,75.5,4.6,16.5,476.5,697.68,565.19
2016,7,17,17,0,780.0,72.0,4.6,16.0,426.0,643.4,526.74
2016,7,17,17,15,748.5,68.0,4.5,15.5,374.0,582.07,479.7
2016,7,17,17,30,717.0,64.0,4.4,15.0,322.0,521.69,431.56
2016,7,17,17,45,673.5,59.0,4.35,14.5,271.0,454.87,376.59
2016,7,17,18,0,630.0,54.0,4.3,14.0,220.0,390.99,321.98
2016,7,17,18,15,562.0,47.5,4.15,13.5,172.0,320.27,259.82
2016,7,17,18,30,494.0,41.0,4.0,13.0,124.0,254.11,200.06
2016,7,17,18,45,382.0,32.0,3.9,12.5,83.0,177.79,131.85
2016,7,17,19,0,270.0,23.0,3.8,12.0,42.0,110.78,58.68
2016,7,17,19,15,135.0,11.5,3.7,11.5,21.0,39.28,0.0
2016,7,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,5,15,137.5,12.5,3.35,11.0,23.0,11.37,0.0
2016,7,18,5,30,275.0,25.0,3.4,11.0,46.0,20.53,9.35
2016,7,18,5,45,392.5,33.0,3.5,11.5,87.5,26.31,17.28
2016,7,18,6,0,510.0,41.0,3.6,12.0,129.0,31.98,22.85
2016,7,18,6,15,255.0,64.5,3.55,12.5,108.5,47.9,37.35
2016,7,18,6,30,0.0,88.0,3.5,13.0,88.0,74.02,60.78
2016,7,18,6,45,5.0,106.0,3.5,13.5,108.0,88.64,73.64
2016,7,18,7,0,10.0,124.0,3.5,14.0,128.0,103.17,86.16
2016,7,18,7,15,80.0,157.5,3.45,14.5,194.0,122.66,102.75
2016,7,18,7,30,150.0,191.0,3.4,15.0,260.0,138.32,115.73
2016,7,18,7,45,109.0,209.5,3.35,15.5,263.0,157.37,122.8
2016,7,18,8,0,68.0,228.0,3.3,16.0,266.0,184.03,143.7
2016,7,18,8,15,257.0,227.5,3.25,16.5,387.0,211.19,156.46
2016,7,18,8,30,446.0,227.0,3.2,17.0,508.0,268.99,195.94
2016,7,18,8,45,255.0,268.0,3.2,17.5,431.5,280.35,212.99
2016,7,18,9,0,64.0,309.0,3.2,18.0,355.0,274.4,213.31
2016,7,18,9,15,45.5,302.5,3.2,18.5,336.0,269.85,209.67
2016,7,18,9,30,27.0,296.0,3.2,19.0,317.0,262.25,203.38
2016,7,18,9,45,186.5,334.0,3.25,19.5,489.0,377.37,291.58
2016,7,18,10,0,346.0,372.0,3.3,20.0,661.0,510.76,391.68
2016,7,18,10,15,312.5,396.5,3.35,20.5,664.5,533.56,407.52
2016,7,18,10,30,279.0,421.0,3.4,21.0,668.0,553.01,420.83
2016,7,18,10,45,611.5,256.0,3.45,21.5,813.5,669.25,511.16
2016,7,18,11,0,944.0,91.0,3.5,22.0,959.0,799.71,607.11
2016,7,18,11,15,679.0,247.0,3.6,22.0,876.0,775.81,586.88
2016,7,18,11,30,414.0,403.0,3.7,22.0,793.0,725.01,545.23
2016,7,18,11,45,682.5,248.0,3.8,22.0,898.0,837.6,632.23
2016,7,18,12,0,951.0,93.0,3.9,22.0,1003.0,944.34,706.24
2016,7,18,12,15,951.0,93.0,3.95,22.0,1003.0,970.82,723.56
2016,7,18,12,30,951.0,93.0,4.0,22.0,1003.0,993.92,739.23
2016,7,18,12,45,952.0,91.5,4.1,22.0,996.0,1012.97,752.6
2016,7,18,13,0,953.0,90.0,4.2,22.0,989.0,1028.4,763.68
2016,7,18,13,15,950.5,89.5,4.25,22.0,974.0,1037.67,770.48
2016,7,18,13,30,948.0,89.0,4.3,22.0,959.0,1043.12,774.9
2016,7,18,13,45,946.0,87.0,4.4,22.0,937.5,1043.63,776.5
2016,7,18,14,0,944.0,85.0,4.5,22.0,916.0,1040.27,775.74
2016,7,18,14,15,938.5,84.0,4.45,21.5,887.5,1030.66,771.33
2016,7,18,14,30,933.0,83.0,4.4,21.0,859.0,1017.33,764.74
2016,7,18,14,45,928.0,81.0,4.4,21.0,825.0,999.74,754.12
2016,7,18,15,0,923.0,79.0,4.4,21.0,791.0,978.59,741.18
2016,7,18,15,15,913.5,77.0,4.35,20.5,751.0,949.81,724.14
2016,7,18,15,30,904.0,75.0,4.3,20.0,711.0,917.95,704.92
2016,7,18,15,45,894.0,72.5,4.25,20.0,667.0,882.2,681.5
2016,7,18,16,0,884.0,70.0,4.2,20.0,623.0,843.81,656.07
2016,7,18,16,15,868.0,68.0,4.1,19.5,575.5,798.7,626.58
2016,7,18,16,30,852.0,66.0,4.0,19.0,528.0,751.88,595.4
2016,7,18,16,45,833.0,62.5,3.95,19.0,477.5,699.59,558.7
2016,7,18,17,0,814.0,59.0,3.9,19.0,427.0,646.42,520.69
2016,7,18,17,15,785.0,56.0,3.75,18.5,375.5,586.8,476.63
2016,7,18,17,30,756.0,53.0,3.6,18.0,324.0,532.28,433.69
2016,7,18,17,45,716.0,49.0,3.5,17.5,273.0,466.73,380.59
2016,7,18,18,0,676.0,45.0,3.4,17.0,222.0,403.77,327.49
2016,7,18,18,15,613.0,40.0,3.2,16.0,174.0,332.38,266.08
2016,7,18,18,30,550.0,35.0,3.0,15.0,126.0,266.89,207.58
2016,7,18,18,45,443.0,27.5,2.9,14.5,84.5,190.55,139.29
2016,7,18,19,0,336.0,20.0,2.8,14.0,43.0,123.08,61.56
2016,7,18,19,15,168.0,10.0,2.75,13.5,21.5,44.96,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,181.5,10.5,2.2,10.5,24.0,9.55,0.0
2016,7,19,5,30,363.0,21.0,2.4,11.0,48.0,18.56,7.51
2016,7,19,5,45,468.5,28.0,2.6,11.5,90.5,24.12,15.34
2016,7,19,6,0,574.0,35.0,2.8,12.0,133.0,29.6,20.73
2016,7,19,6,15,294.0,63.5,2.75,12.5,114.5,47.35,36.86
2016,7,19,6,30,14.0,92.0,2.7,13.0,96.0,76.89,63.32
2016,7,19,6,45,19.0,111.5,2.7,13.5,117.5,92.55,77.08
2016,7,19,7,0,24.0,131.0,2.7,14.0,139.0,103.75,86.63
2016,7,19,7,15,43.0,157.0,2.7,14.5,175.0,122.0,102.13
2016,7,19,7,30,62.0,183.0,2.7,15.0,211.0,139.77,116.92
2016,7,19,7,45,62.0,204.0,2.7,16.0,235.5,158.93,124.99
2016,7,19,8,0,62.0,225.0,2.7,17.0,260.0,181.35,141.12
2016,7,19,8,15,482.5,145.5,2.7,17.5,447.5,184.91,124.99
2016,7,19,8,30,903.0,66.0,2.7,18.0,635.0,261.87,172.69
2016,7,19,8,45,914.0,68.0,2.75,18.5,679.5,321.84,225.82
2016,7,19,9,0,925.0,70.0,2.8,19.0,724.0,382.2,279.01
2016,7,19,9,15,933.5,71.5,2.85,19.5,763.5,441.25,330.02
2016,7,19,9,30,942.0,73.0,2.9,20.0,803.0,499.89,379.09
2016,7,19,9,45,943.5,78.0,2.95,20.5,837.0,557.27,425.49
2016,7,19,10,0,945.0,83.0,3.0,21.0,871.0,613.04,469.05
2016,7,19,10,15,950.0,84.0,3.05,21.5,899.0,665.66,508.96
2016,7,19,10,30,955.0,85.0,3.1,22.0,927.0,716.52,546.38
2016,7,19,10,45,957.0,87.0,3.15,22.5,948.5,764.18,579.69
2016,7,19,11,0,959.0,89.0,3.2,23.0,970.0,809.42,609.38
2016,7,19,11,15,961.5,89.5,3.25,23.0,984.5,851.09,637.5
2016,7,19,11,30,964.0,90.0,3.3,23.0,999.0,890.0,663.6
2016,7,19,11,45,965.5,89.5,3.4,23.0,1006.0,924.2,686.74
2016,7,19,12,0,967.0,89.0,3.5,23.0,1013.0,955.27,707.78
2016,7,19,12,15,967.0,89.0,3.55,23.0,1013.0,982.16,725.73
2016,7,19,12,30,967.0,89.0,3.6,23.0,1013.0,1005.6,741.45
2016,7,19,12,45,958.0,94.0,3.7,23.5,1003.0,1021.8,751.38
2016,7,19,13,0,949.0,99.0,3.8,24.0,993.0,1034.18,758.91
2016,7,19,13,15,946.5,98.5,3.85,24.0,978.0,1043.57,765.75
2016,7,19,13,30,944.0,98.0,3.9,24.0,963.0,1049.15,770.23
2016,7,19,13,45,941.5,96.0,3.95,24.0,941.0,1049.32,771.32
2016,7,19,14,0,939.0,94.0,4.0,24.0,919.0,1045.62,770.04
2016,7,19,14,15,933.0,92.5,4.0,24.0,890.0,1035.13,764.09
2016,7,19,14,30,927.0,91.0,4.0,24.0,861.0,1020.92,755.84
2016,7,19,14,45,921.0,89.0,4.05,24.0,826.5,1002.54,745.23
2016,7,19,15,0,915.0,87.0,4.1,24.0,792.0,980.66,732.33
2016,7,19,15,15,905.0,85.0,4.1,23.5,751.5,951.65,715.74
2016,7,19,15,30,895.0,83.0,4.1,23.0,711.0,919.62,696.98
2016,7,19,15,45,885.0,79.5,4.1,22.5,667.0,883.02,674.88
2016,7,19,16,0,875.0,76.0,4.1,22.0,623.0,843.78,650.65
2016,7,19,16,15,858.0,74.0,4.05,21.5,574.5,798.19,621.29
2016,7,19,16,30,841.0,72.0,4.0,21.0,526.0,750.98,590.29
2016,7,19,16,45,823.0,68.0,4.0,20.5,476.0,699.3,555.54
2016,7,19,17,0,805.0,64.0,4.0,20.0,426.0,646.67,519.25
2016,7,19,17,15,775.0,60.5,3.9,19.5,374.5,591.03,478.15
2016,7,19,17,30,745.0,57.0,3.8,19.0,323.0,530.88,431.25
2016,7,19,17,45,706.0,52.0,3.7,18.5,272.0,465.13,378.17
2016,7,19,18,0,667.0,47.0,3.6,18.0,221.0,401.88,324.98
2016,7,19,18,15,602.5,41.5,3.35,17.0,172.5,329.61,262.99
2016,7,19,18,30,538.0,36.0,3.1,16.0,124.0,263.41,204.1
2016,7,19,18,45,432.0,28.0,2.9,15.5,83.0,187.47,136.23
2016,7,19,19,0,326.0,20.0,2.7,15.0,42.0,119.98,56.42
2016,7,19,19,15,163.0,10.0,2.6,14.5,21.0,43.89,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,182.5,10.0,2.1,10.5,23.0,9.1,0.0
2016,7,20,5,30,365.0,20.0,2.3,11.0,46.0,17.63,6.39
2016,7,20,5,45,467.0,27.0,2.55,12.0,88.0,23.23,14.49
2016,7,20,6,0,569.0,34.0,2.8,13.0,130.0,28.73,19.84
2016,7,20,6,15,630.5,39.0,2.8,13.5,178.5,32.22,23.21
2016,7,20,6,30,692.0,44.0,2.8,14.0,227.0,35.67,26.38
2016,7,20,6,45,733.0,47.5,2.8,14.5,278.5,37.74,28.19
2016,7,20,7,0,774.0,51.0,2.8,15.0,330.0,45.68,35.14
2016,7,20,7,15,802.5,53.5,2.75,15.5,382.0,47.72,36.76
2016,7,20,7,30,831.0,56.0,2.7,16.0,434.0,49.67,38.26
2016,7,20,7,45,852.0,58.5,2.65,17.0,485.0,83.95,43.61
2016,7,20,8,0,873.0,61.0,2.6,18.0,536.0,141.77,75.07
2016,7,20,8,15,888.5,63.0,2.55,18.5,584.5,200.59,119.75
2016,7,20,8,30,904.0,65.0,2.5,19.0,633.0,260.81,170.97
2016,7,20,8,45,916.0,66.5,2.5,20.0,678.0,320.78,223.4
2016,7,20,9,0,928.0,68.0,2.5,21.0,723.0,381.24,275.69
2016,7,20,9,15,937.5,69.5,2.5,21.5,763.0,440.92,326.58
2016,7,20,9,30,947.0,71.0,2.5,22.0,803.0,500.28,375.53
2016,7,20,9,45,944.0,78.5,2.5,22.5,836.5,557.84,421.33
2016,7,20,10,0,941.0,86.0,2.5,23.0,870.0,613.33,463.85
2016,7,20,10,15,947.0,87.0,2.55,23.5,899.0,666.47,503.51
2016,7,20,10,30,953.0,88.0,2.6,24.0,928.0,717.96,540.78
2016,7,20,10,45,958.5,88.5,2.65,24.5,950.5,766.77,574.41
2016,7,20,11,0,964.0,89.0,2.7,25.0,973.0,813.43,604.55
2016,7,20,11,15,966.5,89.5,2.75,25.5,988.0,855.36,631.12
2016,7,20,11,30,969.0,90.0,2.8,26.0,1003.0,894.52,655.59
2016,7,20,11,45,971.5,89.0,2.85,26.5,1010.5,929.34,677.0
2016,7,20,12,0,974.0,88.0,2.9,27.0,1018.0,961.04,696.26
2016,7,20,12,15,974.5,88.0,2.95,27.0,1018.0,988.61,714.18
2016,7,20,12,30,975.0,88.0,3.0,27.0,1018.0,1012.71,729.92
2016,7,20,12,45,974.0,87.5,3.15,27.0,1010.5,1031.28,743.05
2016,7,20,13,0,973.0,87.0,3.3,27.0,1003.0,1046.09,753.91
2016,7,20,13,15,971.0,86.5,3.4,27.0,988.0,1056.08,761.41
2016,7,20,13,30,969.0,86.0,3.5,27.0,973.0,1062.17,766.57
2016,7,20,13,45,965.5,85.5,3.6,27.0,951.0,1062.83,768.4
2016,7,20,14,0,962.0,85.0,3.7,27.0,929.0,1059.57,767.86
2016,7,20,14,15,956.5,84.0,3.75,26.5,900.0,1049.89,764.45
2016,7,20,14,30,951.0,83.0,3.8,26.0,871.0,1036.4,758.68
2016,7,20,14,45,944.0,81.5,3.9,26.0,836.0,1017.18,748.07
2016,7,20,15,0,937.0,80.0,4.0,26.0,801.0,994.41,735.13
2016,7,20,15,15,927.5,78.5,4.05,25.5,760.5,965.9,719.45
2016,7,20,15,30,918.0,77.0,4.1,25.0,720.0,934.27,701.53
2016,7,20,15,45,906.0,74.5,4.15,25.0,675.0,896.32,677.74
2016,7,20,16,0,894.0,72.0,4.2,25.0,630.0,855.82,651.95
2016,7,20,16,15,877.5,70.0,4.15,24.0,581.0,809.9,624.04
2016,7,20,16,30,861.0,68.0,4.1,23.0,532.0,762.27,594.3
2016,7,20,16,45,840.0,65.0,4.1,22.5,481.0,708.68,558.53
2016,7,20,17,0,819.0,62.0,4.1,22.0,430.0,654.36,521.35
2016,7,20,17,15,789.0,59.0,4.0,21.0,377.5,598.64,481.6
2016,7,20,17,30,759.0,56.0,3.9,20.0,325.0,538.4,435.71
2016,7,20,17,45,717.5,51.5,3.85,19.5,273.5,471.11,381.67
2016,7,20,18,0,676.0,47.0,3.8,19.0,222.0,406.55,327.62
2016,7,20,18,15,610.5,41.5,3.65,18.0,173.0,333.29,265.03
2016,7,20,18,30,545.0,36.0,3.5,17.0,124.0,266.19,205.52
2016,7,20,18,45,435.5,28.0,3.35,16.0,82.5,188.65,136.57
2016,7,20,19,0,326.0,20.0,3.2,15.0,41.0,119.56,52.31
2016,7,20,19,15,163.0,10.0,3.1,14.5,20.5,43.88,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,5,15,172.0,10.5,2.5,11.5,22.5,9.55,0.0
2016,7,21,5,30,344.0,21.0,2.7,12.0,45.0,18.69,6.48
2016,7,21,5,45,452.5,28.5,2.95,12.5,87.0,24.7,15.67
2016,7,21,6,0,561.0,36.0,3.2,13.0,129.0,30.6,21.47
2016,7,21,6,15,286.0,63.0,3.2,13.5,111.0,47.04,36.4
2016,7,21,6,30,11.0,90.0,3.2,14.0,93.0,75.3,61.65
2016,7,21,6,45,16.0,109.0,3.25,14.5,114.5,90.62,75.1
2016,7,21,7,0,21.0,128.0,3.3,15.0,136.0,105.84,88.18
2016,7,21,7,15,37.0,153.5,3.3,15.5,169.5,119.66,99.77
2016,7,21,7,30,53.0,179.0,3.3,16.0,203.0,137.17,114.34
2016,7,21,7,45,122.0,206.5,3.3,17.0,270.5,155.63,120.54
2016,7,21,8,0,191.0,234.0,3.3,18.0,338.0,193.52,145.22
2016,7,21,8,15,545.0,151.5,3.3,18.5,485.0,197.95,132.39
2016,7,21,8,30,899.0,69.0,3.3,19.0,632.0,262.39,172.73
2016,7,21,8,45,911.0,70.5,3.3,19.5,676.5,322.2,225.65
2016,7,21,9,0,923.0,72.0,3.3,20.0,721.0,382.5,278.72
2016,7,21,9,15,931.5,73.5,3.3,20.5,761.0,441.62,329.72
2016,7,21,9,30,940.0,75.0,3.3,21.0,801.0,500.31,378.77
2016,7,21,9,45,946.0,76.5,3.35,21.5,835.0,557.05,424.77
2016,7,21,10,0,952.0,78.0,3.4,22.0,869.0,612.6,468.3
2016,7,21,10,15,957.5,79.0,3.4,22.5,898.0,665.97,508.67
2016,7,21,10,30,963.0,80.0,3.4,23.0,927.0,717.61,546.5
2016,7,21,10,45,967.0,80.5,3.45,23.5,949.0,765.79,580.0
2016,7,21,11,0,971.0,81.0,3.5,24.0,971.0,811.66,610.12
2016,7,21,11,15,974.0,81.5,3.6,24.0,986.0,854.24,639.12
2016,7,21,11,30,977.0,82.0,3.7,24.0,1001.0,894.05,666.1
2016,7,21,11,45,978.5,82.0,3.8,24.5,1008.5,929.17,688.49
2016,7,21,12,0,980.0,82.0,3.9,25.0,1016.0,961.1,708.65
2016,7,21,12,15,980.5,81.5,4.0,25.0,1016.5,988.29,727.04
2016,7,21,12,30,981.0,81.0,4.1,25.0,1017.0,1011.98,743.17
2016,7,21,12,45,971.5,87.5,4.25,25.0,1007.5,1029.47,755.63
2016,7,21,13,0,962.0,94.0,4.4,25.0,998.0,1043.08,765.69
2016,7,21,13,15,959.5,93.5,4.45,24.5,983.5,1052.58,774.09
2016,7,21,13,30,957.0,93.0,4.5,24.0,969.0,1058.21,780.11
2016,7,21,13,45,955.5,91.0,4.6,24.0,947.5,1059.36,782.37
2016,7,21,14,0,954.0,89.0,4.7,24.0,926.0,1056.57,782.29
2016,7,21,14,15,948.5,88.0,4.65,23.5,897.0,1046.98,777.99
2016,7,21,14,30,943.0,87.0,4.6,23.0,868.0,1033.62,771.32
2016,7,21,14,45,939.5,84.0,4.6,22.5,834.0,1016.27,762.52
2016,7,21,15,0,936.0,81.0,4.6,22.0,800.0,995.24,751.26
2016,7,21,15,15,926.5,79.5,4.5,21.5,759.5,966.73,734.04
2016,7,21,15,30,917.0,78.0,4.4,21.0,719.0,935.11,714.73
2016,7,21,15,45,908.5,74.0,4.35,21.0,675.0,898.51,690.9
2016,7,21,16,0,900.0,70.0,4.3,21.0,631.0,859.08,664.95
2016,7,21,16,15,884.0,68.0,4.15,20.5,582.0,813.31,635.03
2016,7,21,16,30,868.0,66.0,4.0,20.0,533.0,765.77,603.41
2016,7,21,16,45,850.5,62.0,3.9,20.0,482.0,713.2,566.62
2016,7,21,17,0,833.0,58.0,3.8,20.0,431.0,659.55,528.4
2016,7,21,17,15,804.0,55.0,3.65,19.0,378.5,598.91,484.96
2016,7,21,17,30,775.0,52.0,3.5,18.0,326.0,538.99,438.94
2016,7,21,17,45,735.0,48.0,3.4,17.5,274.5,476.71,388.31
2016,7,21,18,0,695.0,44.0,3.3,17.0,223.0,412.61,334.23
2016,7,21,18,15,630.5,39.0,3.05,16.0,173.5,339.38,271.16
2016,7,21,18,30,566.0,34.0,2.8,15.0,124.0,272.22,211.06
2016,7,21,18,45,456.0,26.5,2.6,14.5,82.5,193.93,140.46
2016,7,21,19,0,346.0,19.0,2.4,14.0,41.0,123.75,49.43
2016,7,21,19,15,173.0,9.5,2.35,13.5,20.5,45.54,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
