Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,5,15,176.5,10.0,2.0,11.0,21.5,9.1,0.0
2016,7,22,5,30,353.0,20.0,2.3,12.0,43.0,17.77,5.22
2016,7,22,5,45,460.0,27.5,2.6,13.0,85.5,23.82,14.82
2016,7,22,6,0,567.0,35.0,2.9,14.0,128.0,29.76,20.62
2016,7,22,6,15,631.0,40.0,2.9,14.5,177.0,33.2,23.96
2016,7,22,6,30,695.0,45.0,2.9,15.0,226.0,36.62,27.1
2016,7,22,6,45,736.5,48.5,2.9,15.5,278.5,38.64,28.87
2016,7,22,7,0,778.0,52.0,2.9,16.0,331.0,46.45,35.68
2016,7,22,7,15,807.5,55.0,2.85,16.5,383.5,48.86,37.62
2016,7,22,7,30,837.0,58.0,2.8,17.0,436.0,51.17,39.42
2016,7,22,7,45,858.5,60.5,2.8,18.0,487.5,84.38,44.27
2016,7,22,8,0,880.0,63.0,2.8,19.0,539.0,142.83,75.54
2016,7,22,8,15,896.5,65.0,2.8,19.5,588.5,202.42,120.45
2016,7,22,8,30,913.0,67.0,2.8,20.0,638.0,263.53,172.19
2016,7,22,8,45,925.0,69.0,2.85,21.0,683.5,324.63,225.46
2016,7,22,9,0,937.0,71.0,2.9,22.0,729.0,386.22,278.64
2016,7,22,9,15,946.5,72.0,2.9,22.5,770.0,446.19,329.78
2016,7,22,9,30,956.0,73.0,2.9,23.0,811.0,505.82,378.98
2016,7,22,9,45,953.0,81.0,2.95,24.0,844.5,564.47,424.93
2016,7,22,10,0,950.0,89.0,3.0,25.0,878.0,621.04,467.46
2016,7,22,10,15,956.0,90.0,3.0,25.5,907.0,674.81,507.29
2016,7,22,10,30,962.0,91.0,3.0,26.0,936.0,726.91,544.65
2016,7,22,10,45,967.0,91.5,3.05,26.5,959.0,775.95,578.34
2016,7,22,11,0,972.0,92.0,3.1,27.0,982.0,822.76,608.45
2016,7,22,11,15,974.5,92.5,3.1,27.5,997.0,865.17,634.91
2016,7,22,11,30,977.0,93.0,3.1,28.0,1012.0,904.77,659.21
2016,7,22,11,45,979.0,93.0,3.15,28.5,1019.5,940.52,681.08
2016,7,22,12,0,981.0,93.0,3.2,29.0,1027.0,973.11,700.76
2016,7,22,12,15,981.0,93.0,3.25,29.0,1027.0,1000.56,718.49
2016,7,22,12,30,981.0,93.0,3.3,29.0,1027.0,1024.48,734.02
2016,7,22,12,45,979.0,93.0,3.35,29.5,1018.5,1042.84,744.6
2016,7,22,13,0,977.0,93.0,3.4,30.0,1010.0,1057.4,752.86
2016,7,22,13,15,974.0,92.5,3.45,30.0,994.5,1066.58,759.36
2016,7,22,13,30,971.0,92.0,3.5,30.0,979.0,1071.81,763.54
2016,7,22,13,45,966.5,91.0,3.55,30.0,956.0,1071.06,764.08
2016,7,22,14,0,962.0,90.0,3.6,30.0,933.0,1066.34,762.3
2016,7,22,14,15,956.0,89.0,3.6,29.5,903.5,1056.23,758.36
2016,7,22,14,30,950.0,88.0,3.6,29.0,874.0,1042.31,752.12
2016,7,22,14,45,942.5,86.5,3.65,29.0,838.0,1022.66,741.13
2016,7,22,15,0,935.0,85.0,3.7,29.0,802.0,999.46,727.89
2016,7,22,15,15,924.5,83.5,3.7,28.5,761.0,970.07,711.68
2016,7,22,15,30,914.0,82.0,3.7,28.0,720.0,937.59,693.34
2016,7,22,15,45,901.0,79.5,3.7,27.5,674.5,898.87,670.58
2016,7,22,16,0,888.0,77.0,3.7,27.0,629.0,857.65,645.83
2016,7,22,16,15,871.0,74.5,3.65,26.5,579.5,810.9,616.6
2016,7,22,16,30,854.0,72.0,3.6,26.0,530.0,762.48,585.68
2016,7,22,16,45,831.5,69.5,3.6,25.5,478.5,708.61,550.39
2016,7,22,17,0,809.0,67.0,3.6,25.0,427.0,659.56,517.77
2016,7,22,17,15,778.0,63.0,3.45,24.0,374.5,596.99,473.29
2016,7,22,17,30,747.0,59.0,3.3,23.0,322.0,535.3,427.0
2016,7,22,17,45,701.0,54.5,3.2,22.0,270.0,465.97,372.88
2016,7,22,18,0,655.0,50.0,3.1,21.0,218.0,399.82,318.89
2016,7,22,18,15,585.5,44.0,2.9,20.0,169.0,325.13,255.87
2016,7,22,18,30,516.0,38.0,2.7,19.0,120.0,259.83,198.48
2016,7,22,18,45,396.0,29.0,2.5,18.0,78.5,179.64,128.2
2016,7,22,19,0,276.0,20.0,2.3,17.0,37.0,107.47,36.84
2016,7,22,19,15,138.0,10.0,2.3,16.5,18.5,38.5,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,150.5,10.0,1.45,11.5,20.0,9.1,0.0
2016,7,23,5,30,301.0,20.0,1.6,12.0,40.0,16.3,3.61
2016,7,23,5,45,417.5,28.5,1.75,13.0,81.5,22.73,13.85
2016,7,23,6,0,534.0,37.0,1.9,14.0,123.0,31.6,22.23
2016,7,23,6,15,601.0,43.0,1.75,15.0,172.5,35.81,26.23
2016,7,23,6,30,668.0,49.0,1.6,16.0,222.0,39.95,29.96
2016,7,23,6,45,714.0,53.0,1.5,17.0,274.5,42.23,31.88
2016,7,23,7,0,760.0,57.0,1.4,18.0,327.0,44.47,33.67
2016,7,23,7,15,790.5,60.0,1.35,19.0,379.5,45.8,34.58
2016,7,23,7,30,821.0,63.0,1.3,20.0,432.0,54.62,41.93
2016,7,23,7,45,844.0,65.5,1.3,21.0,484.0,86.74,46.27
2016,7,23,8,0,867.0,68.0,1.3,22.0,536.0,144.65,76.52
2016,7,23,8,15,883.5,70.5,1.45,23.0,585.0,204.02,120.13
2016,7,23,8,30,900.0,73.0,1.6,24.0,634.0,264.92,170.22
2016,7,23,8,45,912.0,75.0,1.75,25.5,679.5,325.41,221.29
2016,7,23,9,0,924.0,77.0,1.9,27.0,725.0,386.4,272.09
2016,7,23,9,15,933.5,78.5,2.05,27.5,765.5,446.2,321.81
2016,7,23,9,30,943.0,80.0,2.2,28.0,806.0,505.69,369.79
2016,7,23,9,45,950.5,81.0,2.35,29.0,841.0,563.14,413.93
2016,7,23,10,0,958.0,82.0,2.5,30.0,876.0,619.55,455.68
2016,7,23,10,15,963.5,83.0,2.6,30.5,905.0,673.41,494.95
2016,7,23,10,30,969.0,84.0,2.7,31.0,934.0,725.53,531.84
2016,7,23,10,45,972.0,85.0,2.85,32.0,956.0,773.9,563.44
2016,7,23,11,0,975.0,86.0,3.0,33.0,978.0,819.87,591.57
2016,7,23,11,15,977.5,86.5,3.05,33.0,993.0,862.39,618.98
2016,7,23,11,30,980.0,87.0,3.1,33.0,1008.0,902.1,644.4
2016,7,23,11,45,980.5,88.0,3.2,33.5,1015.5,937.57,665.97
2016,7,23,12,0,981.0,89.0,3.3,34.0,1023.0,969.8,685.37
2016,7,23,12,15,981.5,89.0,3.4,34.0,1023.0,997.7,703.41
2016,7,23,12,30,982.0,89.0,3.5,34.0,1023.0,1022.08,719.31
2016,7,23,12,45,973.5,93.5,3.6,34.0,1013.0,1038.68,730.43
2016,7,23,13,0,965.0,98.0,3.7,34.0,1003.0,1051.38,739.26
2016,7,23,13,15,962.5,97.5,3.75,34.0,988.0,1061.01,745.96
2016,7,23,13,30,960.0,97.0,3.8,34.0,973.0,1066.74,750.37
2016,7,23,13,45,959.0,94.5,3.85,34.0,951.5,1067.95,752.1
2016,7,23,14,0,958.0,92.0,3.9,34.0,930.0,1065.18,751.5
2016,7,23,14,15,952.5,91.0,3.9,33.5,901.0,1055.61,747.96
2016,7,23,14,30,947.0,90.0,3.9,33.0,872.0,1042.23,742.15
2016,7,23,14,45,941.5,87.5,3.95,33.0,837.0,1023.46,731.81
2016,7,23,15,0,936.0,85.0,4.0,33.0,802.0,1001.05,719.2
2016,7,23,15,15,926.5,83.5,3.95,32.5,761.5,972.55,703.49
2016,7,23,15,30,917.0,82.0,3.9,32.0,721.0,940.91,685.67
2016,7,23,15,45,905.0,79.5,3.9,31.5,675.5,902.96,663.78
2016,7,23,16,0,893.0,77.0,3.9,31.0,630.0,862.42,639.88
2016,7,23,16,15,876.0,74.5,3.8,30.0,581.0,815.46,611.96
2016,7,23,16,30,859.0,72.0,3.7,29.0,532.0,766.8,582.28
2016,7,23,16,45,836.5,69.0,3.65,28.5,480.0,712.08,546.63
2016,7,23,17,0,814.0,66.0,3.6,28.0,428.0,662.16,513.64
2016,7,23,17,15,783.0,62.5,3.45,26.5,375.0,599.91,470.94
2016,7,23,17,30,752.0,59.0,3.3,25.0,322.0,538.53,426.18
2016,7,23,17,45,706.5,54.5,3.15,24.0,269.5,469.16,372.35
2016,7,23,18,0,661.0,50.0,3.0,23.0,217.0,402.91,318.61
2016,7,23,18,15,590.5,44.0,2.85,22.0,168.0,327.38,255.46
2016,7,23,18,30,520.0,38.0,2.7,21.0,119.0,261.45,197.98
2016,7,23,18,45,397.5,29.0,2.55,20.0,77.5,180.22,127.11
2016,7,23,19,0,275.0,20.0,2.4,19.0,36.0,106.72,29.78
2016,7,23,19,15,137.5,10.0,2.45,18.0,18.0,38.37,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,135.5,10.5,2.4,12.5,19.0,9.55,0.0
2016,7,24,5,30,271.0,21.0,2.5,13.0,38.0,17.27,3.18
2016,7,24,5,45,388.5,30.0,2.6,13.5,78.5,24.08,14.88
2016,7,24,6,0,506.0,39.0,2.7,14.0,119.0,30.68,21.39
2016,7,24,6,15,576.0,45.0,2.65,15.0,168.0,37.6,27.78
2016,7,24,6,30,646.0,51.0,2.6,16.0,217.0,41.65,31.44
2016,7,24,6,45,692.5,55.5,2.6,17.0,269.5,44.24,33.64
2016,7,24,7,0,739.0,60.0,2.6,18.0,322.0,46.78,35.68
2016,7,24,7,15,771.0,64.0,2.6,18.5,374.5,48.76,37.23
2016,7,24,7,30,803.0,68.0,2.6,19.0,427.0,50.66,38.66
2016,7,24,7,45,826.5,71.0,2.65,20.0,479.0,89.34,49.34
2016,7,24,8,0,850.0,74.0,2.7,21.0,531.0,146.81,79.53
2016,7,24,8,15,867.5,76.5,2.7,22.0,580.0,205.51,122.89
2016,7,24,8,30,885.0,79.0,2.7,23.0,629.0,265.84,172.87
2016,7,24,8,45,898.5,81.0,2.7,24.0,674.5,326.04,224.44
2016,7,24,9,0,912.0,83.0,2.7,25.0,720.0,386.92,276.08
2016,7,24,9,15,922.0,84.5,2.65,25.5,761.0,446.39,325.86
2016,7,24,9,30,932.0,86.0,2.6,26.0,802.0,505.62,373.77
2016,7,24,9,45,938.0,88.5,2.6,27.0,837.0,563.13,417.98
2016,7,24,10,0,944.0,91.0,2.6,28.0,872.0,619.47,459.52
2016,7,24,10,15,950.0,92.5,2.6,28.5,901.5,673.55,498.82
2016,7,24,10,30,956.0,94.0,2.6,29.0,931.0,725.97,535.67
2016,7,24,10,45,959.5,95.5,2.65,30.0,953.5,774.72,567.49
2016,7,24,11,0,963.0,97.0,2.7,31.0,976.0,821.16,595.51
2016,7,24,11,15,965.5,97.5,2.75,31.0,991.0,863.39,622.8
2016,7,24,11,30,968.0,98.0,2.8,31.0,1006.0,902.84,648.13
2016,7,24,11,45,968.0,99.5,2.85,31.5,1013.5,938.12,669.32
2016,7,24,12,0,968.0,101.0,2.9,32.0,1021.0,970.19,688.33
2016,7,24,12,15,968.0,101.0,2.9,32.0,1020.5,997.49,705.27
2016,7,24,12,30,968.0,101.0,2.9,32.0,1020.0,1021.3,720.05
2016,7,24,12,45,960.0,104.5,2.9,32.5,1010.0,1037.26,728.51
2016,7,24,13,0,952.0,108.0,2.9,33.0,1000.0,1049.37,734.68
2016,7,24,13,15,949.0,107.5,2.95,33.0,984.5,1058.52,741.11
2016,7,24,13,30,946.0,107.0,3.0,33.0,969.0,1063.82,745.3
2016,7,24,13,45,941.0,106.0,3.1,33.0,946.0,1062.72,746.11
2016,7,24,14,0,936.0,105.0,3.2,33.0,923.0,1057.74,744.67
2016,7,24,14,15,929.5,104.0,3.25,32.5,893.5,1047.44,741.13
2016,7,24,14,30,923.0,103.0,3.3,32.0,864.0,1033.43,735.35
2016,7,24,14,45,914.5,101.0,3.35,32.0,828.0,1012.75,723.9
2016,7,24,15,0,906.0,99.0,3.4,32.0,792.0,988.64,710.31
2016,7,24,15,15,894.5,97.0,3.45,31.5,750.5,958.43,694.16
2016,7,24,15,30,883.0,95.0,3.5,31.0,709.0,925.27,675.93
2016,7,24,15,45,869.0,92.0,3.55,30.5,663.5,886.02,653.38
2016,7,24,16,0,855.0,89.0,3.6,30.0,618.0,844.4,628.88
2016,7,24,16,15,836.0,86.0,3.6,29.0,568.5,803.65,605.5
2016,7,24,16,30,817.0,83.0,3.6,28.0,519.0,753.9,575.23
2016,7,24,16,45,792.0,79.5,3.6,27.5,467.0,697.92,538.6
2016,7,24,17,0,767.0,76.0,3.6,27.0,415.0,641.59,500.77
2016,7,24,17,15,732.5,71.5,3.55,25.5,362.5,577.88,456.28
2016,7,24,17,30,698.0,67.0,3.5,24.0,310.0,515.44,410.51
2016,7,24,17,45,648.5,61.5,3.45,23.0,258.5,447.67,357.58
2016,7,24,18,0,599.0,56.0,3.4,22.0,207.0,381.4,303.59
2016,7,24,18,15,524.5,48.5,3.35,20.5,158.5,305.87,240.69
2016,7,24,18,30,450.0,41.0,3.3,19.0,110.0,237.82,181.85
2016,7,24,18,45,329.0,30.5,3.25,18.0,70.5,159.37,112.97
2016,7,24,19,0,208.0,20.0,3.2,17.0,31.0,88.1,17.56
2016,7,24,19,15,104.0,10.0,3.2,16.5,15.5,31.22,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,2.6,11.5,15.5,9.1,0.0
2016,7,25,5,30,181.0,20.0,2.7,12.0,31.0,16.32,1.66
2016,7,25,5,45,291.0,33.0,2.85,12.5,70.0,26.71,17.11
2016,7,25,6,0,401.0,46.0,3.0,13.0,109.0,36.67,26.72
2016,7,25,6,15,474.0,55.5,3.0,13.5,156.5,43.03,32.77
2016,7,25,6,30,547.0,65.0,3.0,14.0,204.0,49.15,38.39
2016,7,25,6,45,596.5,72.0,3.0,15.0,255.5,52.87,41.59
2016,7,25,7,0,646.0,79.0,3.0,16.0,307.0,56.44,44.52
2016,7,25,7,15,682.5,85.0,2.95,16.5,359.0,59.0,46.55
2016,7,25,7,30,719.0,91.0,2.9,17.0,411.0,61.41,48.4
2016,7,25,7,45,742.0,97.0,2.9,18.0,462.0,91.09,53.37
2016,7,25,8,0,765.0,103.0,2.9,19.0,513.0,152.53,88.38
2016,7,25,8,15,786.0,106.5,2.9,20.0,562.0,208.15,129.46
2016,7,25,8,30,807.0,110.0,2.9,21.0,611.0,266.04,177.29
2016,7,25,8,45,816.0,116.5,2.95,22.0,655.0,324.97,227.83
2016,7,25,9,0,825.0,123.0,3.0,23.0,699.0,384.3,278.21
2016,7,25,9,15,838.0,125.5,3.0,23.5,740.0,442.11,326.64
2016,7,25,9,30,851.0,128.0,3.0,24.0,781.0,500.24,373.85
2016,7,25,9,45,872.5,124.0,3.0,25.0,820.0,558.91,419.1
2016,7,25,10,0,894.0,120.0,3.0,26.0,859.0,615.69,461.41
2016,7,25,10,15,900.5,121.5,3.0,26.5,888.0,667.93,499.85
2016,7,25,10,30,907.0,123.0,3.0,27.0,917.0,718.66,536.03
2016,7,25,10,45,913.0,124.0,3.05,28.0,939.5,766.9,568.54
2016,7,25,11,0,919.0,125.0,3.1,29.0,962.0,813.15,597.35
2016,7,25,11,15,922.0,125.5,3.15,29.5,977.5,854.39,623.21
2016,7,25,11,30,925.0,126.0,3.2,30.0,993.0,893.03,647.1
2016,7,25,11,45,929.0,125.0,3.25,30.5,1001.5,928.42,668.67
2016,7,25,12,0,933.0,124.0,3.3,31.0,1010.0,960.93,688.24
2016,7,25,12,15,933.0,124.0,3.35,31.0,1009.5,987.65,705.44
2016,7,25,12,30,933.0,124.0,3.4,31.0,1009.0,1011.03,720.57
2016,7,25,12,45,931.0,124.0,3.45,31.5,1001.0,1029.0,730.87
2016,7,25,13,0,929.0,124.0,3.5,32.0,993.0,1043.35,738.96
2016,7,25,13,15,926.0,123.0,3.55,32.0,977.5,1052.0,745.09
2016,7,25,13,30,923.0,122.0,3.6,32.0,962.0,1056.85,749.0
2016,7,25,13,45,919.0,120.5,3.65,32.0,939.5,1056.38,749.7
2016,7,25,14,0,915.0,119.0,3.7,32.0,917.0,1052.1,748.16
2016,7,25,14,15,908.5,117.5,3.75,31.5,887.5,1041.55,744.29
2016,7,25,14,30,902.0,116.0,3.8,31.0,858.0,1027.33,738.19
2016,7,25,14,45,896.0,112.5,3.85,31.0,823.0,1007.89,727.3
2016,7,25,15,0,890.0,109.0,3.9,31.0,788.0,984.95,714.2
2016,7,25,15,15,878.5,106.5,3.9,30.5,747.0,954.59,697.34
2016,7,25,15,30,867.0,104.0,3.9,30.0,706.0,921.32,678.44
2016,7,25,15,45,856.5,99.5,3.9,29.5,661.0,892.21,662.18
2016,7,25,16,0,846.0,95.0,3.9,29.0,616.0,851.79,637.98
2016,7,25,16,15,826.5,91.5,3.85,28.0,566.5,802.79,608.48
2016,7,25,16,30,807.0,88.0,3.8,27.0,517.0,752.35,577.3
2016,7,25,16,45,787.0,82.5,3.75,26.5,466.5,698.06,541.45
2016,7,25,17,0,767.0,77.0,3.7,26.0,416.0,643.03,504.18
2016,7,25,17,15,732.5,72.5,3.6,25.0,363.0,579.25,458.35
2016,7,25,17,30,698.0,68.0,3.5,24.0,310.0,516.71,411.48
2016,7,25,17,45,653.5,61.5,3.4,23.0,258.5,450.59,359.75
2016,7,25,18,0,609.0,55.0,3.3,22.0,207.0,385.3,306.46
2016,7,25,18,15,534.5,47.5,3.15,21.0,158.5,309.21,242.52
2016,7,25,18,30,460.0,40.0,3.0,20.0,110.0,240.61,182.88
2016,7,25,18,45,340.0,29.5,2.85,19.0,70.5,161.98,113.6
2016,7,25,19,0,220.0,19.0,2.7,18.0,31.0,89.87,9.39
2016,7,25,19,15,110.0,9.5,2.65,17.5,15.5,32.02,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,101.0,10.0,1.2,13.5,16.0,9.1,0.0
2016,7,26,5,30,202.0,20.0,1.4,14.0,32.0,16.43,0.37
2016,7,26,5,45,316.5,31.5,1.65,15.0,71.0,25.47,15.79
2016,7,26,6,0,431.0,43.0,1.9,16.0,110.0,34.15,24.18
2016,7,26,6,15,504.0,51.5,1.8,17.0,158.0,39.79,29.44
2016,7,26,6,30,577.0,60.0,1.7,18.0,206.0,45.23,34.32
2016,7,26,6,45,626.5,66.5,1.6,19.0,257.5,48.76,37.32
2016,7,26,7,0,676.0,73.0,1.5,20.0,309.0,52.14,40.06
2016,7,26,7,15,711.0,77.5,1.4,21.0,361.5,53.82,41.22
2016,7,26,7,30,746.0,82.0,1.3,22.0,414.0,60.98,47.04
2016,7,26,7,45,771.0,86.5,1.25,23.0,465.0,89.96,50.94
2016,7,26,8,0,796.0,91.0,1.2,24.0,516.0,145.93,79.95
2016,7,26,8,15,815.0,94.5,1.15,25.0,565.0,203.12,121.14
2016,7,26,8,30,834.0,98.0,1.1,26.0,614.0,262.31,168.66
2016,7,26,8,45,848.0,101.0,1.1,27.5,659.0,321.42,217.18
2016,7,26,9,0,862.0,104.0,1.1,29.0,704.0,386.09,268.89
2016,7,26,9,15,873.5,106.5,1.1,30.0,745.0,444.53,315.03
2016,7,26,9,30,885.0,109.0,1.1,31.0,786.0,502.96,359.37
2016,7,26,9,45,894.5,110.5,1.1,32.0,821.5,559.28,400.38
2016,7,26,10,0,904.0,112.0,1.1,33.0,857.0,614.85,439.1
2016,7,26,10,15,910.5,113.0,1.1,33.5,886.0,667.16,475.0
2016,7,26,10,30,917.0,114.0,1.1,34.0,915.0,717.92,508.63
2016,7,26,10,45,922.0,115.0,1.1,35.0,937.5,765.87,538.24
2016,7,26,11,0,927.0,116.0,1.1,36.0,960.0,811.71,563.88
2016,7,26,11,15,930.0,116.5,1.2,36.5,975.0,853.23,588.73
2016,7,26,11,30,933.0,117.0,1.3,37.0,990.0,892.11,611.78
2016,7,26,11,45,936.0,116.5,1.45,37.5,998.0,927.29,633.07
2016,7,26,12,0,939.0,116.0,1.6,38.0,1006.0,959.5,652.49
2016,7,26,12,15,939.0,116.0,1.75,38.0,1005.5,986.3,670.02
2016,7,26,12,30,939.0,116.0,1.9,38.0,1005.0,1009.72,685.62
2016,7,26,12,45,933.5,118.0,2.05,38.0,996.0,1026.29,697.2
2016,7,26,13,0,928.0,120.0,2.2,38.0,987.0,1039.13,706.7
2016,7,26,13,15,924.5,119.5,2.3,38.0,971.5,1047.72,713.21
2016,7,26,13,30,921.0,119.0,2.4,38.0,956.0,1052.52,717.6
2016,7,26,13,45,918.0,116.5,2.5,38.0,934.0,1051.96,718.91
2016,7,26,14,0,915.0,114.0,2.6,38.0,912.0,1047.56,718.04
2016,7,26,14,15,908.5,113.0,2.65,37.5,882.0,1037.46,714.84
2016,7,26,14,30,902.0,112.0,2.7,37.0,852.0,1023.71,709.52
2016,7,26,14,45,894.5,109.0,2.75,37.0,817.0,1003.26,698.65
2016,7,26,15,0,887.0,106.0,2.8,37.0,782.0,979.37,685.71
2016,7,26,15,15,875.5,104.0,2.8,36.5,740.5,949.56,670.02
2016,7,26,15,30,864.0,102.0,2.8,36.0,699.0,916.86,652.38
2016,7,26,15,45,850.0,98.5,2.85,36.0,654.0,885.78,634.65
2016,7,26,16,0,836.0,95.0,2.9,36.0,609.0,843.69,609.51
2016,7,26,16,15,816.5,91.5,2.9,35.0,559.5,794.98,581.77
2016,7,26,16,30,797.0,88.0,2.9,34.0,510.0,744.86,552.35
2016,7,26,16,45,772.0,84.0,2.9,33.5,458.5,688.96,516.98
2016,7,26,17,0,747.0,80.0,2.9,33.0,407.0,632.75,480.39
2016,7,26,17,15,711.5,75.0,2.75,32.0,355.0,568.56,435.56
2016,7,26,17,30,676.0,70.0,2.6,31.0,303.0,508.45,391.92
2016,7,26,17,45,626.5,63.5,2.5,30.0,251.5,438.22,338.97
2016,7,26,18,0,577.0,57.0,2.4,29.0,200.0,371.78,286.65
2016,7,26,18,15,501.5,49.0,2.05,27.5,152.0,296.34,225.59
2016,7,26,18,30,426.0,41.0,1.7,26.0,104.0,228.55,168.78
2016,7,26,18,45,307.0,29.5,1.4,24.5,66.0,151.16,102.6
2016,7,26,19,0,188.0,18.0,1.1,23.0,28.0,79.72,0.0
2016,7,26,19,15,94.0,9.0,1.1,22.5,14.0,28.13,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,50.5,8.5,2.0,16.5,11.5,7.73,0.0
2016,7,27,5,30,101.0,17.0,2.1,17.0,23.0,13.34,0.0
2016,7,27,5,45,193.5,33.0,2.25,17.5,58.0,25.65,15.63
2016,7,27,6,0,286.0,49.0,2.4,18.0,93.0,37.6,26.88
2016,7,27,6,15,355.0,61.5,2.3,18.5,137.0,46.44,35.02
2016,7,27,6,30,424.0,74.0,2.2,19.0,181.0,54.99,42.68
2016,7,27,6,45,481.0,82.5,2.15,20.0,230.0,61.09,47.89
2016,7,27,7,0,538.0,91.0,2.1,21.0,279.0,65.44,51.39
2016,7,27,7,15,576.0,98.5,2.05,22.0,328.5,68.66,53.8
2016,7,27,7,30,614.0,106.0,2.0,23.0,378.0,71.68,55.96
2016,7,27,7,45,648.5,110.5,2.0,24.5,428.0,96.13,58.49
2016,7,27,8,0,683.0,115.0,2.0,26.0,478.0,146.3,84.26
2016,7,27,8,15,705.0,119.5,2.0,27.0,525.5,198.63,121.65
2016,7,27,8,30,727.0,124.0,2.0,28.0,573.0,253.43,165.24
2016,7,27,8,45,747.5,126.5,2.0,29.0,617.5,313.22,213.93
2016,7,27,9,0,768.0,129.0,2.0,30.0,662.0,369.4,259.54
2016,7,27,9,15,781.0,132.0,2.0,30.5,701.5,424.5,303.99
2016,7,27,9,30,794.0,135.0,2.0,31.0,741.0,480.01,347.36
2016,7,27,9,45,788.0,146.0,2.05,32.0,771.0,532.68,386.59
2016,7,27,10,0,782.0,157.0,2.1,33.0,801.0,583.37,422.82
2016,7,27,10,15,790.5,159.5,2.15,33.5,829.5,633.62,458.45
2016,7,27,10,30,799.0,162.0,2.2,34.0,858.0,682.91,492.38
2016,7,27,10,45,807.5,162.0,2.25,35.0,881.0,728.8,522.13
2016,7,27,11,0,816.0,162.0,2.3,36.0,904.0,773.22,550.04
2016,7,27,11,15,820.0,163.0,2.4,36.0,918.5,813.28,576.18
2016,7,27,11,30,824.0,164.0,2.5,36.0,933.0,851.13,600.51
2016,7,27,11,45,830.0,161.5,2.65,36.5,942.0,885.05,621.35
2016,7,27,12,0,836.0,159.0,2.8,37.0,951.0,916.42,640.5
2016,7,27,12,15,836.5,159.0,2.9,37.0,951.0,942.42,657.24
2016,7,27,12,30,837.0,159.0,3.0,37.0,951.0,965.31,672.13
2016,7,27,12,45,847.5,151.0,3.1,37.0,947.0,975.34,679.09
2016,7,27,13,0,858.0,143.0,3.2,37.0,943.0,993.46,691.3
2016,7,27,13,15,854.5,142.0,3.3,36.5,928.0,1001.11,698.49
2016,7,27,13,30,851.0,141.0,3.4,36.0,913.0,1005.21,703.67
2016,7,27,13,45,849.5,137.5,3.55,36.0,892.0,1005.27,705.35
2016,7,27,14,0,848.0,134.0,3.7,36.0,871.0,1001.72,704.88
2016,7,27,14,15,840.5,132.0,3.75,35.5,842.5,990.13,700.23
2016,7,27,14,30,833.0,130.0,3.8,35.0,814.0,986.08,700.52
2016,7,27,14,45,828.0,125.5,3.9,35.0,780.0,967.17,690.18
2016,7,27,15,0,823.0,121.0,4.0,35.0,746.0,944.91,677.77
2016,7,27,15,15,810.0,118.0,4.0,34.5,706.0,913.6,660.27
2016,7,27,15,30,797.0,115.0,4.0,34.0,666.0,879.62,640.88
2016,7,27,15,45,786.5,109.5,4.0,33.5,622.5,842.56,619.22
2016,7,27,16,0,776.0,104.0,4.0,33.0,579.0,803.13,595.64
2016,7,27,16,15,754.5,100.5,3.95,32.0,531.5,754.78,566.47
2016,7,27,16,30,733.0,97.0,3.9,31.0,484.0,705.32,535.85
2016,7,27,16,45,712.0,90.5,3.85,30.0,435.0,654.97,503.78
2016,7,27,17,0,691.0,84.0,3.8,29.0,386.0,601.14,467.68
2016,7,27,17,15,654.0,79.0,3.65,28.0,335.5,538.59,422.52
2016,7,27,17,30,617.0,74.0,3.5,27.0,285.0,477.8,377.0
2016,7,27,17,45,572.5,66.0,3.4,26.0,236.0,411.49,325.49
2016,7,27,18,0,528.0,58.0,3.3,25.0,187.0,348.59,274.52
2016,7,27,18,15,453.5,49.5,3.15,24.0,141.5,275.68,213.81
2016,7,27,18,30,379.0,41.0,3.0,23.0,96.0,210.4,157.79
2016,7,27,18,45,271.0,29.0,2.9,22.0,60.5,138.88,94.71
2016,7,27,19,0,163.0,17.0,2.8,21.0,25.0,71.49,0.0
2016,7,27,19,15,81.5,8.5,2.75,20.5,12.5,25.0,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,99.0,9.0,2.3,13.5,14.0,8.19,0.0
2016,7,28,5,30,198.0,18.0,2.3,14.0,28.0,14.71,0.0
2016,7,28,5,45,311.5,28.5,2.3,14.5,65.5,22.9,13.46
2016,7,28,6,0,425.0,39.0,2.3,15.0,103.0,30.78,21.27
2016,7,28,6,15,496.5,46.5,2.25,15.5,149.0,35.7,25.99
2016,7,28,6,30,568.0,54.0,2.2,16.0,195.0,40.47,30.38
2016,7,28,6,45,616.0,59.5,2.2,17.0,245.0,43.41,32.91
2016,7,28,7,0,664.0,65.0,2.2,18.0,295.0,50.64,39.09
2016,7,28,7,15,698.0,69.5,2.15,19.0,345.5,52.79,40.68
2016,7,28,7,30,732.0,74.0,2.1,20.0,396.0,54.85,42.15
2016,7,28,7,45,756.5,78.0,2.1,21.5,446.0,82.04,45.65
2016,7,28,8,0,781.0,82.0,2.1,23.0,496.0,136.73,73.84
2016,7,28,8,15,799.5,85.0,2.1,23.5,543.5,192.57,114.71
2016,7,28,8,30,818.0,88.0,2.1,24.0,591.0,256.5,167.07
2016,7,28,8,45,831.5,90.5,2.1,25.0,635.0,313.52,215.4
2016,7,28,9,0,845.0,93.0,2.1,26.0,679.0,371.27,263.9
2016,7,28,9,15,856.0,95.0,2.15,27.0,718.5,428.11,310.56
2016,7,28,9,30,867.0,97.0,2.2,28.0,758.0,484.9,355.53
2016,7,28,9,45,876.5,98.0,2.25,29.0,792.5,539.8,397.44
2016,7,28,10,0,886.0,99.0,2.3,30.0,827.0,593.98,437.22
2016,7,28,10,15,892.0,100.5,2.4,30.5,855.5,645.47,474.8
2016,7,28,10,30,898.0,102.0,2.5,31.0,884.0,695.43,510.23
2016,7,28,10,45,900.5,104.0,2.6,32.0,904.5,741.6,540.88
2016,7,28,11,0,903.0,106.0,2.7,33.0,925.0,785.52,567.63
2016,7,28,11,15,905.5,106.5,2.8,33.0,939.5,825.66,593.91
2016,7,28,11,30,908.0,107.0,2.9,33.0,954.0,863.2,618.4
2016,7,28,11,45,907.0,109.0,3.05,33.5,960.5,896.34,639.01
2016,7,28,12,0,906.0,111.0,3.2,34.0,967.0,926.41,657.57
2016,7,28,12,15,905.5,111.0,3.3,34.0,966.5,951.86,674.21
2016,7,28,12,30,905.0,111.0,3.4,34.0,966.0,974.01,688.83
2016,7,28,12,45,898.0,114.0,3.5,34.0,956.5,989.42,699.28
2016,7,28,13,0,891.0,117.0,3.6,34.0,947.0,1001.22,707.58
2016,7,28,13,15,887.5,116.5,3.65,34.0,932.0,1009.34,713.37
2016,7,28,13,30,884.0,116.0,3.7,34.0,917.0,1013.82,717.0
2016,7,28,13,45,878.5,115.0,3.75,34.0,894.5,1012.11,716.86
2016,7,28,14,0,873.0,114.0,3.8,34.0,872.0,1006.75,714.57
2016,7,28,14,15,866.0,112.5,3.85,33.5,843.0,995.78,710.28
2016,7,28,14,30,859.0,111.0,3.9,33.0,814.0,981.3,703.84
2016,7,28,14,45,850.5,108.5,3.95,33.0,779.5,960.89,692.18
2016,7,28,15,0,842.0,106.0,4.0,33.0,745.0,937.26,678.45
2016,7,28,15,15,830.0,104.0,3.95,32.5,705.0,907.82,661.73
2016,7,28,15,30,818.0,102.0,3.9,32.0,665.0,884.4,648.95
2016,7,28,15,45,804.0,98.5,3.9,31.5,621.0,845.85,626.09
2016,7,28,16,0,790.0,95.0,3.9,31.0,577.0,805.1,601.48
2016,7,28,16,15,770.0,91.5,3.8,30.0,529.5,757.47,572.43
2016,7,28,16,30,750.0,88.0,3.7,29.0,482.0,708.62,541.89
2016,7,28,16,45,726.0,83.0,3.65,28.5,432.5,654.12,505.64
2016,7,28,17,0,702.0,78.0,3.6,28.0,383.0,599.38,468.15
2016,7,28,17,15,666.0,73.5,3.5,27.0,333.0,539.91,425.16
2016,7,28,17,30,630.0,69.0,3.4,26.0,283.0,479.78,380.03
2016,7,28,17,45,582.0,62.0,3.3,25.0,234.0,412.06,327.16
2016,7,28,18,0,534.0,55.0,3.2,24.0,185.0,348.12,275.1
2016,7,28,18,15,460.0,47.0,3.1,23.0,139.5,275.73,214.5
2016,7,28,18,30,386.0,39.0,3.0,22.0,94.0,210.95,158.52
2016,7,28,18,45,274.0,27.5,2.9,21.0,58.5,138.33,93.7
2016,7,28,19,0,162.0,16.0,2.8,20.0,23.0,69.71,0.0
2016,7,28,19,15,81.0,8.0,2.8,19.5,11.5,24.42,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,45.0,7.5,2.3,14.5,10.0,6.82,0.0
2016,7,29,5,30,90.0,15.0,2.3,15.0,20.0,11.77,0.0
2016,7,29,5,45,171.0,32.0,2.3,15.5,53.0,24.88,14.9
2016,7,29,6,0,252.0,49.0,2.3,16.0,86.0,37.59,27.05
2016,7,29,6,15,319.0,62.5,2.3,16.5,129.0,47.16,35.92
2016,7,29,6,30,386.0,76.0,2.3,17.0,172.0,56.4,44.26
2016,7,29,6,45,434.5,87.5,2.3,18.0,218.5,63.75,50.62
2016,7,29,7,0,483.0,99.0,2.3,19.0,265.0,70.79,56.49
2016,7,29,7,15,522.0,108.0,2.3,20.0,314.0,76.04,60.64
2016,7,29,7,30,561.0,117.0,2.3,21.0,363.0,79.88,63.48
2016,7,29,7,45,592.0,124.0,2.3,22.0,411.5,103.32,66.56
2016,7,29,8,0,623.0,131.0,2.3,23.0,460.0,151.67,92.16
2016,7,29,8,15,646.5,136.5,2.3,23.5,507.0,201.55,128.24
2016,7,29,8,30,670.0,142.0,2.3,24.0,554.0,254.18,170.73
2016,7,29,8,45,692.0,145.0,2.3,25.0,598.0,306.95,214.47
2016,7,29,9,0,714.0,148.0,2.3,26.0,642.0,361.77,259.57
2016,7,29,9,15,728.5,152.0,2.35,27.0,681.5,416.18,303.53
2016,7,29,9,30,743.0,156.0,2.4,28.0,721.0,471.3,346.6
2016,7,29,9,45,779.5,145.0,2.45,29.0,762.0,527.84,389.3
2016,7,29,10,0,816.0,134.0,2.5,30.0,803.0,583.47,430.11
2016,7,29,10,15,823.5,135.5,2.55,30.5,831.5,633.84,466.63
2016,7,29,10,30,831.0,137.0,2.6,31.0,860.0,681.03,499.96
2016,7,29,10,45,838.5,137.5,2.7,32.0,882.0,726.82,530.63
2016,7,29,11,0,846.0,138.0,2.8,33.0,904.0,770.95,558.65
2016,7,29,11,15,849.5,139.0,2.85,33.0,919.0,810.46,584.36
2016,7,29,11,30,853.0,140.0,2.9,33.0,934.0,847.63,608.42
2016,7,29,11,45,857.5,138.5,3.0,33.5,942.5,880.95,628.91
2016,7,29,12,0,862.0,137.0,3.1,34.0,951.0,911.63,647.61
2016,7,29,12,15,862.5,137.0,3.15,34.0,951.0,937.22,664.03
2016,7,29,12,30,863.0,137.0,3.2,34.0,951.0,959.72,678.55
2016,7,29,12,45,875.5,127.5,3.3,34.0,947.5,981.5,693.05
2016,7,29,13,0,888.0,118.0,3.4,34.0,944.0,999.96,705.53
2016,7,29,13,15,885.0,117.5,3.45,34.0,929.0,1008.56,711.57
2016,7,29,13,30,882.0,117.0,3.5,34.0,914.0,1013.53,715.52
2016,7,29,13,45,877.5,115.5,3.6,34.0,892.0,1012.31,716.05
2016,7,29,14,0,873.0,114.0,3.7,34.0,870.0,1007.42,714.41
2016,7,29,14,15,866.0,112.5,3.75,33.5,841.5,996.42,710.13
2016,7,29,14,30,859.0,111.0,3.8,33.0,813.0,981.92,703.7
2016,7,29,14,45,850.0,109.0,3.85,33.0,778.5,961.54,692.08
2016,7,29,15,0,841.0,107.0,3.9,33.0,744.0,937.95,678.43
2016,7,29,15,15,829.0,105.0,3.9,32.5,704.0,908.51,662.0
2016,7,29,15,30,817.0,103.0,3.9,32.0,664.0,885.15,649.53
2016,7,29,15,45,800.5,100.5,3.9,31.5,619.5,845.53,625.95
2016,7,29,16,0,784.0,98.0,3.9,31.0,575.0,803.87,600.72
2016,7,29,16,15,763.5,94.5,3.85,30.0,527.5,755.98,571.67
2016,7,29,16,30,743.0,91.0,3.8,29.0,480.0,706.9,541.11
2016,7,29,16,45,714.0,87.0,3.8,28.5,429.5,650.04,503.23
2016,7,29,17,0,685.0,83.0,3.8,28.0,379.0,596.19,466.05
2016,7,29,17,15,648.0,77.5,3.7,27.0,329.0,533.22,420.41
2016,7,29,17,30,611.0,72.0,3.6,26.0,279.0,472.05,374.38
2016,7,29,17,45,554.5,66.0,3.5,25.0,229.0,401.71,319.28
2016,7,29,18,0,498.0,60.0,3.4,24.0,179.0,335.99,265.7
2016,7,29,18,15,423.0,50.5,3.25,23.0,134.5,263.29,204.85
2016,7,29,18,30,348.0,41.0,3.1,22.0,90.0,198.37,148.9
2016,7,29,18,45,235.5,28.0,3.0,21.0,55.0,126.3,84.45
2016,7,29,19,0,123.0,15.0,2.9,20.0,20.0,56.16,0.0
2016,7,29,19,15,61.5,7.5,2.85,19.5,10.0,19.82,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,73.5,8.0,2.2,13.5,11.5,7.28,0.0
2016,7,30,5,30,147.0,16.0,2.2,14.0,23.0,12.96,0.0
2016,7,30,5,45,258.0,28.5,2.25,14.5,59.0,22.99,13.27
2016,7,30,6,0,369.0,41.0,2.3,15.0,95.0,32.6,22.79
2016,7,30,6,15,443.5,50.5,2.3,15.5,140.5,39.1,28.95
2016,7,30,6,30,518.0,60.0,2.3,16.0,186.0,45.34,34.67
2016,7,30,6,45,570.0,66.5,2.3,17.0,236.0,48.81,37.67
2016,7,30,7,0,622.0,73.0,2.3,18.0,286.0,52.15,40.41
2016,7,30,7,15,658.5,78.5,2.3,19.0,337.0,54.5,42.19
2016,7,30,7,30,695.0,84.0,2.3,20.0,388.0,56.73,43.79
2016,7,30,7,45,724.0,88.0,2.3,21.0,438.5,87.64,51.5
2016,7,30,8,0,753.0,92.0,2.3,22.0,489.0,140.97,78.83
2016,7,30,8,15,773.5,95.5,2.3,23.0,537.0,196.03,118.83
2016,7,30,8,30,794.0,99.0,2.3,24.0,585.0,253.3,165.56
2016,7,30,8,45,811.5,101.5,2.35,25.0,630.5,310.89,214.22
2016,7,30,9,0,829.0,104.0,2.4,26.0,676.0,369.82,263.58
2016,7,30,9,15,841.5,106.0,2.5,26.5,716.0,431.19,314.26
2016,7,30,9,30,854.0,108.0,2.6,27.0,756.0,488.14,360.29
2016,7,30,9,45,872.5,105.0,2.75,28.0,794.0,543.92,403.42
2016,7,30,10,0,891.0,102.0,2.9,29.0,832.0,599.82,445.18
2016,7,30,10,15,898.0,103.5,3.05,29.5,861.0,652.36,484.05
2016,7,30,10,30,905.0,105.0,3.2,30.0,890.0,703.44,520.85
2016,7,30,10,45,909.0,106.5,3.35,30.5,912.0,750.71,553.93
2016,7,30,11,0,913.0,108.0,3.5,31.0,934.0,795.82,583.23
2016,7,30,11,15,916.5,108.5,3.65,31.0,949.5,837.29,611.04
2016,7,30,11,30,920.0,109.0,3.8,31.0,965.0,876.19,637.05
2016,7,30,11,45,919.5,111.0,3.95,31.5,971.5,910.28,658.5
2016,7,30,12,0,919.0,113.0,4.1,32.0,978.0,941.28,677.85
2016,7,30,12,15,919.0,113.0,4.15,32.0,978.5,967.62,695.0
2016,7,30,12,30,919.0,113.0,4.2,32.0,979.0,990.62,710.06
2016,7,30,12,45,903.0,122.0,4.3,32.0,967.0,1003.51,718.96
2016,7,30,13,0,887.0,131.0,4.4,32.0,955.0,1012.52,725.53
2016,7,30,13,15,884.0,130.0,4.4,32.0,940.0,1020.8,731.23
2016,7,30,13,30,881.0,129.0,4.4,32.0,925.0,1025.43,734.69
2016,7,30,13,45,877.0,127.5,4.4,32.0,903.0,1024.88,734.97
2016,7,30,14,0,873.0,126.0,4.4,32.0,881.0,1020.65,733.05
2016,7,30,14,15,866.0,124.0,4.4,31.5,852.0,1009.26,728.12
2016,7,30,14,30,859.0,122.0,4.4,31.0,823.0,994.35,721.01
2016,7,30,14,45,855.5,117.0,4.4,30.5,789.5,976.22,711.86
2016,7,30,15,0,852.0,112.0,4.4,30.0,756.0,954.61,700.43
2016,7,30,15,15,840.5,109.5,4.3,29.5,715.5,924.87,683.05
2016,7,30,15,30,829.0,107.0,4.2,29.0,675.0,901.31,669.83
2016,7,30,15,45,823.0,100.5,4.15,29.0,632.0,865.99,647.42
2016,7,30,16,0,817.0,94.0,4.1,29.0,589.0,827.87,623.01
2016,7,30,16,15,797.0,90.5,4.05,28.0,540.5,779.19,593.35
2016,7,30,16,30,777.0,87.0,4.0,27.0,492.0,729.2,562.09
2016,7,30,16,45,762.5,80.0,3.95,26.5,443.5,678.18,528.22
2016,7,30,17,0,748.0,73.0,3.9,26.0,395.0,626.01,492.66
2016,7,30,17,15,713.0,68.5,3.8,25.0,343.0,562.55,446.71
2016,7,30,17,30,678.0,64.0,3.7,24.0,291.0,500.46,399.75
2016,7,30,17,45,639.0,57.0,3.6,23.0,241.5,435.11,348.2
2016,7,30,18,0,600.0,50.0,3.5,22.0,192.0,374.95,298.34
2016,7,30,18,15,524.5,42.5,3.4,21.0,145.0,298.9,233.93
2016,7,30,18,30,449.0,35.0,3.3,20.0,98.0,230.65,174.0
2016,7,30,18,45,333.0,24.5,3.25,19.0,60.5,154.37,102.64
2016,7,30,19,0,217.0,14.0,3.2,18.0,23.0,70.63,0.0
2016,7,30,19,15,108.5,7.0,3.15,17.5,11.5,6.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,110.0,7.5,1.85,12.5,12.5,6.82,0.0
2016,7,31,5,30,220.0,15.0,2.0,13.0,25.0,12.17,0.0
2016,7,31,5,45,340.0,25.5,2.15,13.5,63.0,20.49,11.14
2016,7,31,6,0,460.0,36.0,2.3,14.0,101.0,28.49,19.28
2016,7,31,6,15,533.0,43.0,2.25,14.5,148.5,33.13,23.78
2016,7,31,6,30,606.0,50.0,2.2,15.0,196.0,41.1,31.05
2016,7,31,6,45,650.5,56.0,2.2,16.0,246.5,44.91,34.38
2016,7,31,7,0,695.0,62.0,2.2,17.0,297.0,48.58,37.45
2016,7,31,7,15,728.5,66.0,2.15,17.5,349.0,50.45,38.91
2016,7,31,7,30,762.0,70.0,2.1,18.0,401.0,52.26,40.27
2016,7,31,7,45,780.5,75.0,2.1,19.0,450.5,79.52,44.26
2016,7,31,8,0,799.0,80.0,2.1,20.0,500.0,136.02,73.66
2016,7,31,8,15,818.0,83.0,2.1,21.0,548.5,193.25,115.63
2016,7,31,8,30,837.0,86.0,2.1,22.0,597.0,258.57,169.27
2016,7,31,8,45,841.0,93.0,2.15,23.0,639.5,317.78,220.1
2016,7,31,9,0,845.0,100.0,2.2,24.0,682.0,376.68,270.16
2016,7,31,9,15,857.0,102.0,2.25,24.5,722.5,434.25,318.33
2016,7,31,9,30,869.0,104.0,2.3,25.0,763.0,491.88,365.06
2016,7,31,9,45,849.0,121.5,2.4,26.0,789.5,545.64,406.66
2016,7,31,10,0,829.0,139.0,2.5,27.0,816.0,595.77,443.85
2016,7,31,10,15,836.5,140.5,2.6,27.5,845.0,646.99,481.57
2016,7,31,10,30,844.0,142.0,2.7,28.0,874.0,697.0,517.37
2016,7,31,10,45,836.5,151.5,2.8,28.5,892.0,742.03,548.55
2016,7,31,11,0,829.0,161.0,2.9,29.0,910.0,784.27,577.09
2016,7,31,11,15,833.0,162.0,2.95,29.0,925.0,825.04,604.19
2016,7,31,11,30,837.0,163.0,3.0,29.0,940.0,863.54,629.46
2016,7,31,11,45,832.5,167.0,3.15,29.5,945.5,895.02,649.34
2016,7,31,12,0,828.0,171.0,3.3,30.0,951.0,923.43,667.19
2016,7,31,12,15,828.0,171.5,3.35,30.0,951.0,949.49,684.21
2016,7,31,12,30,828.0,172.0,3.4,30.0,951.0,972.45,699.27
2016,7,31,12,45,863.0,149.0,3.5,30.5,955.0,991.37,710.72
2016,7,31,13,0,898.0,126.0,3.6,31.0,959.0,1019.17,727.92
2016,7,31,13,15,894.5,125.5,3.65,31.0,943.5,1027.5,733.79
2016,7,31,13,30,891.0,125.0,3.7,31.0,928.0,1032.13,737.58
2016,7,31,13,45,887.0,123.0,3.8,31.0,905.5,1031.02,738.19
2016,7,31,14,0,883.0,121.0,3.9,31.0,883.0,1026.17,736.57
2016,7,31,14,15,875.5,119.5,3.95,30.5,853.5,1014.67,731.93
2016,7,31,14,30,868.0,118.0,4.0,30.0,824.0,999.63,725.1
2016,7,31,14,45,860.5,115.0,4.05,29.5,789.0,979.53,715.0
2016,7,31,15,0,853.0,112.0,4.1,29.0,754.0,956.11,702.71
2016,7,31,15,15,840.5,109.5,4.1,28.5,713.5,934.75,691.49
2016,7,31,15,30,828.0,107.0,4.1,28.0,673.0,900.86,671.73
2016,7,31,15,45,815.5,102.5,4.15,27.5,628.0,862.06,648.68
2016,7,31,16,0,803.0,98.0,4.2,27.0,583.0,820.91,623.65
2016,7,31,16,15,782.0,94.5,4.15,26.0,534.5,771.83,593.34
2016,7,31,16,30,761.0,91.0,4.1,25.0,486.0,721.53,561.45
2016,7,31,16,45,738.0,85.5,4.05,24.0,436.0,666.55,525.25
2016,7,31,17,0,715.0,80.0,4.0,23.0,386.0,611.19,487.5
