Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,15,678.0,75.0,3.9,22.0,334.5,550.0,442.23
2016,7,31,17,30,641.0,70.0,3.8,21.0,283.0,487.89,394.51
2016,7,31,17,45,595.0,62.5,3.7,20.0,233.0,419.96,340.19
2016,7,31,18,0,549.0,55.0,3.6,19.0,183.0,355.59,286.44
2016,7,31,18,15,471.0,46.5,3.45,18.0,137.0,279.95,221.66
2016,7,31,18,30,393.0,38.0,3.3,17.0,91.0,212.42,161.9
2016,7,31,18,45,274.5,26.0,3.15,16.0,55.5,136.68,90.19
2016,7,31,19,0,156.0,14.0,3.0,15.0,20.0,54.27,0.0
2016,7,31,19,15,78.0,7.0,2.9,14.5,10.0,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,108.5,7.5,1.65,12.5,12.0,6.82,0.0
2016,8,1,5,30,217.0,15.0,1.8,13.0,24.0,12.24,0.0
2016,8,1,5,45,341.0,24.0,1.95,13.5,61.5,19.22,9.95
2016,8,1,6,0,465.0,33.0,2.1,14.0,99.0,25.98,17.06
2016,8,1,6,15,538.0,39.5,2.1,14.5,146.0,33.04,23.69
2016,8,1,6,30,611.0,46.0,2.1,15.0,193.0,37.67,27.99
2016,8,1,6,45,364.0,89.0,2.1,16.0,182.5,64.66,51.85
2016,8,1,7,0,117.0,132.0,2.1,17.0,172.0,99.9,82.39
2016,8,1,7,15,444.5,97.5,2.05,17.5,284.5,68.21,54.41
2016,8,1,7,30,772.0,63.0,2.0,18.0,397.0,47.16,35.81
2016,8,1,7,45,796.5,66.0,2.0,19.0,447.5,80.62,45.09
2016,8,1,8,0,821.0,69.0,2.0,20.0,498.0,136.78,73.46
2016,8,1,8,15,839.5,71.0,2.0,20.5,546.5,193.96,115.51
2016,8,1,8,30,858.0,73.0,2.0,21.0,595.0,252.91,164.69
2016,8,1,8,45,871.5,75.0,2.0,22.0,640.0,311.99,215.59
2016,8,1,9,0,885.0,77.0,2.0,23.0,685.0,371.78,266.6
2016,8,1,9,15,896.0,79.0,2.05,23.5,725.5,431.03,316.52
2016,8,1,9,30,907.0,81.0,2.1,24.0,766.0,490.19,364.78
2016,8,1,9,45,908.0,86.0,2.2,25.0,799.5,546.45,408.62
2016,8,1,10,0,909.0,91.0,2.3,26.0,833.0,601.1,449.56
2016,8,1,10,15,915.5,92.0,2.4,26.5,861.5,653.81,488.65
2016,8,1,10,30,922.0,93.0,2.5,27.0,890.0,704.97,525.49
2016,8,1,10,45,926.0,94.0,2.6,27.5,912.5,752.56,558.3
2016,8,1,11,0,930.0,95.0,2.7,28.0,935.0,797.93,587.62
2016,8,1,11,15,933.0,95.5,2.8,28.5,950.0,839.63,614.18
2016,8,1,11,30,936.0,96.0,2.9,29.0,965.0,878.66,638.74
2016,8,1,11,45,937.5,96.5,3.0,29.5,972.5,913.54,660.42
2016,8,1,12,0,939.0,97.0,3.1,30.0,980.0,945.34,679.99
2016,8,1,12,15,939.0,97.0,3.15,30.0,979.5,972.04,697.27
2016,8,1,12,30,939.0,97.0,3.2,30.0,979.0,995.3,712.41
2016,8,1,12,45,934.5,99.0,3.3,30.0,970.5,1012.67,724.26
2016,8,1,13,0,930.0,101.0,3.4,30.0,962.0,1026.33,733.88
2016,8,1,13,15,927.0,100.5,3.5,30.0,946.5,1035.13,740.56
2016,8,1,13,30,924.0,100.0,3.6,30.0,931.0,1040.13,744.97
2016,8,1,13,45,921.0,98.0,3.7,30.0,909.0,1039.7,746.06
2016,8,1,14,0,918.0,96.0,3.8,30.0,887.0,1035.42,744.84
2016,8,1,14,15,912.0,95.0,3.85,29.5,858.0,1025.42,741.21
2016,8,1,14,30,906.0,94.0,3.9,29.0,829.0,1011.74,735.3
2016,8,1,14,45,899.5,91.0,3.95,29.0,794.0,991.73,723.87
2016,8,1,15,0,893.0,88.0,4.0,29.0,759.0,968.24,710.19
2016,8,1,15,15,882.5,86.5,4.0,28.5,718.5,939.36,694.04
2016,8,1,15,30,872.0,85.0,4.0,28.0,678.0,907.53,675.81
2016,8,1,15,45,860.0,81.5,4.05,27.5,633.5,869.27,653.24
2016,8,1,16,0,848.0,78.0,4.1,27.0,589.0,828.55,628.62
2016,8,1,16,15,829.5,75.5,4.1,26.0,540.5,781.46,600.05
2016,8,1,16,30,811.0,73.0,4.1,25.0,492.0,739.46,574.48
2016,8,1,16,45,789.0,69.0,4.1,24.0,442.0,684.92,538.96
2016,8,1,17,0,767.0,65.0,4.1,23.0,392.0,629.83,501.98
2016,8,1,17,15,733.5,61.0,4.0,22.0,340.0,567.03,456.26
2016,8,1,17,30,700.0,57.0,3.9,21.0,288.0,505.47,408.95
2016,8,1,17,45,652.5,52.0,3.85,20.0,237.5,436.64,353.83
2016,8,1,18,0,605.0,47.0,3.8,19.0,187.0,371.3,299.04
2016,8,1,18,15,528.5,40.0,3.7,18.0,140.0,297.49,235.3
2016,8,1,18,30,452.0,33.0,3.6,17.0,93.0,229.35,174.32
2016,8,1,18,45,322.0,23.0,3.5,16.0,56.5,147.95,95.3
2016,8,1,19,0,192.0,13.0,3.4,15.0,20.0,62.83,0.0
2016,8,1,19,15,96.0,6.5,3.3,14.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,5,15,106.5,7.5,2.0,11.5,11.5,6.82,0.0
2016,8,2,5,30,213.0,15.0,2.2,12.0,23.0,13.64,0.0
2016,8,2,5,45,341.5,24.5,2.4,12.5,61.0,19.74,10.23
2016,8,2,6,0,470.0,34.0,2.6,13.0,99.0,26.93,17.93
2016,8,2,6,15,546.5,41.0,2.6,13.5,147.0,34.52,25.08
2016,8,2,6,30,623.0,48.0,2.6,14.0,195.0,39.55,29.78
2016,8,2,6,45,469.5,81.5,2.6,15.0,208.0,61.01,48.82
2016,8,2,7,0,316.0,115.0,2.6,16.0,221.0,85.78,70.38
2016,8,2,7,15,555.0,89.5,2.6,16.5,313.5,62.32,49.49
2016,8,2,7,30,794.0,64.0,2.6,17.0,406.0,48.13,36.81
2016,8,2,7,45,820.5,66.5,2.6,18.0,458.5,81.48,45.73
2016,8,2,8,0,847.0,69.0,2.6,19.0,511.0,139.04,74.66
2016,8,2,8,15,866.0,71.5,2.6,19.5,561.0,198.38,118.52
2016,8,2,8,30,885.0,74.0,2.6,20.0,611.0,259.55,169.86
2016,8,2,8,45,900.0,76.0,2.6,21.0,657.5,320.8,222.93
2016,8,2,9,0,915.0,78.0,2.6,22.0,704.0,382.91,276.27
2016,8,2,9,15,926.5,79.5,2.6,22.5,746.0,443.79,327.91
2016,8,2,9,30,938.0,81.0,2.6,23.0,788.0,504.58,377.79
2016,8,2,9,45,942.5,84.5,2.65,23.5,823.5,563.15,424.4
2016,8,2,10,0,947.0,88.0,2.7,24.0,859.0,620.38,468.35
2016,8,2,10,15,954.0,89.0,2.75,24.5,889.5,675.38,509.28
2016,8,2,10,30,961.0,90.0,2.8,25.0,920.0,728.79,547.79
2016,8,2,10,45,966.5,90.5,2.85,26.0,943.0,778.82,580.86
2016,8,2,11,0,972.0,91.0,2.9,27.0,966.0,826.65,610.38
2016,8,2,11,15,975.0,91.5,2.95,27.0,982.0,870.05,638.95
2016,8,2,11,30,978.0,92.0,3.0,27.0,998.0,910.64,665.49
2016,8,2,11,45,980.0,92.5,3.05,27.5,1006.0,947.37,688.01
2016,8,2,12,0,982.0,93.0,3.1,28.0,1014.0,980.89,708.31
2016,8,2,12,15,982.0,93.0,3.15,28.0,1013.5,1008.71,726.29
2016,8,2,12,30,982.0,93.0,3.2,28.0,1013.0,1032.92,742.04
2016,8,2,12,45,974.0,97.0,3.25,28.5,1003.0,1049.71,751.65
2016,8,2,13,0,966.0,101.0,3.3,29.0,993.0,1062.54,758.86
2016,8,2,13,15,962.5,100.0,3.35,29.0,977.0,1070.73,764.8
2016,8,2,13,30,959.0,99.0,3.4,29.0,961.0,1074.94,768.38
2016,8,2,13,45,955.0,98.0,3.45,29.0,937.5,1074.65,769.28
2016,8,2,14,0,951.0,97.0,3.5,29.0,914.0,1070.4,767.83
2016,8,2,14,15,944.0,95.5,3.5,28.5,883.5,1058.67,762.9
2016,8,2,14,30,937.0,94.0,3.5,28.0,853.0,1043.12,755.65
2016,8,2,14,45,928.5,92.0,3.5,28.0,816.5,1021.85,743.28
2016,8,2,15,0,920.0,90.0,3.5,28.0,780.0,997.05,728.69
2016,8,2,15,15,908.5,88.5,3.5,27.5,737.5,966.64,711.84
2016,8,2,15,30,897.0,87.0,3.5,27.0,695.0,933.23,692.88
2016,8,2,15,45,882.0,84.5,3.5,27.0,648.5,892.74,667.59
2016,8,2,16,0,867.0,82.0,3.5,27.0,602.0,849.9,640.49
2016,8,2,16,15,847.5,79.0,3.45,26.0,552.0,800.7,610.76
2016,8,2,16,30,828.0,76.0,3.4,25.0,502.0,756.69,584.04
2016,8,2,16,45,801.0,72.5,3.4,24.5,449.5,698.26,545.25
2016,8,2,17,0,774.0,69.0,3.4,24.0,397.0,639.66,505.32
2016,8,2,17,15,737.5,65.0,3.35,23.0,343.5,574.46,458.41
2016,8,2,17,30,701.0,61.0,3.3,22.0,290.0,510.73,410.09
2016,8,2,17,45,646.0,55.5,3.25,21.0,238.0,436.97,351.66
2016,8,2,18,0,591.0,50.0,3.2,20.0,186.0,370.32,296.27
2016,8,2,18,15,508.5,42.5,3.15,19.0,138.5,291.65,229.25
2016,8,2,18,30,426.0,35.0,3.1,18.0,91.0,221.6,167.26
2016,8,2,18,45,283.0,24.0,3.1,17.5,54.5,135.53,84.02
2016,8,2,19,0,140.0,13.0,3.1,17.0,18.0,48.92,0.0
2016,8,2,19,15,70.0,6.5,3.15,16.0,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,72.0,7.5,2.05,11.5,10.0,6.82,0.0
2016,8,3,5,30,144.0,15.0,2.2,12.0,20.0,13.64,0.0
2016,8,3,5,45,278.0,26.5,2.4,13.0,57.0,21.56,11.41
2016,8,3,6,0,412.0,38.0,2.6,14.0,94.0,30.41,20.84
2016,8,3,6,15,494.0,46.0,2.55,14.5,141.5,35.77,26.06
2016,8,3,6,30,576.0,54.0,2.5,15.0,189.0,40.99,30.92
2016,8,3,6,45,631.0,59.5,2.45,16.0,241.5,43.93,33.51
2016,8,3,7,0,686.0,65.0,2.4,17.0,294.0,51.26,39.81
2016,8,3,7,15,723.0,69.5,2.35,17.5,347.0,53.42,41.53
2016,8,3,7,30,760.0,74.0,2.3,18.0,400.0,55.51,43.13
2016,8,3,7,45,787.5,77.5,2.25,19.0,452.0,80.65,45.7
2016,8,3,8,0,815.0,81.0,2.2,20.0,504.0,137.58,74.47
2016,8,3,8,15,835.0,84.0,2.2,20.5,554.0,196.19,117.53
2016,8,3,8,30,855.0,87.0,2.2,21.0,604.0,262.91,172.71
2016,8,3,8,45,870.5,89.0,2.2,22.0,650.0,322.8,224.03
2016,8,3,9,0,886.0,91.0,2.2,23.0,696.0,383.6,275.67
2016,8,3,9,15,897.5,93.0,2.2,23.5,738.0,443.47,325.89
2016,8,3,9,30,909.0,95.0,2.2,24.0,780.0,503.28,374.4
2016,8,3,9,45,921.5,95.0,2.25,25.0,816.5,561.6,419.46
2016,8,3,10,0,934.0,95.0,2.3,26.0,853.0,619.41,462.38
2016,8,3,10,15,940.0,96.0,2.4,26.5,883.0,673.27,502.14
2016,8,3,10,30,946.0,97.0,2.5,27.0,913.0,725.47,539.55
2016,8,3,10,45,951.0,98.0,2.6,28.0,935.5,775.04,572.4
2016,8,3,11,0,956.0,99.0,2.7,29.0,958.0,822.42,601.58
2016,8,3,11,15,959.0,99.5,2.85,29.0,973.5,865.31,630.2
2016,8,3,11,30,962.0,100.0,3.0,29.0,989.0,905.44,656.9
2016,8,3,11,45,964.0,100.0,3.15,29.5,997.0,941.29,679.41
2016,8,3,12,0,966.0,100.0,3.3,30.0,1005.0,973.96,699.77
2016,8,3,12,15,966.0,100.0,3.45,30.0,1005.0,1001.47,718.22
2016,8,3,12,30,966.0,100.0,3.6,30.0,1005.0,1025.42,734.49
2016,8,3,12,45,962.5,101.5,3.75,30.0,996.0,1043.83,747.32
2016,8,3,13,0,959.0,103.0,3.9,30.0,987.0,1058.42,757.85
2016,8,3,13,15,956.0,102.5,4.0,29.5,971.5,1067.57,766.25
2016,8,3,13,30,953.0,102.0,4.1,29.0,956.0,1072.78,772.32
2016,8,3,13,45,950.5,99.5,4.2,29.0,933.5,1072.4,773.42
2016,8,3,14,0,948.0,97.0,4.3,29.0,911.0,1068.03,772.12
2016,8,3,14,15,942.0,96.0,4.35,28.5,881.0,1057.83,768.4
2016,8,3,14,30,936.0,95.0,4.4,28.0,851.0,1043.82,762.31
2016,8,3,14,45,929.5,92.5,4.45,27.5,815.5,1023.92,752.42
2016,8,3,15,0,923.0,90.0,4.5,27.0,780.0,1000.42,740.15
2016,8,3,15,15,912.0,88.0,4.45,26.0,738.0,969.79,723.95
2016,8,3,15,30,901.0,86.0,4.4,25.0,696.0,936.11,705.5
2016,8,3,15,45,888.0,83.0,4.35,24.5,649.5,896.63,681.45
2016,8,3,16,0,875.0,80.0,4.3,24.0,603.0,854.65,655.38
2016,8,3,16,15,855.5,77.5,4.2,23.0,552.5,805.69,624.95
2016,8,3,16,30,836.0,75.0,4.1,22.0,502.0,761.89,597.63
2016,8,3,16,45,810.0,71.5,4.05,21.0,449.5,703.82,559.21
2016,8,3,17,0,784.0,68.0,4.0,20.0,397.0,645.46,519.46
2016,8,3,17,15,747.5,64.0,3.85,19.0,343.5,579.74,470.95
2016,8,3,17,30,711.0,60.0,3.7,18.0,290.0,515.48,420.99
2016,8,3,17,45,657.5,54.5,3.6,17.0,237.5,442.0,361.54
2016,8,3,18,0,604.0,49.0,3.5,16.0,185.0,375.43,305.04
2016,8,3,18,15,521.0,41.5,3.35,15.5,137.0,295.84,235.47
2016,8,3,18,30,438.0,34.0,3.2,15.0,89.0,224.96,171.24
2016,8,3,18,45,294.5,23.0,3.1,14.5,52.5,137.26,82.71
2016,8,3,19,0,151.0,12.0,3.0,14.0,16.0,50.83,0.0
2016,8,3,19,15,75.5,6.0,2.95,13.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,5,15,86.5,7.0,2.35,11.5,10.0,0.0,0.0
2016,8,4,5,30,173.0,14.0,2.5,12.0,20.0,12.73,0.0
2016,8,4,5,45,309.5,24.5,2.7,12.5,57.5,19.86,9.82
2016,8,4,6,0,446.0,35.0,2.9,13.0,95.0,27.91,18.71
2016,8,4,6,15,526.0,42.5,2.9,13.5,143.0,32.98,23.68
2016,8,4,6,30,606.0,50.0,2.9,14.0,191.0,37.93,28.31
2016,8,4,6,45,303.0,68.5,2.9,14.5,139.0,49.71,38.86
2016,8,4,7,0,0.0,87.0,2.9,15.0,87.0,74.87,61.06
2016,8,4,7,15,20.5,125.0,2.9,15.5,134.0,104.4,86.67
2016,8,4,7,30,41.0,163.0,2.9,16.0,181.0,126.28,105.16
2016,8,4,7,45,217.0,175.0,2.95,16.5,286.0,130.66,99.13
2016,8,4,8,0,393.0,187.0,3.0,17.0,391.0,168.5,117.8
2016,8,4,8,15,633.0,132.5,3.05,17.5,498.0,195.81,127.51
2016,8,4,8,30,873.0,78.0,3.1,18.0,605.0,259.8,172.07
2016,8,4,8,45,887.0,80.5,3.15,19.0,650.5,320.67,225.39
2016,8,4,9,0,901.0,83.0,3.2,20.0,696.0,382.3,278.99
2016,8,4,9,15,910.5,84.5,3.25,20.0,736.5,441.78,330.92
2016,8,4,9,30,920.0,86.0,3.3,20.0,777.0,500.96,381.22
2016,8,4,9,45,926.5,88.0,3.4,20.5,812.0,558.46,428.06
2016,8,4,10,0,933.0,90.0,3.5,21.0,847.0,614.84,472.49
2016,8,4,10,15,938.5,91.5,3.55,21.5,875.5,668.78,513.59
2016,8,4,10,30,944.0,93.0,3.6,22.0,904.0,721.02,552.19
2016,8,4,10,45,947.0,94.0,3.65,22.5,925.5,769.09,586.01
2016,8,4,11,0,950.0,95.0,3.7,23.0,947.0,814.77,616.18
2016,8,4,11,15,952.0,95.5,3.75,23.0,961.5,856.62,644.6
2016,8,4,11,30,954.0,96.0,3.8,23.0,976.0,895.63,670.94
2016,8,4,11,45,954.5,97.0,3.85,23.0,983.0,930.84,694.58
2016,8,4,12,0,955.0,98.0,3.9,23.0,990.0,962.82,716.02
2016,8,4,12,15,954.5,98.0,3.95,22.5,989.5,989.55,735.37
2016,8,4,12,30,954.0,98.0,4.0,22.0,989.0,1012.74,752.5
2016,8,4,12,45,945.5,101.5,4.1,22.0,978.5,1028.06,763.37
2016,8,4,13,0,937.0,105.0,4.2,22.0,968.0,1039.48,771.83
2016,8,4,13,15,934.0,104.5,4.3,21.5,952.5,1048.4,780.27
2016,8,4,13,30,931.0,104.0,4.4,21.0,937.0,1053.45,786.32
2016,8,4,13,45,927.0,102.5,4.5,20.5,914.0,1052.56,788.75
2016,8,4,14,0,923.0,101.0,4.6,20.0,891.0,1047.8,788.97
2016,8,4,14,15,916.5,99.5,4.6,19.5,861.0,1036.69,784.05
2016,8,4,14,30,910.0,98.0,4.6,19.0,831.0,1021.86,776.72
2016,8,4,14,45,902.0,96.0,4.6,19.0,795.5,1001.38,764.09
2016,8,4,15,0,894.0,94.0,4.6,19.0,760.0,977.46,749.16
2016,8,4,15,15,883.0,91.5,4.55,18.5,718.5,946.86,730.62
2016,8,4,15,30,872.0,89.0,4.5,18.0,677.0,913.29,709.9
2016,8,4,15,45,858.5,86.0,4.45,18.0,631.5,874.16,683.72
2016,8,4,16,0,845.0,83.0,4.4,18.0,586.0,832.67,655.66
2016,8,4,16,15,825.5,80.0,4.35,17.5,537.0,791.27,628.65
2016,8,4,16,30,806.0,77.0,4.3,17.0,488.0,740.91,594.5
2016,8,4,16,45,782.0,73.0,4.25,16.5,436.5,684.88,555.38
2016,8,4,17,0,758.0,69.0,4.2,16.0,385.0,628.49,515.01
2016,8,4,17,15,722.0,64.5,4.1,15.5,333.0,563.65,465.18
2016,8,4,17,30,686.0,60.0,4.0,15.0,281.0,500.31,414.28
2016,8,4,17,45,635.0,54.5,3.9,14.5,230.0,429.44,355.26
2016,8,4,18,0,584.0,49.0,3.8,14.0,179.0,365.4,299.45
2016,8,4,18,15,501.5,41.0,3.65,13.5,132.0,286.55,229.79
2016,8,4,18,30,419.0,33.0,3.5,13.0,85.0,216.46,165.57
2016,8,4,18,45,277.5,22.0,3.4,12.5,49.5,129.76,74.57
2016,8,4,19,0,136.0,11.0,3.3,12.0,14.0,45.86,0.0
2016,8,4,19,15,68.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,5,15,68.5,6.5,2.7,11.5,9.0,0.0,0.0
2016,8,5,5,30,137.0,13.0,2.8,12.0,18.0,11.82,0.0
2016,8,5,5,45,277.0,25.0,2.9,12.5,54.5,20.36,9.88
2016,8,5,6,0,417.0,37.0,3.0,13.0,91.0,29.72,20.24
2016,8,5,6,15,499.5,45.0,3.0,13.5,139.0,35.11,25.54
2016,8,5,6,30,582.0,53.0,3.0,14.0,187.0,40.36,30.46
2016,8,5,6,45,291.0,50.0,3.0,14.5,117.0,35.04,25.77
2016,8,5,7,0,0.0,47.0,3.0,15.0,47.0,41.46,31.44
2016,8,5,7,15,0.0,69.5,2.9,15.5,69.5,61.44,48.98
2016,8,5,7,30,0.0,92.0,2.8,16.0,92.0,80.28,65.21
2016,8,5,7,45,0.0,116.0,2.75,16.5,116.0,99.91,78.18
2016,8,5,8,0,0.0,140.0,2.7,17.0,140.0,119.82,94.1
2016,8,5,8,15,9.5,177.5,2.65,17.5,183.5,151.96,119.26
2016,8,5,8,30,19.0,215.0,2.6,18.0,227.0,185.59,145.24
2016,8,5,8,45,59.0,262.0,2.55,18.5,301.5,230.49,178.93
2016,8,5,9,0,99.0,309.0,2.5,19.0,376.0,286.75,221.48
2016,8,5,9,15,508.5,200.5,2.45,19.5,577.5,368.38,279.53
2016,8,5,9,30,918.0,92.0,2.4,20.0,779.0,505.35,382.84
2016,8,5,9,45,919.5,97.0,2.4,20.5,813.0,562.87,428.37
2016,8,5,10,0,921.0,102.0,2.4,21.0,847.0,618.79,471.41
2016,8,5,10,15,927.5,103.5,2.45,21.5,876.5,672.94,511.95
2016,8,5,10,30,934.0,105.0,2.5,22.0,906.0,725.51,550.09
2016,8,5,10,45,939.5,105.5,2.55,23.0,929.0,774.64,583.25
2016,8,5,11,0,945.0,106.0,2.6,24.0,952.0,821.62,612.47
2016,8,5,11,15,948.0,106.5,2.65,24.0,967.5,864.25,640.76
2016,8,5,11,30,951.0,107.0,2.7,24.0,983.0,904.13,667.06
2016,8,5,11,45,953.0,107.0,2.75,24.5,990.5,939.75,689.08
2016,8,5,12,0,955.0,107.0,2.8,25.0,998.0,972.23,708.93
2016,8,5,12,15,955.0,107.0,2.9,25.0,997.5,999.57,727.21
2016,8,5,12,30,955.0,107.0,3.0,25.0,997.0,1023.39,743.31
2016,8,5,12,45,954.0,106.0,3.1,25.5,989.0,1041.6,754.43
2016,8,5,13,0,953.0,105.0,3.2,26.0,981.0,1056.01,763.21
2016,8,5,13,15,950.0,104.0,3.3,26.0,965.0,1064.57,769.87
2016,8,5,13,30,947.0,103.0,3.4,26.0,949.0,1069.19,774.19
2016,8,5,13,45,941.5,102.5,3.5,26.0,925.5,1067.86,774.83
2016,8,5,14,0,936.0,102.0,3.6,26.0,902.0,1062.62,773.11
2016,8,5,14,15,929.0,101.0,3.65,25.5,871.5,1051.47,768.83
2016,8,5,14,30,922.0,100.0,3.7,25.0,841.0,1036.56,762.2
2016,8,5,14,45,912.0,98.5,3.8,25.0,804.0,1014.5,749.77
2016,8,5,15,0,902.0,97.0,3.9,25.0,767.0,989.03,735.09
2016,8,5,15,15,889.5,95.0,3.9,24.5,725.0,957.4,717.01
2016,8,5,15,30,877.0,93.0,3.9,24.0,683.0,922.85,696.81
2016,8,5,15,45,859.5,91.0,3.95,23.5,635.5,881.16,671.7
2016,8,5,16,0,842.0,89.0,4.0,23.0,588.0,845.15,650.21
2016,8,5,16,15,820.5,86.0,3.95,22.0,538.0,794.58,618.65
2016,8,5,16,30,799.0,83.0,3.9,21.0,488.0,742.74,585.47
2016,8,5,16,45,766.0,80.0,3.85,20.5,434.5,681.39,543.25
2016,8,5,17,0,733.0,77.0,3.8,20.0,381.0,620.42,500.17
2016,8,5,17,15,693.5,72.0,3.65,19.0,328.0,556.54,452.2
2016,8,5,17,30,654.0,67.0,3.5,18.0,275.0,491.94,401.8
2016,8,5,17,45,587.5,61.5,3.4,17.5,222.5,414.31,338.23
2016,8,5,18,0,521.0,56.0,3.3,17.0,170.0,342.31,276.99
2016,8,5,18,15,432.5,46.5,3.15,16.0,124.0,262.39,208.1
2016,8,5,18,30,344.0,37.0,3.0,15.0,78.0,191.9,145.09
2016,8,5,18,45,203.5,23.5,2.9,14.5,44.5,106.45,55.87
2016,8,5,19,0,63.0,10.0,2.8,14.0,11.0,25.66,0.0
2016,8,5,19,15,31.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,15,40.5,6.5,2.75,11.0,7.5,0.0,0.0
2016,8,6,5,30,81.0,13.0,2.8,11.0,15.0,11.82,0.0
2016,8,6,5,45,218.5,26.5,2.85,11.5,50.0,21.79,10.62
2016,8,6,6,0,356.0,40.0,2.9,12.0,85.0,32.45,22.66
2016,8,6,6,15,441.5,49.5,2.9,12.5,132.0,38.96,29.05
2016,8,6,6,30,527.0,59.0,2.9,13.0,179.0,45.26,34.96
2016,8,6,6,45,263.5,75.5,2.9,13.5,135.5,54.68,43.45
2016,8,6,7,0,0.0,92.0,2.9,14.0,92.0,78.57,64.58
2016,8,6,7,15,6.0,118.5,2.9,14.5,121.0,99.49,82.71
2016,8,6,7,30,12.0,145.0,2.9,15.0,150.0,120.01,100.15
2016,8,6,7,45,13.0,161.0,2.9,15.5,167.5,133.87,106.34
2016,8,6,8,0,14.0,177.0,2.9,16.0,185.0,149.16,117.96
2016,8,6,8,15,40.5,216.0,2.95,16.5,240.0,179.14,140.4
2016,8,6,8,30,67.0,255.0,3.0,17.0,295.0,219.11,170.84
2016,8,6,8,45,172.5,277.5,3.05,18.0,391.5,269.29,206.66
2016,8,6,9,0,278.0,300.0,3.1,19.0,488.0,333.65,254.58
2016,8,6,9,15,581.5,202.0,3.15,19.5,626.5,399.35,302.92
2016,8,6,9,30,885.0,104.0,3.2,20.0,765.0,500.46,381.02
2016,8,6,9,45,896.5,104.0,3.25,20.5,801.0,557.28,426.8
2016,8,6,10,0,908.0,104.0,3.3,21.0,837.0,613.5,470.82
2016,8,6,10,15,914.0,105.5,3.4,21.0,866.0,666.76,512.4
2016,8,6,10,30,920.0,107.0,3.5,21.0,895.0,718.41,551.79
2016,8,6,10,45,924.5,108.0,3.6,21.5,917.0,766.7,586.5
2016,8,6,11,0,929.0,109.0,3.7,22.0,939.0,812.8,617.31
2016,8,6,11,15,931.5,109.5,3.75,22.0,954.0,854.45,645.73
2016,8,6,11,30,934.0,110.0,3.8,22.0,969.0,893.36,672.11
2016,8,6,11,45,934.5,111.0,3.9,22.5,976.0,928.11,694.5
2016,8,6,12,0,935.0,112.0,4.0,23.0,983.0,959.7,714.65
2016,8,6,12,15,934.5,112.0,4.05,23.0,982.5,986.11,732.41
2016,8,6,12,30,934.0,112.0,4.1,23.0,982.0,1009.05,747.92
2016,8,6,12,45,927.0,115.5,4.2,23.0,972.0,1025.58,759.57
2016,8,6,13,0,920.0,119.0,4.3,23.0,962.0,1038.33,768.87
2016,8,6,13,15,917.0,118.0,4.3,22.5,946.5,1046.72,776.3
2016,8,6,13,30,914.0,117.0,4.3,22.0,931.0,1051.28,781.38
2016,8,6,13,45,909.5,115.5,4.35,22.0,908.0,1049.97,781.53
2016,8,6,14,0,905.0,114.0,4.4,22.0,885.0,1044.84,779.3
2016,8,6,14,15,898.5,112.5,4.45,21.5,855.5,1033.92,774.77
2016,8,6,14,30,892.0,111.0,4.5,21.0,826.0,1019.34,768.19
2016,8,6,14,45,883.5,108.5,4.55,21.0,790.0,998.12,755.64
2016,8,6,15,0,875.0,106.0,4.6,21.0,754.0,973.53,740.81
2016,8,6,15,15,863.0,104.0,4.6,20.5,713.0,942.98,722.85
2016,8,6,15,30,851.0,102.0,4.6,20.0,672.0,918.51,709.07
2016,8,6,15,45,837.5,98.0,4.6,19.5,626.5,878.37,684.01
2016,8,6,16,0,824.0,94.0,4.6,19.0,581.0,835.86,656.96
2016,8,6,16,15,803.5,90.5,4.55,18.0,531.5,786.07,625.04
2016,8,6,16,30,783.0,87.0,4.5,17.0,482.0,734.97,591.41
2016,8,6,16,45,759.0,82.0,4.5,16.5,430.5,678.53,551.96
2016,8,6,17,0,735.0,77.0,4.5,16.0,379.0,621.74,511.16
2016,8,6,17,15,696.0,72.0,4.4,15.5,326.5,558.1,461.38
2016,8,6,17,30,657.0,67.0,4.3,15.0,274.0,493.63,409.24
2016,8,6,17,45,603.0,60.0,4.2,14.5,223.0,420.87,348.4
2016,8,6,18,0,549.0,53.0,4.1,14.0,172.0,352.53,288.94
2016,8,6,18,15,458.5,44.0,3.95,13.5,125.0,270.84,216.88
2016,8,6,18,30,368.0,35.0,3.8,13.0,78.0,198.84,151.0
2016,8,6,18,45,220.0,22.0,3.65,12.5,44.5,109.31,52.07
2016,8,6,19,0,72.0,9.0,3.5,12.0,11.0,27.06,0.0
2016,8,6,19,15,36.0,4.5,3.45,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,68.5,6.0,3.25,11.0,8.0,0.0,0.0
2016,8,7,5,30,137.0,12.0,3.3,11.0,16.0,10.91,0.0
2016,8,7,5,45,286.0,23.0,3.4,11.5,52.5,18.7,7.88
2016,8,7,6,0,435.0,34.0,3.5,12.0,89.0,27.26,18.08
2016,8,7,6,15,519.5,42.0,3.5,12.5,137.5,32.78,23.53
2016,8,7,6,30,604.0,50.0,3.5,13.0,186.0,38.15,28.59
2016,8,7,6,45,438.0,83.0,3.5,13.5,195.0,61.06,49.14
2016,8,7,7,0,272.0,116.0,3.5,14.0,204.0,86.23,71.37
2016,8,7,7,15,347.0,126.0,3.45,14.5,258.5,87.78,72.43
2016,8,7,7,30,422.0,136.0,3.4,15.0,313.0,92.99,76.62
2016,8,7,7,45,260.5,177.0,3.4,15.5,291.0,133.23,101.07
2016,8,7,8,0,99.0,218.0,3.4,16.0,269.0,178.44,138.48
2016,8,7,8,15,490.0,148.0,3.35,16.5,436.5,185.49,125.97
2016,8,7,8,30,881.0,78.0,3.3,17.0,604.0,261.41,173.86
2016,8,7,8,45,896.5,79.5,3.3,18.0,651.0,322.63,227.7
2016,8,7,9,0,912.0,81.0,3.3,19.0,698.0,384.74,281.95
2016,8,7,9,15,923.0,83.0,3.3,19.5,739.5,446.09,334.9
2016,8,7,9,30,934.0,85.0,3.3,20.0,781.0,507.31,386.04
2016,8,7,9,45,938.5,88.5,3.3,20.5,816.5,566.05,433.55
2016,8,7,10,0,943.0,92.0,3.3,21.0,852.0,623.46,478.32
2016,8,7,10,15,949.0,93.0,3.3,21.5,881.5,678.0,519.52
2016,8,7,10,30,955.0,94.0,3.3,22.0,911.0,730.83,558.15
2016,8,7,10,45,960.5,94.5,3.35,22.5,934.0,780.91,593.08
2016,8,7,11,0,966.0,95.0,3.4,23.0,957.0,828.76,624.5
2016,8,7,11,15,969.0,95.5,3.45,23.0,972.0,872.18,653.77
2016,8,7,11,30,972.0,96.0,3.5,23.0,987.0,912.78,680.95
2016,8,7,11,45,974.0,96.0,3.55,23.5,995.0,949.02,703.72
2016,8,7,12,0,976.0,96.0,3.6,24.0,1003.0,982.02,724.2
2016,8,7,12,15,976.0,96.0,3.6,24.0,1002.5,1009.79,742.24
2016,8,7,12,30,976.0,96.0,3.6,24.0,1002.0,1033.93,757.94
2016,8,7,12,45,977.0,94.0,3.65,24.5,994.5,1053.27,769.45
2016,8,7,13,0,978.0,92.0,3.7,25.0,987.0,1068.75,778.54
2016,8,7,13,15,975.5,91.5,3.7,24.5,971.5,1078.37,786.64
2016,8,7,13,30,973.0,91.0,3.7,24.0,956.0,1083.95,792.34
2016,8,7,13,45,970.0,89.5,3.75,24.0,933.0,1083.9,793.4
2016,8,7,14,0,967.0,88.0,3.8,24.0,910.0,1079.79,792.0
2016,8,7,14,15,961.5,87.0,3.8,23.5,880.0,1069.71,788.03
2016,8,7,14,30,956.0,86.0,3.8,23.0,850.0,1055.71,781.63
2016,8,7,14,45,948.5,84.5,3.8,23.0,813.5,1035.37,769.62
2016,8,7,15,0,941.0,83.0,3.8,23.0,777.0,1011.4,755.29
2016,8,7,15,15,930.0,81.0,3.75,22.5,735.0,980.07,737.14
2016,8,7,15,30,919.0,79.0,3.7,22.0,693.0,945.61,716.78
2016,8,7,15,45,905.0,77.0,3.65,22.0,646.0,905.57,691.05
2016,8,7,16,0,891.0,75.0,3.6,22.0,599.0,863.07,663.41
2016,8,7,16,15,872.0,72.5,3.5,21.0,548.0,813.64,632.74
2016,8,7,16,30,853.0,70.0,3.4,20.0,497.0,762.69,600.3
2016,8,7,16,45,827.0,67.0,3.35,19.5,444.0,710.86,565.5
2016,8,7,17,0,801.0,64.0,3.3,19.0,391.0,652.14,524.58
2016,8,7,17,15,764.5,60.0,3.15,18.0,337.0,585.42,475.55
2016,8,7,17,30,728.0,56.0,3.0,17.0,283.0,520.17,424.75
2016,8,7,17,45,672.0,51.0,2.9,16.5,230.0,444.93,363.05
2016,8,7,18,0,616.0,46.0,2.8,16.0,177.0,374.01,302.31
2016,8,7,18,15,527.0,38.5,2.6,15.5,128.5,290.78,229.6
2016,8,7,18,30,438.0,31.0,2.4,15.0,80.0,220.92,165.0
2016,8,7,18,45,219.0,15.5,2.25,14.5,40.0,100.49,39.76
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,67.0,5.5,2.1,11.5,7.0,0.0,0.0
2016,8,8,5,30,134.0,11.0,2.3,12.0,14.0,10.01,0.0
2016,8,8,5,45,283.5,21.5,2.55,12.5,50.0,17.41,6.43
2016,8,8,6,0,433.0,32.0,2.8,13.0,86.0,25.56,16.48
2016,8,8,6,15,516.5,39.5,2.75,13.5,133.5,30.73,21.6
2016,8,8,6,30,600.0,47.0,2.7,14.0,181.0,39.02,29.25
2016,8,8,6,45,650.0,52.5,2.65,15.0,232.0,42.49,32.35
2016,8,8,7,0,700.0,58.0,2.6,16.0,283.0,45.88,35.23
2016,8,8,7,15,736.0,62.0,2.55,16.5,336.0,47.88,36.84
2016,8,8,7,30,772.0,66.0,2.5,17.0,389.0,49.82,38.35
2016,8,8,7,45,797.5,69.5,2.5,18.0,441.0,73.75,40.84
2016,8,8,8,0,823.0,73.0,2.5,19.0,493.0,138.29,75.35
2016,8,8,8,15,842.5,75.5,2.5,19.5,542.5,196.79,118.34
2016,8,8,8,30,862.0,78.0,2.5,20.0,592.0,257.19,168.91
2016,8,8,8,45,876.5,80.5,2.55,20.5,637.5,317.85,221.9
2016,8,8,9,0,891.0,83.0,2.6,21.0,683.0,379.33,275.36
2016,8,8,9,15,902.0,85.0,2.65,21.5,724.5,439.55,326.74
2016,8,8,9,30,913.0,87.0,2.7,22.0,766.0,499.65,376.4
2016,8,8,9,45,924.0,87.0,2.8,23.0,802.0,557.64,422.15
2016,8,8,10,0,935.0,87.0,2.9,24.0,838.0,614.93,465.67
2016,8,8,10,15,941.0,88.0,2.95,24.0,867.5,669.06,507.11
2016,8,8,10,30,947.0,89.0,3.0,24.0,897.0,721.49,546.24
2016,8,8,10,45,950.0,91.0,3.15,24.5,919.5,770.76,580.62
2016,8,8,11,0,953.0,93.0,3.3,25.0,942.0,817.65,611.66
2016,8,8,11,15,956.0,93.5,3.4,25.0,957.0,860.55,640.67
2016,8,8,11,30,959.0,94.0,3.5,25.0,972.0,900.66,667.67
2016,8,8,11,45,959.0,95.5,3.65,25.5,979.0,936.16,690.44
2016,8,8,12,0,959.0,97.0,3.8,26.0,986.0,968.37,710.96
2016,8,8,12,15,959.0,97.0,3.9,26.0,986.0,995.69,729.34
2016,8,8,12,30,959.0,97.0,4.0,26.0,986.0,1019.45,745.47
2016,8,8,12,45,957.0,97.0,4.15,26.0,978.0,1037.6,758.34
2016,8,8,13,0,955.0,97.0,4.3,26.0,970.0,1051.92,768.86
2016,8,8,13,15,952.5,96.5,4.35,25.5,954.0,1061.32,777.21
2016,8,8,13,30,950.0,96.0,4.4,25.0,938.0,1066.79,783.18
2016,8,8,13,45,946.5,94.5,4.45,25.0,915.5,1066.2,783.82
2016,8,8,14,0,943.0,93.0,4.5,25.0,893.0,1061.64,782.02
2016,8,8,14,15,937.0,92.0,4.5,24.5,863.0,1051.2,777.71
2016,8,8,14,30,931.0,91.0,4.5,24.0,833.0,1036.94,771.0
2016,8,8,14,45,924.0,88.5,4.55,24.0,797.0,1016.29,758.98
2016,8,8,15,0,917.0,86.0,4.6,24.0,761.0,992.06,744.7
2016,8,8,15,15,906.0,84.5,4.55,23.5,719.5,961.8,726.93
2016,8,8,15,30,895.0,83.0,4.5,23.0,678.0,928.5,707.0
2016,8,8,15,45,882.0,80.0,4.45,23.0,631.5,888.82,681.09
2016,8,8,16,0,869.0,77.0,4.4,23.0,585.0,846.67,653.4
2016,8,8,16,15,849.5,74.0,4.3,22.0,535.0,796.96,622.17
2016,8,8,16,30,830.0,71.0,4.2,21.0,485.0,745.83,589.2
2016,8,8,16,45,806.0,67.0,4.1,20.5,433.0,695.18,554.68
2016,8,8,17,0,782.0,63.0,4.0,20.0,381.0,637.49,513.95
2016,8,8,17,15,745.0,59.0,3.9,19.0,327.5,571.3,465.02
2016,8,8,17,30,708.0,55.0,3.8,18.0,274.0,506.7,414.46
2016,8,8,17,45,655.5,49.5,3.7,17.0,222.5,433.83,354.91
2016,8,8,18,0,603.0,44.0,3.6,16.0,171.0,365.03,295.99
2016,8,8,18,15,513.0,36.5,3.5,15.5,123.5,282.23,223.22
2016,8,8,18,30,423.0,29.0,3.4,15.0,76.0,212.78,158.32
2016,8,8,18,45,211.5,14.5,3.35,14.5,38.0,96.01,28.91
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,73.0,5.0,2.95,12.0,7.0,0.0,0.0
2016,8,9,5,30,146.0,10.0,3.0,12.0,14.0,9.1,0.0
2016,8,9,5,45,298.0,20.5,3.1,12.5,49.5,16.59,5.31
2016,8,9,6,0,450.0,31.0,3.2,13.0,85.0,24.79,15.76
2016,8,9,6,15,533.0,37.5,3.1,13.5,132.5,31.78,22.51
2016,8,9,6,30,616.0,44.0,3.0,14.0,180.0,36.47,26.96
2016,8,9,6,45,476.5,76.5,2.95,14.5,198.5,57.77,46.02
2016,8,9,7,0,337.0,109.0,2.9,15.0,217.0,77.9,63.75
2016,8,9,7,15,353.0,126.5,2.75,15.5,257.0,88.38,72.68
2016,8,9,7,30,369.0,144.0,2.6,16.0,297.0,98.28,80.93
2016,8,9,7,45,599.5,107.5,2.5,17.0,394.5,89.55,58.01
2016,8,9,8,0,830.0,71.0,2.4,18.0,492.0,137.34,74.61
2016,8,9,8,15,849.0,73.5,2.25,18.5,541.5,196.23,118.03
2016,8,9,8,30,868.0,76.0,2.1,19.0,591.0,256.96,168.96
2016,8,9,8,45,884.5,77.0,1.95,19.5,637.0,317.38,221.6
2016,8,9,9,0,901.0,78.0,1.8,20.0,683.0,378.8,274.63
2016,8,9,9,15,912.0,79.5,1.75,20.5,724.5,439.19,325.7
2016,8,9,9,30,923.0,81.0,1.7,21.0,766.0,499.43,374.81
2016,8,9,9,45,933.0,81.5,1.65,22.0,802.0,557.87,419.84
2016,8,9,10,0,943.0,82.0,1.6,23.0,838.0,615.51,462.26
2016,8,9,10,15,949.0,83.0,1.6,23.5,867.0,670.04,501.92
2016,8,9,10,30,955.0,84.0,1.6,24.0,896.0,722.85,539.02
2016,8,9,10,45,960.0,84.0,1.6,25.0,918.5,772.08,570.21
2016,8,9,11,0,965.0,84.0,1.6,26.0,941.0,819.01,598.09
2016,8,9,11,15,967.5,84.5,1.65,26.5,956.0,861.92,624.54
2016,8,9,11,30,970.0,85.0,1.7,27.0,971.0,901.95,648.88
2016,8,9,11,45,971.5,85.0,1.8,27.5,978.5,937.58,670.79
2016,8,9,12,0,973.0,85.0,1.9,28.0,986.0,969.93,690.54
2016,8,9,12,15,973.0,85.0,2.05,28.5,985.5,997.45,707.81
2016,8,9,12,30,973.0,85.0,2.2,29.0,985.0,1021.35,722.83
2016,8,9,12,45,965.0,89.0,2.35,29.5,975.0,1037.88,733.29
2016,8,9,13,0,957.0,93.0,2.5,30.0,965.0,1050.43,741.38
2016,8,9,13,15,954.0,92.5,2.65,30.0,949.0,1059.27,748.77
2016,8,9,13,30,951.0,92.0,2.8,30.0,933.0,1064.14,753.81
2016,8,9,13,45,945.0,91.5,3.0,30.0,909.5,1062.02,755.04
2016,8,9,14,0,939.0,91.0,3.2,30.0,886.0,1055.95,753.85
2016,8,9,14,15,932.5,90.0,3.3,29.5,855.5,1044.94,750.26
2016,8,9,14,30,926.0,89.0,3.4,29.0,825.0,1030.15,744.31
2016,8,9,14,45,916.0,88.0,3.5,29.0,788.5,1008.24,732.31
2016,8,9,15,0,906.0,87.0,3.6,29.0,752.0,982.92,718.08
2016,8,9,15,15,894.5,85.5,3.65,28.5,710.0,952.36,701.42
2016,8,9,15,30,883.0,84.0,3.7,28.0,668.0,918.84,682.62
2016,8,9,15,45,865.5,82.0,3.75,27.5,621.0,876.63,657.64
2016,8,9,16,0,848.0,80.0,3.8,27.0,574.0,832.31,630.8
2016,8,9,16,15,828.0,77.5,3.75,26.0,524.5,790.69,606.1
2016,8,9,16,30,808.0,75.0,3.7,25.0,475.0,740.12,574.35
2016,8,9,16,45,778.0,72.0,3.7,24.5,422.5,680.46,534.23
2016,8,9,17,0,748.0,69.0,3.7,24.0,370.0,620.94,493.07
2016,8,9,17,15,709.5,64.0,3.55,23.0,317.5,554.05,443.8
2016,8,9,17,30,671.0,59.0,3.4,22.0,265.0,488.95,393.54
2016,8,9,17,45,611.0,53.5,3.25,21.5,213.5,416.64,334.57
2016,8,9,18,0,551.0,48.0,3.1,21.0,162.0,346.88,275.46
2016,8,9,18,15,458.0,39.5,2.95,20.0,116.0,264.82,205.37
2016,8,9,18,30,365.0,31.0,2.8,19.0,70.0,192.94,140.2
2016,8,9,18,45,182.5,15.5,2.65,18.0,35.0,87.39,14.59
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,5,15,32.5,4.0,2.4,11.5,4.5,0.0,0.0
2016,8,10,5,30,65.0,8.0,2.6,12.0,9.0,7.28,0.0
2016,8,10,5,45,188.0,22.0,2.8,12.5,41.0,17.92,5.46
2016,8,10,6,0,311.0,36.0,3.0,13.0,73.0,29.12,19.43
2016,8,10,6,15,397.0,47.0,2.95,13.5,118.5,37.06,27.14
2016,8,10,6,30,483.0,58.0,2.9,14.0,164.0,44.68,34.24
2016,8,10,6,45,535.5,67.0,2.9,15.0,213.5,50.17,39.16
2016,8,10,7,0,588.0,76.0,2.9,16.0,263.0,55.4,43.65
2016,8,10,7,15,630.0,82.5,2.85,16.5,315.0,58.38,46.1
2016,8,10,7,30,672.0,89.0,2.8,17.0,367.0,61.21,48.34
2016,8,10,7,45,701.5,94.5,2.8,17.5,418.0,83.41,51.01
2016,8,10,8,0,731.0,100.0,2.8,18.0,469.0,137.79,79.01
2016,8,10,8,15,754.5,104.0,2.75,18.5,518.5,198.91,124.38
2016,8,10,8,30,778.0,108.0,2.7,19.0,568.0,256.92,172.63
2016,8,10,8,45,795.5,111.5,2.65,20.0,614.0,315.23,222.75
2016,8,10,9,0,813.0,115.0,2.6,21.0,660.0,374.93,273.6
2016,8,10,9,15,827.0,118.0,2.6,21.5,701.5,433.93,323.33
2016,8,10,9,30,841.0,121.0,2.6,22.0,743.0,493.37,371.84
2016,8,10,9,45,865.5,116.0,2.6,23.0,783.0,552.9,418.02
2016,8,10,10,0,890.0,111.0,2.6,24.0,823.0,611.04,461.55
2016,8,10,10,15,897.5,112.5,2.6,24.5,853.0,664.62,501.08
2016,8,10,10,30,905.0,114.0,2.6,25.0,883.0,716.76,538.33
2016,8,10,10,45,911.0,114.5,2.65,26.0,906.0,765.26,570.98
2016,8,10,11,0,917.0,115.0,2.7,27.0,929.0,811.7,599.63
2016,8,10,11,15,920.5,116.0,2.75,27.0,944.0,854.34,627.73
2016,8,10,11,30,924.0,117.0,2.8,27.0,959.0,894.34,653.92
2016,8,10,11,45,927.0,116.5,2.9,27.5,967.0,929.69,675.98
2016,8,10,12,0,930.0,116.0,3.0,28.0,975.0,962.01,695.97
2016,8,10,12,15,930.0,116.0,3.05,28.0,975.0,988.83,713.39
2016,8,10,12,30,930.0,116.0,3.1,28.0,975.0,1012.18,728.66
2016,8,10,12,45,927.5,116.0,3.2,28.5,966.0,1029.53,739.12
2016,8,10,13,0,925.0,116.0,3.3,29.0,957.0,1043.14,747.3
2016,8,10,13,15,921.5,115.5,3.4,29.0,941.0,1051.44,753.72
2016,8,10,13,30,918.0,115.0,3.5,29.0,925.0,1055.89,757.87
2016,8,10,13,45,914.0,113.0,3.6,29.0,902.0,1054.38,758.36
2016,8,10,14,0,910.0,111.0,3.7,29.0,879.0,1049.0,756.53
2016,8,10,14,15,902.5,109.5,3.75,28.5,848.5,1036.81,751.6
2016,8,10,14,30,895.0,108.0,3.8,28.0,818.0,1020.95,744.38
2016,8,10,14,45,886.5,105.5,3.85,27.5,781.5,999.42,733.49
2016,8,10,15,0,878.0,103.0,3.9,27.0,745.0,974.5,720.34
2016,8,10,15,15,865.5,100.5,3.9,26.5,703.0,942.56,702.12
2016,8,10,15,30,853.0,98.0,3.9,26.0,661.0,907.77,681.82
2016,8,10,15,45,838.0,94.5,3.9,25.5,614.5,875.4,662.99
2016,8,10,16,0,823.0,91.0,3.9,25.0,568.0,831.89,636.1
2016,8,10,16,15,801.0,87.5,3.8,24.5,518.0,780.63,602.85
2016,8,10,16,30,779.0,84.0,3.7,24.0,468.0,728.19,568.15
2016,8,10,16,45,751.0,79.5,3.65,23.5,416.0,669.27,528.07
2016,8,10,17,0,723.0,75.0,3.6,23.0,364.0,610.39,486.84
2016,8,10,17,15,682.0,69.5,3.45,22.0,311.0,545.31,438.28
2016,8,10,17,30,641.0,64.0,3.3,21.0,258.0,479.6,387.28
2016,8,10,17,45,582.0,57.0,3.15,20.0,207.0,404.89,326.89
2016,8,10,18,0,523.0,50.0,3.0,19.0,156.0,335.24,268.07
