Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,428.0,40.5,2.9,18.0,110.5,252.7,197.14
2016,8,10,18,30,333.0,31.0,2.8,17.0,65.0,180.69,131.1
2016,8,10,18,45,166.5,15.5,2.7,16.5,32.5,81.56,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,5,45,133.0,18.5,1.8,12.0,34.0,14.49,2.66
2016,8,11,6,0,266.0,37.0,2.1,13.0,68.0,28.78,19.08
2016,8,11,6,15,351.5,50.0,2.1,13.5,112.5,39.76,29.5
2016,8,11,6,30,437.0,63.0,2.1,14.0,157.0,49.0,38.08
2016,8,11,6,45,493.5,73.0,2.1,15.0,206.5,55.14,43.57
2016,8,11,7,0,550.0,83.0,2.1,16.0,256.0,60.98,48.59
2016,8,11,7,15,593.0,90.5,2.1,16.5,307.5,64.47,51.46
2016,8,11,7,30,636.0,98.0,2.1,17.0,359.0,67.77,54.09
2016,8,11,7,45,667.0,104.5,2.1,18.0,410.5,89.51,56.7
2016,8,11,8,0,698.0,111.0,2.1,19.0,462.0,142.8,84.06
2016,8,11,8,15,722.0,116.0,2.1,19.5,511.5,197.72,124.16
2016,8,11,8,30,746.0,121.0,2.1,20.0,561.0,255.39,171.64
2016,8,11,8,45,765.0,125.0,2.15,21.0,606.5,317.96,224.41
2016,8,11,9,0,784.0,129.0,2.2,22.0,652.0,376.93,274.04
2016,8,11,9,15,798.5,132.5,2.2,23.0,694.0,435.03,321.78
2016,8,11,9,30,813.0,136.0,2.2,24.0,736.0,493.7,368.25
2016,8,11,9,45,845.5,127.5,2.25,25.0,778.0,551.59,412.68
2016,8,11,10,0,878.0,119.0,2.3,26.0,820.0,611.49,457.03
2016,8,11,10,15,885.5,120.5,2.35,26.5,849.5,664.6,495.88
2016,8,11,10,30,893.0,122.0,2.4,27.0,879.0,716.29,532.58
2016,8,11,10,45,899.0,123.0,2.45,27.5,902.0,764.82,566.09
2016,8,11,11,0,905.0,124.0,2.5,28.0,925.0,811.33,595.8
2016,8,11,11,15,909.0,124.5,2.5,28.5,940.5,853.56,621.82
2016,8,11,11,30,913.0,125.0,2.5,29.0,956.0,893.23,645.85
2016,8,11,11,45,916.0,124.5,2.55,29.5,964.0,928.33,667.08
2016,8,11,12,0,919.0,124.0,2.6,30.0,972.0,960.43,686.27
2016,8,11,12,15,919.5,124.0,2.6,30.0,971.5,987.53,703.18
2016,8,11,12,30,920.0,124.0,2.6,30.0,971.0,1011.23,717.97
2016,8,11,12,45,912.5,127.0,2.65,30.5,961.0,1026.58,726.62
2016,8,11,13,0,905.0,130.0,2.7,31.0,951.0,1038.14,733.03
2016,8,11,13,15,901.5,129.0,2.75,31.0,935.0,1045.88,738.69
2016,8,11,13,30,898.0,128.0,2.8,31.0,919.0,1049.82,742.14
2016,8,11,13,45,895.5,125.0,2.9,31.0,896.0,1048.88,743.17
2016,8,11,14,0,893.0,122.0,3.0,31.0,873.0,1044.11,741.94
2016,8,11,14,15,885.0,120.5,3.05,30.5,842.5,1031.6,737.01
2016,8,11,14,30,877.0,119.0,3.1,30.0,812.0,1015.48,729.89
2016,8,11,14,45,869.5,115.5,3.2,30.0,776.0,994.17,718.4
2016,8,11,15,0,862.0,112.0,3.3,30.0,740.0,969.45,704.7
2016,8,11,15,15,848.0,109.5,3.35,29.5,697.5,946.11,692.91
2016,8,11,15,30,834.0,107.0,3.4,29.0,655.0,909.97,672.47
2016,8,11,15,45,818.5,103.0,3.45,28.5,608.5,868.19,647.99
2016,8,11,16,0,803.0,99.0,3.5,28.0,562.0,824.21,621.58
2016,8,11,16,15,780.0,95.0,3.5,27.0,511.5,772.15,589.87
2016,8,11,16,30,757.0,91.0,3.5,26.0,461.0,719.01,556.54
2016,8,11,16,45,727.5,86.0,3.55,25.5,409.0,662.57,518.91
2016,8,11,17,0,698.0,81.0,3.6,25.0,357.0,603.11,477.3
2016,8,11,17,15,655.0,75.0,3.5,23.5,304.5,534.37,427.29
2016,8,11,17,30,612.0,69.0,3.4,22.0,252.0,468.05,376.8
2016,8,11,17,45,549.0,61.0,3.3,21.0,201.0,391.37,315.01
2016,8,11,18,0,486.0,53.0,3.2,20.0,150.0,320.21,255.16
2016,8,11,18,15,390.0,42.0,3.0,19.0,105.0,237.61,184.37
2016,8,11,18,30,294.0,31.0,2.8,18.0,60.0,165.83,118.43
2016,8,11,18,45,147.0,15.5,2.65,17.5,30.0,74.59,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,157.5,17.5,2.05,12.5,35.0,13.93,1.48
2016,8,12,6,0,315.0,35.0,2.3,13.0,70.0,28.43,18.69
2016,8,12,6,15,404.5,45.5,2.25,13.5,116.0,35.97,26.13
2016,8,12,6,30,494.0,56.0,2.2,14.0,162.0,43.22,32.93
2016,8,12,6,45,556.0,63.5,2.2,15.0,213.0,47.59,36.87
2016,8,12,7,0,618.0,71.0,2.2,16.0,264.0,51.81,40.49
2016,8,12,7,15,659.0,77.0,2.15,16.5,316.5,54.6,42.79
2016,8,12,7,30,700.0,83.0,2.1,17.0,369.0,57.25,44.89
2016,8,12,7,45,731.5,87.0,2.1,18.0,421.5,84.57,51.53
2016,8,12,8,0,763.0,91.0,2.1,19.0,474.0,139.45,78.78
2016,8,12,8,15,785.0,95.0,2.1,20.0,523.5,196.68,120.44
2016,8,12,8,30,807.0,99.0,2.1,21.0,573.0,256.34,169.51
2016,8,12,8,45,825.5,101.5,2.1,22.0,619.5,315.96,220.34
2016,8,12,9,0,844.0,104.0,2.1,23.0,666.0,377.02,271.89
2016,8,12,9,15,856.5,106.5,2.15,23.5,707.0,440.15,324.36
2016,8,12,9,30,869.0,109.0,2.2,24.0,748.0,499.31,372.3
2016,8,12,9,45,879.5,110.5,2.25,25.0,784.0,556.44,416.36
2016,8,12,10,0,890.0,112.0,2.3,26.0,820.0,612.91,458.22
2016,8,12,10,15,897.0,113.5,2.35,26.5,849.5,666.3,497.32
2016,8,12,10,30,904.0,115.0,2.4,27.0,879.0,718.19,534.17
2016,8,12,10,45,909.0,116.0,2.5,28.0,901.5,766.46,566.54
2016,8,12,11,0,914.0,117.0,2.6,29.0,924.0,812.6,594.98
2016,8,12,11,15,917.0,117.5,2.7,29.0,938.5,854.33,622.54
2016,8,12,11,30,920.0,118.0,2.8,29.0,953.0,893.38,648.25
2016,8,12,11,45,922.0,118.0,2.9,29.5,960.5,928.24,669.81
2016,8,12,12,0,924.0,118.0,3.0,30.0,968.0,960.01,689.29
2016,8,12,12,15,923.5,118.0,3.1,30.0,967.5,986.22,706.58
2016,8,12,12,30,923.0,118.0,3.2,30.0,967.0,1008.95,721.75
2016,8,12,12,45,930.5,112.5,3.35,30.5,961.0,1030.38,735.11
2016,8,12,13,0,938.0,107.0,3.5,31.0,955.0,1048.19,746.22
2016,8,12,13,15,934.5,106.0,3.55,30.5,939.0,1055.91,753.32
2016,8,12,13,30,931.0,105.0,3.6,30.0,923.0,1059.7,758.17
2016,8,12,13,45,926.5,104.0,3.7,30.0,899.5,1058.55,758.89
2016,8,12,14,0,922.0,103.0,3.8,30.0,876.0,1053.49,757.27
2016,8,12,14,15,915.0,101.5,3.8,29.5,845.5,1041.52,752.16
2016,8,12,14,30,908.0,100.0,3.8,29.0,815.0,1025.81,744.77
2016,8,12,14,45,899.0,98.5,3.8,29.0,778.5,1004.52,732.33
2016,8,12,15,0,890.0,97.0,3.8,29.0,742.0,979.81,717.74
2016,8,12,15,15,877.5,94.5,3.7,28.5,700.0,947.4,698.85
2016,8,12,15,30,865.0,92.0,3.6,28.0,658.0,912.11,677.94
2016,8,12,15,45,849.5,89.0,3.55,28.0,611.0,870.9,651.81
2016,8,12,16,0,834.0,86.0,3.5,28.0,564.0,835.32,629.37
2016,8,12,16,15,812.0,83.0,3.35,27.5,514.0,784.14,596.48
2016,8,12,16,30,790.0,80.0,3.2,27.0,464.0,731.76,562.25
2016,8,12,16,45,761.0,76.0,3.1,26.5,411.5,672.13,522.23
2016,8,12,17,0,732.0,72.0,3.0,26.0,359.0,612.6,481.21
2016,8,12,17,15,690.5,66.5,2.75,25.0,306.0,543.72,430.4
2016,8,12,17,30,649.0,61.0,2.5,24.0,253.0,480.08,381.42
2016,8,12,17,45,586.5,54.5,2.3,23.0,202.0,403.69,320.52
2016,8,12,18,0,524.0,48.0,2.1,22.0,151.0,332.74,261.43
2016,8,12,18,15,425.0,38.5,1.8,21.0,105.5,248.6,190.05
2016,8,12,18,30,326.0,29.0,1.5,20.0,60.0,175.59,122.23
2016,8,12,18,45,163.0,14.5,1.25,19.0,30.0,77.65,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,17.0,2.2,13.5,34.0,13.55,0.27
2016,8,13,6,0,316.0,34.0,2.4,14.0,68.0,27.62,17.82
2016,8,13,6,15,407.0,44.0,2.3,14.5,113.5,34.75,24.92
2016,8,13,6,30,498.0,54.0,2.2,15.0,159.0,41.63,31.37
2016,8,13,6,45,559.0,61.0,2.15,16.0,209.5,45.66,35.0
2016,8,13,7,0,620.0,68.0,2.1,17.0,260.0,49.57,38.34
2016,8,13,7,15,661.0,73.5,2.1,18.0,312.0,52.07,40.32
2016,8,13,7,30,702.0,79.0,2.1,19.0,364.0,54.47,42.11
2016,8,13,7,45,734.0,82.5,2.15,20.5,416.0,81.06,48.15
2016,8,13,8,0,766.0,86.0,2.2,22.0,468.0,135.8,74.82
2016,8,13,8,15,788.0,89.5,2.15,22.5,517.5,192.86,116.15
2016,8,13,8,30,810.0,93.0,2.1,23.0,567.0,252.32,165.02
2016,8,13,8,45,829.0,95.0,2.1,24.0,613.5,311.86,215.5
2016,8,13,9,0,848.0,97.0,2.1,25.0,660.0,377.12,269.88
2016,8,13,9,15,860.5,99.0,2.1,26.0,701.0,435.97,318.14
2016,8,13,9,30,873.0,101.0,2.1,27.0,742.0,494.9,364.68
2016,8,13,9,45,891.0,98.5,2.15,28.0,780.0,552.66,408.72
2016,8,13,10,0,909.0,96.0,2.2,29.0,818.0,610.44,451.11
2016,8,13,10,15,916.0,97.5,2.25,29.5,847.5,664.66,490.33
2016,8,13,10,30,923.0,99.0,2.3,30.0,877.0,717.34,527.27
2016,8,13,10,45,928.5,99.5,2.4,30.5,900.0,766.25,560.24
2016,8,13,11,0,934.0,100.0,2.5,31.0,923.0,812.99,589.9
2016,8,13,11,15,937.0,100.5,2.55,31.5,938.0,855.34,616.01
2016,8,13,11,30,940.0,101.0,2.6,32.0,953.0,894.94,640.08
2016,8,13,11,45,942.0,101.5,2.7,32.5,960.5,930.74,661.9
2016,8,13,12,0,944.0,102.0,2.8,33.0,968.0,963.38,681.62
2016,8,13,12,15,944.0,102.0,2.9,33.0,968.0,990.35,699.14
2016,8,13,12,30,944.0,102.0,3.0,33.0,968.0,1013.79,714.53
2016,8,13,12,45,931.0,109.0,3.1,33.0,956.5,1028.03,724.28
2016,8,13,13,0,918.0,116.0,3.2,33.0,945.0,1038.27,731.72
2016,8,13,13,15,914.5,115.5,3.3,33.0,928.5,1046.38,737.97
2016,8,13,13,30,911.0,115.0,3.4,33.0,912.0,1050.66,741.96
2016,8,13,13,45,906.0,113.5,3.5,33.0,888.5,1048.5,742.07
2016,8,13,14,0,901.0,112.0,3.6,33.0,865.0,1042.51,739.92
2016,8,13,14,15,893.5,110.5,3.6,32.5,834.5,1030.21,734.68
2016,8,13,14,30,886.0,109.0,3.6,32.0,804.0,1014.26,727.24
2016,8,13,14,45,876.5,107.0,3.65,32.0,767.5,992.26,714.83
2016,8,13,15,0,867.0,105.0,3.7,32.0,731.0,966.93,700.31
2016,8,13,15,15,853.5,102.5,3.65,31.5,688.5,934.1,681.63
2016,8,13,15,30,840.0,100.0,3.6,31.0,646.0,907.51,667.02
2016,8,13,15,45,824.0,96.5,3.6,30.5,599.5,865.54,642.16
2016,8,13,16,0,808.0,93.0,3.6,30.0,553.0,821.41,615.51
2016,8,13,16,15,785.0,89.0,3.5,29.5,503.0,769.04,582.17
2016,8,13,16,30,762.0,85.0,3.4,29.0,453.0,715.62,547.46
2016,8,13,16,45,732.5,80.5,3.3,28.5,401.0,656.09,507.52
2016,8,13,17,0,703.0,76.0,3.2,28.0,349.0,599.96,468.61
2016,8,13,17,15,659.5,70.0,3.0,27.0,296.5,530.63,417.72
2016,8,13,17,30,616.0,64.0,2.8,26.0,244.0,463.82,366.67
2016,8,13,17,45,553.5,56.5,2.65,25.0,194.0,387.88,306.37
2016,8,13,18,0,491.0,49.0,2.5,24.0,144.0,317.47,247.94
2016,8,13,18,15,389.5,39.0,2.3,23.0,99.5,233.57,177.18
2016,8,13,18,30,288.0,29.0,2.1,22.0,55.0,161.19,109.4
2016,8,13,18,45,144.0,14.5,1.95,21.0,27.5,58.12,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,17.0,2.1,13.5,32.5,13.6,0.0
2016,8,14,6,0,283.0,34.0,2.2,14.0,65.0,27.68,17.77
2016,8,14,6,15,373.5,45.5,2.2,14.5,109.5,36.11,26.08
2016,8,14,6,30,464.0,57.0,2.2,15.0,154.0,44.21,33.63
2016,8,14,6,45,522.5,66.0,2.2,16.0,204.0,49.73,38.6
2016,8,14,7,0,581.0,75.0,2.2,17.0,254.0,55.02,43.14
2016,8,14,7,15,624.0,81.5,2.2,18.0,306.0,58.02,45.52
2016,8,14,7,30,667.0,88.0,2.2,19.0,358.0,60.88,47.69
2016,8,14,7,45,696.5,94.0,2.25,20.0,409.0,82.76,50.38
2016,8,14,8,0,726.0,100.0,2.3,21.0,460.0,137.48,78.09
2016,8,14,8,15,749.5,104.0,2.3,22.0,509.5,198.57,122.61
2016,8,14,8,30,773.0,108.0,2.3,23.0,559.0,256.55,169.8
2016,8,14,8,45,790.0,112.0,2.3,24.0,604.5,315.11,219.28
2016,8,14,9,0,807.0,116.0,2.3,25.0,650.0,375.0,269.4
2016,8,14,9,15,821.0,118.5,2.3,25.5,691.5,433.5,317.83
2016,8,14,9,30,835.0,121.0,2.3,26.0,733.0,492.43,365.04
2016,8,14,9,45,840.5,126.5,2.35,27.0,767.5,549.72,408.75
2016,8,14,10,0,846.0,132.0,2.4,28.0,802.0,606.04,450.04
2016,8,14,10,15,854.0,133.5,2.45,28.5,831.5,659.16,488.58
2016,8,14,10,30,862.0,135.0,2.5,29.0,861.0,708.56,523.48
2016,8,14,10,45,869.0,135.5,2.55,29.5,884.0,756.2,556.22
2016,8,14,11,0,876.0,136.0,2.6,30.0,907.0,801.98,585.73
2016,8,14,11,15,880.0,137.0,2.65,30.0,922.0,843.71,612.93
2016,8,14,11,30,884.0,138.0,2.7,30.0,937.0,882.95,638.36
2016,8,14,11,45,887.5,137.5,2.8,30.5,945.0,917.72,659.82
2016,8,14,12,0,891.0,137.0,2.9,31.0,953.0,949.6,679.33
2016,8,14,12,15,891.0,137.0,2.95,31.0,952.5,975.65,696.08
2016,8,14,12,30,891.0,137.0,3.0,31.0,952.0,998.35,710.79
2016,8,14,12,45,894.0,133.5,3.05,31.5,945.0,1017.1,721.63
2016,8,14,13,0,897.0,130.0,3.1,32.0,938.0,1032.28,730.3
2016,8,14,13,15,893.0,129.5,3.15,32.0,921.5,1039.82,735.79
2016,8,14,13,30,889.0,129.0,3.2,32.0,905.0,1043.59,739.1
2016,8,14,13,45,879.0,130.0,3.3,32.0,880.0,1039.07,737.76
2016,8,14,14,0,869.0,131.0,3.4,32.0,855.0,1030.86,734.24
2016,8,14,14,15,860.5,129.0,3.45,31.5,824.0,1017.39,728.6
2016,8,14,14,30,852.0,127.0,3.5,31.0,793.0,1011.56,727.97
2016,8,14,14,45,838.5,125.5,3.55,31.0,755.5,986.51,713.48
2016,8,14,15,0,825.0,124.0,3.6,31.0,718.0,958.3,697.05
2016,8,14,15,15,810.0,121.0,3.6,30.5,675.5,924.04,677.62
2016,8,14,15,30,795.0,118.0,3.6,30.0,633.0,887.12,656.24
2016,8,14,15,45,776.0,114.5,3.65,29.5,586.5,843.69,630.39
2016,8,14,16,0,757.0,111.0,3.7,29.0,540.0,802.82,605.87
2016,8,14,16,15,731.5,106.0,3.65,28.0,490.0,748.92,572.37
2016,8,14,16,30,706.0,101.0,3.6,27.0,440.0,694.33,537.53
2016,8,14,16,45,673.5,95.0,3.6,26.5,388.0,633.06,495.89
2016,8,14,17,0,641.0,89.0,3.6,26.0,336.0,572.47,452.28
2016,8,14,17,15,594.5,82.0,3.45,24.5,284.5,502.74,401.1
2016,8,14,17,30,548.0,75.0,3.3,23.0,233.0,435.87,349.82
2016,8,14,17,45,485.0,65.0,3.2,22.0,183.5,360.1,288.59
2016,8,14,18,0,422.0,55.0,3.1,21.0,134.0,289.98,229.57
2016,8,14,18,15,323.5,42.0,2.95,20.0,91.5,207.97,159.48
2016,8,14,18,30,225.0,29.0,2.8,19.0,49.0,136.29,91.15
2016,8,14,18,45,112.5,14.5,2.65,18.5,24.5,48.16,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,189.5,15.5,2.75,12.5,35.0,12.37,0.0
2016,8,15,6,0,379.0,31.0,2.9,13.0,70.0,25.19,15.63
2016,8,15,6,15,475.0,39.5,2.85,13.5,117.5,31.17,21.82
2016,8,15,6,30,571.0,48.0,2.8,14.0,165.0,37.01,27.36
2016,8,15,6,45,370.0,83.5,2.75,14.5,168.0,61.63,49.4
2016,8,15,7,0,169.0,119.0,2.7,15.0,171.0,91.19,75.46
2016,8,15,7,15,181.0,140.0,2.65,15.5,205.0,105.68,87.86
2016,8,15,7,30,193.0,161.0,2.6,16.0,239.0,119.74,99.63
2016,8,15,7,45,310.0,165.5,2.55,17.0,310.0,127.3,94.98
2016,8,15,8,0,427.0,170.0,2.5,18.0,381.0,160.53,109.79
2016,8,15,8,15,649.0,125.5,2.45,18.5,484.0,194.08,125.05
2016,8,15,8,30,871.0,81.0,2.4,19.0,587.0,262.24,173.4
2016,8,15,8,45,887.0,83.5,2.4,20.0,634.5,324.48,227.34
2016,8,15,9,0,903.0,86.0,2.4,21.0,682.0,387.69,281.6
2016,8,15,9,15,914.5,88.0,2.45,21.5,724.0,449.37,334.0
2016,8,15,9,30,926.0,90.0,2.5,22.0,766.0,510.93,384.6
2016,8,15,9,45,935.0,91.5,2.55,23.0,802.5,570.4,431.07
2016,8,15,10,0,944.0,93.0,2.6,24.0,839.0,628.93,474.99
2016,8,15,10,15,950.0,94.0,2.65,24.5,868.5,683.96,515.76
2016,8,15,10,30,956.0,95.0,2.7,25.0,898.0,737.23,554.01
2016,8,15,10,45,959.5,96.5,2.8,26.0,920.5,787.18,586.99
2016,8,15,11,0,963.0,98.0,2.9,27.0,943.0,834.7,616.5
2016,8,15,11,15,966.0,98.5,2.95,27.0,958.0,878.26,645.15
2016,8,15,11,30,969.0,99.0,3.0,27.0,973.0,918.95,671.73
2016,8,15,11,45,969.0,100.0,3.15,27.5,980.0,954.45,694.14
2016,8,15,12,0,969.0,101.0,3.3,28.0,987.0,986.56,714.3
2016,8,15,12,15,969.0,101.0,3.4,28.0,986.0,1014.18,732.6
2016,8,15,12,30,969.0,101.0,3.5,28.0,985.0,1038.14,748.65
2016,8,15,12,45,958.0,106.5,3.6,28.5,973.5,1053.23,757.6
2016,8,15,13,0,947.0,112.0,3.7,29.0,962.0,1064.26,764.11
2016,8,15,13,15,943.0,111.0,3.75,29.0,945.0,1071.53,769.52
2016,8,15,13,30,939.0,110.0,3.8,29.0,928.0,1074.81,772.55
2016,8,15,13,45,933.5,109.5,3.85,29.0,903.5,1073.12,772.58
2016,8,15,14,0,928.0,109.0,3.9,29.0,879.0,1067.5,770.26
2016,8,15,14,15,920.5,107.5,3.9,28.5,848.0,1054.89,764.78
2016,8,15,14,30,913.0,106.0,3.9,28.0,817.0,1038.51,756.98
2016,8,15,14,45,903.5,103.5,3.9,28.0,779.5,1015.4,743.36
2016,8,15,15,0,894.0,101.0,3.9,28.0,742.0,988.84,727.54
2016,8,15,15,15,880.5,98.5,3.85,27.5,698.5,955.24,708.14
2016,8,15,15,30,867.0,96.0,3.8,27.0,655.0,918.77,686.69
2016,8,15,15,45,851.5,92.5,3.75,26.5,608.0,885.19,667.0
2016,8,15,16,0,836.0,89.0,3.7,26.0,561.0,840.44,639.3
2016,8,15,16,15,813.0,85.5,3.6,25.0,509.5,787.52,606.38
2016,8,15,16,30,790.0,82.0,3.5,24.0,458.0,733.47,571.84
2016,8,15,16,45,761.0,77.5,3.45,23.5,405.5,673.02,530.74
2016,8,15,17,0,732.0,73.0,3.4,23.0,353.0,612.66,488.42
2016,8,15,17,15,688.0,67.5,3.25,22.0,299.0,545.23,437.89
2016,8,15,17,30,644.0,62.0,3.1,21.0,245.0,477.27,384.83
2016,8,15,17,45,580.5,54.5,3.0,20.0,193.5,399.33,321.52
2016,8,15,18,0,517.0,47.0,2.9,19.0,142.0,327.02,260.02
2016,8,15,18,15,408.5,37.0,2.8,18.0,97.0,238.87,183.91
2016,8,15,18,30,300.0,27.0,2.7,17.0,52.0,161.44,105.62
2016,8,15,18,45,150.0,13.5,2.65,16.0,26.0,58.73,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,16.0,2.0,11.5,31.5,12.85,0.0
2016,8,16,6,0,303.0,32.0,2.3,12.0,63.0,26.08,16.35
2016,8,16,6,15,398.5,43.0,2.25,12.5,108.5,34.16,24.53
2016,8,16,6,30,494.0,54.0,2.2,13.0,154.0,41.94,31.87
2016,8,16,6,45,555.0,62.0,2.2,14.0,205.5,46.77,36.27
2016,8,16,7,0,616.0,70.0,2.2,15.0,257.0,51.42,40.31
2016,8,16,7,15,659.0,76.0,2.15,15.5,310.0,54.24,42.67
2016,8,16,7,30,702.0,82.0,2.1,16.0,363.0,56.93,44.83
2016,8,16,7,45,733.0,86.5,2.1,17.0,415.0,78.6,46.97
2016,8,16,8,0,764.0,91.0,2.1,18.0,467.0,139.84,79.48
2016,8,16,8,15,787.0,95.0,2.1,19.0,517.5,197.59,121.65
2016,8,16,8,30,810.0,99.0,2.1,20.0,568.0,257.89,171.44
2016,8,16,8,45,827.0,102.5,2.15,21.0,614.5,318.38,223.29
2016,8,16,9,0,844.0,106.0,2.2,22.0,661.0,380.15,275.74
2016,8,16,9,15,857.5,108.5,2.2,22.5,703.0,440.66,326.43
2016,8,16,9,30,871.0,111.0,2.2,23.0,745.0,503.68,377.25
2016,8,16,9,45,872.0,117.5,2.25,24.0,778.5,560.45,421.11
2016,8,16,10,0,873.0,124.0,2.3,25.0,812.0,615.63,462.04
2016,8,16,10,15,880.5,125.5,2.35,25.5,841.5,668.79,501.05
2016,8,16,10,30,888.0,127.0,2.4,26.0,871.0,720.52,537.85
2016,8,16,10,45,894.0,128.0,2.45,27.0,894.0,769.06,570.33
2016,8,16,11,0,900.0,129.0,2.5,28.0,917.0,815.57,598.92
2016,8,16,11,15,903.5,130.0,2.55,28.0,932.0,857.83,626.55
2016,8,16,11,30,907.0,131.0,2.6,28.0,947.0,897.48,652.3
2016,8,16,11,45,909.0,131.0,2.65,28.5,954.5,932.09,673.33
2016,8,16,12,0,911.0,131.0,2.7,29.0,962.0,963.64,692.28
2016,8,16,12,15,911.0,131.0,2.75,29.0,961.0,990.11,709.34
2016,8,16,12,30,911.0,131.0,2.8,29.0,960.0,1013.14,724.3
2016,8,16,12,45,903.5,134.0,2.85,29.5,949.5,1028.27,732.89
2016,8,16,13,0,896.0,137.0,2.9,30.0,939.0,1039.62,739.22
2016,8,16,13,15,892.0,136.0,2.95,30.0,922.0,1046.65,744.48
2016,8,16,13,30,888.0,135.0,3.0,30.0,905.0,1049.89,747.52
2016,8,16,13,45,883.5,132.5,3.05,30.0,881.5,1047.27,747.03
2016,8,16,14,0,879.0,130.0,3.1,30.0,858.0,1040.85,744.3
2016,8,16,14,15,871.0,128.0,3.1,30.0,827.0,1027.68,737.02
2016,8,16,14,30,863.0,126.0,3.1,30.0,796.0,1022.09,734.76
2016,8,16,14,45,854.0,122.5,3.15,30.0,759.5,998.89,721.65
2016,8,16,15,0,845.0,119.0,3.2,30.0,723.0,972.32,706.48
2016,8,16,15,15,830.5,116.5,3.15,29.5,680.0,938.51,687.19
2016,8,16,15,30,816.0,114.0,3.1,29.0,637.0,901.96,665.96
2016,8,16,15,45,800.0,109.0,3.1,28.5,590.5,858.73,640.3
2016,8,16,16,0,784.0,104.0,3.1,28.0,544.0,813.37,612.77
2016,8,16,16,15,759.0,100.0,3.05,27.0,493.0,759.91,579.91
2016,8,16,16,30,734.0,96.0,3.0,26.0,442.0,709.79,548.57
2016,8,16,16,45,703.5,89.5,3.0,25.5,390.0,648.11,507.0
2016,8,16,17,0,673.0,83.0,3.0,25.0,338.0,586.89,463.61
2016,8,16,17,15,626.0,76.5,2.9,24.0,285.0,515.93,410.93
2016,8,16,17,30,579.0,70.0,2.8,23.0,232.0,447.84,358.2
2016,8,16,17,45,513.0,60.5,2.75,22.0,182.0,369.46,295.08
2016,8,16,18,0,447.0,51.0,2.7,21.0,132.0,297.09,234.19
2016,8,16,18,15,340.5,39.0,2.6,20.0,88.5,211.54,160.98
2016,8,16,18,30,234.0,27.0,2.5,19.0,45.0,135.4,83.55
2016,8,16,18,45,117.0,13.5,2.45,18.0,22.5,48.36,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,124.5,16.5,2.2,13.0,29.0,13.0,0.0
2016,8,17,6,0,249.0,33.0,2.5,14.0,58.0,25.8,15.81
2016,8,17,6,15,343.5,45.0,2.45,14.5,101.5,35.95,25.83
2016,8,17,6,30,438.0,57.0,2.4,15.0,145.0,44.49,33.82
2016,8,17,6,45,501.0,66.0,2.35,15.5,194.5,50.0,38.89
2016,8,17,7,0,564.0,75.0,2.3,16.0,244.0,55.28,43.56
2016,8,17,7,15,608.5,81.5,2.3,17.0,296.0,58.26,45.94
2016,8,17,7,30,653.0,88.0,2.3,18.0,348.0,61.12,48.12
2016,8,17,7,45,685.5,93.5,2.3,19.0,399.5,82.19,50.46
2016,8,17,8,0,718.0,99.0,2.3,20.0,451.0,136.34,77.85
2016,8,17,8,15,742.5,103.5,2.25,21.0,500.5,192.49,118.62
2016,8,17,8,30,767.0,108.0,2.2,22.0,550.0,256.01,170.36
2016,8,17,8,45,785.0,111.5,2.2,23.0,596.0,314.26,219.73
2016,8,17,9,0,803.0,115.0,2.2,24.0,642.0,373.98,269.86
2016,8,17,9,15,817.5,118.0,2.25,24.5,683.5,433.04,318.95
2016,8,17,9,30,832.0,121.0,2.3,25.0,725.0,492.6,366.89
2016,8,17,9,45,848.0,120.5,2.35,26.0,762.5,550.09,410.98
2016,8,17,10,0,864.0,120.0,2.4,27.0,800.0,607.66,453.48
2016,8,17,10,15,872.0,121.5,2.45,27.5,829.5,660.66,492.17
2016,8,17,10,30,880.0,123.0,2.5,28.0,859.0,712.29,528.75
2016,8,17,10,45,884.0,125.5,2.6,29.0,881.0,760.33,560.97
2016,8,17,11,0,888.0,128.0,2.7,30.0,903.0,806.21,589.34
2016,8,17,11,15,892.0,129.0,2.8,30.0,918.0,848.39,617.18
2016,8,17,11,30,896.0,130.0,2.9,30.0,933.0,888.02,643.24
2016,8,17,11,45,896.0,131.5,3.0,30.5,940.0,921.89,664.14
2016,8,17,12,0,896.0,133.0,3.1,31.0,947.0,952.65,682.96
2016,8,17,12,15,895.5,132.5,3.15,31.0,946.0,977.78,699.18
2016,8,17,12,30,895.0,132.0,3.2,31.0,945.0,999.48,713.31
2016,8,17,12,45,887.0,135.0,3.3,31.5,934.5,1013.8,721.76
2016,8,17,13,0,879.0,138.0,3.4,32.0,924.0,1024.37,727.97
2016,8,17,13,15,875.0,137.5,3.45,32.0,907.0,1031.69,733.37
2016,8,17,13,30,871.0,137.0,3.5,32.0,890.0,1035.29,736.57
2016,8,17,13,45,866.5,134.0,3.55,32.0,866.5,1032.08,735.61
2016,8,17,14,0,862.0,131.0,3.6,32.0,843.0,1025.1,732.44
2016,8,17,14,15,853.5,129.5,3.65,31.5,812.0,1023.49,734.34
2016,8,17,14,30,845.0,128.0,3.7,31.0,781.0,1006.7,726.55
2016,8,17,14,45,836.0,124.0,3.75,31.0,744.5,983.12,713.02
2016,8,17,15,0,827.0,120.0,3.8,31.0,708.0,956.23,697.36
2016,8,17,15,15,812.0,117.0,3.8,30.0,665.5,921.68,679.02
2016,8,17,15,30,797.0,114.0,3.8,29.0,623.0,884.5,658.64
2016,8,17,15,45,780.5,109.0,3.85,28.5,576.5,841.3,632.72
2016,8,17,16,0,764.0,104.0,3.9,28.0,530.0,796.07,604.92
2016,8,17,16,15,738.0,99.5,3.85,27.0,479.5,745.94,573.79
2016,8,17,16,30,712.0,95.0,3.8,26.0,429.0,691.17,538.49
2016,8,17,16,45,681.0,89.0,3.8,25.5,378.0,630.62,497.01
2016,8,17,17,0,650.0,83.0,3.8,25.0,327.0,570.65,453.64
2016,8,17,17,15,602.0,76.0,3.65,23.5,275.0,499.53,400.83
2016,8,17,17,30,554.0,69.0,3.5,22.0,223.0,431.48,348.0
2016,8,17,17,45,487.0,59.5,3.4,21.0,174.0,353.92,284.6
2016,8,17,18,0,420.0,50.0,3.3,20.0,125.0,282.55,223.82
2016,8,17,18,15,314.0,37.5,3.15,19.0,83.0,198.41,151.1
2016,8,17,18,30,208.0,25.0,3.0,18.0,41.0,122.51,70.81
2016,8,17,18,45,104.0,12.5,2.9,17.5,20.5,43.31,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,5,45,96.0,16.5,2.15,12.5,25.5,13.0,0.0
2016,8,18,6,0,192.0,33.0,2.4,13.0,51.0,25.73,15.67
2016,8,18,6,15,280.0,48.0,2.4,13.5,93.0,36.89,26.73
2016,8,18,6,30,368.0,63.0,2.4,14.0,135.0,47.7,36.78
2016,8,18,6,45,420.5,76.0,2.4,15.0,182.5,56.51,44.73
2016,8,18,7,0,473.0,89.0,2.4,16.0,230.0,64.96,52.1
2016,8,18,7,15,519.0,98.0,2.35,16.5,280.0,71.09,57.32
2016,8,18,7,30,565.0,107.0,2.3,17.0,330.0,75.28,60.7
2016,8,18,7,45,589.5,117.5,2.3,18.0,379.0,97.36,65.0
2016,8,18,8,0,614.0,128.0,2.3,19.0,428.0,148.76,92.43
2016,8,18,8,15,640.5,134.5,2.25,20.0,476.0,200.53,129.87
2016,8,18,8,30,667.0,141.0,2.2,21.0,524.0,255.5,174.34
2016,8,18,8,45,679.0,149.5,2.2,22.0,567.5,310.93,221.05
2016,8,18,9,0,691.0,158.0,2.2,23.0,611.0,367.35,268.05
2016,8,18,9,15,707.5,162.5,2.25,23.5,651.0,423.06,313.94
2016,8,18,9,30,724.0,167.0,2.3,24.0,691.0,479.74,359.26
2016,8,18,9,45,670.0,205.0,2.35,25.0,709.0,529.02,396.69
2016,8,18,10,0,616.0,243.0,2.4,26.0,727.0,571.48,427.27
2016,8,18,10,15,626.5,247.5,2.45,26.5,755.5,619.23,461.86
2016,8,18,10,30,637.0,252.0,2.5,27.0,784.0,666.65,495.28
2016,8,18,10,45,647.0,254.0,2.6,27.5,806.0,710.96,526.07
2016,8,18,11,0,657.0,256.0,2.7,28.0,828.0,754.38,555.63
2016,8,18,11,15,662.0,258.0,2.75,28.5,842.5,792.62,580.85
2016,8,18,11,30,667.0,260.0,2.8,29.0,857.0,829.1,604.49
2016,8,18,11,45,675.0,257.5,2.9,29.5,865.5,862.08,625.94
2016,8,18,12,0,683.0,255.0,3.0,30.0,874.0,892.96,645.81
2016,8,18,12,15,683.0,255.0,3.05,30.0,873.5,916.43,661.51
2016,8,18,12,30,683.0,255.0,3.1,30.0,873.0,937.05,675.39
2016,8,18,12,45,680.5,253.5,3.15,30.0,864.5,950.78,684.85
2016,8,18,13,0,678.0,252.0,3.2,30.0,856.0,961.34,692.37
2016,8,18,13,15,673.5,249.5,3.25,30.0,840.0,965.65,695.95
2016,8,18,13,30,669.0,247.0,3.3,30.0,824.0,966.68,697.55
2016,8,18,13,45,665.5,241.5,3.4,30.0,802.0,962.4,696.18
2016,8,18,14,0,662.0,236.0,3.5,30.0,780.0,954.85,692.8
2016,8,18,14,15,651.5,231.5,3.55,29.5,750.5,938.06,684.51
2016,8,18,14,30,641.0,227.0,3.6,29.0,721.0,918.27,674.26
2016,8,18,14,45,634.5,217.5,3.65,29.0,687.0,894.41,660.04
2016,8,18,15,0,628.0,208.0,3.7,29.0,653.0,867.72,643.85
2016,8,18,15,15,610.0,201.5,3.7,28.5,612.0,830.59,621.25
2016,8,18,15,30,592.0,195.0,3.7,28.0,571.0,785.69,593.09
2016,8,18,15,45,576.5,184.0,3.75,27.5,527.0,742.81,566.06
2016,8,18,16,0,561.0,173.0,3.8,27.0,483.0,698.59,537.44
2016,8,18,16,15,532.0,163.0,3.8,26.0,435.0,643.38,500.74
2016,8,18,16,30,503.0,153.0,3.8,25.0,387.0,588.46,463.16
2016,8,18,16,45,470.0,140.0,3.8,24.0,338.0,527.84,420.03
2016,8,18,17,0,437.0,127.0,3.8,23.0,289.0,468.65,376.45
2016,8,18,17,15,390.0,112.5,3.65,22.0,240.0,400.61,323.95
2016,8,18,17,30,343.0,98.0,3.5,21.0,191.0,336.26,272.53
2016,8,18,17,45,282.5,80.0,3.4,20.0,145.5,264.75,213.53
2016,8,18,18,0,222.0,62.0,3.3,19.0,100.0,190.01,150.46
2016,8,18,18,15,152.5,41.0,3.2,18.0,63.0,123.58,92.99
2016,8,18,18,30,83.0,20.0,3.1,17.0,26.0,59.87,29.1
2016,8,18,18,45,41.5,10.0,3.05,16.5,13.0,21.79,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,2.2,13.5,20.0,12.01,0.0
2016,8,19,6,0,110.0,29.0,2.5,14.0,40.0,23.53,13.6
2016,8,19,6,15,175.5,50.0,2.55,14.5,79.0,39.57,28.89
2016,8,19,6,30,241.0,71.0,2.6,15.0,118.0,55.11,43.12
2016,8,19,6,45,294.5,89.0,2.65,15.5,164.0,65.68,52.72
2016,8,19,7,0,348.0,107.0,2.7,16.0,210.0,77.44,63.09
2016,8,19,7,15,392.0,121.5,2.6,16.5,258.5,86.13,70.5
2016,8,19,7,30,436.0,136.0,2.5,17.0,307.0,94.4,77.36
2016,8,19,7,45,468.5,148.0,2.45,17.5,355.5,114.92,81.85
2016,8,19,8,0,501.0,160.0,2.4,18.0,404.0,161.21,107.46
2016,8,19,8,15,529.0,170.0,2.35,18.5,451.5,209.51,142.66
2016,8,19,8,30,557.0,180.0,2.3,19.0,499.0,261.22,184.36
2016,8,19,8,45,575.5,189.5,2.25,20.0,542.5,313.09,227.39
2016,8,19,9,0,594.0,199.0,2.2,21.0,586.0,366.81,271.51
2016,8,19,9,15,611.5,205.0,2.2,21.5,626.0,419.9,314.83
2016,8,19,9,30,629.0,211.0,2.2,22.0,666.0,473.21,357.17
2016,8,19,9,45,616.0,230.0,2.2,23.0,693.5,522.66,394.54
2016,8,19,10,0,603.0,249.0,2.2,24.0,721.0,569.78,428.66
2016,8,19,10,15,613.5,254.0,2.25,24.5,749.5,617.37,463.24
2016,8,19,10,30,624.0,259.0,2.3,25.0,778.0,664.68,496.71
2016,8,19,10,45,627.5,265.0,2.35,26.0,798.5,707.27,525.02
2016,8,19,11,0,631.0,271.0,2.4,27.0,819.0,748.52,551.67
2016,8,19,11,15,636.0,273.0,2.45,27.0,833.5,785.9,577.44
2016,8,19,11,30,641.0,275.0,2.5,27.0,848.0,821.6,601.8
2016,8,19,11,45,643.5,276.0,2.65,27.5,855.0,852.29,622.07
2016,8,19,12,0,646.0,277.0,2.8,28.0,862.0,880.73,640.68
2016,8,19,12,15,645.5,277.0,2.85,28.0,861.0,902.98,655.7
2016,8,19,12,30,645.0,277.0,2.9,28.0,860.0,922.47,668.94
2016,8,19,12,45,652.5,269.5,3.0,28.5,854.0,939.7,680.07
2016,8,19,13,0,660.0,262.0,3.1,29.0,848.0,954.01,689.33
2016,8,19,13,15,654.5,259.5,3.15,28.5,831.5,957.16,693.51
2016,8,19,13,30,649.0,257.0,3.2,28.0,815.0,957.05,695.75
2016,8,19,13,45,645.5,251.0,3.3,28.0,793.0,952.24,694.13
2016,8,19,14,0,642.0,245.0,3.4,28.0,771.0,944.21,690.49
2016,8,19,14,15,630.5,240.0,3.45,27.5,741.0,925.97,681.05
2016,8,19,14,30,619.0,235.0,3.5,27.0,711.0,904.8,669.67
2016,8,19,14,45,610.5,226.5,3.55,27.0,676.0,880.26,654.81
2016,8,19,15,0,602.0,218.0,3.6,27.0,641.0,853.03,638.05
2016,8,19,15,15,583.0,210.5,3.55,26.5,600.0,809.08,610.32
2016,8,19,15,30,564.0,203.0,3.5,26.0,559.0,769.18,584.95
2016,8,19,15,45,543.5,193.0,3.5,25.5,514.5,723.82,555.51
2016,8,19,16,0,523.0,183.0,3.5,25.0,470.0,677.53,524.8
2016,8,19,16,15,493.5,172.0,3.45,24.0,422.5,622.15,487.41
2016,8,19,16,30,464.0,161.0,3.4,23.0,375.0,567.21,449.27
2016,8,19,16,45,425.5,147.5,3.4,22.5,325.5,503.65,402.59
2016,8,19,17,0,387.0,134.0,3.4,22.0,276.0,442.15,356.08
2016,8,19,17,15,341.5,117.5,3.3,21.0,228.5,375.26,304.24
2016,8,19,17,30,296.0,101.0,3.2,20.0,181.0,301.36,245.1
2016,8,19,17,45,236.5,80.5,3.15,19.5,135.5,230.81,186.2
2016,8,19,18,0,177.0,60.0,3.1,19.0,90.0,166.04,130.83
2016,8,19,18,15,118.0,38.5,3.0,18.0,55.5,105.79,78.57
2016,8,19,18,30,59.0,17.0,2.9,17.0,21.0,46.3,17.85
2016,8,19,18,45,29.5,8.5,2.85,16.5,10.5,16.72,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,13.0,1.75,12.5,16.5,11.82,0.0
2016,8,20,6,0,82.0,26.0,2.0,13.0,33.0,21.2,11.58
2016,8,20,6,15,137.0,48.5,2.0,13.5,70.5,38.36,27.93
2016,8,20,6,30,192.0,71.0,2.0,14.0,108.0,54.92,43.11
2016,8,20,6,45,241.5,92.0,2.0,15.0,153.0,69.89,56.53
2016,8,20,7,0,291.0,113.0,2.0,16.0,198.0,84.37,69.15
2016,8,20,7,15,250.5,134.0,2.0,16.5,217.5,97.8,80.66
2016,8,20,7,30,210.0,155.0,2.0,17.0,237.0,110.55,91.33
2016,8,20,7,45,325.5,165.5,2.0,17.5,313.0,127.97,95.13
2016,8,20,8,0,441.0,176.0,2.0,18.0,389.0,167.08,114.53
2016,8,20,8,15,468.0,187.5,2.0,18.5,435.5,212.87,147.83
2016,8,20,8,30,495.0,199.0,2.0,19.0,482.0,262.02,187.12
2016,8,20,8,45,518.0,208.5,2.05,20.0,525.5,311.71,227.78
2016,8,20,9,0,541.0,218.0,2.1,21.0,569.0,363.86,270.17
2016,8,20,9,15,558.5,225.5,2.15,21.5,608.5,414.45,311.25
2016,8,20,9,30,576.0,233.0,2.2,22.0,648.0,466.39,352.35
2016,8,20,9,45,620.5,223.0,2.3,23.0,690.0,519.8,393.0
2016,8,20,10,0,665.0,213.0,2.4,24.0,732.0,575.56,434.39
2016,8,20,10,15,675.0,216.5,2.45,24.5,760.0,624.42,470.15
2016,8,20,10,30,685.0,220.0,2.5,25.0,788.0,672.74,504.59
2016,8,20,10,45,695.0,221.0,2.65,25.5,810.5,718.02,536.64
2016,8,20,11,0,705.0,222.0,2.8,26.0,833.0,762.22,567.33
2016,8,20,11,15,709.5,223.5,2.9,26.0,847.0,801.09,594.71
2016,8,20,11,30,714.0,225.0,3.0,26.0,861.0,837.99,620.46
2016,8,20,11,45,722.0,222.5,3.15,26.5,869.5,871.96,643.21
2016,8,20,12,0,730.0,220.0,3.3,27.0,878.0,903.65,663.63
2016,8,20,12,15,730.0,219.5,3.4,27.0,877.0,927.35,679.72
2016,8,20,12,30,730.0,219.0,3.5,27.0,876.0,948.03,693.94
2016,8,20,12,45,715.5,225.5,3.6,27.0,864.0,958.52,701.56
2016,8,20,13,0,701.0,232.0,3.7,27.0,852.0,965.45,707.03
2016,8,20,13,15,696.0,229.5,3.7,26.5,836.0,969.22,711.34
2016,8,20,13,30,691.0,227.0,3.7,26.0,820.0,969.63,713.59
2016,8,20,13,45,692.0,219.5,3.75,26.0,799.0,967.56,713.27
2016,8,20,14,0,693.0,212.0,3.8,26.0,778.0,962.12,710.84
2016,8,20,14,15,682.5,208.0,3.8,25.5,748.0,945.46,702.15
2016,8,20,14,30,672.0,204.0,3.8,25.0,718.0,925.73,691.49
2016,8,20,14,45,665.5,196.0,3.85,25.0,684.0,902.74,677.57
2016,8,20,15,0,659.0,188.0,3.9,25.0,650.0,876.85,661.66
2016,8,20,15,15,641.5,182.0,3.85,24.5,609.0,839.98,638.86
