Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,30,624.0,176.0,3.8,24.0,568.0,801.07,614.43
2016,8,20,15,45,607.5,166.0,3.8,23.5,524.0,757.02,586.21
2016,8,20,16,0,591.0,156.0,3.8,23.0,480.0,711.44,556.22
2016,8,20,16,15,562.0,147.5,3.7,22.0,431.5,649.83,514.14
2016,8,20,16,30,533.0,139.0,3.6,21.0,383.0,595.37,476.08
2016,8,20,16,45,501.5,127.0,3.55,20.5,334.5,535.6,432.05
2016,8,20,17,0,470.0,115.0,3.5,20.0,286.0,477.07,387.62
2016,8,20,17,15,421.0,102.5,3.4,19.0,237.0,408.45,334.07
2016,8,20,17,30,372.0,90.0,3.3,18.0,188.0,343.71,281.63
2016,8,20,17,45,312.0,73.5,3.2,17.5,143.0,272.68,221.72
2016,8,20,18,0,252.0,57.0,3.1,17.0,98.0,207.72,165.3
2016,8,20,18,15,171.5,38.0,2.95,16.5,61.5,137.48,103.21
2016,8,20,18,30,91.0,19.0,2.8,16.0,25.0,67.55,21.6
2016,8,20,18,45,45.5,9.5,2.7,15.5,12.5,22.44,0.0
2016,8,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,45,67.5,14.5,2.35,12.5,21.0,13.19,0.0
2016,8,21,6,0,135.0,29.0,2.7,13.0,42.0,22.58,12.46
2016,8,21,6,15,212.5,47.5,2.7,13.5,81.5,36.47,26.23
2016,8,21,6,30,290.0,66.0,2.7,14.0,121.0,49.88,38.63
2016,8,21,6,45,353.0,80.0,2.75,14.5,168.0,59.37,47.32
2016,8,21,7,0,416.0,94.0,2.8,15.0,215.0,68.5,55.44
2016,8,21,7,15,462.5,105.5,2.75,15.5,265.0,75.39,61.35
2016,8,21,7,30,509.0,117.0,2.7,16.0,315.0,81.96,66.84
2016,8,21,7,45,546.5,125.0,2.7,17.0,365.0,101.83,69.79
2016,8,21,8,0,584.0,133.0,2.7,18.0,415.0,150.61,95.59
2016,8,21,8,15,612.0,140.0,2.65,18.5,463.0,201.3,132.69
2016,8,21,8,30,640.0,147.0,2.6,19.0,511.0,255.44,177.04
2016,8,21,8,45,663.0,152.5,2.6,20.0,556.0,310.14,223.18
2016,8,21,9,0,686.0,158.0,2.6,21.0,601.0,367.14,270.88
2016,8,21,9,15,702.5,162.0,2.6,21.5,642.0,422.3,316.8
2016,8,21,9,30,719.0,166.0,2.6,22.0,683.0,478.42,362.13
2016,8,21,9,45,703.0,185.0,2.65,22.5,710.5,531.2,403.55
2016,8,21,10,0,687.0,204.0,2.7,23.0,738.0,581.2,441.39
2016,8,21,10,15,697.5,207.0,2.75,23.5,767.0,631.0,478.19
2016,8,21,10,30,708.0,210.0,2.8,24.0,796.0,680.23,513.58
2016,8,21,10,45,718.0,211.5,2.9,24.5,818.5,726.91,546.57
2016,8,21,11,0,728.0,213.0,3.0,25.0,841.0,772.44,578.09
2016,8,21,11,15,732.5,214.5,3.1,25.0,856.0,812.12,606.16
2016,8,21,11,30,737.0,216.0,3.2,25.0,871.0,849.75,632.53
2016,8,21,11,45,742.0,215.0,3.3,25.5,878.5,883.14,654.18
2016,8,21,12,0,747.0,214.0,3.4,26.0,886.0,914.04,673.81
2016,8,21,12,15,747.0,214.0,3.5,26.0,885.0,938.57,690.51
2016,8,21,12,30,747.0,214.0,3.6,26.0,884.0,960.03,705.29
2016,8,21,12,45,761.0,203.0,3.75,26.0,880.0,980.65,719.95
2016,8,21,13,0,775.0,192.0,3.9,26.0,876.0,990.12,727.34
2016,8,21,13,15,770.0,190.5,3.95,25.5,859.0,994.94,732.7
2016,8,21,13,30,765.0,189.0,4.0,25.0,842.0,1004.68,741.52
2016,8,21,13,45,759.0,185.5,4.1,25.0,818.5,999.48,739.37
2016,8,21,14,0,753.0,182.0,4.2,25.0,795.0,990.75,735.09
2016,8,21,14,15,742.5,179.0,4.2,24.5,764.0,974.61,726.81
2016,8,21,14,30,732.0,176.0,4.2,24.0,733.0,955.24,716.43
2016,8,21,14,45,719.5,171.5,4.25,23.5,696.5,929.14,701.73
2016,8,21,15,0,707.0,167.0,4.3,23.0,660.0,900.2,685.01
2016,8,21,15,15,688.5,162.0,4.2,22.5,618.0,862.41,661.24
2016,8,21,15,30,670.0,157.0,4.1,22.0,576.0,822.51,635.8
2016,8,21,15,45,648.5,150.0,4.1,21.5,530.0,775.9,605.62
2016,8,21,16,0,627.0,143.0,4.1,21.0,484.0,727.97,573.95
2016,8,21,16,15,597.0,135.5,4.05,20.0,435.0,671.53,536.06
2016,8,21,16,30,567.0,128.0,4.0,19.0,386.0,615.06,496.36
2016,8,21,16,45,530.0,118.5,3.95,18.5,336.0,546.21,445.01
2016,8,21,17,0,493.0,109.0,3.9,18.0,286.0,485.53,398.32
2016,8,21,17,15,442.0,97.0,3.75,17.0,236.5,415.08,342.64
2016,8,21,17,30,391.0,85.0,3.6,16.0,187.0,348.7,288.19
2016,8,21,17,45,324.5,70.0,3.5,15.5,141.5,274.99,225.35
2016,8,21,18,0,258.0,55.0,3.4,15.0,96.0,208.15,166.68
2016,8,21,18,15,173.5,36.5,3.3,14.5,59.5,136.65,102.55
2016,8,21,18,30,89.0,18.0,3.2,14.0,23.0,64.7,11.09
2016,8,21,18,45,44.5,9.0,3.1,14.0,11.5,21.63,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,65.5,14.5,2.75,12.5,20.5,13.19,0.0
2016,8,22,6,0,131.0,29.0,3.0,13.0,41.0,22.6,12.21
2016,8,22,6,15,210.0,47.5,3.0,13.5,80.5,36.51,26.21
2016,8,22,6,30,289.0,66.0,3.0,14.0,120.0,49.94,38.65
2016,8,22,6,45,347.5,80.5,3.0,14.5,166.0,59.79,47.68
2016,8,22,7,0,406.0,95.0,3.0,15.0,212.0,69.25,56.1
2016,8,22,7,15,452.5,106.5,2.9,15.5,261.0,76.12,62.0
2016,8,22,7,30,499.0,118.0,2.8,16.0,310.0,82.68,67.47
2016,8,22,7,45,533.0,127.5,2.75,16.5,359.0,103.27,71.37
2016,8,22,8,0,567.0,137.0,2.7,17.0,408.0,152.48,98.19
2016,8,22,8,15,594.5,144.0,2.65,17.5,455.5,202.06,134.6
2016,8,22,8,30,622.0,151.0,2.6,18.0,503.0,255.06,178.15
2016,8,22,8,45,642.0,158.0,2.6,19.0,547.0,309.09,223.9
2016,8,22,9,0,662.0,165.0,2.6,20.0,591.0,365.12,270.9
2016,8,22,9,15,678.5,169.5,2.65,20.5,631.0,419.39,316.24
2016,8,22,9,30,695.0,174.0,2.7,21.0,671.0,474.68,361.13
2016,8,22,9,45,702.0,181.0,2.75,21.5,704.5,527.93,403.16
2016,8,22,10,0,709.0,188.0,2.8,22.0,738.0,580.71,443.51
2016,8,22,10,15,718.5,191.0,2.9,22.5,766.0,630.84,481.0
2016,8,22,10,30,728.0,194.0,3.0,23.0,794.0,680.22,516.99
2016,8,22,10,45,734.5,196.0,3.1,23.5,815.5,725.53,549.25
2016,8,22,11,0,741.0,198.0,3.2,24.0,837.0,769.33,579.78
2016,8,22,11,15,745.5,199.5,3.3,24.0,851.0,809.3,608.29
2016,8,22,11,30,750.0,201.0,3.4,24.0,865.0,847.17,634.74
2016,8,22,11,45,753.0,201.0,3.55,24.5,872.0,879.94,656.13
2016,8,22,12,0,756.0,201.0,3.7,25.0,879.0,910.09,675.69
2016,8,22,12,15,756.0,200.5,3.8,25.0,877.5,934.12,692.18
2016,8,22,12,30,756.0,200.0,3.9,25.0,876.0,955.05,706.71
2016,8,22,12,45,720.0,219.0,4.0,25.0,858.0,957.68,709.11
2016,8,22,13,0,684.0,238.0,4.1,25.0,840.0,955.92,708.83
2016,8,22,13,15,679.0,236.0,4.1,25.0,824.0,959.96,712.04
2016,8,22,13,30,674.0,234.0,4.1,25.0,808.0,960.71,713.12
2016,8,22,13,45,672.5,227.0,4.2,25.0,786.0,956.55,711.62
2016,8,22,14,0,671.0,220.0,4.3,25.0,764.0,949.08,708.03
2016,8,22,14,15,660.0,216.0,4.3,24.5,734.0,931.94,698.84
2016,8,22,14,30,649.0,212.0,4.3,24.0,704.0,911.79,687.69
2016,8,22,14,45,640.5,204.0,4.35,23.5,669.5,887.05,673.6
2016,8,22,15,0,632.0,196.0,4.4,23.0,635.0,859.55,657.51
2016,8,22,15,15,614.0,189.5,4.35,22.5,594.0,822.09,633.81
2016,8,22,15,30,596.0,183.0,4.3,22.0,553.0,782.68,608.35
2016,8,22,15,45,577.0,173.5,4.3,21.5,509.0,731.32,574.03
2016,8,22,16,0,558.0,164.0,4.3,21.0,465.0,685.57,542.98
2016,8,22,16,15,528.5,154.5,4.2,20.0,417.5,630.47,504.71
2016,8,22,16,30,499.0,145.0,4.1,19.0,370.0,575.75,465.67
2016,8,22,16,45,464.5,132.5,4.0,18.5,321.5,514.66,419.66
2016,8,22,17,0,430.0,120.0,3.9,18.0,273.0,455.21,373.58
2016,8,22,17,15,381.5,106.0,3.75,17.0,225.0,387.16,319.54
2016,8,22,17,30,333.0,92.0,3.6,16.0,177.0,323.06,266.78
2016,8,22,17,45,273.0,73.5,3.45,15.5,132.5,251.94,206.05
2016,8,22,18,0,213.0,55.0,3.3,15.0,88.0,186.93,149.08
2016,8,22,18,15,138.5,35.0,3.15,14.5,53.5,110.97,81.62
2016,8,22,18,30,64.0,15.0,3.0,14.0,19.0,44.62,0.0
2016,8,22,18,45,32.0,7.5,2.85,14.0,9.5,16.45,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,14.0,2.2,13.0,20.5,12.73,0.0
2016,8,23,6,0,147.0,28.0,2.5,14.0,41.0,21.87,11.25
2016,8,23,6,15,233.0,45.0,2.5,14.5,81.0,34.67,24.45
2016,8,23,6,30,319.0,62.0,2.5,15.0,121.0,47.04,35.92
2016,8,23,6,45,384.5,74.5,2.55,15.5,168.5,55.54,43.73
2016,8,23,7,0,450.0,87.0,2.6,16.0,216.0,63.74,51.01
2016,8,23,7,15,497.5,97.0,2.55,16.5,266.0,69.74,56.16
2016,8,23,7,30,545.0,107.0,2.5,17.0,316.0,76.0,61.39
2016,8,23,7,45,583.0,114.0,2.45,17.5,366.5,95.43,63.65
2016,8,23,8,0,621.0,121.0,2.4,18.0,417.0,145.26,89.71
2016,8,23,8,15,648.0,127.0,2.35,18.5,465.0,197.43,128.02
2016,8,23,8,30,675.0,133.0,2.3,19.0,513.0,252.85,173.66
2016,8,23,8,45,697.5,137.0,2.3,20.0,558.5,308.35,220.75
2016,8,23,9,0,720.0,141.0,2.3,21.0,604.0,366.0,269.21
2016,8,23,9,15,736.0,145.0,2.3,21.5,644.5,422.87,316.6
2016,8,23,9,30,752.0,149.0,2.3,22.0,685.0,480.56,363.19
2016,8,23,9,45,743.0,163.0,2.35,23.0,715.0,534.47,404.72
2016,8,23,10,0,734.0,177.0,2.4,24.0,745.0,586.22,442.98
2016,8,23,10,15,743.5,180.0,2.45,24.5,773.5,637.52,480.65
2016,8,23,10,30,753.0,183.0,2.5,25.0,802.0,687.99,516.67
2016,8,23,10,45,761.5,184.0,2.6,25.5,824.5,734.83,549.55
2016,8,23,11,0,770.0,185.0,2.7,26.0,847.0,777.5,578.95
2016,8,23,11,15,774.5,186.5,2.75,26.5,861.5,817.61,605.49
2016,8,23,11,30,779.0,188.0,2.8,27.0,876.0,855.55,629.42
2016,8,23,11,45,783.0,187.0,2.9,27.5,883.5,888.33,650.08
2016,8,23,12,0,787.0,186.0,3.0,28.0,891.0,918.46,668.94
2016,8,23,12,15,787.0,186.0,3.1,28.0,890.0,942.99,685.46
2016,8,23,12,30,787.0,186.0,3.2,28.0,889.0,964.36,700.03
2016,8,23,12,45,795.5,179.0,3.3,28.0,882.5,983.86,713.5
2016,8,23,13,0,804.0,172.0,3.4,28.0,876.0,1000.05,724.94
2016,8,23,13,15,799.0,170.5,3.45,28.0,859.5,1004.89,728.8
2016,8,23,13,30,794.0,169.0,3.5,28.0,843.0,1006.08,730.54
2016,8,23,13,45,789.5,165.5,3.6,28.0,819.5,1002.09,729.4
2016,8,23,14,0,785.0,162.0,3.7,28.0,796.0,994.49,726.06
2016,8,23,14,15,775.5,159.5,3.75,27.5,765.5,979.38,719.0
2016,8,23,14,30,766.0,157.0,3.8,27.0,735.0,960.91,709.79
2016,8,23,14,45,755.5,152.0,3.9,27.0,698.5,942.53,699.58
2016,8,23,15,0,745.0,147.0,4.0,27.0,662.0,914.09,682.55
2016,8,23,15,15,728.0,143.0,4.0,26.5,620.0,877.88,660.96
2016,8,23,15,30,711.0,139.0,4.0,26.0,578.0,839.4,637.58
2016,8,23,15,45,692.0,132.5,4.0,25.5,532.0,794.26,609.16
2016,8,23,16,0,673.0,126.0,4.0,25.0,486.0,747.54,579.13
2016,8,23,16,15,644.0,120.0,3.95,24.0,437.0,691.98,542.9
2016,8,23,16,30,615.0,114.0,3.9,23.0,388.0,636.22,505.47
2016,8,23,16,45,579.0,105.0,3.85,22.5,337.5,572.17,458.64
2016,8,23,17,0,543.0,96.0,3.8,22.0,287.0,509.39,411.25
2016,8,23,17,15,491.0,86.0,3.65,21.0,237.0,437.05,355.04
2016,8,23,17,30,439.0,76.0,3.5,20.0,187.0,365.24,297.1
2016,8,23,17,45,369.0,62.5,3.4,19.0,141.0,288.96,233.28
2016,8,23,18,0,299.0,49.0,3.3,18.0,95.0,219.95,173.44
2016,8,23,18,15,200.0,32.5,3.2,17.0,58.0,142.83,103.76
2016,8,23,18,30,101.0,16.0,3.1,16.0,21.0,64.76,0.0
2016,8,23,18,45,50.5,8.0,3.05,15.5,10.5,22.4,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.0,13.5,2.0,12.0,22.5,12.28,0.0
2016,8,24,6,0,226.0,27.0,2.3,13.0,45.0,22.18,11.18
2016,8,24,6,15,326.5,40.0,2.3,13.5,88.0,32.21,22.38
2016,8,24,6,30,427.0,53.0,2.3,14.0,131.0,41.81,31.43
2016,8,24,6,45,497.5,62.0,2.35,14.5,181.5,47.44,36.71
2016,8,24,7,0,568.0,71.0,2.4,15.0,232.0,52.88,41.6
2016,8,24,7,15,427.0,106.0,2.35,15.5,241.0,75.79,61.73
2016,8,24,7,30,286.0,141.0,2.3,16.0,250.0,102.28,84.6
2016,8,24,7,45,508.0,117.5,2.3,16.5,345.5,95.88,65.61
2016,8,24,8,0,730.0,94.0,2.3,17.0,441.0,135.3,77.46
2016,8,24,8,15,754.5,98.5,2.3,17.5,490.5,197.43,123.96
2016,8,24,8,30,779.0,103.0,2.3,18.0,540.0,257.0,173.82
2016,8,24,8,45,798.0,106.5,2.3,19.0,586.5,316.69,225.33
2016,8,24,9,0,817.0,110.0,2.3,20.0,633.0,377.92,277.61
2016,8,24,9,15,831.0,112.5,2.3,20.5,674.5,437.52,327.94
2016,8,24,9,30,845.0,115.0,2.3,21.0,716.0,497.49,376.92
2016,8,24,9,45,864.5,112.5,2.35,22.0,754.0,556.91,423.15
2016,8,24,10,0,884.0,110.0,2.4,23.0,792.0,614.85,466.65
2016,8,24,10,15,891.5,111.5,2.45,23.5,821.0,668.69,506.54
2016,8,24,10,30,899.0,113.0,2.5,24.0,850.0,721.01,544.16
2016,8,24,10,45,905.0,114.0,2.6,24.5,872.5,770.06,578.29
2016,8,24,11,0,911.0,115.0,2.7,25.0,895.0,817.0,608.93
2016,8,24,11,15,914.0,115.5,2.75,25.5,909.5,858.72,635.39
2016,8,24,11,30,917.0,116.0,2.8,26.0,924.0,897.68,659.77
2016,8,24,11,45,918.0,116.5,2.9,26.5,930.5,931.95,681.24
2016,8,24,12,0,919.0,117.0,3.0,27.0,937.0,963.0,700.55
2016,8,24,12,15,918.5,117.0,3.05,27.0,935.5,988.81,717.44
2016,8,24,12,30,918.0,117.0,3.1,27.0,934.0,1011.07,732.13
2016,8,24,12,45,895.5,128.5,3.2,27.0,918.5,1019.81,738.63
2016,8,24,13,0,873.0,140.0,3.3,27.0,903.0,1024.32,742.64
2016,8,24,13,15,869.0,139.0,3.35,27.0,886.0,1030.71,747.64
2016,8,24,13,30,865.0,138.0,3.4,27.0,869.0,1033.36,750.34
2016,8,24,13,45,858.0,136.5,3.5,27.0,844.0,1040.67,756.63
2016,8,24,14,0,851.0,135.0,3.6,27.0,819.0,1032.27,752.82
2016,8,24,14,15,842.0,133.0,3.6,26.5,787.5,1017.59,745.89
2016,8,24,14,30,833.0,131.0,3.6,26.0,756.0,999.34,736.72
2016,8,24,14,45,820.5,128.0,3.65,26.0,718.5,973.09,721.19
2016,8,24,15,0,808.0,125.0,3.7,26.0,681.0,943.7,703.55
2016,8,24,15,15,792.0,122.0,3.7,25.5,638.0,908.06,682.65
2016,8,24,15,30,776.0,119.0,3.7,25.0,595.0,869.88,659.79
2016,8,24,15,45,755.5,114.5,3.7,24.5,547.5,828.81,634.59
2016,8,24,16,0,735.0,110.0,3.7,24.0,500.0,781.06,604.21
2016,8,24,16,15,706.5,104.5,3.65,23.0,449.5,724.27,567.55
2016,8,24,16,30,678.0,99.0,3.6,22.0,399.0,667.14,529.61
2016,8,24,16,45,641.5,92.5,3.55,21.5,347.0,603.02,483.95
2016,8,24,17,0,605.0,86.0,3.5,21.0,295.0,540.06,436.54
2016,8,24,17,15,551.5,77.5,3.4,20.0,243.5,465.62,378.86
2016,8,24,17,30,498.0,69.0,3.3,19.0,192.0,394.93,321.71
2016,8,24,17,45,421.0,57.5,3.2,18.0,144.5,312.96,253.04
2016,8,24,18,0,344.0,46.0,3.1,17.0,97.0,238.53,188.29
2016,8,24,18,15,230.5,31.0,3.05,16.0,59.0,153.71,110.33
2016,8,24,18,30,117.0,16.0,3.0,15.0,21.0,69.83,0.0
2016,8,24,18,45,58.5,8.0,2.95,14.5,10.5,7.28,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.5,13.0,2.35,12.5,21.5,11.82,0.0
2016,8,25,6,0,225.0,26.0,2.6,13.0,43.0,21.35,10.1
2016,8,25,6,15,327.0,38.0,2.6,13.5,85.5,30.49,20.83
2016,8,25,6,30,429.0,50.0,2.6,14.0,128.0,39.27,29.16
2016,8,25,6,45,322.0,78.0,2.65,14.5,147.0,58.03,46.09
2016,8,25,7,0,215.0,106.0,2.7,15.0,166.0,79.31,64.98
2016,8,25,7,15,237.0,125.0,2.7,15.5,204.0,91.92,75.9
2016,8,25,7,30,259.0,144.0,2.7,16.0,242.0,104.03,86.14
2016,8,25,7,45,503.5,114.5,2.7,16.5,339.5,93.84,63.99
2016,8,25,8,0,748.0,85.0,2.7,17.0,437.0,135.32,76.79
2016,8,25,8,15,772.0,88.5,2.65,17.5,487.0,192.37,119.24
2016,8,25,8,30,796.0,92.0,2.6,18.0,537.0,252.08,169.53
2016,8,25,8,45,819.0,93.0,2.6,19.0,584.5,311.81,221.36
2016,8,25,9,0,842.0,94.0,2.6,20.0,632.0,377.23,277.21
2016,8,25,9,15,855.5,96.5,2.6,20.5,673.5,437.2,328.23
2016,8,25,9,30,869.0,99.0,2.6,21.0,715.0,497.35,377.74
2016,8,25,9,45,883.0,99.5,2.65,21.5,752.0,555.93,424.52
2016,8,25,10,0,897.0,100.0,2.7,22.0,789.0,614.15,469.45
2016,8,25,10,15,905.0,101.0,2.75,22.5,818.5,668.42,510.07
2016,8,25,10,30,913.0,102.0,2.8,23.0,848.0,721.18,548.39
2016,8,25,10,45,919.0,103.0,2.85,23.5,871.0,770.75,582.51
2016,8,25,11,0,925.0,104.0,2.9,24.0,894.0,818.16,613.41
2016,8,25,11,15,928.5,104.5,2.9,24.5,909.0,860.7,640.3
2016,8,25,11,30,932.0,105.0,2.9,25.0,924.0,900.47,665.02
2016,8,25,11,45,933.5,105.5,2.95,25.5,931.0,935.51,686.73
2016,8,25,12,0,935.0,106.0,3.0,26.0,938.0,967.31,706.21
2016,8,25,12,15,935.0,106.0,3.05,26.0,936.5,993.82,723.61
2016,8,25,12,30,935.0,106.0,3.1,26.0,935.0,1016.72,738.76
2016,8,25,12,45,924.0,111.0,3.15,26.0,923.0,1030.34,748.03
2016,8,25,13,0,913.0,116.0,3.2,26.0,911.0,1039.97,754.93
2016,8,25,13,15,909.0,115.0,3.25,26.0,893.5,1046.36,759.91
2016,8,25,13,30,905.0,114.0,3.3,26.0,876.0,1048.86,762.56
2016,8,25,13,45,898.0,113.0,3.4,26.0,851.0,1044.43,761.3
2016,8,25,14,0,891.0,112.0,3.5,26.0,826.0,1036.16,757.71
2016,8,25,14,15,882.5,110.5,3.6,25.5,794.0,1022.08,751.92
2016,8,25,14,30,874.0,109.0,3.7,25.0,762.0,1004.38,743.79
2016,8,25,14,45,862.0,107.0,3.8,25.0,724.0,979.2,729.22
2016,8,25,15,0,850.0,105.0,3.9,25.0,686.0,960.78,719.22
2016,8,25,15,15,835.5,102.0,3.95,24.5,643.0,925.52,698.77
2016,8,25,15,30,821.0,99.0,4.0,24.0,600.0,887.54,676.28
2016,8,25,15,45,801.5,95.5,4.05,23.5,552.5,842.09,648.17
2016,8,25,16,0,782.0,92.0,4.1,23.0,505.0,794.78,618.2
2016,8,25,16,15,756.0,88.0,4.05,22.0,454.0,740.05,582.89
2016,8,25,16,30,730.0,84.0,4.0,21.0,403.0,684.59,546.06
2016,8,25,16,45,695.0,78.5,4.0,20.5,351.0,624.38,503.58
2016,8,25,17,0,660.0,73.0,4.0,20.0,299.0,561.42,456.58
2016,8,25,17,15,608.0,66.0,3.9,19.0,246.5,487.27,398.7
2016,8,25,17,30,556.0,59.0,3.8,18.0,194.0,416.72,341.12
2016,8,25,17,45,479.0,49.5,3.7,17.0,145.5,334.23,271.31
2016,8,25,18,0,402.0,40.0,3.6,16.0,97.0,259.32,205.16
2016,8,25,18,15,275.5,27.5,3.45,15.5,58.5,169.58,119.44
2016,8,25,18,30,149.0,15.0,3.3,15.0,20.0,66.16,0.0
2016,8,25,18,45,74.5,7.5,3.15,14.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,123.0,12.5,2.1,12.5,21.5,11.37,0.0
2016,8,26,6,0,246.0,25.0,2.4,13.0,43.0,20.54,9.0
2016,8,26,6,15,353.5,36.5,2.45,13.5,86.5,29.3,19.75
2016,8,26,6,30,461.0,48.0,2.5,14.0,130.0,37.72,27.77
2016,8,26,6,45,230.5,62.0,2.55,14.5,103.0,45.79,35.22
2016,8,26,7,0,0.0,76.0,2.6,15.0,76.0,65.34,52.64
2016,8,26,7,15,0.0,93.0,2.6,15.5,93.0,79.36,64.87
2016,8,26,7,30,0.0,110.0,2.6,16.0,110.0,93.25,76.76
2016,8,26,7,45,5.0,135.0,2.6,16.5,137.5,113.46,89.59
2016,8,26,8,0,10.0,160.0,2.6,17.0,165.0,135.2,106.63
2016,8,26,8,15,60.0,202.5,2.6,17.5,235.5,172.86,134.38
2016,8,26,8,30,110.0,245.0,2.6,18.0,306.0,222.46,171.7
2016,8,26,8,45,473.5,173.0,2.6,19.0,469.5,274.09,201.78
2016,8,26,9,0,837.0,101.0,2.6,20.0,633.0,378.24,278.32
2016,8,26,9,15,850.5,103.5,2.6,20.5,675.0,438.82,329.57
2016,8,26,9,30,864.0,106.0,2.6,21.0,717.0,501.55,380.89
2016,8,26,9,45,847.5,122.0,2.65,22.0,745.5,556.86,424.18
2016,8,26,10,0,831.0,138.0,2.7,23.0,774.0,610.77,464.47
2016,8,26,10,15,839.5,140.0,2.75,23.5,803.5,664.36,504.2
2016,8,26,10,30,848.0,142.0,2.8,24.0,833.0,716.72,541.88
2016,8,26,10,45,851.5,144.5,2.85,24.5,854.0,764.44,575.27
2016,8,26,11,0,855.0,147.0,2.9,25.0,875.0,810.02,605.59
2016,8,26,11,15,858.5,148.0,2.95,25.0,889.5,851.81,633.52
2016,8,26,11,30,862.0,149.0,3.0,25.0,904.0,891.04,659.57
2016,8,26,11,45,863.0,150.0,3.1,25.5,910.0,925.31,681.23
2016,8,26,12,0,864.0,151.0,3.2,26.0,916.0,956.5,700.79
2016,8,26,12,15,863.5,151.0,3.25,26.0,914.5,982.03,717.65
2016,8,26,12,30,863.0,151.0,3.3,26.0,913.0,1004.1,732.35
2016,8,26,12,45,862.5,149.0,3.4,26.0,904.0,1020.51,743.87
2016,8,26,13,0,862.0,147.0,3.5,26.0,895.0,1033.23,753.15
2016,8,26,13,15,857.0,146.0,3.55,26.0,877.5,1038.74,757.54
2016,8,26,13,30,852.0,145.0,3.6,26.0,860.0,1040.42,759.63
2016,8,26,13,45,846.5,142.5,3.7,26.0,835.5,1036.14,758.38
2016,8,26,14,0,841.0,140.0,3.8,26.0,811.0,1028.07,754.81
2016,8,26,14,15,831.5,137.5,3.85,25.5,779.0,1012.26,747.4
2016,8,26,14,30,822.0,135.0,3.9,25.0,747.0,992.92,737.71
2016,8,26,14,45,811.5,131.0,3.95,25.0,709.5,967.52,722.55
2016,8,26,15,0,801.0,127.0,4.0,25.0,672.0,938.92,705.24
2016,8,26,15,15,784.5,123.5,4.0,24.5,628.5,902.24,683.37
2016,8,26,15,30,768.0,120.0,4.0,24.0,585.0,863.06,659.55
2016,8,26,15,45,749.0,114.5,4.0,23.5,538.0,822.44,634.38
2016,8,26,16,0,730.0,109.0,4.0,23.0,491.0,774.83,603.75
2016,8,26,16,15,701.0,103.5,3.95,22.0,440.5,717.71,566.44
2016,8,26,16,30,672.0,98.0,3.9,21.0,390.0,660.32,527.86
2016,8,26,16,45,635.5,91.0,3.85,20.5,338.0,595.79,481.32
2016,8,26,17,0,599.0,84.0,3.8,20.0,286.0,532.48,433.1
2016,8,26,17,15,544.0,75.0,3.65,19.0,234.5,456.84,373.74
2016,8,26,17,30,489.0,66.0,3.5,18.0,183.0,385.2,315.08
2016,8,26,17,45,410.5,54.5,3.4,17.5,136.0,303.11,245.15
2016,8,26,18,0,332.0,43.0,3.3,17.0,89.0,228.86,179.59
2016,8,26,18,15,214.5,28.0,3.15,16.5,52.5,142.28,96.12
2016,8,26,18,30,97.0,13.0,3.0,16.0,16.0,45.85,0.0
2016,8,26,18,45,48.5,6.5,2.9,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,79.0,12.5,2.1,12.5,18.5,11.37,0.0
2016,8,27,6,0,158.0,25.0,2.3,13.0,37.0,19.62,7.75
2016,8,27,6,15,253.5,41.0,2.35,13.5,78.0,31.77,21.82
2016,8,27,6,30,349.0,57.0,2.4,14.0,119.0,43.53,32.86
2016,8,27,6,45,174.5,70.0,2.45,14.5,101.0,54.31,42.76
2016,8,27,7,0,0.0,83.0,2.5,15.0,83.0,70.54,57.22
2016,8,27,7,15,0.5,102.5,2.45,15.5,103.0,86.32,71.0
2016,8,27,7,30,1.0,122.0,2.4,16.0,123.0,101.95,84.34
2016,8,27,7,45,16.0,149.5,2.4,16.5,157.0,124.2,98.25
2016,8,27,8,0,31.0,177.0,2.4,17.0,191.0,144.26,113.15
2016,8,27,8,15,58.5,208.0,2.4,17.5,239.0,176.45,137.3
2016,8,27,8,30,86.0,239.0,2.4,18.0,287.0,212.91,164.95
2016,8,27,8,45,105.0,264.0,2.45,18.5,327.5,246.73,190.97
2016,8,27,9,0,124.0,289.0,2.5,19.0,368.0,280.98,217.36
2016,8,27,9,15,207.0,302.0,2.55,19.5,443.5,337.87,260.43
2016,8,27,9,30,290.0,315.0,2.6,20.0,519.0,403.82,310.57
2016,8,27,9,45,549.5,230.5,2.65,20.5,641.5,492.57,378.6
2016,8,27,10,0,809.0,146.0,2.7,21.0,764.0,605.89,464.86
2016,8,27,10,15,817.5,148.0,2.75,21.5,792.5,658.45,503.76
2016,8,27,10,30,826.0,150.0,2.8,22.0,821.0,709.83,541.06
2016,8,27,10,45,833.0,151.0,2.85,22.5,843.0,757.78,574.97
2016,8,27,11,0,840.0,152.0,2.9,23.0,865.0,803.92,606.26
2016,8,27,11,15,843.5,152.5,2.95,23.5,878.5,844.69,632.52
2016,8,27,11,30,847.0,153.0,3.0,24.0,892.0,882.92,656.83
2016,8,27,11,45,849.5,152.5,3.1,24.5,898.5,916.55,678.22
2016,8,27,12,0,852.0,152.0,3.2,25.0,905.0,947.19,697.56
2016,8,27,12,15,851.5,152.0,3.3,25.0,903.0,972.37,714.67
2016,8,27,12,30,851.0,152.0,3.4,25.0,901.0,994.13,729.64
2016,8,27,12,45,845.5,153.0,3.5,25.0,890.5,1008.52,739.89
2016,8,27,13,0,840.0,154.0,3.6,25.0,880.0,1019.17,747.88
2016,8,27,13,15,835.0,153.0,3.65,25.0,862.5,1024.46,752.16
2016,8,27,13,30,830.0,152.0,3.7,25.0,845.0,1025.99,754.15
2016,8,27,13,45,825.5,148.5,3.8,25.0,821.0,1021.59,752.76
2016,8,27,14,0,821.0,145.0,3.9,25.0,797.0,1013.46,749.06
2016,8,27,14,15,811.5,142.5,3.9,24.5,765.5,997.73,741.25
2016,8,27,14,30,802.0,140.0,3.9,24.0,734.0,978.53,731.21
2016,8,27,14,45,793.5,135.0,3.95,23.5,697.5,954.21,718.04
2016,8,27,15,0,785.0,130.0,4.0,23.0,661.0,926.69,702.63
2016,8,27,15,15,768.5,126.0,4.0,22.5,618.0,889.72,680.26
2016,8,27,15,30,752.0,122.0,4.0,22.0,575.0,855.88,659.9
2016,8,27,15,45,736.5,115.0,4.0,21.5,529.0,811.66,631.82
2016,8,27,16,0,721.0,108.0,4.0,21.0,483.0,765.55,601.92
2016,8,27,16,15,692.5,103.0,3.95,20.5,433.0,709.73,564.03
2016,8,27,16,30,664.0,98.0,3.9,20.0,383.0,653.61,525.03
2016,8,27,16,45,632.0,89.5,3.85,19.5,332.0,590.89,479.54
2016,8,27,17,0,600.0,81.0,3.8,19.0,281.0,529.04,432.21
2016,8,27,17,15,545.0,72.5,3.7,18.0,230.0,453.99,372.98
2016,8,27,17,30,490.0,64.0,3.6,17.0,179.0,382.94,314.41
2016,8,27,17,45,415.0,52.5,3.5,16.5,132.5,302.76,245.53
2016,8,27,18,0,340.0,41.0,3.4,16.0,86.0,230.1,180.63
2016,8,27,18,15,218.5,26.0,3.25,15.5,50.0,141.12,91.33
2016,8,27,18,30,97.0,11.0,3.1,15.0,14.0,43.87,0.0
2016,8,27,18,45,48.5,5.5,3.0,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,100.5,11.5,1.35,11.0,19.0,10.46,0.0
2016,8,28,6,0,201.0,23.0,1.5,12.0,38.0,18.81,6.57
2016,8,28,6,15,306.0,37.0,1.5,12.5,80.0,29.89,20.25
2016,8,28,6,30,411.0,51.0,1.5,13.0,122.0,40.5,30.31
2016,8,28,6,45,483.5,60.5,1.55,13.5,172.0,46.61,36.08
2016,8,28,7,0,556.0,70.0,1.6,14.0,222.0,52.5,41.43
2016,8,28,7,15,372.5,108.5,1.55,14.5,219.5,77.62,63.61
2016,8,28,7,30,189.0,147.0,1.5,15.0,217.0,110.47,92.06
2016,8,28,7,45,458.0,121.0,1.45,16.0,325.0,97.45,67.81
2016,8,28,8,0,727.0,95.0,1.4,17.0,433.0,137.01,78.83
2016,8,28,8,15,752.5,99.5,1.4,17.5,483.0,194.57,121.54
2016,8,28,8,30,778.0,104.0,1.4,18.0,533.0,259.33,175.28
2016,8,28,8,45,800.0,106.0,1.45,18.5,580.0,318.77,226.59
2016,8,28,9,0,822.0,108.0,1.5,19.0,627.0,380.09,279.13
2016,8,28,9,15,836.5,111.0,1.55,19.5,668.5,440.79,330.08
2016,8,28,9,30,851.0,114.0,1.6,20.0,710.0,501.9,379.66
2016,8,28,9,45,866.0,114.0,1.7,21.0,747.5,561.38,425.78
2016,8,28,10,0,881.0,114.0,1.8,22.0,785.0,619.13,468.98
2016,8,28,10,15,889.0,115.5,1.9,22.5,814.0,673.26,509.05
2016,8,28,10,30,897.0,117.0,2.0,23.0,843.0,725.92,546.94
2016,8,28,10,45,902.0,118.0,2.15,24.0,865.0,774.23,579.66
2016,8,28,11,0,907.0,119.0,2.3,25.0,887.0,820.32,608.75
2016,8,28,11,15,910.5,120.0,2.4,25.0,901.5,862.77,637.13
2016,8,28,11,30,914.0,121.0,2.5,25.0,916.0,902.5,663.6
2016,8,28,11,45,916.0,120.5,2.65,25.5,922.5,936.55,685.35
2016,8,28,12,0,918.0,120.0,2.8,26.0,929.0,967.4,704.97
2016,8,28,12,15,917.5,120.0,2.9,26.0,927.0,993.06,722.22
2016,8,28,12,30,917.0,120.0,3.0,26.0,925.0,1015.15,737.26
2016,8,28,12,45,930.0,111.0,3.1,26.5,919.5,1037.49,751.12
2016,8,28,13,0,943.0,102.0,3.2,27.0,914.0,1056.1,762.62
2016,8,28,13,15,939.0,101.0,3.3,26.5,896.5,1062.38,769.4
2016,8,28,13,30,935.0,100.0,3.4,26.0,879.0,1064.64,773.86
2016,8,28,13,45,929.5,99.0,3.5,26.0,853.5,1061.36,773.38
2016,8,28,14,0,924.0,98.0,3.6,26.0,828.0,1054.11,770.5
2016,8,28,14,15,916.0,96.5,3.6,25.5,796.0,1039.89,763.95
2016,8,28,14,30,908.0,95.0,3.6,25.0,764.0,1021.9,755.06
2016,8,28,14,45,897.5,93.0,3.65,25.0,725.5,997.26,740.71
2016,8,28,15,0,887.0,91.0,3.7,25.0,687.0,969.25,724.12
2016,8,28,15,15,872.5,88.5,3.65,24.5,643.5,933.72,703.13
2016,8,28,15,30,858.0,86.0,3.6,24.0,600.0,895.43,680.09
2016,8,28,15,45,839.5,83.0,3.55,23.5,551.5,858.89,658.01
2016,8,28,16,0,821.0,80.0,3.5,23.0,503.0,811.59,627.96
2016,8,28,16,15,795.5,76.5,3.45,22.0,451.5,756.3,592.75
2016,8,28,16,30,770.0,73.0,3.4,21.0,400.0,700.2,555.91
2016,8,28,16,45,734.0,68.5,3.35,20.5,347.0,634.83,509.81
2016,8,28,17,0,698.0,64.0,3.3,20.0,294.0,570.34,462.34
2016,8,28,17,15,645.0,58.0,3.15,19.0,241.0,498.47,406.08
2016,8,28,17,30,592.0,52.0,3.0,18.0,188.0,426.94,347.5
2016,8,28,17,45,507.0,43.5,2.9,17.5,138.5,339.93,273.36
2016,8,28,18,0,422.0,35.0,2.8,17.0,89.0,261.5,203.3
2016,8,28,18,15,278.5,23.0,2.65,16.0,51.5,160.56,97.15
2016,8,28,18,30,135.0,11.0,2.5,15.0,14.0,56.92,0.0
2016,8,28,18,45,67.5,5.5,2.45,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,120.5,11.5,1.9,11.0,19.5,10.46,0.0
2016,8,29,6,0,241.0,23.0,2.2,12.0,39.0,18.97,5.81
2016,8,29,6,15,355.5,34.0,2.3,12.5,82.0,27.36,17.98
2016,8,29,6,30,470.0,45.0,2.4,13.0,125.0,35.44,25.8
2016,8,29,6,45,538.5,53.0,2.5,13.5,175.0,40.55,30.66
2016,8,29,7,0,607.0,61.0,2.6,14.0,225.0,45.5,35.17
2016,8,29,7,15,312.5,96.5,2.55,14.0,181.5,68.78,55.91
2016,8,29,7,30,18.0,132.0,2.5,14.0,138.0,108.95,91.2
2016,8,29,7,45,12.5,143.0,2.5,14.5,147.5,119.3,95.03
2016,8,29,8,0,7.0,154.0,2.5,15.0,157.0,130.29,103.57
2016,8,29,8,15,408.5,121.0,2.5,15.5,345.0,156.88,107.16
2016,8,29,8,30,810.0,88.0,2.5,16.0,533.0,253.6,171.86
2016,8,29,8,45,550.5,179.5,2.55,16.5,493.5,302.64,224.06
2016,8,29,9,0,291.0,271.0,2.6,17.0,454.0,324.12,249.6
2016,8,29,9,15,319.0,284.5,2.6,17.5,497.5,369.42,285.66
2016,8,29,9,30,347.0,298.0,2.6,18.0,541.0,417.75,323.44
2016,8,29,9,45,629.5,195.0,2.65,19.0,662.0,506.91,392.02
2016,8,29,10,0,912.0,92.0,2.7,20.0,783.0,618.08,476.88
2016,8,29,10,15,919.0,93.0,2.75,20.5,812.0,672.45,517.56
2016,8,29,10,30,926.0,94.0,2.8,21.0,841.0,725.16,556.13
2016,8,29,10,45,932.0,94.5,2.85,22.0,863.5,774.76,589.02
2016,8,29,11,0,938.0,95.0,2.9,23.0,886.0,822.14,618.87
2016,8,29,11,15,941.0,95.5,2.95,23.0,900.0,864.63,647.39
2016,8,29,11,30,944.0,96.0,3.0,23.0,914.0,904.23,673.82
2016,8,29,11,45,946.0,95.5,3.1,23.5,920.5,938.88,695.85
2016,8,29,12,0,948.0,95.0,3.2,24.0,927.0,970.21,715.61
2016,8,29,12,15,948.0,95.0,3.25,24.0,925.5,996.71,733.21
2016,8,29,12,30,948.0,95.0,3.3,24.0,924.0,1019.55,748.5
2016,8,29,12,45,933.5,102.0,3.4,24.5,911.0,1031.82,755.91
2016,8,29,13,0,919.0,109.0,3.5,25.0,898.0,1039.94,760.8
2016,8,29,13,15,915.0,108.0,3.55,25.0,880.0,1046.02,765.63
2016,8,29,13,30,911.0,107.0,3.6,25.0,862.0,1048.16,768.06
2016,8,29,13,45,907.0,105.0,3.7,25.0,838.0,1045.27,767.76
2016,8,29,14,0,903.0,103.0,3.8,25.0,814.0,1038.47,765.05
2016,8,29,14,15,895.0,101.5,3.85,24.5,782.0,1024.37,758.8
2016,8,29,14,30,887.0,100.0,3.9,24.0,750.0,1006.6,750.21
2016,8,29,14,45,879.0,96.5,3.95,24.0,712.5,982.96,736.27
2016,8,29,15,0,871.0,93.0,4.0,24.0,675.0,955.88,720.03
2016,8,29,15,15,856.5,90.5,3.95,23.5,631.5,920.66,698.96
2016,8,29,15,30,842.0,88.0,3.9,23.0,588.0,891.6,682.05
2016,8,29,15,45,827.5,83.5,3.9,22.5,541.0,848.37,655.19
2016,8,29,16,0,813.0,79.0,3.9,22.0,494.0,802.91,626.34
2016,8,29,16,15,787.0,75.5,3.85,21.0,443.0,747.46,590.51
2016,8,29,16,30,761.0,72.0,3.8,20.0,392.0,691.28,553.1
2016,8,29,16,45,729.5,66.5,3.75,19.5,340.0,628.32,508.25
2016,8,29,17,0,698.0,61.0,3.7,19.0,288.0,565.91,461.86
2016,8,29,17,15,644.0,55.5,3.55,18.0,235.5,490.36,402.17
2016,8,29,17,30,590.0,50.0,3.4,17.0,183.0,422.54,345.75
2016,8,29,17,45,505.0,42.0,3.3,16.5,134.0,336.42,271.56
2016,8,29,18,0,420.0,34.0,3.2,16.0,85.0,258.88,201.25
2016,8,29,18,15,210.0,23.5,3.05,15.5,49.0,131.31,71.11
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,2.75,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,5,45,93.5,10.5,2.75,13.5,16.5,9.55,0.0
2016,8,30,6,0,187.0,21.0,3.0,14.0,33.0,17.12,3.67
2016,8,30,6,15,265.0,35.5,3.05,14.5,70.0,27.6,17.93
2016,8,30,6,30,343.0,50.0,3.1,15.0,107.0,38.3,28.03
2016,8,30,6,45,390.0,63.5,3.15,15.5,150.5,47.76,36.75
2016,8,30,7,0,437.0,77.0,3.2,16.0,194.0,56.85,44.9
2016,8,30,7,15,468.5,89.0,3.2,16.5,239.0,64.4,51.49
2016,8,30,7,30,500.0,101.0,3.2,17.0,284.0,71.6,57.6
2016,8,30,7,45,656.0,83.5,3.2,17.5,361.5,76.4,46.15
2016,8,30,8,0,812.0,66.0,3.2,18.0,439.0,127.85,67.74
2016,8,30,8,15,834.0,68.5,3.2,18.5,489.5,193.52,117.36
2016,8,30,8,30,856.0,71.0,3.2,19.0,540.0,255.37,169.9
2016,8,30,8,45,873.5,73.0,3.2,20.0,586.5,317.45,224.32
2016,8,30,9,0,891.0,75.0,3.2,21.0,633.0,380.63,279.13
2016,8,30,9,15,903.0,77.0,3.25,21.5,674.0,442.4,332.13
2016,8,30,9,30,915.0,79.0,3.3,22.0,715.0,504.08,383.34
2016,8,30,9,45,923.0,80.5,3.35,22.5,750.5,562.85,430.63
2016,8,30,10,0,931.0,82.0,3.4,23.0,786.0,620.52,475.46
2016,8,30,10,15,937.5,83.5,3.45,23.5,815.0,675.9,517.14
2016,8,30,10,30,944.0,85.0,3.5,24.0,844.0,729.54,556.28
2016,8,30,10,45,950.0,84.5,3.6,24.5,866.0,778.89,589.9
2016,8,30,11,0,956.0,84.0,3.7,25.0,888.0,825.92,620.94
2016,8,30,11,15,958.5,84.5,3.7,25.0,902.0,868.56,649.42
2016,8,30,11,30,961.0,85.0,3.7,25.0,916.0,908.21,675.68
2016,8,30,11,45,963.0,84.5,3.75,25.5,922.0,943.23,697.62
2016,8,30,12,0,965.0,84.0,3.8,26.0,928.0,974.85,717.21
2016,8,30,12,15,964.5,84.0,3.8,26.0,926.0,1001.12,734.32
2016,8,30,12,30,964.0,84.0,3.8,26.0,924.0,1023.61,749.03
2016,8,30,12,45,960.5,84.5,3.8,26.0,913.5,1039.85,759.74
2016,8,30,13,0,957.0,85.0,3.8,26.0,903.0,1052.06,767.99
2016,8,30,13,15,953.0,84.5,3.8,26.0,885.5,1058.63,772.73
