Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,30,949.0,84.0,3.8,26.0,868.0,1061.12,775.01
2016,8,30,13,45,944.0,82.5,3.8,26.0,842.5,1057.39,773.43
2016,8,30,14,0,939.0,81.0,3.8,26.0,817.0,1049.62,769.42
2016,8,30,14,15,931.5,80.0,3.8,25.5,785.0,1035.96,763.22
2016,8,30,14,30,924.0,79.0,3.8,25.0,753.0,1018.49,754.62
2016,8,30,14,45,914.0,77.5,3.8,25.0,714.5,994.31,740.15
2016,8,30,15,0,904.0,76.0,3.8,25.0,676.0,966.69,723.44
2016,8,30,15,15,890.0,74.0,3.75,24.5,632.5,931.47,702.63
2016,8,30,15,30,876.0,72.0,3.7,24.0,589.0,893.44,679.72
2016,8,30,15,45,859.5,69.5,3.65,23.5,541.0,850.04,652.77
2016,8,30,16,0,843.0,67.0,3.6,23.0,493.0,804.54,623.9
2016,8,30,16,15,818.5,64.0,3.5,22.0,442.0,750.17,588.94
2016,8,30,16,30,794.0,61.0,3.4,21.0,391.0,701.78,557.45
2016,8,30,16,45,760.0,57.0,3.35,20.5,338.5,637.49,512.05
2016,8,30,17,0,726.0,53.0,3.3,20.0,286.0,573.97,465.64
2016,8,30,17,15,674.0,48.5,3.15,19.0,233.5,499.77,407.33
2016,8,30,17,30,622.0,44.0,3.0,18.0,181.0,428.98,348.85
2016,8,30,17,45,537.5,37.0,2.95,17.5,132.0,342.38,274.51
2016,8,30,18,0,453.0,30.0,2.9,17.0,83.0,263.83,202.92
2016,8,30,18,15,226.5,15.0,2.9,16.5,41.5,125.78,56.75
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,160.5,9.5,2.8,12.5,19.5,8.64,0.0
2016,8,31,6,0,321.0,19.0,3.1,13.0,39.0,16.91,2.46
2016,8,31,6,15,439.0,27.5,3.15,13.5,83.0,23.86,14.74
2016,8,31,6,30,557.0,36.0,3.2,14.0,127.0,30.66,21.4
2016,8,31,6,45,623.5,41.5,3.3,14.5,178.5,34.44,25.06
2016,8,31,7,0,690.0,47.0,3.4,15.0,230.0,38.19,28.5
2016,8,31,7,15,733.0,51.0,3.4,15.5,283.5,40.53,30.54
2016,8,31,7,30,776.0,55.0,3.4,16.0,337.0,42.83,32.46
2016,8,31,7,45,805.0,58.5,3.45,17.0,390.0,73.53,40.97
2016,8,31,8,0,834.0,62.0,3.5,18.0,443.0,133.17,71.25
2016,8,31,8,15,855.0,64.5,3.5,18.5,493.5,194.05,116.96
2016,8,31,8,30,876.0,67.0,3.5,19.0,544.0,256.97,170.62
2016,8,31,8,45,891.0,69.5,3.55,19.5,590.5,319.97,226.56
2016,8,31,9,0,906.0,72.0,3.6,20.0,637.0,383.77,282.85
2016,8,31,9,15,917.5,73.5,3.65,20.0,678.5,445.78,337.14
2016,8,31,9,30,929.0,75.0,3.7,20.0,720.0,507.6,389.74
2016,8,31,9,45,933.0,79.5,3.75,20.5,754.5,567.76,438.61
2016,8,31,10,0,937.0,84.0,3.8,21.0,789.0,626.44,484.63
2016,8,31,10,15,943.5,85.0,3.85,21.0,818.0,681.7,527.7
2016,8,31,10,30,950.0,86.0,3.9,21.0,847.0,735.17,568.37
2016,8,31,10,45,954.0,87.0,3.95,21.5,869.0,784.8,602.5
2016,8,31,11,0,958.0,88.0,4.0,22.0,891.0,831.96,633.86
2016,8,31,11,15,960.5,88.5,4.05,22.0,905.0,874.71,663.09
2016,8,31,11,30,963.0,89.0,4.1,22.0,919.0,914.46,690.11
2016,8,31,11,45,963.5,89.5,4.15,22.0,925.0,949.26,713.65
2016,8,31,12,0,964.0,90.0,4.2,22.0,931.0,980.59,734.84
2016,8,31,12,15,963.5,90.0,4.2,22.0,929.0,1006.87,752.34
2016,8,31,12,30,963.0,90.0,4.2,22.0,927.0,1029.37,767.39
2016,8,31,12,45,954.5,93.5,4.25,22.0,915.0,1043.93,777.55
2016,8,31,13,0,946.0,97.0,4.3,22.0,903.0,1054.4,785.17
2016,8,31,13,15,942.0,96.5,4.3,22.0,885.0,1060.96,790.05
2016,8,31,13,30,938.0,96.0,4.3,22.0,867.0,1063.49,792.42
2016,8,31,13,45,933.0,94.5,4.35,22.0,841.5,1059.85,791.2
2016,8,31,14,0,928.0,93.0,4.4,22.0,816.0,1052.22,787.49
2016,8,31,14,15,920.0,91.5,4.4,21.5,783.5,1037.64,780.47
2016,8,31,14,30,912.0,90.0,4.4,21.0,751.0,1019.28,771.02
2016,8,31,14,45,903.0,87.0,4.4,21.0,712.5,994.54,755.8
2016,8,31,15,0,894.0,84.0,4.4,21.0,674.0,966.32,738.24
2016,8,31,15,15,879.0,82.0,4.35,20.5,630.0,930.44,716.43
2016,8,31,15,30,864.0,80.0,4.3,20.0,586.0,891.82,692.52
2016,8,31,15,45,847.0,76.5,4.25,20.0,538.0,847.15,662.7
2016,8,31,16,0,830.0,73.0,4.2,20.0,490.0,808.23,636.73
2016,8,31,16,15,803.5,69.5,4.1,19.5,438.0,751.64,598.3
2016,8,31,16,30,777.0,66.0,4.0,19.0,386.0,694.36,558.5
2016,8,31,16,45,742.5,61.5,3.95,18.5,333.0,629.74,512.05
2016,8,31,17,0,708.0,57.0,3.9,18.0,280.0,565.94,464.25
2016,8,31,17,15,652.5,51.5,3.75,17.5,227.5,489.09,402.14
2016,8,31,17,30,597.0,46.0,3.6,17.0,175.0,416.04,340.41
2016,8,31,17,45,504.5,38.5,3.45,16.5,126.5,330.48,265.94
2016,8,31,18,0,412.0,31.0,3.3,16.0,78.0,250.7,192.34
2016,8,31,18,15,206.0,15.5,3.15,15.5,39.0,117.04,38.21
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,159.0,9.5,2.7,12.5,18.5,8.64,0.0
2016,9,1,6,0,318.0,19.0,3.0,13.0,37.0,17.01,1.1
2016,9,1,6,15,438.5,27.5,3.05,13.5,81.5,23.95,14.74
2016,9,1,6,30,559.0,36.0,3.1,14.0,126.0,30.75,21.46
2016,9,1,6,45,624.0,42.5,3.15,14.5,178.0,35.4,25.91
2016,9,1,7,0,689.0,49.0,3.2,15.0,230.0,39.96,30.08
2016,9,1,7,15,344.5,77.5,3.15,15.5,168.0,55.66,43.98
2016,9,1,7,30,0.0,106.0,3.1,16.0,106.0,89.89,73.92
2016,9,1,7,45,12.5,137.0,3.05,16.5,143.0,114.77,90.66
2016,9,1,8,0,25.0,168.0,3.0,17.0,180.0,142.27,111.99
2016,9,1,8,15,41.5,196.5,2.95,17.5,218.5,165.81,129.69
2016,9,1,8,30,58.0,225.0,2.9,18.0,257.0,196.94,153.62
2016,9,1,8,45,75.5,251.0,2.9,18.5,296.0,229.24,178.48
2016,9,1,9,0,93.0,277.0,2.9,19.0,335.0,264.2,205.42
2016,9,1,9,15,223.0,285.0,2.9,19.5,436.0,332.83,257.2
2016,9,1,9,30,353.0,293.0,2.9,20.0,537.0,418.09,322.15
2016,9,1,9,45,345.0,312.5,2.9,20.5,561.0,455.76,350.88
2016,9,1,10,0,337.0,332.0,2.9,21.0,585.0,492.31,378.13
2016,9,1,10,15,652.0,207.5,2.95,21.5,720.0,611.07,469.57
2016,9,1,10,30,967.0,83.0,3.0,22.0,855.0,744.49,569.88
2016,9,1,10,45,971.0,84.0,3.1,22.5,877.0,794.87,603.39
2016,9,1,11,0,975.0,85.0,3.2,23.0,899.0,842.71,634.9
2016,9,1,11,15,977.5,85.5,3.35,23.0,913.0,886.08,664.64
2016,9,1,11,30,980.0,86.0,3.5,23.0,927.0,926.39,692.21
2016,9,1,11,45,980.0,87.0,3.65,23.0,933.0,961.74,716.42
2016,9,1,12,0,980.0,88.0,3.8,23.0,939.0,993.55,738.3
2016,9,1,12,15,979.0,88.0,3.9,22.5,936.5,1019.69,757.6
2016,9,1,12,30,978.0,88.0,4.0,22.0,934.0,1041.97,774.53
2016,9,1,12,45,971.5,90.0,4.15,22.0,922.5,1057.06,785.69
2016,9,1,13,0,965.0,92.0,4.3,22.0,911.0,1068.03,794.3
2016,9,1,13,15,961.5,91.5,4.3,21.5,892.5,1075.13,801.08
2016,9,1,13,30,958.0,91.0,4.3,21.0,874.0,1078.12,805.32
2016,9,1,13,45,951.5,90.0,4.3,21.0,848.5,1073.4,803.06
2016,9,1,14,0,945.0,89.0,4.3,21.0,823.0,1064.62,798.31
2016,9,1,14,15,937.5,87.5,4.2,20.5,790.0,1050.28,790.85
2016,9,1,14,30,930.0,86.0,4.1,20.0,757.0,1032.08,780.92
2016,9,1,14,45,919.5,84.0,4.05,20.0,718.0,1006.65,764.99
2016,9,1,15,0,909.0,82.0,4.0,20.0,679.0,977.75,746.79
2016,9,1,15,15,894.5,80.0,4.0,19.5,634.5,941.88,725.41
2016,9,1,15,30,880.0,78.0,4.0,19.0,590.0,903.2,701.85
2016,9,1,15,45,743.5,100.5,4.0,19.0,507.5,793.22,625.18
2016,9,1,16,0,607.0,123.0,4.0,19.0,425.0,684.59,547.53
2016,9,1,16,15,697.0,94.5,3.9,18.5,406.0,700.04,562.31
2016,9,1,16,30,787.0,66.0,3.8,18.0,387.0,701.08,565.48
2016,9,1,16,45,744.5,63.0,3.75,17.5,332.5,632.1,515.3
2016,9,1,17,0,702.0,60.0,3.7,17.0,278.0,564.56,464.23
2016,9,1,17,15,644.5,54.0,3.5,16.0,225.0,486.05,401.22
2016,9,1,17,30,587.0,48.0,3.3,15.0,172.0,415.99,341.93
2016,9,1,17,45,480.5,40.5,3.15,14.5,122.5,319.98,258.59
2016,9,1,18,0,374.0,33.0,3.0,14.0,73.0,234.82,179.68
2016,9,1,18,15,187.0,16.5,2.9,13.5,36.5,109.41,15.77
2016,9,1,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,109.0,9.5,2.25,11.5,16.0,8.64,0.0
2016,9,2,6,0,218.0,19.0,2.5,12.0,32.0,15.57,0.0
2016,9,2,6,15,341.5,30.0,2.55,12.5,73.5,24.11,14.86
2016,9,2,6,30,465.0,41.0,2.6,13.0,115.0,32.34,22.93
2016,9,2,6,45,534.0,49.0,2.7,14.0,164.5,37.57,27.89
2016,9,2,7,0,603.0,57.0,2.8,15.0,214.0,42.65,32.47
2016,9,2,7,15,650.0,62.5,2.7,15.5,266.0,45.49,34.96
2016,9,2,7,30,697.0,68.0,2.6,16.0,318.0,52.87,41.36
2016,9,2,7,45,727.5,72.5,2.55,16.5,369.0,76.2,44.57
2016,9,2,8,0,758.0,77.0,2.5,17.0,420.0,132.42,73.9
2016,9,2,8,15,781.5,80.5,2.45,17.5,469.0,190.41,117.51
2016,9,2,8,30,805.0,84.0,2.4,18.0,518.0,250.96,168.81
2016,9,2,8,45,820.5,87.5,2.35,19.0,563.0,311.49,221.65
2016,9,2,9,0,836.0,91.0,2.3,20.0,608.0,373.06,274.66
2016,9,2,9,15,849.0,93.5,2.35,20.5,649.0,436.14,328.01
2016,9,2,9,30,862.0,96.0,2.4,21.0,690.0,495.9,377.2
2016,9,2,9,45,880.0,93.5,2.45,22.0,726.5,553.67,422.49
2016,9,2,10,0,898.0,91.0,2.5,23.0,763.0,611.38,466.03
2016,9,2,10,15,905.0,92.5,2.6,23.0,791.5,665.49,507.49
2016,9,2,10,30,912.0,94.0,2.7,23.0,820.0,717.96,546.77
2016,9,2,10,45,916.5,95.0,2.85,23.5,841.5,766.26,580.14
2016,9,2,11,0,921.0,96.0,3.0,24.0,863.0,812.23,610.7
2016,9,2,11,15,924.0,96.5,3.1,24.0,876.5,853.95,639.04
2016,9,2,11,30,927.0,97.0,3.2,24.0,890.0,892.8,665.35
2016,9,2,11,45,740.5,209.5,3.35,24.5,846.0,885.21,659.31
2016,9,2,12,0,554.0,322.0,3.5,25.0,802.0,848.88,629.71
2016,9,2,12,15,741.5,210.0,3.55,25.0,850.0,937.24,694.46
2016,9,2,12,30,929.0,98.0,3.6,25.0,898.0,1005.66,739.7
2016,9,2,12,45,912.5,106.0,3.65,25.5,884.5,1016.49,745.44
2016,9,2,13,0,896.0,114.0,3.7,26.0,871.0,1023.2,749.04
2016,9,2,13,15,892.0,113.0,3.7,26.0,853.5,1028.82,753.24
2016,9,2,13,30,888.0,112.0,3.7,26.0,836.0,1030.59,755.07
2016,9,2,13,45,884.5,109.5,3.75,26.0,811.5,1027.36,754.16
2016,9,2,14,0,881.0,107.0,3.8,26.0,787.0,1020.29,750.92
2016,9,2,14,15,872.0,105.5,3.8,25.5,755.0,1005.06,743.55
2016,9,2,14,30,863.0,104.0,3.8,25.0,723.0,986.27,733.94
2016,9,2,14,45,853.0,100.5,3.85,24.5,685.5,960.76,720.15
2016,9,2,15,0,843.0,97.0,3.9,24.0,648.0,941.73,710.76
2016,9,2,15,15,827.0,94.5,3.9,23.5,604.0,905.16,688.91
2016,9,2,15,30,811.0,92.0,3.9,23.0,560.0,866.02,665.1
2016,9,2,15,45,792.0,88.0,3.9,22.5,513.0,820.12,636.13
2016,9,2,16,0,773.0,84.0,3.9,22.0,466.0,772.41,605.32
2016,9,2,16,15,744.5,80.0,3.8,21.0,415.0,715.58,567.79
2016,9,2,16,30,716.0,76.0,3.7,20.0,364.0,658.32,528.85
2016,9,2,16,45,679.0,70.5,3.65,19.5,312.5,597.04,484.66
2016,9,2,17,0,642.0,65.0,3.6,19.0,261.0,533.42,435.83
2016,9,2,17,15,581.0,58.0,3.45,18.0,209.5,454.81,372.93
2016,9,2,17,30,520.0,51.0,3.3,17.0,158.0,380.93,310.99
2016,9,2,17,45,424.5,41.5,3.2,16.5,112.0,291.8,233.73
2016,9,2,18,0,329.0,32.0,3.1,16.0,66.0,212.73,159.59
2016,9,2,18,15,164.5,16.0,3.05,15.0,33.0,98.38,0.0
2016,9,2,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,15.5,9.5,3.35,12.5,10.0,8.64,0.0
2016,9,3,6,0,31.0,19.0,3.5,13.0,20.0,16.05,0.0
2016,9,3,6,15,87.0,37.5,3.55,13.0,49.0,29.89,19.57
2016,9,3,6,30,143.0,56.0,3.6,13.0,78.0,43.88,33.03
2016,9,3,6,45,166.5,77.5,3.65,13.5,113.0,59.44,47.33
2016,9,3,7,0,190.0,99.0,3.7,14.0,148.0,74.45,60.86
2016,9,3,7,15,216.0,117.5,3.7,14.5,185.0,86.94,71.87
2016,9,3,7,30,242.0,136.0,3.7,15.0,222.0,98.96,82.18
2016,9,3,7,45,273.0,155.0,3.7,15.5,266.0,121.01,91.11
2016,9,3,8,0,304.0,174.0,3.7,16.0,310.0,160.15,115.77
2016,9,3,8,15,188.5,201.0,3.65,16.5,289.0,189.28,143.04
2016,9,3,8,30,73.0,228.0,3.6,17.0,268.0,202.65,158.46
2016,9,3,8,45,152.0,251.5,3.6,17.5,343.0,249.63,193.59
2016,9,3,9,0,231.0,275.0,3.6,18.0,418.0,309.86,239.96
2016,9,3,9,15,539.5,192.5,3.6,18.5,554.5,387.69,298.47
2016,9,3,9,30,848.0,110.0,3.6,19.0,691.0,500.68,386.51
2016,9,3,9,45,880.0,101.5,3.6,19.5,731.5,561.36,435.31
2016,9,3,10,0,912.0,93.0,3.6,20.0,772.0,621.91,482.8
2016,9,3,10,15,919.0,94.0,3.65,20.0,801.0,676.32,525.27
2016,9,3,10,30,926.0,95.0,3.7,20.0,830.0,729.03,565.44
2016,9,3,10,45,931.5,95.5,3.8,20.5,851.5,778.24,599.86
2016,9,3,11,0,937.0,96.0,3.9,21.0,873.0,825.13,631.42
2016,9,3,11,15,939.5,96.5,4.0,21.0,886.5,867.06,660.45
2016,9,3,11,30,942.0,97.0,4.1,21.0,900.0,906.03,687.35
2016,9,3,11,45,942.5,97.5,4.2,21.0,905.5,940.11,710.82
2016,9,3,12,0,943.0,98.0,4.3,21.0,911.0,970.78,732.0
2016,9,3,12,15,942.0,98.0,4.4,20.5,908.5,995.98,750.95
2016,9,3,12,30,941.0,98.0,4.5,20.0,906.0,1017.45,767.83
2016,9,3,12,45,926.5,104.5,4.65,20.0,892.0,1028.82,777.08
2016,9,3,13,0,912.0,111.0,4.8,20.0,878.0,1036.05,783.72
2016,9,3,13,15,907.5,110.0,4.8,19.5,860.0,1041.2,789.34
2016,9,3,13,30,903.0,109.0,4.8,19.0,842.0,1042.43,792.46
2016,9,3,13,45,899.0,106.5,4.8,19.0,817.0,1038.58,790.73
2016,9,3,14,0,895.0,104.0,4.8,19.0,792.0,1030.84,786.53
2016,9,3,14,15,887.0,102.5,4.7,18.5,760.0,1016.39,778.51
2016,9,3,14,30,879.0,101.0,4.6,18.0,728.0,998.29,768.11
2016,9,3,14,45,871.0,97.0,4.55,18.0,690.5,973.77,752.27
2016,9,3,15,0,863.0,93.0,4.5,18.0,653.0,945.83,734.14
2016,9,3,15,15,687.0,138.0,4.45,17.5,564.5,831.03,654.93
2016,9,3,15,30,511.0,183.0,4.4,17.0,476.0,697.41,558.27
2016,9,3,15,45,653.5,132.0,4.35,17.0,473.0,755.6,605.38
2016,9,3,16,0,796.0,81.0,4.3,17.0,470.0,787.23,630.2
2016,9,3,16,15,768.0,77.0,4.2,16.5,419.0,729.9,589.87
2016,9,3,16,30,740.0,73.0,4.1,16.0,368.0,672.05,548.74
2016,9,3,16,45,694.0,69.5,4.1,15.5,314.5,605.64,499.93
2016,9,3,17,0,648.0,66.0,4.1,15.0,261.0,537.85,446.87
2016,9,3,17,15,585.5,59.0,3.95,14.5,209.0,458.02,380.97
2016,9,3,17,30,523.0,52.0,3.8,14.0,157.0,383.01,316.3
2016,9,3,17,45,401.5,43.0,3.65,13.5,109.5,281.01,227.27
2016,9,3,18,0,280.0,34.0,3.5,13.0,62.0,191.37,142.84
2016,9,3,18,15,140.0,17.0,3.5,12.5,31.0,86.99,0.0
2016,9,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,5,45,37.5,9.5,3.35,11.5,11.5,8.64,0.0
2016,9,4,6,0,75.0,19.0,3.4,12.0,23.0,15.54,0.0
2016,9,4,6,15,178.0,37.5,3.4,12.0,61.0,29.2,18.93
2016,9,4,6,30,281.0,56.0,3.4,12.0,99.0,42.99,32.35
2016,9,4,6,45,146.5,73.0,3.4,12.5,96.5,56.23,44.64
2016,9,4,7,0,12.0,90.0,3.4,13.0,94.0,74.97,61.56
2016,9,4,7,15,22.0,111.0,3.3,13.5,118.5,91.75,76.4
2016,9,4,7,30,32.0,132.0,3.2,14.0,143.0,104.0,86.92
2016,9,4,7,45,333.5,125.5,3.1,14.5,273.0,98.13,71.0
2016,9,4,8,0,635.0,119.0,3.0,15.0,403.0,149.62,93.82
2016,9,4,8,15,665.0,125.0,2.95,15.5,452.5,203.81,134.57
2016,9,4,8,30,695.0,131.0,2.9,16.0,502.0,261.61,183.06
2016,9,4,8,45,732.5,129.5,2.85,16.5,551.0,318.72,232.42
2016,9,4,9,0,770.0,128.0,2.8,17.0,600.0,379.6,284.81
2016,9,4,9,15,786.5,131.5,2.8,17.5,641.5,442.36,337.96
2016,9,4,9,30,803.0,135.0,2.8,18.0,683.0,502.36,387.41
2016,9,4,9,45,857.5,116.0,2.85,18.5,728.5,562.57,435.85
2016,9,4,10,0,912.0,97.0,2.9,19.0,774.0,626.13,485.56
2016,9,4,10,15,919.0,98.5,2.95,19.5,803.5,681.05,527.11
2016,9,4,10,30,926.0,100.0,3.0,20.0,833.0,734.29,566.21
2016,9,4,10,45,932.0,100.5,3.15,20.5,854.5,783.91,600.98
2016,9,4,11,0,938.0,101.0,3.3,21.0,876.0,831.26,632.83
2016,9,4,11,15,941.0,102.0,3.45,21.0,890.0,874.17,662.59
2016,9,4,11,30,944.0,103.0,3.6,21.0,904.0,914.16,690.27
2016,9,4,11,45,943.5,104.0,3.75,21.5,909.5,947.96,712.34
2016,9,4,12,0,943.0,105.0,3.9,22.0,915.0,978.29,732.02
2016,9,4,12,15,942.5,104.5,3.95,22.0,912.5,1003.49,749.08
2016,9,4,12,30,942.0,104.0,4.0,22.0,910.0,1024.96,763.74
2016,9,4,12,45,945.5,100.5,4.1,22.5,901.0,1043.32,775.29
2016,9,4,13,0,949.0,97.0,4.2,23.0,892.0,1057.8,784.36
2016,9,4,13,15,945.0,96.0,4.2,22.5,873.5,1063.52,790.18
2016,9,4,13,30,941.0,95.0,4.2,22.0,855.0,1065.16,793.53
2016,9,4,13,45,933.5,95.0,4.25,22.0,829.0,1060.35,791.57
2016,9,4,14,0,926.0,95.0,4.3,22.0,803.0,1051.57,787.15
2016,9,4,14,15,918.0,93.5,4.25,22.0,770.0,1036.68,778.16
2016,9,4,14,30,910.0,92.0,4.2,22.0,737.0,1018.03,766.8
2016,9,4,14,45,896.5,90.5,4.2,22.0,697.5,990.4,749.74
2016,9,4,15,0,883.0,89.0,4.2,22.0,658.0,959.54,730.5
2016,9,4,15,15,867.5,86.5,4.15,21.5,613.5,922.59,708.09
2016,9,4,15,30,852.0,84.0,4.1,21.0,569.0,891.78,689.8
2016,9,4,15,45,829.5,81.5,4.05,20.5,519.5,843.28,658.63
2016,9,4,16,0,807.0,79.0,4.0,20.0,470.0,793.09,625.75
2016,9,4,16,15,778.5,75.5,3.9,19.5,418.0,735.52,586.48
2016,9,4,16,30,750.0,72.0,3.8,19.0,366.0,677.43,545.82
2016,9,4,16,45,707.5,67.0,3.75,18.5,312.5,607.43,494.85
2016,9,4,17,0,665.0,62.0,3.7,18.0,259.0,543.17,445.35
2016,9,4,17,15,601.5,55.5,3.55,17.0,206.5,462.65,380.38
2016,9,4,17,30,538.0,49.0,3.4,16.0,154.0,387.08,316.4
2016,9,4,17,45,427.5,39.5,3.3,15.0,107.0,289.71,232.1
2016,9,4,18,0,317.0,30.0,3.2,14.0,60.0,204.18,148.66
2016,9,4,18,15,158.5,15.0,3.05,13.5,30.0,75.68,0.0
2016,9,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,82.5,9.0,1.6,10.5,13.0,8.19,0.0
2016,9,5,6,0,165.0,18.0,1.8,11.0,26.0,14.86,0.0
2016,9,5,6,15,292.5,30.5,1.85,11.5,66.0,24.79,15.15
2016,9,5,6,30,420.0,43.0,1.9,12.0,106.0,34.32,24.7
2016,9,5,6,45,499.5,51.5,1.95,13.0,156.0,39.87,30.02
2016,9,5,7,0,579.0,60.0,2.0,14.0,206.0,45.28,34.94
2016,9,5,7,15,629.5,66.5,1.95,14.5,258.5,48.78,38.05
2016,9,5,7,30,680.0,73.0,1.9,15.0,311.0,52.16,40.92
2016,9,5,7,45,718.5,76.5,1.85,15.5,363.5,80.15,47.94
2016,9,5,8,0,757.0,80.0,1.8,16.0,416.0,135.94,77.02
2016,9,5,8,15,782.0,84.0,1.75,16.5,466.0,194.7,121.33
2016,9,5,8,30,807.0,88.0,1.7,17.0,516.0,256.22,173.34
2016,9,5,8,45,828.5,89.5,1.7,18.0,563.0,317.08,226.17
2016,9,5,9,0,850.0,91.0,1.7,19.0,610.0,379.64,279.72
2016,9,5,9,15,863.5,93.5,1.75,20.0,651.5,443.67,332.98
2016,9,5,9,30,877.0,96.0,1.8,21.0,693.0,504.58,381.95
2016,9,5,9,45,894.5,94.0,1.85,22.0,730.0,563.42,427.53
2016,9,5,10,0,912.0,92.0,1.9,23.0,767.0,622.1,471.23
2016,9,5,10,15,919.5,93.5,2.0,23.5,796.0,677.26,512.01
2016,9,5,10,30,927.0,95.0,2.1,24.0,825.0,730.78,550.44
2016,9,5,10,45,932.5,95.5,2.25,25.0,846.5,780.0,582.76
2016,9,5,11,0,938.0,96.0,2.4,26.0,868.0,826.88,612.26
2016,9,5,11,15,941.5,96.5,2.5,26.0,882.0,869.6,640.73
2016,9,5,11,30,945.0,97.0,2.6,26.0,896.0,909.41,667.19
2016,9,5,11,45,946.0,97.5,2.75,26.5,902.0,943.93,689.16
2016,9,5,12,0,947.0,98.0,2.9,27.0,908.0,975.05,708.89
2016,9,5,12,15,946.5,98.0,2.95,27.0,905.5,1000.71,725.67
2016,9,5,12,30,946.0,98.0,3.0,27.0,903.0,1022.63,740.16
2016,9,5,12,45,931.0,105.0,3.15,27.5,889.5,1034.02,747.38
2016,9,5,13,0,916.0,112.0,3.3,28.0,876.0,1041.23,752.1
2016,9,5,13,15,911.5,111.0,3.35,28.0,857.5,1046.28,756.27
2016,9,5,13,30,907.0,110.0,3.4,28.0,839.0,1047.37,758.07
2016,9,5,13,45,898.5,110.0,3.5,28.0,812.5,1041.62,756.03
2016,9,5,14,0,890.0,110.0,3.6,28.0,786.0,1032.03,751.66
2016,9,5,14,15,880.5,108.0,3.65,27.5,753.0,1015.46,743.98
2016,9,5,14,30,871.0,106.0,3.7,27.0,720.0,995.28,734.01
2016,9,5,14,45,856.5,104.5,3.75,26.5,680.5,977.63,725.74
2016,9,5,15,0,842.0,103.0,3.8,26.0,641.0,946.36,708.27
2016,9,5,15,15,825.0,100.0,3.8,25.5,596.5,908.05,685.6
2016,9,5,15,30,808.0,97.0,3.8,25.0,552.0,867.21,660.9
2016,9,5,15,45,785.5,93.0,3.8,25.0,503.5,818.13,628.75
2016,9,5,16,0,763.0,89.0,3.8,25.0,455.0,767.46,594.99
2016,9,5,16,15,731.5,84.5,3.6,24.0,403.5,712.0,558.49
2016,9,5,16,30,700.0,80.0,3.4,23.0,352.0,652.48,517.91
2016,9,5,16,45,660.0,73.5,3.25,22.5,299.5,584.77,468.98
2016,9,5,17,0,620.0,67.0,3.1,22.0,247.0,518.69,418.0
2016,9,5,17,15,554.5,59.0,2.65,21.0,196.0,437.25,352.72
2016,9,5,17,30,489.0,51.0,2.2,20.0,145.0,361.06,288.99
2016,9,5,17,45,388.0,40.0,1.8,19.0,99.5,269.55,210.81
2016,9,5,18,0,287.0,29.0,1.4,18.0,54.0,188.55,130.3
2016,9,5,18,15,143.5,14.5,1.3,17.0,27.0,69.07,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.5,1.3,11.0,12.5,7.73,0.0
2016,9,6,6,0,181.0,17.0,1.4,12.0,25.0,14.02,0.0
2016,9,6,6,15,312.5,28.5,1.45,12.5,65.5,23.09,13.5
2016,9,6,6,30,444.0,40.0,1.5,13.0,106.0,31.81,22.36
2016,9,6,6,45,525.5,47.5,1.55,14.0,156.0,36.67,27.03
2016,9,6,7,0,607.0,55.0,1.6,15.0,206.0,41.43,31.38
2016,9,6,7,15,656.5,60.5,1.45,16.0,258.5,44.35,33.9
2016,9,6,7,30,706.0,66.0,1.3,17.0,311.0,51.67,40.17
2016,9,6,7,45,743.0,69.5,1.2,18.0,364.0,75.64,43.08
2016,9,6,8,0,780.0,73.0,1.1,19.0,417.0,132.88,72.55
2016,9,6,8,15,804.0,76.0,1.15,20.0,467.0,192.09,116.45
2016,9,6,8,30,828.0,79.0,1.2,21.0,517.0,253.88,167.74
2016,9,6,8,45,847.5,81.0,1.25,22.5,563.5,319.81,223.27
2016,9,6,9,0,867.0,83.0,1.3,24.0,610.0,382.51,275.39
2016,9,6,9,15,880.5,85.5,1.5,25.0,651.5,444.23,326.25
2016,9,6,9,30,894.0,88.0,1.7,26.0,693.0,506.03,375.41
2016,9,6,9,45,900.5,91.0,1.9,27.0,728.0,564.4,420.35
2016,9,6,10,0,907.0,94.0,2.1,28.0,763.0,621.56,462.77
2016,9,6,10,15,914.5,95.5,2.15,28.5,792.0,676.48,502.42
2016,9,6,10,30,922.0,97.0,2.2,29.0,821.0,729.77,539.71
2016,9,6,10,45,928.0,97.5,2.3,29.5,843.0,779.12,572.34
2016,9,6,11,0,934.0,98.0,2.4,30.0,865.0,826.19,602.28
2016,9,6,11,15,937.5,98.5,2.4,30.0,878.5,868.73,629.43
2016,9,6,11,30,941.0,99.0,2.4,30.0,892.0,908.39,654.5
2016,9,6,11,45,942.5,99.5,2.4,30.5,898.0,943.19,674.96
2016,9,6,12,0,944.0,100.0,2.4,31.0,904.0,974.64,693.15
2016,9,6,12,15,943.5,100.0,2.45,31.0,901.5,1000.18,709.46
2016,9,6,12,30,943.0,100.0,2.5,31.0,899.0,1021.99,723.56
2016,9,6,12,45,934.5,102.5,2.6,31.5,887.0,1034.83,731.19
2016,9,6,13,0,926.0,105.0,2.7,32.0,875.0,1043.62,736.48
2016,9,6,13,15,922.0,104.5,2.8,32.0,856.0,1049.63,741.69
2016,9,6,13,30,918.0,104.0,2.9,32.0,837.0,1051.66,744.57
2016,9,6,13,45,911.5,102.5,3.0,32.0,811.0,1046.09,742.85
2016,9,6,14,0,905.0,101.0,3.1,32.0,785.0,1036.59,738.82
2016,9,6,14,15,896.0,99.0,3.15,31.5,752.5,1020.19,731.59
2016,9,6,14,30,887.0,97.0,3.2,31.0,720.0,1000.12,722.09
2016,9,6,14,45,875.0,95.0,3.25,30.5,680.5,973.62,708.41
2016,9,6,15,0,863.0,93.0,3.3,30.0,641.0,943.91,692.54
2016,9,6,15,15,846.5,90.5,3.25,29.5,596.5,915.71,676.89
2016,9,6,15,30,830.0,88.0,3.2,29.0,552.0,875.28,652.84
2016,9,6,15,45,808.5,84.5,3.15,29.0,503.5,826.95,621.85
2016,9,6,16,0,787.0,81.0,3.1,29.0,455.0,776.94,589.26
2016,9,6,16,15,756.5,77.0,2.95,28.0,403.0,717.8,551.31
2016,9,6,16,30,726.0,73.0,2.8,27.0,351.0,658.38,512.0
2016,9,6,16,45,684.0,67.5,2.65,26.5,298.0,593.19,466.04
2016,9,6,17,0,642.0,62.0,2.5,26.0,245.0,526.05,415.58
2016,9,6,17,15,576.5,54.5,2.15,24.5,193.5,444.31,352.12
2016,9,6,17,30,511.0,47.0,1.8,23.0,142.0,367.87,289.78
2016,9,6,17,45,405.5,36.5,1.45,22.0,96.5,273.84,210.43
2016,9,6,18,0,300.0,26.0,1.1,21.0,51.0,189.0,123.34
2016,9,6,18,15,150.0,13.0,1.05,20.0,25.5,69.93,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,7.5,0.4,15.5,11.5,6.82,0.0
2016,9,7,6,0,174.0,15.0,0.4,16.0,23.0,12.22,0.0
2016,9,7,6,15,305.0,27.5,0.5,16.5,63.0,22.26,12.41
2016,9,7,6,30,436.0,40.0,0.6,17.0,103.0,31.9,22.03
2016,9,7,6,45,513.5,48.5,0.7,18.0,153.0,37.57,27.36
2016,9,7,7,0,591.0,57.0,0.8,19.0,203.0,43.08,32.3
2016,9,7,7,15,642.0,63.5,0.95,19.5,256.0,46.69,35.45
2016,9,7,7,30,693.0,70.0,1.1,20.0,309.0,50.19,38.37
2016,9,7,7,45,727.0,75.0,1.25,21.0,361.5,79.93,46.28
2016,9,7,8,0,761.0,80.0,1.4,22.0,414.0,137.15,75.91
2016,9,7,8,15,786.5,83.5,1.45,23.0,464.0,195.92,119.01
2016,9,7,8,30,812.0,87.0,1.5,24.0,514.0,257.49,169.48
2016,9,7,8,45,829.5,90.5,1.6,25.0,560.0,319.27,221.8
2016,9,7,9,0,847.0,94.0,1.7,26.0,606.0,382.3,274.45
2016,9,7,9,15,861.0,96.5,1.65,27.0,647.5,446.24,325.84
2016,9,7,9,30,875.0,99.0,1.6,28.0,689.0,507.33,373.05
2016,9,7,9,45,888.5,99.5,1.6,29.0,725.5,566.25,416.92
2016,9,7,10,0,902.0,100.0,1.6,30.0,762.0,624.66,458.56
2016,9,7,10,15,909.5,101.0,1.6,30.5,790.5,678.94,496.65
2016,9,7,10,30,917.0,102.0,1.6,31.0,819.0,731.56,532.34
2016,9,7,10,45,921.5,103.5,1.6,31.5,840.5,780.59,563.43
2016,9,7,11,0,926.0,105.0,1.6,32.0,862.0,827.24,591.53
2016,9,7,11,15,929.0,105.5,1.6,32.0,875.5,869.11,617.4
2016,9,7,11,30,932.0,106.0,1.6,32.0,889.0,908.08,641.24
2016,9,7,11,45,933.0,106.5,1.6,32.5,894.0,942.19,660.58
2016,9,7,12,0,934.0,107.0,1.6,33.0,899.0,972.94,677.71
2016,9,7,12,15,933.0,107.0,1.6,33.0,896.5,997.79,692.58
2016,9,7,12,30,932.0,107.0,1.6,33.0,894.0,1018.92,705.28
2016,9,7,12,45,913.5,115.5,1.65,33.5,879.0,1028.13,710.17
2016,9,7,13,0,895.0,124.0,1.7,34.0,864.0,1033.13,712.75
2016,9,7,13,15,890.0,123.0,1.75,34.0,845.0,1037.49,716.59
2016,9,7,13,30,885.0,122.0,1.8,34.0,826.0,1037.97,718.23
2016,9,7,13,45,876.0,121.0,1.9,34.0,799.5,1030.56,715.91
2016,9,7,14,0,867.0,120.0,2.0,34.0,773.0,1030.63,718.31
2016,9,7,14,15,857.0,118.0,2.1,34.0,739.5,1013.56,710.2
2016,9,7,14,30,847.0,116.0,2.2,34.0,706.0,992.89,699.99
2016,9,7,14,45,831.0,114.0,2.3,34.0,666.0,962.95,683.91
2016,9,7,15,0,815.0,112.0,2.4,34.0,626.0,929.99,665.78
2016,9,7,15,15,796.0,108.5,2.45,33.5,581.5,889.7,643.56
2016,9,7,15,30,777.0,105.0,2.5,33.0,537.0,847.07,619.41
2016,9,7,15,45,749.5,101.5,2.65,32.5,487.5,799.96,592.35
2016,9,7,16,0,722.0,98.0,2.8,32.0,438.0,747.02,560.39
2016,9,7,16,15,687.5,92.5,2.75,31.0,386.5,685.33,521.32
2016,9,7,16,30,653.0,87.0,2.7,30.0,335.0,623.95,481.1
2016,9,7,16,45,601.5,80.5,2.7,29.5,282.0,550.05,428.61
2016,9,7,17,0,550.0,74.0,2.7,29.0,229.0,478.86,375.25
2016,9,7,17,15,479.0,64.5,2.4,27.5,179.0,395.66,310.96
2016,9,7,17,30,408.0,55.0,2.1,26.0,129.0,318.27,248.37
2016,9,7,17,45,297.5,41.0,1.85,25.0,85.5,222.46,168.62
2016,9,7,18,0,187.0,27.0,1.6,24.0,42.0,137.06,82.13
2016,9,7,18,15,93.5,13.5,1.55,23.0,21.0,48.31,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,43.0,7.0,2.1,13.5,8.5,0.0,0.0
2016,9,8,6,0,86.0,14.0,2.3,14.0,17.0,12.73,0.0
2016,9,8,6,15,197.5,30.5,2.35,14.5,54.0,23.84,13.55
2016,9,8,6,30,309.0,47.0,2.4,15.0,91.0,36.28,25.94
2016,9,8,6,45,392.0,59.0,2.5,15.5,139.0,44.85,34.0
2016,9,8,7,0,475.0,71.0,2.6,16.0,187.0,54.57,42.82
2016,9,8,7,15,530.0,80.0,2.5,16.5,238.0,59.62,47.29
2016,9,8,7,30,585.0,89.0,2.4,17.0,289.0,64.46,51.41
2016,9,8,7,45,627.0,95.0,2.35,18.0,341.0,87.31,54.92
2016,9,8,8,0,669.0,101.0,2.3,19.0,393.0,140.38,83.32
2016,9,8,8,15,697.5,106.0,2.25,19.5,442.0,195.75,124.66
2016,9,8,8,30,726.0,111.0,2.2,20.0,491.0,254.43,173.47
2016,9,8,8,45,749.5,114.0,2.15,20.5,537.0,313.02,223.86
2016,9,8,9,0,773.0,117.0,2.1,21.0,583.0,376.87,277.9
2016,9,8,9,15,789.0,120.5,2.15,21.5,624.0,436.1,327.44
2016,9,8,9,30,805.0,124.0,2.2,22.0,665.0,495.96,375.93
2016,9,8,9,45,813.0,128.0,2.25,23.0,699.0,552.4,419.49
2016,9,8,10,0,821.0,132.0,2.3,24.0,733.0,608.04,460.78
2016,9,8,10,15,830.0,134.0,2.35,24.5,761.0,661.41,499.94
2016,9,8,10,30,839.0,136.0,2.4,25.0,789.0,713.54,537.08
2016,9,8,10,45,846.5,136.5,2.5,25.5,810.5,761.64,570.78
2016,9,8,11,0,854.0,137.0,2.6,26.0,832.0,807.83,601.23
2016,9,8,11,15,857.5,138.0,2.7,26.0,845.5,849.11,628.97
2016,9,8,11,30,861.0,139.0,2.8,26.0,859.0,887.73,654.85
2016,9,8,11,45,864.5,138.0,2.9,26.5,865.0,913.02,670.52
2016,9,8,12,0,868.0,137.0,3.0,27.0,871.0,942.94,689.33
2016,9,8,12,15,867.5,137.0,3.05,27.0,868.5,966.93,705.21
2016,9,8,12,30,867.0,137.0,3.1,27.0,866.0,987.48,718.96
2016,9,8,12,45,873.0,131.5,3.2,27.0,857.5,1005.2,731.39
2016,9,8,13,0,879.0,126.0,3.3,27.0,849.0,1019.3,741.63
2016,9,8,13,15,874.0,124.5,3.3,27.0,830.5,1022.92,744.46
2016,9,8,13,30,869.0,123.0,3.3,27.0,812.0,1022.71,745.04
2016,9,8,13,45,863.5,120.5,3.35,27.0,786.5,1017.1,742.69
2016,9,8,14,0,858.0,118.0,3.4,27.0,761.0,1018.88,745.35
2016,9,8,14,15,848.0,116.0,3.4,26.5,728.0,1001.77,736.82
2016,9,8,14,30,838.0,114.0,3.4,26.0,695.0,981.11,726.15
2016,9,8,14,45,826.5,111.0,3.4,26.0,656.5,954.43,710.07
2016,9,8,15,0,815.0,108.0,3.4,26.0,618.0,924.58,691.88
2016,9,8,15,15,796.5,104.5,3.35,25.5,573.5,884.7,667.79
2016,9,8,15,30,778.0,101.0,3.3,25.0,529.0,842.45,641.81
2016,9,8,15,45,755.5,96.5,3.3,24.5,481.0,793.5,610.94
2016,9,8,16,0,733.0,92.0,3.3,24.0,433.0,747.76,581.73
2016,9,8,16,15,700.0,87.0,3.2,23.5,382.0,687.49,540.71
2016,9,8,16,30,667.0,82.0,3.1,23.0,331.0,627.41,498.73
2016,9,8,16,45,622.0,75.0,3.05,22.5,279.0,556.98,447.19
2016,9,8,17,0,577.0,68.0,3.0,22.0,227.0,488.75,394.2
2016,9,8,17,15,507.0,59.0,2.85,21.0,177.0,405.67,327.52
2016,9,8,17,30,437.0,50.0,2.7,20.0,127.0,328.42,262.63
2016,9,8,17,45,329.0,37.5,2.55,19.0,84.0,235.26,182.19
2016,9,8,18,0,221.0,25.0,2.4,18.0,41.0,147.96,82.5
2016,9,8,18,15,110.5,12.5,2.35,17.5,20.5,53.75,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,5,45,72.0,7.0,1.45,11.5,9.5,0.0,0.0
2016,9,9,6,0,144.0,14.0,1.6,12.0,19.0,12.73,0.0
2016,9,9,6,15,278.5,26.5,1.65,12.5,58.0,21.5,11.56
2016,9,9,6,30,413.0,39.0,1.7,13.0,97.0,31.17,21.67
2016,9,9,6,45,494.5,47.5,1.75,14.0,146.0,36.86,27.14
2016,9,9,7,0,576.0,56.0,1.8,15.0,195.0,42.4,32.21
2016,9,9,7,15,628.0,62.0,1.75,15.5,247.0,45.64,35.11
2016,9,9,7,30,680.0,68.0,1.7,16.0,299.0,48.8,37.8
2016,9,9,7,45,717.0,72.5,1.65,17.0,351.5,78.27,45.64
2016,9,9,8,0,754.0,77.0,1.6,18.0,404.0,134.81,75.5
2016,9,9,8,15,780.0,80.5,1.55,18.5,453.5,193.25,119.42
2016,9,9,8,30,806.0,84.0,1.5,19.0,503.0,254.56,170.93
2016,9,9,8,45,825.5,86.5,1.5,20.0,549.5,315.7,223.62
2016,9,9,9,0,845.0,89.0,1.5,21.0,596.0,378.29,276.72
2016,9,9,9,15,859.5,91.5,1.55,22.0,637.0,442.29,329.39
2016,9,9,9,30,874.0,94.0,1.6,23.0,678.0,503.46,377.99
2016,9,9,9,45,884.5,95.5,1.65,24.0,713.5,561.55,422.46
2016,9,9,10,0,895.0,97.0,1.7,25.0,749.0,618.83,464.57
2016,9,9,10,15,903.0,98.5,1.75,25.5,777.5,673.45,504.18
2016,9,9,10,30,911.0,100.0,1.8,26.0,806.0,726.5,541.46
2016,9,9,10,45,917.0,100.5,1.85,27.0,827.5,775.29,572.51
2016,9,9,11,0,923.0,101.0,1.9,28.0,849.0,821.82,600.62
2016,9,9,11,15,926.0,101.5,1.9,28.5,863.0,863.43,625.82
2016,9,9,11,30,929.0,102.0,1.9,29.0,877.0,902.13,648.84
2016,9,9,11,45,931.0,102.0,1.9,29.5,882.5,936.34,668.77
2016,9,9,12,0,933.0,102.0,1.9,30.0,888.0,967.24,686.48
2016,9,9,12,15,933.0,102.0,1.95,30.5,885.5,992.79,701.36
2016,9,9,12,30,933.0,102.0,2.0,31.0,883.0,1014.66,714.02
2016,9,9,12,45,919.5,107.5,2.1,31.5,869.5,1025.46,720.52
2016,9,9,13,0,906.0,113.0,2.2,32.0,856.0,1032.16,724.68
2016,9,9,13,15,901.5,112.5,2.3,32.0,837.0,1037.34,729.54
2016,9,9,13,30,897.0,112.0,2.4,32.0,818.0,1038.62,732.11
2016,9,9,13,45,891.0,110.0,2.5,32.0,792.0,1032.83,730.44
2016,9,9,14,0,885.0,108.0,2.6,32.0,766.0,1023.18,726.52
2016,9,9,14,15,874.5,106.0,2.65,31.5,732.5,1005.28,718.46
2016,9,9,14,30,864.0,104.0,2.7,31.0,699.0,983.83,708.22
2016,9,9,14,45,851.5,101.5,2.8,30.5,659.5,966.63,701.14
2016,9,9,15,0,839.0,99.0,2.9,30.0,620.0,935.83,685.05
2016,9,9,15,15,820.5,96.0,2.95,29.5,575.5,895.9,662.36
2016,9,9,15,30,802.0,93.0,3.0,29.0,531.0,853.56,637.68
2016,9,9,15,45,778.5,89.0,3.05,28.5,482.0,803.56,607.19
2016,9,9,16,0,755.0,85.0,3.1,28.0,433.0,752.11,574.94
