Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,15,721.5,80.5,3.1,27.0,381.5,695.24,538.69
2016,9,9,16,30,688.0,76.0,3.1,26.0,330.0,634.6,498.32
2016,9,9,16,45,640.0,70.0,3.15,25.0,277.5,562.47,447.54
2016,9,9,17,0,592.0,64.0,3.2,24.0,225.0,492.8,394.75
2016,9,9,17,15,519.0,55.5,3.1,22.5,174.5,407.95,327.63
2016,9,9,17,30,446.0,47.0,3.0,21.0,124.0,329.29,262.17
2016,9,9,17,45,328.0,35.0,2.9,20.0,81.0,231.59,177.75
2016,9,9,18,0,210.0,23.0,2.8,19.0,38.0,139.01,64.86
2016,9,9,18,15,105.0,11.5,2.7,18.0,19.0,50.53,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,6.5,2.2,11.5,7.5,0.0,0.0
2016,9,10,6,0,66.0,13.0,2.4,12.0,15.0,11.82,0.0
2016,9,10,6,15,183.0,29.0,2.45,12.5,50.5,22.7,12.2
2016,9,10,6,30,300.0,45.0,2.5,13.0,86.0,34.8,24.77
2016,9,10,6,45,383.0,57.0,2.55,13.5,133.0,43.4,32.95
2016,9,10,7,0,466.0,69.0,2.6,14.0,180.0,53.11,41.85
2016,9,10,7,15,523.0,77.5,2.55,14.5,230.5,57.8,46.06
2016,9,10,7,30,580.0,86.0,2.5,15.0,281.0,62.34,49.95
2016,9,10,7,45,619.5,92.5,2.45,16.0,332.0,85.89,54.13
2016,9,10,8,0,659.0,99.0,2.4,17.0,383.0,138.69,82.99
2016,9,10,8,15,688.5,104.0,2.4,17.5,431.5,193.63,124.45
2016,9,10,8,30,718.0,109.0,2.4,18.0,480.0,252.01,173.47
2016,9,10,8,45,739.5,113.0,2.4,19.0,525.5,310.37,223.83
2016,9,10,9,0,761.0,117.0,2.4,20.0,571.0,373.73,277.5
2016,9,10,9,15,777.0,120.5,2.45,20.5,611.5,432.26,326.84
2016,9,10,9,30,793.0,124.0,2.5,21.0,652.0,491.44,375.17
2016,9,10,9,45,805.0,126.5,2.6,22.0,687.0,547.95,419.31
2016,9,10,10,0,817.0,129.0,2.7,23.0,722.0,604.08,461.58
2016,9,10,10,15,826.0,131.0,2.8,23.5,750.0,657.17,501.19
2016,9,10,10,30,835.0,133.0,2.9,24.0,778.0,709.02,538.82
2016,9,10,10,45,841.0,134.5,3.0,25.0,799.0,756.69,571.48
2016,9,10,11,0,847.0,136.0,3.1,26.0,820.0,802.36,600.68
2016,9,10,11,15,850.5,137.0,3.15,26.0,833.0,843.25,628.1
2016,9,10,11,30,854.0,138.0,3.2,26.0,846.0,881.49,653.61
2016,9,10,11,45,855.5,138.5,3.3,26.5,851.5,914.62,674.61
2016,9,10,12,0,857.0,139.0,3.4,27.0,857.0,944.62,693.49
2016,9,10,12,15,856.0,138.5,3.45,27.0,854.0,967.94,709.01
2016,9,10,12,30,855.0,138.0,3.5,27.0,851.0,987.71,722.34
2016,9,10,12,45,856.0,135.5,3.6,27.0,841.0,1003.64,733.63
2016,9,10,13,0,857.0,133.0,3.7,27.0,831.0,1015.88,742.67
2016,9,10,13,15,851.5,131.5,3.75,27.0,812.5,1018.97,745.55
2016,9,10,13,30,846.0,130.0,3.8,27.0,794.0,1018.2,746.14
2016,9,10,13,45,838.5,128.5,3.85,27.0,767.5,1011.62,743.07
2016,9,10,14,0,831.0,127.0,3.9,27.0,741.0,1001.3,737.71
2016,9,10,14,15,820.0,124.5,3.9,26.5,708.5,982.71,728.13
2016,9,10,14,30,809.0,122.0,3.9,26.0,676.0,960.67,716.33
2016,9,10,14,45,795.5,118.5,3.9,26.0,637.0,931.79,698.5
2016,9,10,15,0,782.0,115.0,3.9,26.0,598.0,899.92,678.63
2016,9,10,15,15,762.5,111.5,3.85,25.5,554.0,859.74,653.94
2016,9,10,15,30,743.0,108.0,3.8,25.0,510.0,822.72,631.2
2016,9,10,15,45,719.0,103.0,3.75,24.5,462.0,772.94,598.97
2016,9,10,16,0,695.0,98.0,3.7,24.0,414.0,721.97,565.27
2016,9,10,16,15,659.0,92.0,3.6,23.0,363.5,659.46,523.02
2016,9,10,16,30,623.0,86.0,3.5,22.0,313.0,597.48,479.78
2016,9,10,16,45,574.5,78.5,3.45,21.5,262.0,525.9,425.73
2016,9,10,17,0,526.0,71.0,3.4,21.0,211.0,456.9,371.14
2016,9,10,17,15,452.0,61.0,3.2,20.0,162.0,372.83,302.52
2016,9,10,17,30,378.0,51.0,3.0,19.0,113.0,295.04,236.33
2016,9,10,17,45,266.5,36.5,2.9,18.0,72.5,201.04,154.07
2016,9,10,18,0,155.0,22.0,2.8,17.0,32.0,111.24,37.03
2016,9,10,18,15,77.5,11.0,2.75,16.5,16.0,39.44,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,5,45,22.0,5.5,2.4,11.5,6.0,0.0,0.0
2016,9,11,6,0,44.0,11.0,2.6,12.0,12.0,10.01,0.0
2016,9,11,6,15,140.5,29.5,2.7,12.5,46.0,23.06,12.11
2016,9,11,6,30,237.0,48.0,2.8,13.0,80.0,37.03,26.65
2016,9,11,6,45,318.0,62.5,2.9,13.5,125.5,47.43,36.48
2016,9,11,7,0,399.0,77.0,3.0,14.0,171.0,57.47,45.71
2016,9,11,7,15,455.5,87.5,2.95,14.5,220.5,64.14,51.68
2016,9,11,7,30,512.0,98.0,2.9,15.0,270.0,70.57,57.24
2016,9,11,7,45,558.0,105.0,2.85,16.0,320.0,94.12,62.24
2016,9,11,8,0,604.0,112.0,2.8,17.0,370.0,144.08,89.72
2016,9,11,8,15,634.5,118.0,2.8,17.5,418.0,196.59,129.3
2016,9,11,8,30,665.0,124.0,2.8,18.0,466.0,252.77,176.28
2016,9,11,8,45,692.5,127.0,2.8,18.5,511.5,308.95,224.85
2016,9,11,9,0,720.0,130.0,2.8,19.0,557.0,367.81,275.35
2016,9,11,9,15,737.0,133.5,2.8,19.5,597.5,425.11,323.78
2016,9,11,9,30,754.0,137.0,2.8,20.0,638.0,483.24,371.39
2016,9,11,9,45,781.5,133.0,2.85,21.0,675.5,541.96,417.31
2016,9,11,10,0,809.0,129.0,2.9,22.0,713.0,599.95,461.18
2016,9,11,10,15,818.0,131.0,2.95,22.5,741.0,652.6,500.55
2016,9,11,10,30,827.0,133.0,3.0,23.0,769.0,704.03,537.93
2016,9,11,10,45,835.0,133.0,3.1,23.5,790.0,751.31,571.7
2016,9,11,11,0,843.0,133.0,3.2,24.0,811.0,796.72,602.17
2016,9,11,11,15,847.0,134.0,3.3,24.0,824.0,837.76,630.27
2016,9,11,11,30,851.0,135.0,3.4,24.0,837.0,876.21,656.52
2016,9,11,11,45,854.0,134.0,3.5,24.5,843.0,900.63,671.89
2016,9,11,12,0,857.0,133.0,3.6,25.0,849.0,929.53,690.37
2016,9,11,12,15,856.0,133.0,3.7,25.0,846.0,952.51,706.22
2016,9,11,12,30,855.0,133.0,3.8,25.0,843.0,972.06,719.91
2016,9,11,12,45,861.0,127.5,3.9,25.0,834.0,989.22,732.14
2016,9,11,13,0,867.0,122.0,4.0,25.0,825.0,1002.8,742.14
2016,9,11,13,15,862.0,121.0,4.1,24.5,806.5,1006.54,747.23
2016,9,11,13,30,857.0,120.0,4.2,24.0,788.0,1006.51,750.04
2016,9,11,13,45,851.0,117.5,4.35,24.0,762.0,1000.09,747.53
2016,9,11,14,0,845.0,115.0,4.5,24.0,736.0,1000.97,750.07
2016,9,11,14,15,834.5,113.0,4.5,23.5,703.5,983.19,740.78
2016,9,11,14,30,824.0,111.0,4.5,23.0,671.0,961.93,729.28
2016,9,11,14,45,810.0,108.5,4.55,22.5,632.0,933.39,713.15
2016,9,11,15,0,796.0,106.0,4.6,22.0,593.0,901.86,694.79
2016,9,11,15,15,777.0,102.5,4.55,21.0,549.0,861.76,670.76
2016,9,11,15,30,758.0,99.0,4.5,20.0,505.0,819.42,644.71
2016,9,11,15,45,731.0,95.5,4.5,19.5,457.0,772.94,614.15
2016,9,11,16,0,704.0,92.0,4.5,19.0,409.0,720.97,578.84
2016,9,11,16,15,669.0,86.5,4.4,18.0,359.0,659.57,536.01
2016,9,11,16,30,634.0,81.0,4.3,17.0,309.0,598.62,492.16
2016,9,11,16,45,583.5,74.0,4.2,16.5,258.0,525.88,435.61
2016,9,11,17,0,533.0,67.0,4.1,16.0,207.0,455.94,378.56
2016,9,11,17,15,458.5,57.5,3.95,15.5,158.5,372.03,307.67
2016,9,11,17,30,384.0,48.0,3.8,15.0,110.0,294.52,239.57
2016,9,11,17,45,270.0,34.5,3.7,14.5,70.0,201.14,154.98
2016,9,11,18,0,156.0,21.0,3.6,14.0,30.0,108.93,15.56
2016,9,11,18,15,78.0,10.5,3.5,13.5,15.0,39.03,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,51.5,6.5,3.6,11.0,8.0,0.0,0.0
2016,9,12,6,0,103.0,13.0,3.7,11.0,16.0,11.82,0.0
2016,9,12,6,15,251.0,26.0,3.75,11.5,54.0,21.32,10.41
2016,9,12,6,30,399.0,39.0,3.8,12.0,92.0,31.49,21.87
2016,9,12,6,45,497.0,46.5,3.85,12.5,142.0,36.33,26.74
2016,9,12,7,0,595.0,54.0,3.9,13.0,192.0,41.14,31.3
2016,9,12,7,15,297.5,79.0,3.9,13.5,148.0,57.25,45.74
2016,9,12,7,30,0.0,104.0,3.9,14.0,104.0,87.59,72.57
2016,9,12,7,45,30.0,137.5,3.9,14.5,150.5,110.78,87.82
2016,9,12,8,0,60.0,171.0,3.9,15.0,197.0,142.81,112.16
2016,9,12,8,15,224.0,180.5,3.9,15.5,293.0,178.79,133.84
2016,9,12,8,30,388.0,190.0,3.9,16.0,389.0,242.83,180.35
2016,9,12,8,45,627.0,137.0,3.95,16.5,492.0,298.77,221.12
2016,9,12,9,0,866.0,84.0,4.0,17.0,595.0,385.85,290.32
2016,9,12,9,15,879.5,86.0,4.0,17.5,636.0,447.16,343.71
2016,9,12,9,30,893.0,88.0,4.0,18.0,677.0,508.49,395.47
2016,9,12,9,45,906.0,88.0,4.0,18.5,713.0,567.48,443.71
2016,9,12,10,0,919.0,88.0,4.0,19.0,749.0,625.83,489.82
2016,9,12,10,15,926.5,89.5,4.05,19.0,777.5,681.18,533.33
2016,9,12,10,30,934.0,91.0,4.1,19.0,806.0,734.83,574.48
2016,9,12,10,45,939.5,91.5,4.15,19.5,827.5,784.08,608.71
2016,9,12,11,0,945.0,92.0,4.2,20.0,849.0,830.94,640.28
2016,9,12,11,15,948.0,93.0,4.25,20.0,862.5,873.65,669.86
2016,9,12,11,30,951.0,94.0,4.3,20.0,876.0,913.38,697.22
2016,9,12,11,45,951.0,95.0,4.35,20.0,881.0,947.28,720.47
2016,9,12,12,0,951.0,96.0,4.4,20.0,886.0,977.67,741.29
2016,9,12,12,15,951.0,96.0,4.45,20.0,883.5,1003.37,759.13
2016,9,12,12,30,951.0,96.0,4.5,20.0,881.0,1025.3,774.53
2016,9,12,12,45,948.0,96.0,4.6,20.0,870.0,1040.45,785.94
2016,9,12,13,0,945.0,96.0,4.7,20.0,859.0,1051.58,794.84
2016,9,12,13,15,942.0,95.5,4.7,19.5,840.5,1058.11,801.44
2016,9,12,13,30,939.0,95.0,4.7,19.0,822.0,1060.6,805.51
2016,9,12,13,45,934.5,93.0,4.7,19.0,796.5,1055.8,803.23
2016,9,12,14,0,930.0,91.0,4.7,19.0,771.0,1046.97,798.42
2016,9,12,14,15,922.0,89.5,4.65,18.5,738.0,1031.29,790.16
2016,9,12,14,30,914.0,88.0,4.6,18.0,705.0,1011.84,779.43
2016,9,12,14,45,905.0,85.5,4.6,17.5,666.0,986.59,765.16
2016,9,12,15,0,896.0,83.0,4.6,17.0,627.0,957.91,748.45
2016,9,12,15,15,880.5,80.5,4.55,16.5,582.0,920.01,724.62
2016,9,12,15,30,865.0,78.0,4.5,16.0,537.0,879.46,698.64
2016,9,12,15,45,845.0,74.5,4.45,16.0,488.0,839.63,671.54
2016,9,12,16,0,825.0,71.0,4.4,16.0,439.0,789.29,636.23
2016,9,12,16,15,794.0,67.5,4.3,15.0,386.0,728.8,594.59
2016,9,12,16,30,763.0,64.0,4.2,14.0,333.0,668.04,551.36
2016,9,12,16,45,715.0,59.0,4.15,13.5,279.0,593.68,494.88
2016,9,12,17,0,667.0,54.0,4.1,13.0,225.0,521.46,436.4
2016,9,12,17,15,591.5,47.0,3.9,12.5,172.5,438.14,364.97
2016,9,12,17,30,516.0,40.0,3.7,12.0,120.0,356.93,292.36
2016,9,12,17,45,369.5,30.0,3.5,11.5,75.5,244.87,188.78
2016,9,12,18,0,223.0,20.0,3.3,11.0,31.0,135.1,0.0
2016,9,12,18,15,111.5,10.0,3.35,11.0,15.5,51.05,0.0
2016,9,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.5,1.7,12.0,6.5,0.0,0.0
2016,9,13,6,0,0.0,13.0,1.8,12.0,13.0,11.82,0.0
2016,9,13,6,15,162.0,28.5,1.9,12.0,49.0,22.37,10.66
2016,9,13,6,30,324.0,44.0,2.0,12.0,85.0,34.2,24.2
2016,9,13,6,45,406.0,56.0,2.15,12.5,133.0,44.65,34.12
2016,9,13,7,0,488.0,68.0,2.3,13.0,181.0,52.81,41.71
2016,9,13,7,15,244.0,88.0,2.35,13.5,144.5,67.23,54.64
2016,9,13,7,30,0.0,108.0,2.4,14.0,108.0,90.4,75.02
2016,9,13,7,45,179.5,130.0,2.45,14.5,206.0,102.6,77.66
2016,9,13,8,0,359.0,152.0,2.5,15.0,304.0,152.72,107.75
2016,9,13,8,15,195.5,174.0,2.45,15.0,258.5,172.85,130.22
2016,9,13,8,30,32.0,196.0,2.4,15.0,213.0,170.46,135.09
2016,9,13,8,45,48.5,224.0,2.4,15.5,251.5,202.32,160.04
2016,9,13,9,0,65.0,252.0,2.4,16.0,290.0,236.87,186.98
2016,9,13,9,15,92.0,278.0,2.35,16.5,336.5,276.78,217.84
2016,9,13,9,30,119.0,304.0,2.3,17.0,383.0,321.52,252.23
2016,9,13,9,45,202.0,315.5,2.3,17.5,457.0,387.0,302.51
2016,9,13,10,0,285.0,327.0,2.3,18.0,531.0,464.81,361.5
2016,9,13,10,15,469.5,274.5,2.3,18.5,626.0,560.67,434.6
2016,9,13,10,30,654.0,222.0,2.3,19.0,721.0,670.74,516.53
2016,9,13,10,45,582.0,259.0,2.35,19.5,711.5,685.26,524.81
2016,9,13,11,0,510.0,296.0,2.4,20.0,702.0,694.93,529.72
2016,9,13,11,15,512.0,299.5,2.35,20.0,713.0,726.26,551.78
2016,9,13,11,30,514.0,303.0,2.3,20.0,724.0,755.93,572.2
2016,9,13,11,45,709.5,212.0,2.3,20.5,796.5,865.51,651.27
2016,9,13,12,0,905.0,121.0,2.3,21.0,869.0,961.53,713.14
2016,9,13,12,15,904.0,120.5,2.2,21.0,865.5,984.9,726.49
2016,9,13,12,30,903.0,120.0,2.1,21.0,862.0,1004.63,738.13
2016,9,13,12,45,900.0,119.5,2.05,21.5,850.5,1018.67,745.3
2016,9,13,13,0,897.0,119.0,2.0,22.0,839.0,1028.88,750.11
2016,9,13,13,15,891.5,118.0,1.95,22.0,819.5,1032.18,752.09
2016,9,13,13,30,886.0,117.0,1.9,22.0,800.0,1031.58,751.8
2016,9,13,13,45,880.5,114.0,1.85,22.0,773.5,1024.89,747.8
2016,9,13,14,0,875.0,111.0,1.8,22.0,747.0,1014.35,741.55
2016,9,13,14,15,864.0,109.0,1.8,22.0,713.0,1006.47,737.89
2016,9,13,14,30,853.0,107.0,1.8,22.0,679.0,984.18,725.0
2016,9,13,14,45,840.0,104.0,1.8,22.0,639.5,955.36,708.03
2016,9,13,15,0,827.0,101.0,1.8,22.0,600.0,923.41,689.0
2016,9,13,15,15,807.5,97.5,1.8,22.0,554.5,881.97,663.48
2016,9,13,15,30,788.0,94.0,1.8,22.0,509.0,838.22,636.14
2016,9,13,15,45,762.0,90.0,1.8,22.0,460.0,786.29,602.69
2016,9,13,16,0,736.0,86.0,1.8,22.0,411.0,737.68,570.92
2016,9,13,16,15,700.0,81.0,1.75,21.5,359.5,674.9,528.75
2016,9,13,16,30,664.0,76.0,1.7,21.0,308.0,612.61,485.62
2016,9,13,16,45,610.0,69.5,1.7,20.5,255.5,536.85,430.22
2016,9,13,17,0,556.0,63.0,1.7,20.0,203.0,464.19,373.68
2016,9,13,17,15,477.0,54.0,1.5,19.0,153.5,377.33,303.17
2016,9,13,17,30,398.0,45.0,1.3,18.0,104.0,297.3,235.15
2016,9,13,17,45,270.5,31.5,1.15,17.0,64.0,197.35,145.04
2016,9,13,18,0,143.0,18.0,1.0,16.0,24.0,96.41,0.0
2016,9,13,18,15,71.5,9.0,1.05,15.5,12.0,8.19,0.0
2016,9,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,23.5,4.5,0.6,11.0,5.0,0.0,0.0
2016,9,14,6,0,47.0,9.0,0.6,11.0,10.0,8.19,0.0
2016,9,14,6,15,160.0,26.5,0.7,11.5,44.0,20.8,8.98
2016,9,14,6,30,273.0,44.0,0.8,12.0,78.0,34.13,24.11
2016,9,14,6,45,360.0,57.0,0.95,13.0,125.0,43.53,33.06
2016,9,14,7,0,447.0,70.0,1.1,14.0,172.0,54.6,43.14
2016,9,14,7,15,505.0,80.0,1.05,14.5,222.5,60.51,48.46
2016,9,14,7,30,563.0,90.0,1.0,15.0,273.0,66.19,53.38
2016,9,14,7,45,609.0,96.0,1.0,16.0,324.5,89.97,57.32
2016,9,14,8,0,655.0,102.0,1.0,17.0,376.0,142.52,86.02
2016,9,14,8,15,685.0,107.5,0.95,17.5,425.0,197.85,127.54
2016,9,14,8,30,715.0,113.0,0.9,18.0,474.0,256.7,176.25
2016,9,14,8,45,742.0,115.5,0.85,19.0,520.5,315.37,225.65
2016,9,14,9,0,769.0,118.0,0.8,20.0,567.0,376.52,276.18
2016,9,14,9,15,785.5,121.0,0.75,20.5,608.0,438.37,326.24
2016,9,14,9,30,802.0,124.0,0.7,21.0,649.0,497.84,372.61
2016,9,14,9,45,850.0,109.5,0.65,21.5,692.0,558.23,417.95
2016,9,14,10,0,898.0,95.0,0.6,22.0,735.0,620.89,463.2
2016,9,14,10,15,906.0,96.5,0.6,22.5,763.5,675.52,501.44
2016,9,14,10,30,914.0,98.0,0.6,23.0,792.0,728.53,537.27
2016,9,14,10,45,920.0,98.5,0.65,23.5,813.0,777.24,568.59
2016,9,14,11,0,926.0,99.0,0.7,24.0,834.0,823.64,597.27
2016,9,14,11,15,929.5,99.5,0.85,24.5,847.5,865.49,624.38
2016,9,14,11,30,933.0,100.0,1.0,25.0,861.0,904.42,649.51
2016,9,14,11,45,935.5,99.5,1.2,25.5,866.0,938.34,672.15
2016,9,14,12,0,938.0,99.0,1.4,26.0,871.0,968.9,692.61
2016,9,14,12,15,937.5,99.0,1.6,26.0,868.0,993.69,710.77
2016,9,14,12,30,937.0,99.0,1.8,26.0,865.0,1014.74,726.66
2016,9,14,12,45,929.0,101.5,2.0,26.5,852.5,1027.37,735.86
2016,9,14,13,0,921.0,104.0,2.2,27.0,840.0,1035.97,742.6
2016,9,14,13,15,916.5,103.0,2.3,27.0,820.5,1040.17,746.97
2016,9,14,13,30,912.0,102.0,2.4,27.0,801.0,1040.39,748.98
2016,9,14,13,45,905.5,100.5,2.5,27.0,774.5,1034.08,747.01
2016,9,14,14,0,899.0,99.0,2.6,27.0,748.0,1023.87,742.69
2016,9,14,14,15,889.5,97.0,2.7,26.5,714.5,1006.31,735.18
2016,9,14,14,30,880.0,95.0,2.8,26.0,681.0,985.14,725.33
2016,9,14,14,45,866.5,92.5,2.9,26.0,641.0,956.06,708.77
2016,9,14,15,0,853.0,90.0,3.0,26.0,601.0,933.43,696.45
2016,9,14,15,15,835.0,87.5,3.0,25.5,556.0,893.9,673.14
2016,9,14,15,30,817.0,85.0,3.0,25.0,511.0,851.92,647.89
2016,9,14,15,45,792.5,81.5,3.05,24.5,462.0,800.98,616.15
2016,9,14,16,0,768.0,78.0,3.1,24.0,413.0,748.65,582.59
2016,9,14,16,15,733.5,73.5,3.05,23.5,361.0,686.24,540.17
2016,9,14,16,30,699.0,69.0,3.0,23.0,309.0,628.35,499.74
2016,9,14,16,45,649.0,63.0,3.0,22.5,256.5,554.59,445.52
2016,9,14,17,0,599.0,57.0,3.0,22.0,204.0,483.56,389.47
2016,9,14,17,15,519.0,48.5,2.65,21.0,154.0,394.89,316.75
2016,9,14,17,30,439.0,40.0,2.3,20.0,104.0,313.35,246.68
2016,9,14,17,45,303.5,28.0,2.0,19.0,63.5,209.5,150.04
2016,9,14,18,0,168.0,16.0,1.7,18.0,23.0,86.23,0.0
2016,9,14,18,15,84.0,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,5,45,56.0,5.0,1.25,10.5,6.0,0.0,0.0
2016,9,15,6,0,112.0,10.0,1.3,11.0,12.0,9.1,0.0
2016,9,15,6,15,264.5,22.0,1.45,11.5,48.5,17.92,6.3
2016,9,15,6,30,417.0,34.0,1.6,12.0,85.0,27.33,18.11
2016,9,15,6,45,504.5,42.0,1.8,13.0,134.0,32.79,23.5
2016,9,15,7,0,592.0,50.0,2.0,14.0,183.0,38.13,28.47
2016,9,15,7,15,646.0,56.0,2.0,14.5,235.5,45.46,35.08
2016,9,15,7,30,700.0,62.0,2.0,15.0,288.0,49.19,38.32
2016,9,15,7,45,737.5,66.0,2.0,16.0,340.5,75.96,42.71
2016,9,15,8,0,775.0,70.0,2.0,17.0,393.0,133.64,73.91
2016,9,15,8,15,800.5,73.5,2.0,17.5,442.5,193.46,119.62
2016,9,15,8,30,826.0,77.0,2.0,18.0,492.0,256.01,172.92
2016,9,15,8,45,845.0,79.5,2.0,19.0,538.0,321.75,229.96
2016,9,15,9,0,864.0,82.0,2.0,20.0,584.0,384.67,284.0
2016,9,15,9,15,877.5,84.0,2.0,20.5,625.0,445.82,335.76
2016,9,15,9,30,891.0,86.0,2.0,21.0,666.0,506.98,385.7
2016,9,15,9,45,903.5,86.5,2.0,21.5,701.5,565.97,432.19
2016,9,15,10,0,916.0,87.0,2.0,22.0,737.0,624.26,476.44
2016,9,15,10,15,923.5,88.0,2.0,22.5,765.0,678.87,516.49
2016,9,15,10,30,931.0,89.0,2.0,23.0,793.0,731.75,553.99
2016,9,15,10,45,935.5,90.0,2.0,24.0,813.5,780.46,584.65
2016,9,15,11,0,940.0,91.0,2.0,25.0,834.0,826.69,612.58
2016,9,15,11,15,943.0,91.5,2.05,25.5,847.5,868.51,638.76
2016,9,15,11,30,946.0,92.0,2.1,26.0,861.0,907.33,662.75
2016,9,15,11,45,947.5,92.5,2.2,26.5,865.5,941.64,684.14
2016,9,15,12,0,949.0,93.0,2.3,27.0,870.0,972.51,703.28
2016,9,15,12,15,948.5,93.0,2.35,27.0,867.0,997.41,719.5
2016,9,15,12,30,948.0,93.0,2.4,27.0,864.0,1018.51,733.43
2016,9,15,12,45,936.5,97.5,2.5,27.0,850.5,1029.98,741.91
2016,9,15,13,0,925.0,102.0,2.6,27.0,837.0,1037.32,747.99
2016,9,15,13,15,802.5,156.0,2.65,27.0,783.0,995.35,722.12
2016,9,15,13,30,680.0,210.0,2.7,27.0,729.0,945.18,691.08
2016,9,15,13,45,790.5,154.0,2.8,27.0,737.0,989.28,722.12
2016,9,15,14,0,901.0,98.0,2.9,27.0,745.0,1023.96,746.24
2016,9,15,14,15,891.0,96.5,2.9,26.5,711.0,1006.38,737.27
2016,9,15,14,30,881.0,95.0,2.9,26.0,677.0,985.21,726.47
2016,9,15,14,45,866.5,93.0,2.95,26.0,637.0,955.69,709.16
2016,9,15,15,0,852.0,91.0,3.0,26.0,597.0,932.7,696.21
2016,9,15,15,15,834.0,88.0,3.0,25.5,551.5,892.5,672.44
2016,9,15,15,30,816.0,85.0,3.0,25.0,506.0,849.87,646.72
2016,9,15,15,45,789.5,81.5,3.0,25.0,456.5,797.2,612.25
2016,9,15,16,0,763.0,78.0,3.0,25.0,407.0,743.29,576.22
2016,9,15,16,15,727.5,73.5,2.95,24.0,355.0,680.28,534.52
2016,9,15,16,30,692.0,69.0,2.9,23.0,303.0,622.04,494.78
2016,9,15,16,45,638.5,63.0,2.85,22.5,250.5,546.22,438.58
2016,9,15,17,0,585.0,57.0,2.8,22.0,198.0,473.49,380.93
2016,9,15,17,15,501.0,48.5,2.5,20.5,148.0,383.28,307.51
2016,9,15,17,30,417.0,40.0,2.2,19.0,98.0,300.6,236.7
2016,9,15,17,45,275.5,27.0,1.95,18.0,58.5,193.45,134.43
2016,9,15,18,0,134.0,14.0,1.7,17.0,19.0,69.61,0.0
2016,9,15,18,15,67.0,7.0,1.7,16.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,6,15,204.0,16.5,1.2,11.5,41.0,12.98,2.45
2016,9,16,6,30,408.0,33.0,1.2,12.0,82.0,26.51,17.35
2016,9,16,6,45,496.5,41.5,1.3,13.0,131.0,32.43,23.18
2016,9,16,7,0,585.0,50.0,1.4,14.0,180.0,38.2,28.53
2016,9,16,7,15,640.0,56.0,1.25,14.5,232.0,41.66,31.71
2016,9,16,7,30,695.0,62.0,1.1,15.0,284.0,49.26,38.42
2016,9,16,7,45,732.0,66.5,1.0,16.0,336.0,76.55,43.2
2016,9,16,8,0,769.0,71.0,0.9,17.0,388.0,134.27,74.5
2016,9,16,8,15,795.0,74.0,0.8,17.5,438.0,193.39,119.27
2016,9,16,8,30,821.0,77.0,0.7,18.0,488.0,255.31,171.23
2016,9,16,8,45,840.0,80.0,0.65,19.0,534.0,317.67,224.53
2016,9,16,9,0,859.0,83.0,0.6,20.0,580.0,384.16,279.77
2016,9,16,9,15,873.5,85.0,0.5,21.0,621.0,445.44,328.79
2016,9,16,9,30,888.0,87.0,0.4,22.0,662.0,506.85,375.4
2016,9,16,9,45,901.0,87.0,0.35,23.0,697.5,565.46,418.08
2016,9,16,10,0,914.0,87.0,0.3,24.0,733.0,623.41,458.2
2016,9,16,10,15,922.0,88.5,0.2,25.0,761.5,678.68,493.89
2016,9,16,10,30,930.0,90.0,0.1,26.0,790.0,732.29,526.87
2016,9,16,10,45,935.5,90.5,0.05,27.5,811.0,781.15,553.47
2016,9,16,11,0,941.0,91.0,0.0,29.0,832.0,827.61,577.57
2016,9,16,11,15,944.5,91.5,0.2,29.5,845.0,869.81,603.51
2016,9,16,11,30,948.0,92.0,0.4,30.0,858.0,909.04,628.91
2016,9,16,11,45,950.0,92.0,0.6,30.5,863.5,943.26,651.55
2016,9,16,12,0,952.0,92.0,0.8,31.0,869.0,974.05,672.18
2016,9,16,12,15,951.5,92.0,1.0,31.0,865.5,998.92,690.58
2016,9,16,12,30,951.0,92.0,1.2,31.0,862.0,1019.99,706.72
2016,9,16,12,45,942.5,95.0,1.4,31.0,849.0,1032.7,717.83
2016,9,16,13,0,934.0,98.0,1.6,31.0,836.0,1041.31,726.51
2016,9,16,13,15,929.0,97.0,1.7,31.0,816.5,1044.86,730.68
2016,9,16,13,30,924.0,96.0,1.8,31.0,797.0,1044.36,732.55
2016,9,16,13,45,916.0,95.0,1.95,31.0,769.5,1036.86,730.91
2016,9,16,14,0,908.0,94.0,2.1,31.0,742.0,1025.45,726.89
2016,9,16,14,15,898.0,92.5,2.15,30.5,708.0,1007.68,719.2
2016,9,16,14,30,888.0,91.0,2.2,30.0,674.0,986.29,709.28
2016,9,16,14,45,873.0,89.5,2.3,30.0,633.5,956.66,693.13
2016,9,16,15,0,858.0,88.0,2.4,30.0,593.0,933.49,681.07
2016,9,16,15,15,839.5,85.0,2.45,29.5,547.5,892.62,658.03
2016,9,16,15,30,821.0,82.0,2.5,29.0,502.0,849.34,633.03
2016,9,16,15,45,795.5,78.5,2.55,29.0,452.5,797.34,600.25
2016,9,16,16,0,770.0,75.0,2.6,29.0,403.0,744.04,565.8
2016,9,16,16,15,734.0,70.5,2.55,28.0,351.0,680.4,524.58
2016,9,16,16,30,698.0,66.0,2.5,27.0,299.0,617.08,481.96
2016,9,16,16,45,644.5,60.5,2.45,26.5,246.5,545.97,430.38
2016,9,16,17,0,591.0,55.0,2.4,26.0,194.0,473.74,374.05
2016,9,16,17,15,506.5,46.5,2.1,24.5,144.0,383.15,301.5
2016,9,16,17,30,422.0,38.0,1.8,23.0,94.0,300.24,231.39
2016,9,16,17,45,275.5,25.5,1.5,21.5,55.5,189.14,123.26
2016,9,16,18,0,129.0,13.0,1.2,20.0,17.0,66.3,0.0
2016,9,16,18,15,64.5,6.5,1.1,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,6,15,192.5,17.0,0.9,12.5,39.5,13.47,2.01
2016,9,17,6,30,385.0,34.0,1.0,13.0,79.0,27.48,18.04
2016,9,17,6,45,480.0,42.0,1.1,14.0,127.5,32.91,23.47
2016,9,17,7,0,575.0,50.0,1.2,15.0,176.0,38.26,28.45
2016,9,17,7,15,630.5,56.0,1.1,16.0,228.0,41.71,31.54
2016,9,17,7,30,686.0,62.0,1.0,17.0,280.0,49.32,38.14
2016,9,17,7,45,725.5,66.0,0.95,18.0,332.0,76.27,42.62
2016,9,17,8,0,765.0,70.0,0.9,19.0,384.0,133.42,73.37
2016,9,17,8,15,791.0,73.5,0.8,20.0,433.5,192.72,117.79
2016,9,17,8,30,817.0,77.0,0.7,21.0,483.0,254.81,169.1
2016,9,17,8,45,836.5,79.5,0.6,22.5,528.5,316.64,220.78
2016,9,17,9,0,856.0,82.0,0.5,24.0,574.0,382.59,274.03
2016,9,17,9,15,870.0,84.0,0.45,25.0,615.0,443.45,322.16
2016,9,17,9,30,884.0,86.0,0.4,26.0,656.0,504.39,368.07
2016,9,17,9,45,897.0,86.5,0.4,27.0,691.0,563.19,410.74
2016,9,17,10,0,910.0,87.0,0.4,28.0,726.0,621.36,451.03
2016,9,17,10,15,917.5,88.0,0.45,29.0,754.0,675.59,487.58
2016,9,17,10,30,925.0,89.0,0.5,30.0,782.0,728.09,521.66
2016,9,17,10,45,930.0,89.5,0.55,31.0,802.5,776.29,550.28
2016,9,17,11,0,935.0,90.0,0.6,32.0,823.0,822.05,576.45
2016,9,17,11,15,938.0,90.5,0.7,32.5,835.5,863.53,601.62
2016,9,17,11,30,941.0,91.0,0.8,33.0,848.0,902.01,624.83
2016,9,17,11,45,942.0,91.0,0.9,33.5,852.5,935.02,644.62
2016,9,17,12,0,943.0,91.0,1.0,34.0,857.0,964.57,662.32
2016,9,17,12,15,942.5,91.0,1.1,34.0,853.5,989.13,678.44
2016,9,17,12,30,942.0,91.0,1.2,34.0,850.0,1009.91,692.45
2016,9,17,12,45,930.5,95.0,1.35,34.0,836.0,1020.56,701.37
2016,9,17,13,0,919.0,99.0,1.5,34.0,822.0,1027.1,707.99
2016,9,17,13,15,914.0,98.0,1.6,34.0,802.0,1030.45,712.04
2016,9,17,13,30,909.0,97.0,1.7,34.0,782.0,1029.81,713.83
2016,9,17,13,45,902.0,95.5,1.8,34.0,755.0,1022.66,711.8
2016,9,17,14,0,895.0,94.0,1.9,34.0,728.0,1011.64,707.52
2016,9,17,14,15,884.5,92.5,1.95,33.5,694.0,993.41,699.68
2016,9,17,14,30,874.0,91.0,2.0,33.0,660.0,971.62,689.68
2016,9,17,14,45,859.5,88.5,2.1,33.0,620.0,941.42,673.44
2016,9,17,15,0,845.0,86.0,2.2,33.0,580.0,917.64,661.18
2016,9,17,15,15,826.5,83.5,2.25,32.5,535.0,877.67,639.02
2016,9,17,15,30,808.0,81.0,2.3,32.0,490.0,835.34,614.96
2016,9,17,15,45,780.5,77.5,2.4,31.5,440.5,782.03,583.18
2016,9,17,16,0,753.0,74.0,2.5,31.0,391.0,727.62,549.62
2016,9,17,16,15,716.5,69.5,2.45,30.0,340.0,664.28,508.72
2016,9,17,16,30,680.0,65.0,2.4,29.0,289.0,605.59,469.56
2016,9,17,16,45,623.5,59.5,2.35,28.0,237.0,529.1,414.84
2016,9,17,17,0,567.0,54.0,2.3,27.0,185.0,456.07,358.71
2016,9,17,17,15,481.0,45.5,2.0,25.5,136.5,366.02,286.56
2016,9,17,17,30,395.0,37.0,1.7,24.0,88.0,283.88,216.95
2016,9,17,17,45,250.5,24.0,1.45,23.0,51.0,172.99,103.89
2016,9,17,18,0,106.0,11.0,1.2,22.0,14.0,54.54,0.0
2016,9,17,18,15,53.0,5.5,1.1,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,203.5,16.0,0.85,16.0,39.0,12.66,0.62
2016,9,18,6,30,407.0,32.0,0.9,17.0,78.0,25.82,16.21
2016,9,18,6,45,497.5,40.0,1.0,18.0,126.5,31.34,21.66
2016,9,18,7,0,588.0,48.0,1.1,19.0,175.0,36.75,26.62
2016,9,18,7,15,643.5,54.0,1.0,19.5,227.0,44.01,33.07
2016,9,18,7,30,699.0,60.0,0.9,20.0,279.0,47.8,36.34
2016,9,18,7,45,736.0,64.0,0.8,21.0,331.0,75.38,41.0
2016,9,18,8,0,773.0,68.0,0.7,22.0,383.0,132.97,71.71
2016,9,18,8,15,799.0,71.5,0.8,23.5,433.0,192.76,115.91
2016,9,18,8,30,825.0,75.0,0.9,25.0,483.0,255.35,166.97
2016,9,18,8,45,844.0,77.5,1.0,26.5,528.5,320.86,221.4
2016,9,18,9,0,863.0,80.0,1.1,28.0,574.0,383.68,272.8
2016,9,18,9,15,877.0,82.0,1.15,29.0,615.0,444.91,321.83
2016,9,18,9,30,891.0,84.0,1.2,30.0,656.0,506.2,368.93
2016,9,18,9,45,908.5,82.5,1.3,31.0,692.0,565.85,413.27
2016,9,18,10,0,926.0,81.0,1.4,32.0,728.0,625.25,455.75
2016,9,18,10,15,933.5,82.0,1.4,32.5,756.0,680.17,493.84
2016,9,18,10,30,941.0,83.0,1.4,33.0,784.0,733.31,529.42
2016,9,18,10,45,945.5,84.0,1.45,34.0,804.5,782.24,558.64
2016,9,18,11,0,950.0,85.0,1.5,35.0,825.0,828.65,585.5
2016,9,18,11,15,952.5,85.0,1.55,35.0,837.5,869.66,611.04
2016,9,18,11,30,955.0,85.0,1.6,35.0,850.0,907.56,634.55
2016,9,18,11,45,956.0,85.5,1.7,35.5,854.5,941.39,654.74
2016,9,18,12,0,957.0,86.0,1.8,36.0,859.0,971.72,672.74
2016,9,18,12,15,956.0,86.0,1.85,36.0,855.0,996.0,687.88
2016,9,18,12,30,955.0,86.0,1.9,36.0,851.0,1016.42,700.83
2016,9,18,12,45,947.5,88.0,1.95,36.0,838.0,1028.83,709.08
2016,9,18,13,0,940.0,90.0,2.0,36.0,825.0,1037.14,715.08
2016,9,18,13,15,802.5,151.0,2.0,36.0,767.5,988.74,686.16
2016,9,18,13,30,665.0,212.0,2.0,36.0,710.0,931.25,651.85
2016,9,18,13,45,676.0,194.5,2.05,36.0,685.5,925.97,650.48
2016,9,18,14,0,687.0,177.0,2.1,36.0,661.0,916.87,646.32
2016,9,18,14,15,792.5,130.0,2.1,36.0,662.5,956.19,672.27
2016,9,18,14,30,898.0,83.0,2.1,36.0,664.0,984.22,690.75
2016,9,18,14,45,884.5,81.0,2.1,36.0,623.5,955.0,673.83
2016,9,18,15,0,871.0,79.0,2.1,36.0,583.0,922.65,655.42
2016,9,18,15,15,853.0,76.5,2.05,35.5,537.5,882.68,632.87
2016,9,18,15,30,835.0,74.0,2.0,35.0,492.0,848.92,614.08
2016,9,18,15,45,810.0,70.5,2.0,34.5,443.0,796.85,583.19
2016,9,18,16,0,785.0,67.0,2.0,34.0,394.0,743.46,550.69
2016,9,18,16,15,749.5,63.0,1.75,33.0,342.0,680.35,509.76
2016,9,18,16,30,714.0,59.0,1.5,32.0,290.0,617.56,467.62
2016,9,18,16,45,661.0,53.5,1.3,31.0,237.5,541.67,414.56
2016,9,18,17,0,608.0,48.0,1.1,30.0,185.0,468.63,359.39
2016,9,18,17,15,522.0,40.5,1.1,28.5,136.0,382.74,292.89
2016,9,18,17,30,436.0,33.0,1.1,27.0,87.0,300.35,224.42
2016,9,18,17,45,280.5,21.5,1.1,25.5,49.5,182.06,96.17
2016,9,18,18,0,125.0,10.0,1.1,24.0,12.0,61.34,0.0
2016,9,18,18,15,62.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,6,15,138.0,18.0,1.25,19.0,33.5,14.14,0.11
2016,9,19,6,30,276.0,36.0,1.4,20.0,67.0,29.38,18.82
2016,9,19,6,45,372.0,48.0,1.6,21.0,113.0,38.17,27.15
2016,9,19,7,0,468.0,60.0,1.8,22.0,159.0,46.63,34.74
2016,9,19,7,15,528.0,68.5,1.75,22.5,209.5,51.65,39.21
2016,9,19,7,30,588.0,77.0,1.7,23.0,260.0,56.51,43.35
2016,9,19,7,45,636.5,81.5,1.65,24.0,312.0,81.47,47.5
2016,9,19,8,0,685.0,86.0,1.6,25.0,364.0,134.9,76.08
2016,9,19,8,15,714.5,91.0,1.6,26.0,412.5,191.58,117.79
2016,9,19,8,30,744.0,96.0,1.6,27.0,461.0,251.6,166.42
2016,9,19,8,45,771.0,97.5,1.65,28.5,507.5,314.08,217.67
2016,9,19,9,0,798.0,99.0,1.7,30.0,554.0,375.3,267.18
2016,9,19,9,15,814.0,102.0,1.7,30.5,594.0,435.38,315.55
2016,9,19,9,30,830.0,105.0,1.7,31.0,634.0,495.96,362.6
2016,9,19,9,45,842.0,107.0,1.75,32.0,668.5,553.69,405.32
2016,9,19,10,0,854.0,109.0,1.8,33.0,703.0,610.87,445.97
2016,9,19,10,15,862.5,110.5,1.9,33.0,731.0,662.39,483.57
2016,9,19,10,30,871.0,112.0,2.0,33.0,759.0,713.61,520.06
2016,9,19,10,45,880.0,111.5,2.1,33.5,780.0,761.54,551.82
2016,9,19,11,0,889.0,111.0,2.2,34.0,801.0,807.48,580.67
2016,9,19,11,15,892.5,112.0,2.3,34.0,814.0,848.23,607.1
2016,9,19,11,30,896.0,113.0,2.4,34.0,827.0,886.18,631.67
2016,9,19,11,45,901.0,111.5,2.5,34.5,832.5,919.91,652.18
2016,9,19,12,0,906.0,110.0,2.6,35.0,838.0,950.52,670.67
2016,9,19,12,15,905.0,109.5,2.7,35.0,834.0,973.27,685.63
2016,9,19,12,30,904.0,109.0,2.8,35.0,830.0,992.36,698.45
2016,9,19,12,45,901.5,108.5,2.9,35.0,818.5,1006.24,708.17
2016,9,19,13,0,899.0,108.0,3.0,35.0,807.0,1016.29,715.67
2016,9,19,13,15,894.0,107.0,3.05,35.0,787.5,1019.43,718.61
2016,9,19,13,30,889.0,106.0,3.1,35.0,768.0,1018.67,719.33
2016,9,19,13,45,885.0,102.5,3.2,35.0,741.5,1012.18,717.0
2016,9,19,14,0,881.0,99.0,3.3,35.0,715.0,1001.81,712.38
2016,9,19,14,15,870.0,97.5,3.35,34.5,681.0,983.13,703.65
2016,9,19,14,30,859.0,96.0,3.4,34.0,647.0,960.97,692.74
2016,9,19,14,45,848.0,92.0,3.45,33.5,608.0,942.31,684.11
2016,9,19,15,0,837.0,88.0,3.5,33.0,569.0,910.35,666.61
2016,9,19,15,15,817.0,85.0,3.5,32.5,523.5,868.47,642.04
2016,9,19,15,30,797.0,82.0,3.5,32.0,478.0,824.36,615.55
2016,9,19,15,45,772.5,78.0,3.5,31.5,429.5,773.27,583.65
2016,9,19,16,0,748.0,74.0,3.5,31.0,381.0,720.89,550.04
