Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,15,710.0,69.0,3.4,30.0,329.5,655.97,506.96
2016,9,19,16,30,672.0,64.0,3.3,29.0,278.0,596.05,465.91
2016,9,19,16,45,615.5,58.0,3.25,28.5,226.5,519.44,409.06
2016,9,19,17,0,559.0,52.0,3.2,28.0,175.0,446.35,351.21
2016,9,19,17,15,469.0,43.0,3.0,26.5,127.0,354.17,276.79
2016,9,19,17,30,379.0,34.0,2.8,25.0,79.0,270.57,204.61
2016,9,19,17,45,189.5,17.0,2.6,24.0,39.5,131.12,56.15
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,6,15,148.0,17.5,2.35,13.5,34.0,14.09,0.0
2016,9,20,6,30,296.0,35.0,2.5,14.0,68.0,28.62,18.58
2016,9,20,6,45,410.0,44.0,2.65,15.0,115.5,34.81,24.89
2016,9,20,7,0,524.0,53.0,2.8,16.0,163.0,40.91,30.58
2016,9,20,7,15,583.0,60.0,2.8,16.5,214.0,45.0,34.34
2016,9,20,7,30,642.0,67.0,2.8,17.0,265.0,48.99,37.83
2016,9,20,7,45,691.0,70.0,2.85,17.5,317.5,74.99,42.08
2016,9,20,8,0,740.0,73.0,2.9,18.0,370.0,134.54,75.83
2016,9,20,8,15,767.0,76.5,2.9,18.5,418.5,192.46,120.25
2016,9,20,8,30,794.0,80.0,2.9,19.0,467.0,253.32,172.17
2016,9,20,8,45,817.0,82.0,2.95,20.0,513.0,314.33,225.48
2016,9,20,9,0,840.0,84.0,3.0,21.0,559.0,377.16,279.64
2016,9,20,9,15,854.0,86.0,3.0,21.5,599.0,439.56,332.65
2016,9,20,9,30,868.0,88.0,3.0,22.0,639.0,499.53,382.09
2016,9,20,9,45,881.0,88.5,3.05,23.0,673.5,557.39,427.57
2016,9,20,10,0,894.0,89.0,3.1,24.0,708.0,614.61,470.84
2016,9,20,10,15,901.5,90.5,3.15,24.5,735.5,668.4,511.03
2016,9,20,10,30,909.0,92.0,3.2,25.0,763.0,720.49,548.81
2016,9,20,10,45,915.0,92.5,3.25,25.5,783.5,768.57,581.27
2016,9,20,11,0,921.0,93.0,3.3,26.0,804.0,814.32,611.15
2016,9,20,11,15,923.5,93.5,3.35,26.0,816.0,854.69,638.27
2016,9,20,11,30,926.0,94.0,3.4,26.0,828.0,892.05,663.27
2016,9,20,11,45,926.5,94.5,3.5,26.5,832.0,924.48,683.86
2016,9,20,12,0,927.0,95.0,3.6,27.0,836.0,953.48,702.13
2016,9,20,12,15,926.0,94.5,3.65,27.0,832.0,976.44,717.5
2016,9,20,12,30,925.0,94.0,3.7,27.0,828.0,995.64,730.54
2016,9,20,12,45,788.0,162.0,3.8,27.0,781.0,963.55,710.14
2016,9,20,13,0,651.0,230.0,3.9,27.0,734.0,921.12,682.96
2016,9,20,13,15,666.0,215.5,3.95,27.0,719.5,929.62,689.99
2016,9,20,13,30,681.0,201.0,4.0,27.0,705.0,934.69,694.41
2016,9,20,13,45,690.5,184.5,4.05,27.0,679.5,928.48,691.4
2016,9,20,14,0,700.0,168.0,4.1,27.0,654.0,918.45,686.0
2016,9,20,14,15,781.5,129.0,4.1,26.5,647.0,942.47,705.04
2016,9,20,14,30,863.0,90.0,4.1,26.0,640.0,956.52,717.29
2016,9,20,14,45,846.0,88.5,4.15,26.0,599.5,925.16,697.73
2016,9,20,15,0,829.0,87.0,4.2,26.0,559.0,900.41,682.96
2016,9,20,15,15,701.5,110.5,4.15,25.0,487.5,798.88,616.01
2016,9,20,15,30,574.0,134.0,4.1,24.0,416.0,694.83,545.21
2016,9,20,15,45,652.0,104.5,4.05,23.5,393.5,707.75,557.93
2016,9,20,16,0,730.0,75.0,4.0,23.0,371.0,706.19,559.27
2016,9,20,16,15,691.5,70.0,3.9,22.0,320.0,645.87,517.36
2016,9,20,16,30,653.0,65.0,3.8,21.0,269.0,582.4,471.69
2016,9,20,16,45,591.5,59.0,3.7,20.5,218.0,503.32,410.12
2016,9,20,17,0,530.0,53.0,3.6,20.0,167.0,428.25,348.21
2016,9,20,17,15,437.5,43.5,3.45,19.0,120.0,335.62,270.05
2016,9,20,17,30,345.0,34.0,3.3,18.0,73.0,251.88,194.39
2016,9,20,17,45,172.5,17.0,3.2,17.5,36.5,121.35,35.31
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,154.5,17.5,3.65,12.0,34.0,14.18,0.0
2016,9,21,6,30,309.0,35.0,3.8,12.0,68.0,28.78,18.75
2016,9,21,6,45,420.0,44.0,4.0,12.5,115.5,34.96,25.25
2016,9,21,7,0,531.0,53.0,4.2,13.0,163.0,41.06,31.08
2016,9,21,7,15,591.5,59.5,4.25,13.5,214.0,44.75,34.53
2016,9,21,7,30,652.0,66.0,4.3,14.0,265.0,48.38,37.75
2016,9,21,7,45,697.5,69.5,4.4,14.5,317.0,79.6,46.3
2016,9,21,8,0,743.0,73.0,4.5,15.0,369.0,135.23,77.26
2016,9,21,8,15,770.5,76.5,4.55,15.5,418.0,193.43,122.64
2016,9,21,8,30,798.0,80.0,4.6,16.0,467.0,254.63,175.81
2016,9,21,8,45,820.5,82.0,4.65,16.5,512.5,315.73,230.76
2016,9,21,9,0,843.0,84.0,4.7,17.0,558.0,378.59,286.85
2016,9,21,9,15,636.5,163.5,4.75,17.0,536.0,414.82,323.39
2016,9,21,9,30,430.0,243.0,4.8,17.0,514.0,424.87,335.3
2016,9,21,9,45,356.0,278.0,4.85,17.5,510.5,442.57,349.98
2016,9,21,10,0,282.0,313.0,4.9,18.0,507.0,454.88,359.11
2016,9,21,10,15,234.5,334.0,4.9,18.0,499.5,458.42,361.69
2016,9,21,10,30,187.0,355.0,4.9,18.0,492.0,461.44,363.32
2016,9,21,10,45,559.0,223.0,4.9,18.5,649.0,637.61,503.94
2016,9,21,11,0,931.0,91.0,4.9,19.0,806.0,819.99,640.92
2016,9,21,11,15,934.5,91.5,4.85,19.0,819.0,861.46,668.94
2016,9,21,11,30,938.0,92.0,4.8,19.0,832.0,899.96,695.42
2016,9,21,11,45,939.5,92.5,4.75,19.0,837.0,933.56,718.3
2016,9,21,12,0,941.0,93.0,4.7,19.0,842.0,963.73,738.71
2016,9,21,12,15,942.0,93.0,4.75,19.0,839.5,989.33,756.77
2016,9,21,12,30,943.0,93.0,4.8,19.0,837.0,1011.22,772.39
2016,9,21,12,45,939.5,93.5,4.85,19.0,825.5,1025.48,782.9
2016,9,21,13,0,936.0,94.0,4.9,19.0,814.0,1035.75,790.88
2016,9,21,13,15,933.0,93.5,5.0,18.5,795.5,1041.36,797.85
2016,9,21,13,30,930.0,93.0,5.1,18.0,777.0,1042.97,802.27
2016,9,21,13,45,926.0,91.5,5.2,18.0,751.5,1038.4,801.01
2016,9,21,14,0,922.0,90.0,5.3,18.0,726.0,1029.85,797.16
2016,9,21,14,15,914.0,88.0,5.3,18.0,693.0,1012.87,786.73
2016,9,21,14,30,906.0,86.0,5.3,18.0,660.0,992.17,773.83
2016,9,21,14,45,866.0,85.0,5.35,18.0,605.0,938.69,737.83
2016,9,21,15,0,826.0,84.0,5.4,18.0,550.0,892.58,706.9
2016,9,21,15,15,838.5,80.0,5.3,17.5,520.0,879.03,700.0
2016,9,21,15,30,851.0,76.0,5.2,17.0,490.0,861.42,689.93
2016,9,21,15,45,829.0,72.0,5.15,17.0,440.5,810.62,653.97
2016,9,21,16,0,807.0,68.0,5.1,17.0,391.0,758.23,616.32
2016,9,21,16,15,769.5,63.5,4.95,16.5,337.5,692.06,567.8
2016,9,21,16,30,732.0,59.0,4.8,16.0,284.0,626.31,518.05
2016,9,21,16,45,677.0,53.5,4.7,15.5,231.0,548.32,456.55
2016,9,21,17,0,622.0,48.0,4.6,15.0,178.0,473.17,392.72
2016,9,21,17,15,523.5,40.0,4.35,14.5,127.5,380.13,310.86
2016,9,21,17,30,425.0,32.0,4.1,14.0,77.0,290.91,226.05
2016,9,21,17,45,212.5,16.0,3.95,13.5,38.5,136.92,10.8
2016,9,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,144.0,17.5,3.7,11.0,32.5,13.81,0.0
2016,9,22,6,30,288.0,35.0,3.8,11.0,65.0,28.9,18.78
2016,9,22,6,45,394.0,45.5,3.95,11.5,112.0,36.39,26.58
2016,9,22,7,0,500.0,56.0,4.1,12.0,159.0,43.68,33.53
2016,9,22,7,15,564.0,63.5,4.05,12.5,210.0,48.05,37.63
2016,9,22,7,30,628.0,71.0,4.0,13.0,261.0,52.33,41.45
2016,9,22,7,45,679.0,74.5,4.0,13.5,313.5,78.73,46.06
2016,9,22,8,0,730.0,78.0,4.0,14.0,366.0,138.53,80.84
2016,9,22,8,15,759.5,82.0,3.95,14.5,416.0,196.69,126.21
2016,9,22,8,30,789.0,86.0,3.9,15.0,466.0,258.16,179.44
2016,9,22,8,45,817.5,86.5,3.85,16.0,513.0,319.21,233.55
2016,9,22,9,0,846.0,87.0,3.8,17.0,560.0,382.72,289.14
2016,9,22,9,15,861.5,89.5,3.8,17.5,601.0,444.77,343.0
2016,9,22,9,30,877.0,92.0,3.8,18.0,642.0,507.95,395.98
2016,9,22,9,45,897.5,89.5,3.85,18.5,679.0,567.5,444.62
2016,9,22,10,0,918.0,87.0,3.9,19.0,716.0,627.06,491.75
2016,9,22,10,15,925.5,88.0,3.9,19.0,744.0,681.47,534.39
2016,9,22,10,30,933.0,89.0,3.9,19.0,772.0,734.1,574.61
2016,9,22,10,45,939.5,89.5,3.95,19.5,792.5,783.47,608.83
2016,9,22,11,0,946.0,90.0,4.0,20.0,813.0,830.48,640.5
2016,9,22,11,15,949.0,90.5,4.0,20.0,825.5,872.05,669.04
2016,9,22,11,30,952.0,91.0,4.0,20.0,838.0,910.55,695.3
2016,9,22,11,45,953.0,91.0,4.05,20.5,842.0,943.53,716.54
2016,9,22,12,0,954.0,91.0,4.1,21.0,846.0,972.99,735.32
2016,9,22,12,15,953.0,90.5,4.1,21.0,841.5,996.37,751.1
2016,9,22,12,30,952.0,90.0,4.1,21.0,837.0,1015.89,764.39
2016,9,22,12,45,947.5,90.5,4.1,21.0,824.5,1029.2,773.62
2016,9,22,13,0,943.0,91.0,4.1,21.0,812.0,1038.46,780.32
2016,9,22,13,15,938.0,90.0,4.05,21.0,791.5,1041.43,782.64
2016,9,22,13,30,933.0,89.0,4.0,21.0,771.0,1040.34,782.45
2016,9,22,13,45,923.5,88.5,4.0,21.0,743.0,1031.34,777.46
2016,9,22,14,0,914.0,88.0,4.0,21.0,715.0,1018.43,770.05
2016,9,22,14,15,903.5,86.5,4.0,21.0,680.0,999.57,758.74
2016,9,22,14,30,893.0,85.0,4.0,21.0,645.0,977.11,745.08
2016,9,22,14,45,877.0,83.5,4.0,21.0,604.0,946.02,725.49
2016,9,22,15,0,861.0,82.0,4.0,21.0,563.0,911.95,703.8
2016,9,22,15,15,841.0,79.0,4.05,20.5,517.5,878.64,684.06
2016,9,22,15,30,821.0,76.0,4.1,20.0,472.0,833.72,655.61
2016,9,22,15,45,789.5,73.5,4.15,19.5,421.5,777.81,618.47
2016,9,22,16,0,758.0,71.0,4.2,19.0,371.0,721.04,579.66
2016,9,22,16,15,718.0,66.5,4.15,18.5,319.0,654.86,532.04
2016,9,22,16,30,678.0,62.0,4.1,18.0,267.0,594.05,486.84
2016,9,22,16,45,611.0,56.5,4.1,17.5,214.5,511.01,421.31
2016,9,22,17,0,544.0,51.0,4.1,17.0,162.0,432.44,355.39
2016,9,22,17,15,442.5,41.5,3.9,16.0,114.5,334.37,271.12
2016,9,22,17,30,341.0,32.0,3.7,15.0,67.0,246.19,187.75
2016,9,22,17,45,170.5,16.0,3.55,14.5,33.5,115.46,0.0
2016,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,6,15,192.0,14.0,1.05,10.0,33.0,11.19,0.0
2016,9,23,6,30,384.0,28.0,1.2,11.0,66.0,22.65,13.42
2016,9,23,6,45,483.5,36.0,1.35,12.0,113.5,28.32,19.43
2016,9,23,7,0,583.0,44.0,1.5,13.0,161.0,36.97,27.44
2016,9,23,7,15,640.5,49.5,1.6,13.5,212.5,40.53,30.78
2016,9,23,7,30,698.0,55.0,1.7,14.0,264.0,44.06,33.93
2016,9,23,7,45,735.5,59.0,1.8,15.0,315.0,72.95,39.49
2016,9,23,8,0,773.0,63.0,1.9,16.0,366.0,130.58,71.64
2016,9,23,8,15,798.5,66.5,2.1,17.0,415.0,190.25,117.75
2016,9,23,8,30,824.0,70.0,2.3,18.0,464.0,252.61,171.13
2016,9,23,8,45,843.0,72.5,2.55,19.0,509.0,317.73,228.28
2016,9,23,9,0,862.0,75.0,2.8,20.0,554.0,380.32,282.84
2016,9,23,9,15,875.0,76.5,2.85,20.5,593.5,440.42,334.5
2016,9,23,9,30,888.0,78.0,2.9,21.0,633.0,500.41,384.37
2016,9,23,9,45,899.0,79.0,3.0,21.5,667.0,558.5,431.23
2016,9,23,10,0,910.0,80.0,3.1,22.0,701.0,615.71,475.88
2016,9,23,10,15,917.0,81.0,3.15,22.5,728.0,669.22,516.26
2016,9,23,10,30,924.0,82.0,3.2,23.0,755.0,720.93,554.14
2016,9,23,10,45,928.0,83.0,3.3,23.5,774.0,768.4,586.35
2016,9,23,11,0,932.0,84.0,3.4,24.0,793.0,813.33,616.2
2016,9,23,11,15,934.5,84.5,3.45,24.0,804.5,853.78,643.67
2016,9,23,11,30,937.0,85.0,3.5,24.0,816.0,891.17,668.96
2016,9,23,11,45,936.5,85.5,3.6,24.5,819.5,922.71,689.17
2016,9,23,12,0,936.0,86.0,3.7,25.0,823.0,950.71,706.98
2016,9,23,12,15,934.0,86.0,3.75,25.0,818.5,973.11,722.17
2016,9,23,12,30,932.0,86.0,3.8,25.0,814.0,991.69,734.95
2016,9,23,12,45,925.0,87.5,3.85,25.0,800.5,1003.24,743.21
2016,9,23,13,0,918.0,89.0,3.9,25.0,787.0,1010.8,749.01
2016,9,23,13,15,912.5,88.0,3.9,24.5,766.5,1012.96,752.58
2016,9,23,13,30,907.0,87.0,3.9,24.0,746.0,1011.16,753.71
2016,9,23,13,45,898.0,86.5,3.95,24.0,718.0,1002.56,749.33
2016,9,23,14,0,889.0,86.0,4.0,24.0,690.0,990.18,742.59
2016,9,23,14,15,878.0,84.0,4.0,23.5,656.0,970.35,732.05
2016,9,23,14,30,867.0,82.0,4.0,23.0,622.0,947.02,719.19
2016,9,23,14,45,853.0,80.0,4.05,23.0,582.5,917.56,700.97
2016,9,23,15,0,839.0,78.0,4.1,23.0,543.0,885.14,680.61
2016,9,23,15,15,713.5,101.0,4.1,22.5,473.5,794.53,619.49
2016,9,23,15,30,588.0,124.0,4.1,22.0,404.0,692.85,548.63
2016,9,23,15,45,669.5,94.5,4.15,22.0,380.5,706.79,561.4
2016,9,23,16,0,751.0,65.0,4.2,22.0,357.0,706.36,562.74
2016,9,23,16,15,712.0,60.5,4.1,21.0,306.5,641.37,516.83
2016,9,23,16,30,673.0,56.0,4.0,20.0,256.0,577.14,469.94
2016,9,23,16,45,609.5,51.0,3.9,19.5,205.0,501.45,410.32
2016,9,23,17,0,546.0,46.0,3.8,19.0,154.0,426.28,347.19
2016,9,23,17,15,446.5,37.0,3.65,18.0,108.0,330.36,265.06
2016,9,23,17,30,347.0,28.0,3.5,17.0,62.0,244.61,181.71
2016,9,23,17,45,173.5,14.0,3.4,16.5,31.0,112.61,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,6,15,205.0,13.0,1.1,13.0,32.5,10.37,0.0
2016,9,24,6,30,410.0,26.0,1.3,14.0,65.0,22.89,13.24
2016,9,24,6,45,507.5,33.5,1.5,15.0,113.0,28.69,19.43
2016,9,24,7,0,605.0,41.0,1.7,16.0,161.0,34.4,24.79
2016,9,24,7,15,662.0,46.0,1.85,16.5,212.5,37.67,27.84
2016,9,24,7,30,719.0,51.0,2.0,17.0,264.0,40.92,30.71
2016,9,24,7,45,756.5,55.0,2.15,17.5,315.5,70.79,36.69
2016,9,24,8,0,794.0,59.0,2.3,18.0,367.0,129.72,69.52
2016,9,24,8,15,820.0,61.5,2.35,19.0,416.5,194.13,119.18
2016,9,24,8,30,846.0,64.0,2.4,20.0,466.0,256.52,172.24
2016,9,24,8,45,865.0,66.5,2.45,21.0,511.5,319.15,227.04
2016,9,24,9,0,884.0,69.0,2.5,22.0,557.0,382.95,282.01
2016,9,24,9,15,897.5,70.5,2.6,22.5,597.5,444.42,334.39
2016,9,24,9,30,911.0,72.0,2.7,23.0,638.0,505.82,385.0
2016,9,24,9,45,924.5,71.5,2.85,24.0,673.0,564.92,431.53
2016,9,24,10,0,938.0,71.0,3.0,25.0,708.0,623.3,475.83
2016,9,24,10,15,945.0,72.0,3.05,25.5,735.5,678.06,516.57
2016,9,24,10,30,952.0,73.0,3.1,26.0,763.0,730.92,554.61
2016,9,24,10,45,957.5,73.5,3.15,27.0,783.0,780.05,585.8
2016,9,24,11,0,963.0,74.0,3.2,28.0,803.0,826.65,614.72
2016,9,24,11,15,965.5,74.5,3.15,28.0,815.0,868.09,641.65
2016,9,24,11,30,968.0,75.0,3.1,28.0,827.0,906.37,666.26
2016,9,24,11,45,969.5,75.0,3.1,28.5,831.5,939.88,686.56
2016,9,24,12,0,971.0,75.0,3.1,29.0,836.0,969.83,704.43
2016,9,24,12,15,970.0,75.0,3.1,29.0,831.5,993.76,719.78
2016,9,24,12,30,969.0,75.0,3.1,29.0,827.0,1013.76,732.73
2016,9,24,12,45,957.5,80.0,3.1,29.5,813.0,1025.38,738.93
2016,9,24,13,0,946.0,85.0,3.1,30.0,799.0,1032.81,742.64
2016,9,24,13,15,940.5,84.0,3.1,30.0,778.5,1035.04,744.72
2016,9,24,13,30,935.0,83.0,3.1,30.0,758.0,1033.2,744.39
2016,9,24,13,45,927.0,82.0,3.15,30.0,730.0,1024.84,740.51
2016,9,24,14,0,919.0,81.0,3.2,30.0,702.0,1012.55,734.28
2016,9,24,14,15,908.5,79.5,3.2,30.0,667.5,993.4,723.34
2016,9,24,14,30,898.0,78.0,3.2,30.0,633.0,970.64,710.17
2016,9,24,14,45,883.5,76.0,3.2,30.0,592.0,940.05,691.87
2016,9,24,15,0,869.0,74.0,3.2,30.0,551.0,906.4,671.49
2016,9,24,15,15,849.0,71.5,3.15,29.5,505.5,864.38,646.28
2016,9,24,15,30,829.0,69.0,3.1,29.0,460.0,828.63,625.01
2016,9,24,15,45,801.5,66.0,3.1,29.0,410.0,775.2,589.99
2016,9,24,16,0,774.0,63.0,3.1,29.0,360.0,720.7,553.48
2016,9,24,16,15,734.0,59.0,2.8,28.0,308.5,654.73,508.34
2016,9,24,16,30,694.0,55.0,2.5,27.0,257.0,589.52,462.05
2016,9,24,16,45,633.0,49.0,2.2,26.0,205.5,509.0,401.71
2016,9,24,17,0,572.0,43.0,1.9,25.0,154.0,432.22,339.95
2016,9,24,17,15,468.0,34.5,1.75,23.5,107.0,338.56,262.71
2016,9,24,17,30,364.0,26.0,1.6,22.0,60.0,250.58,176.7
2016,9,24,17,45,182.0,13.0,1.5,21.0,30.0,95.36,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,207.0,13.0,1.25,14.0,32.0,10.43,0.0
2016,9,25,6,30,414.0,26.0,1.5,15.0,64.0,23.01,13.06
2016,9,25,6,45,514.5,33.5,1.75,16.0,112.5,28.8,19.39
2016,9,25,7,0,615.0,41.0,2.0,17.0,161.0,34.53,24.76
2016,9,25,7,15,673.0,46.0,2.0,18.0,213.0,37.8,27.76
2016,9,25,7,30,731.0,51.0,2.0,19.0,265.0,41.06,30.57
2016,9,25,7,45,768.0,55.0,2.05,20.0,317.0,71.53,36.57
2016,9,25,8,0,805.0,59.0,2.1,21.0,369.0,131.17,69.39
2016,9,25,8,15,830.5,61.5,2.25,22.0,418.5,196.13,118.95
2016,9,25,8,30,856.0,64.0,2.4,23.0,468.0,259.06,171.94
2016,9,25,8,45,873.5,66.5,2.55,24.5,513.5,321.86,225.98
2016,9,25,9,0,891.0,69.0,2.7,26.0,559.0,385.62,279.86
2016,9,25,9,15,904.0,71.0,2.75,27.0,599.0,447.74,331.29
2016,9,25,9,30,917.0,73.0,2.8,28.0,639.0,509.72,380.63
2016,9,25,9,45,929.0,73.0,2.85,29.0,673.5,568.81,425.95
2016,9,25,10,0,941.0,73.0,2.9,30.0,708.0,627.03,468.84
2016,9,25,10,15,947.5,74.0,2.85,30.5,735.0,681.59,508.13
2016,9,25,10,30,954.0,75.0,2.8,31.0,762.0,734.2,544.67
2016,9,25,10,45,956.5,76.5,2.75,31.5,781.0,782.22,574.87
2016,9,25,11,0,959.0,78.0,2.7,32.0,800.0,827.49,602.72
2016,9,25,11,15,961.5,78.5,2.55,32.5,812.0,868.75,626.79
2016,9,25,11,30,964.0,79.0,2.4,33.0,824.0,906.86,648.31
2016,9,25,11,45,961.5,81.0,2.25,33.5,826.5,938.9,665.52
2016,9,25,12,0,959.0,83.0,2.1,34.0,829.0,967.21,680.07
2016,9,25,12,15,957.5,82.5,1.9,34.0,824.5,989.85,691.67
2016,9,25,12,30,956.0,82.0,1.7,34.0,820.0,1008.59,700.61
2016,9,25,12,45,941.0,87.5,1.5,34.5,804.5,1017.16,701.71
2016,9,25,13,0,926.0,93.0,1.3,35.0,789.0,1021.52,700.17
2016,9,25,13,15,920.5,92.5,1.1,35.0,768.5,1024.22,698.93
2016,9,25,13,30,915.0,92.0,0.9,35.0,748.0,1022.94,695.15
2016,9,25,13,45,902.0,92.5,0.75,35.0,718.5,1011.49,686.35
2016,9,25,14,0,889.0,93.0,0.6,35.0,689.0,996.29,675.51
2016,9,25,14,15,877.5,91.0,0.55,35.0,654.5,975.95,663.96
2016,9,25,14,30,866.0,89.0,0.5,35.0,620.0,952.14,650.52
2016,9,25,14,45,846.5,88.0,0.5,35.0,578.5,928.4,638.25
2016,9,25,15,0,827.0,87.0,0.5,35.0,537.0,892.01,618.26
2016,9,25,15,15,805.0,83.5,0.65,34.5,491.0,847.71,597.2
2016,9,25,15,30,783.0,80.0,0.8,34.0,445.0,801.36,573.82
2016,9,25,15,45,750.5,76.5,0.95,34.0,395.5,744.53,541.19
2016,9,25,16,0,718.0,73.0,1.1,34.0,346.0,687.04,506.59
2016,9,25,16,15,675.0,68.0,1.05,32.5,295.0,624.38,467.8
2016,9,25,16,30,632.0,63.0,1.0,31.0,244.0,558.62,424.71
2016,9,25,16,45,566.0,55.5,0.95,30.0,193.0,476.08,364.95
2016,9,25,17,0,500.0,48.0,0.9,29.0,142.0,398.19,305.01
2016,9,25,17,15,394.0,37.5,0.95,27.5,97.0,299.5,226.71
2016,9,25,17,30,288.0,27.0,1.0,26.0,52.0,210.01,139.75
2016,9,25,17,45,144.0,13.5,1.05,25.0,26.0,78.04,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,130.0,15.0,1.05,19.0,27.0,13.64,0.0
2016,9,26,6,30,260.0,30.0,1.0,20.0,54.0,24.66,13.79
2016,9,26,6,45,363.0,42.0,1.0,21.0,99.0,33.69,23.06
2016,9,26,7,0,466.0,54.0,1.0,22.0,144.0,42.39,30.95
2016,9,26,7,15,532.0,63.0,1.1,22.5,194.5,48.06,36.06
2016,9,26,7,30,598.0,72.0,1.2,23.0,245.0,53.56,40.81
2016,9,26,7,45,642.5,78.0,1.3,24.0,296.5,81.41,46.77
2016,9,26,8,0,687.0,84.0,1.4,25.0,348.0,136.08,76.91
2016,9,26,8,15,718.5,89.0,1.4,26.0,397.0,193.25,119.14
2016,9,26,8,30,750.0,94.0,1.4,27.0,446.0,253.97,168.31
2016,9,26,8,45,773.5,98.0,1.4,28.5,491.5,317.71,220.51
2016,9,26,9,0,797.0,102.0,1.4,30.0,537.0,379.97,270.55
2016,9,26,9,15,813.5,105.0,1.35,31.0,577.5,440.08,317.82
2016,9,26,9,30,830.0,108.0,1.3,32.0,618.0,500.71,363.45
2016,9,26,9,45,843.5,110.0,1.3,33.0,652.5,559.02,405.73
2016,9,26,10,0,857.0,112.0,1.3,34.0,687.0,616.89,445.92
2016,9,26,10,15,866.0,113.5,1.35,34.5,714.5,670.7,483.11
2016,9,26,10,30,875.0,115.0,1.4,35.0,742.0,723.03,518.21
2016,9,26,10,45,881.5,116.0,1.45,35.5,762.0,766.91,546.48
2016,9,26,11,0,888.0,117.0,1.5,36.0,782.0,812.08,573.83
2016,9,26,11,15,891.5,117.5,1.6,36.0,794.0,851.9,599.23
2016,9,26,11,30,895.0,118.0,1.7,36.0,806.0,888.88,622.81
2016,9,26,11,45,896.5,118.5,1.85,36.5,810.0,921.09,642.62
2016,9,26,12,0,898.0,119.0,2.0,37.0,814.0,950.01,660.39
2016,9,26,12,15,896.5,118.5,2.15,37.0,809.5,971.67,675.1
2016,9,26,12,30,895.0,118.0,2.3,37.0,805.0,989.65,687.72
2016,9,26,12,45,915.0,106.0,2.5,37.0,798.5,1012.02,703.66
2016,9,26,13,0,935.0,94.0,2.7,37.0,792.0,1030.54,717.29
2016,9,26,13,15,929.5,93.0,2.8,36.5,771.5,1032.67,721.55
2016,9,26,13,30,924.0,92.0,2.9,36.0,751.0,1030.76,723.61
2016,9,26,13,45,916.5,90.5,3.0,36.0,723.0,1022.29,720.24
2016,9,26,14,0,909.0,89.0,3.1,36.0,695.0,1009.93,714.56
2016,9,26,14,15,898.0,87.5,3.15,35.5,660.0,990.38,705.51
2016,9,26,14,30,887.0,86.0,3.2,35.0,625.0,967.28,694.22
2016,9,26,14,45,873.5,83.0,3.3,35.0,584.5,936.6,676.9
2016,9,26,15,0,860.0,80.0,3.4,35.0,544.0,902.84,657.41
2016,9,26,15,15,839.5,77.0,3.35,34.5,498.0,868.87,638.01
2016,9,26,15,30,819.0,74.0,3.3,34.0,452.0,823.45,610.53
2016,9,26,15,45,780.5,72.5,3.3,33.5,400.5,763.04,572.41
2016,9,26,16,0,742.0,71.0,3.3,33.0,349.0,702.23,532.87
2016,9,26,16,15,699.0,66.0,2.9,31.5,297.0,633.85,486.97
2016,9,26,16,30,656.0,61.0,2.5,30.0,245.0,571.83,443.69
2016,9,26,16,45,579.0,54.5,2.15,29.0,192.5,482.32,375.87
2016,9,26,17,0,502.0,48.0,1.8,28.0,140.0,398.36,308.82
2016,9,26,17,15,394.5,37.0,1.65,26.5,94.5,298.39,227.23
2016,9,26,17,30,287.0,26.0,1.5,25.0,49.0,205.48,130.37
2016,9,26,17,45,143.5,13.0,1.35,24.0,24.5,77.03,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,15,87.0,14.5,1.25,18.5,22.5,13.19,0.0
2016,9,27,6,30,174.0,29.0,1.2,19.0,45.0,22.66,11.99
2016,9,27,6,45,246.0,47.5,1.15,20.0,85.5,36.58,25.57
2016,9,27,7,0,318.0,66.0,1.1,21.0,126.0,50.02,37.62
2016,9,27,7,15,380.0,80.5,1.2,21.5,174.0,59.94,46.45
2016,9,27,7,30,442.0,95.0,1.3,22.0,222.0,69.5,54.72
2016,9,27,7,45,478.0,108.5,1.45,23.0,269.5,97.85,64.11
2016,9,27,8,0,514.0,122.0,1.6,24.0,317.0,147.47,93.45
2016,9,27,8,15,548.0,131.0,1.5,25.0,364.0,197.86,130.38
2016,9,27,8,30,582.0,140.0,1.4,26.0,411.0,252.27,173.54
2016,9,27,8,45,605.5,148.0,1.35,27.5,454.0,308.83,218.96
2016,9,27,9,0,629.0,156.0,1.3,29.0,497.0,365.47,263.52
2016,9,27,9,15,648.5,162.0,1.4,29.5,536.5,420.78,307.38
2016,9,27,9,30,668.0,168.0,1.5,30.0,576.0,477.39,350.97
2016,9,27,9,45,759.0,140.0,1.6,31.0,628.0,541.67,398.36
2016,9,27,10,0,850.0,112.0,1.7,32.0,680.0,612.86,449.5
2016,9,27,10,15,858.5,114.0,1.8,32.5,707.0,666.42,487.42
2016,9,27,10,30,867.0,116.0,1.9,33.0,734.0,718.5,523.37
2016,9,27,10,45,843.0,131.0,2.05,33.5,745.5,758.19,550.01
2016,9,27,11,0,819.0,146.0,2.2,34.0,757.0,793.25,572.48
2016,9,27,11,15,823.0,147.0,2.3,34.0,768.5,832.55,598.21
2016,9,27,11,30,827.0,148.0,2.4,34.0,780.0,869.23,622.12
2016,9,27,11,45,806.0,159.0,2.55,34.5,777.5,891.34,635.73
2016,9,27,12,0,785.0,170.0,2.7,35.0,775.0,915.16,650.58
2016,9,27,12,15,783.5,169.5,2.75,35.0,770.5,935.78,664.01
2016,9,27,12,30,782.0,169.0,2.8,35.0,766.0,953.01,675.4
2016,9,27,12,45,811.0,152.0,2.9,35.0,762.0,971.51,688.15
2016,9,27,13,0,840.0,135.0,3.0,35.0,758.0,993.44,703.18
2016,9,27,13,15,833.0,133.5,3.05,34.5,737.5,993.48,705.56
2016,9,27,13,30,826.0,132.0,3.1,34.0,717.0,989.71,705.86
2016,9,27,13,45,794.0,139.0,3.15,34.0,683.5,966.98,692.74
2016,9,27,14,0,762.0,146.0,3.2,34.0,650.0,948.45,682.49
2016,9,27,14,15,747.5,142.0,3.2,33.5,615.0,924.25,669.6
2016,9,27,14,30,733.0,138.0,3.2,33.0,580.0,896.97,654.66
2016,9,27,14,45,716.5,132.5,3.2,33.0,540.5,863.17,633.98
2016,9,27,15,0,700.0,127.0,3.2,33.0,501.0,826.83,611.48
2016,9,27,15,15,674.0,121.5,3.15,32.5,456.0,779.74,582.32
2016,9,27,15,30,648.0,116.0,3.1,32.0,411.0,731.18,551.61
2016,9,27,15,45,633.0,104.5,3.05,31.5,366.0,683.68,520.94
2016,9,27,16,0,618.0,93.0,3.0,31.0,321.0,634.71,488.32
2016,9,27,16,15,570.5,85.0,2.8,30.0,271.0,564.21,439.19
2016,9,27,16,30,523.0,77.0,2.6,29.0,221.0,495.49,388.5
2016,9,27,16,45,477.0,64.0,2.4,28.0,174.5,424.71,333.87
2016,9,27,17,0,431.0,51.0,2.2,27.0,128.0,357.0,278.87
2016,9,27,17,15,325.0,38.0,1.95,25.5,84.5,259.48,197.92
2016,9,27,17,30,219.0,25.0,1.7,24.0,41.0,167.04,97.38
2016,9,27,17,45,109.5,12.5,1.5,22.5,20.5,60.89,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,28,6,15,96.5,15.0,2.05,13.5,23.0,13.64,0.0
2016,9,28,6,30,193.0,30.0,2.2,14.0,46.0,23.52,12.62
2016,9,28,6,45,292.0,44.5,2.4,14.5,89.0,34.41,24.24
2016,9,28,7,0,391.0,59.0,2.6,15.0,132.0,44.99,34.12
2016,9,28,7,15,456.5,69.5,2.55,15.5,180.5,53.71,42.11
2016,9,28,7,30,522.0,80.0,2.5,16.0,229.0,60.2,47.89
2016,9,28,7,45,578.5,85.5,2.45,17.0,279.5,85.61,53.1
2016,9,28,8,0,635.0,91.0,2.4,18.0,330.0,137.04,82.22
2016,9,28,8,15,667.5,96.5,2.35,19.0,378.0,191.52,123.7
2016,9,28,8,30,700.0,102.0,2.3,20.0,426.0,249.76,172.29
2016,9,28,8,45,724.0,106.5,2.3,21.0,470.0,308.09,222.31
2016,9,28,9,0,748.0,111.0,2.3,22.0,514.0,368.54,273.35
2016,9,28,9,15,766.0,114.5,2.3,23.0,553.5,427.41,321.85
2016,9,28,9,30,784.0,118.0,2.3,24.0,593.0,488.47,370.21
2016,9,28,9,45,796.5,121.0,2.3,25.0,626.5,544.67,413.21
2016,9,28,10,0,809.0,124.0,2.3,26.0,660.0,600.46,454.23
2016,9,28,10,15,818.5,125.5,2.35,26.5,687.0,652.21,492.08
2016,9,28,10,30,828.0,127.0,2.4,27.0,714.0,702.66,527.94
2016,9,28,10,45,813.0,139.0,2.5,27.5,728.0,744.1,556.51
2016,9,28,11,0,798.0,151.0,2.6,28.0,742.0,781.8,581.64
2016,9,28,11,15,802.0,152.0,2.7,28.0,753.5,820.27,607.64
2016,9,28,11,30,806.0,153.0,2.8,28.0,765.0,856.2,631.84
2016,9,28,11,45,791.0,161.0,2.95,28.5,764.5,879.81,646.87
2016,9,28,12,0,776.0,169.0,3.1,29.0,764.0,905.55,663.42
2016,9,28,12,15,774.5,169.0,3.25,29.0,759.5,926.41,678.1
2016,9,28,12,30,773.0,169.0,3.4,29.0,755.0,943.92,690.72
2016,9,28,12,45,779.0,162.5,3.55,29.0,745.0,957.98,701.22
2016,9,28,13,0,785.0,156.0,3.7,29.0,735.0,968.55,709.58
2016,9,28,13,15,777.5,154.5,3.75,28.5,714.5,968.08,711.63
2016,9,28,13,30,770.0,153.0,3.8,28.0,694.0,963.99,711.52
2016,9,28,13,45,752.0,153.0,3.9,28.0,664.5,947.77,702.33
2016,9,28,14,0,734.0,153.0,4.0,28.0,635.0,928.2,691.02
2016,9,28,14,15,718.5,149.5,4.0,27.5,601.0,903.85,677.33
2016,9,28,14,30,703.0,146.0,4.0,27.0,567.0,876.54,661.57
2016,9,28,14,45,691.0,138.5,4.0,26.5,528.5,845.14,642.86
2016,9,28,15,0,679.0,131.0,4.0,26.0,490.0,811.09,622.1
2016,9,28,15,15,652.0,125.0,3.9,25.0,445.5,763.01,591.77
2016,9,28,15,30,625.0,119.0,3.8,24.0,401.0,713.57,559.81
2016,9,28,15,45,609.0,107.5,3.75,23.5,356.0,666.02,527.52
2016,9,28,16,0,593.0,96.0,3.7,23.0,311.0,617.15,493.33
2016,9,28,16,15,543.5,87.5,3.6,22.0,261.5,545.53,440.98
2016,9,28,16,30,494.0,79.0,3.5,21.0,212.0,475.88,387.25
2016,9,28,16,45,443.5,66.0,3.4,20.0,166.0,403.49,328.92
2016,9,28,17,0,393.0,53.0,3.3,19.0,120.0,334.61,270.61
2016,9,28,17,15,284.0,39.0,3.25,18.0,78.5,236.01,185.0
2016,9,28,17,30,175.0,25.0,3.2,17.0,37.0,142.33,74.24
2016,9,28,17,45,87.5,12.5,3.2,16.0,18.5,50.76,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,29,6,15,140.5,13.5,2.1,10.5,25.0,12.28,0.0
2016,9,29,6,30,281.0,27.0,2.3,11.0,50.0,22.24,11.41
2016,9,29,6,45,391.5,37.5,2.5,11.5,95.0,30.06,20.71
2016,9,29,7,0,502.0,48.0,2.7,12.0,140.0,37.64,27.99
2016,9,29,7,15,568.0,55.0,2.7,12.5,190.0,41.9,32.05
2016,9,29,7,30,634.0,62.0,2.7,13.0,240.0,46.07,35.85
2016,9,29,7,45,679.0,67.0,2.7,14.0,291.0,74.99,42.29
2016,9,29,8,0,724.0,72.0,2.7,15.0,342.0,134.86,77.66
2016,9,29,8,15,753.5,76.0,2.7,15.5,390.5,192.54,122.65
2016,9,29,8,30,783.0,80.0,2.7,16.0,439.0,253.47,175.21
2016,9,29,8,45,805.5,83.0,2.7,17.0,484.0,314.37,228.96
2016,9,29,9,0,828.0,86.0,2.7,18.0,529.0,377.03,283.43
2016,9,29,9,15,843.5,88.0,2.7,18.5,568.5,437.28,335.21
2016,9,29,9,30,859.0,90.0,2.7,19.0,608.0,498.3,385.85
2016,9,29,9,45,873.5,90.5,2.7,20.0,642.5,556.08,431.51
2016,9,29,10,0,888.0,91.0,2.7,21.0,677.0,613.35,475.0
2016,9,29,10,15,896.0,92.5,2.7,21.5,704.0,666.69,514.96
2016,9,29,10,30,904.0,94.0,2.7,22.0,731.0,718.36,552.45
2016,9,29,10,45,909.0,95.0,2.75,22.5,750.0,765.42,584.63
2016,9,29,11,0,914.0,96.0,2.8,23.0,769.0,810.06,613.97
2016,9,29,11,15,917.0,96.5,2.85,23.0,780.5,849.94,640.97
2016,9,29,11,30,920.0,97.0,2.9,23.0,792.0,886.85,665.85
2016,9,29,11,45,921.0,97.0,2.95,23.5,795.5,918.32,685.69
2016,9,29,12,0,922.0,97.0,3.0,24.0,799.0,946.37,703.21
2016,9,29,12,15,921.0,97.0,3.1,24.0,794.5,969.03,718.93
2016,9,29,12,30,920.0,97.0,3.2,24.0,790.0,987.95,732.33
2016,9,29,12,45,919.5,94.5,3.3,24.0,778.0,1000.71,741.83
2016,9,29,13,0,919.0,92.0,3.4,24.0,766.0,1009.56,748.93
2016,9,29,13,15,913.5,91.0,3.45,24.0,745.0,1011.3,751.14
2016,9,29,13,30,908.0,90.0,3.5,24.0,724.0,1009.07,750.94
2016,9,29,13,45,899.0,89.0,3.55,24.0,696.0,999.5,746.03
2016,9,29,14,0,890.0,88.0,3.6,24.0,668.0,986.14,738.77
2016,9,29,14,15,878.5,86.0,3.6,23.5,633.0,965.49,727.77
2016,9,29,14,30,867.0,84.0,3.6,23.0,598.0,941.38,714.48
2016,9,29,14,45,851.0,81.5,3.6,23.0,557.5,909.18,694.21
2016,9,29,15,0,835.0,79.0,3.6,23.0,517.0,883.31,678.29
2016,9,29,15,15,813.0,76.0,3.6,22.5,471.5,839.35,650.7
2016,9,29,15,30,791.0,73.0,3.6,22.0,426.0,793.36,621.2
2016,9,29,15,45,762.0,69.0,3.6,21.5,377.0,738.63,584.54
2016,9,29,16,0,733.0,65.0,3.6,21.0,328.0,683.05,546.16
2016,9,29,16,15,688.0,60.0,3.55,20.0,277.0,613.82,496.7
2016,9,29,16,30,643.0,55.0,3.5,19.0,226.0,545.89,445.96
2016,9,29,16,45,574.0,48.5,3.45,18.0,176.0,467.72,383.15
2016,9,29,17,0,505.0,42.0,3.4,17.0,126.0,389.76,316.68
2016,9,29,17,15,385.5,31.5,3.3,16.0,82.0,284.74,223.71
