Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,30,266.0,21.0,3.2,15.0,38.0,181.65,76.64
2016,9,29,17,45,133.0,10.5,3.1,14.0,19.0,69.15,0.0
2016,9,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,15,147.5,12.5,2.9,10.0,24.5,11.37,0.0
2016,9,30,6,30,295.0,25.0,3.0,10.0,49.0,20.5,9.65
2016,9,30,6,45,406.0,35.0,3.15,10.5,93.5,27.96,18.9
2016,9,30,7,0,517.0,45.0,3.3,11.0,138.0,35.21,25.9
2016,9,30,7,15,583.0,52.0,3.35,11.5,188.5,39.59,30.09
2016,9,30,7,30,649.0,59.0,3.4,12.0,239.0,43.88,34.01
2016,9,30,7,45,329.0,94.5,3.45,12.5,186.0,82.17,57.1
2016,9,30,8,0,9.0,130.0,3.5,13.0,133.0,110.79,88.65
2016,9,30,8,15,89.0,162.5,3.55,13.5,202.5,149.97,117.47
2016,9,30,8,30,169.0,195.0,3.6,14.0,272.0,201.81,157.26
2016,9,30,8,45,505.5,137.5,3.65,14.5,400.0,268.99,203.56
2016,9,30,9,0,842.0,80.0,3.7,15.0,528.0,376.6,287.41
2016,9,30,9,15,857.0,82.0,3.75,15.5,567.5,438.66,341.67
2016,9,30,9,30,872.0,84.0,3.8,16.0,607.0,498.83,392.96
2016,9,30,9,45,885.5,85.0,3.85,16.5,641.5,557.11,441.13
2016,9,30,10,0,899.0,86.0,3.9,17.0,676.0,614.77,487.24
2016,9,30,10,15,907.0,87.5,3.95,17.0,702.5,668.52,529.99
2016,9,30,10,30,915.0,89.0,4.0,17.0,729.0,720.58,570.42
2016,9,30,10,45,919.5,90.0,4.1,17.5,748.5,767.62,603.84
2016,9,30,11,0,924.0,91.0,4.2,18.0,768.0,812.17,634.5
2016,9,30,11,15,927.0,91.5,4.25,18.0,779.5,852.28,662.74
2016,9,30,11,30,930.0,92.0,4.3,18.0,791.0,889.38,688.76
2016,9,30,11,45,931.0,92.0,4.35,18.5,794.5,921.01,709.51
2016,9,30,12,0,932.0,92.0,4.4,19.0,798.0,949.17,727.92
2016,9,30,12,15,931.0,92.0,4.45,19.0,793.0,971.9,744.03
2016,9,30,12,30,930.0,92.0,4.5,19.0,788.0,990.86,757.7
2016,9,30,12,45,921.5,93.5,4.55,19.0,774.0,1000.49,765.09
2016,9,30,13,0,913.0,95.0,4.6,19.0,760.0,1006.09,769.95
2016,9,30,13,15,907.0,94.0,4.6,18.5,739.0,1007.26,773.01
2016,9,30,13,30,901.0,93.0,4.6,18.0,718.0,1004.5,773.56
2016,9,30,13,45,892.0,91.5,4.6,18.0,689.5,994.32,767.63
2016,9,30,14,0,883.0,90.0,4.6,18.0,661.0,980.37,759.26
2016,9,30,14,15,871.0,88.0,4.55,17.5,626.0,959.28,747.03
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,934.78,732.46
2016,9,30,14,45,843.5,83.5,4.5,17.0,550.5,912.69,718.61
2016,9,30,15,0,828.0,81.0,4.5,17.0,510.0,877.96,695.58
2016,9,30,15,15,805.0,77.5,4.45,16.5,464.0,832.63,665.58
2016,9,30,15,30,782.0,74.0,4.4,16.0,418.0,785.36,633.62
2016,9,30,15,45,751.5,70.0,4.35,16.0,369.5,729.69,593.42
2016,9,30,16,0,721.0,66.0,4.3,16.0,321.0,673.31,551.73
2016,9,30,16,15,675.5,61.0,4.15,15.5,270.0,604.19,499.4
2016,9,30,16,30,630.0,56.0,4.0,15.0,219.0,541.69,450.42
2016,9,30,16,45,559.5,48.5,3.85,14.5,169.5,457.1,379.87
2016,9,30,17,0,489.0,41.0,3.7,14.0,120.0,377.81,310.28
2016,9,30,17,15,366.5,30.5,3.45,13.5,77.5,272.36,214.25
2016,9,30,17,30,244.0,20.0,3.2,13.0,35.0,167.06,43.26
2016,9,30,17,45,122.0,10.0,2.95,12.5,17.5,63.53,0.0
2016,9,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,6,15,155.0,12.5,1.65,9.0,24.0,11.37,0.0
2016,10,1,6,30,310.0,25.0,2.0,10.0,48.0,20.64,9.17
2016,10,1,6,45,426.0,34.5,2.35,11.0,94.0,27.68,18.55
2016,10,1,7,0,542.0,44.0,2.7,12.0,140.0,34.54,25.17
2016,10,1,7,15,609.5,50.5,2.9,12.5,191.0,38.58,29.05
2016,10,1,7,30,677.0,57.0,3.1,13.0,242.0,46.51,36.23
2016,10,1,7,45,723.5,60.5,3.3,14.0,294.0,75.87,41.9
2016,10,1,8,0,770.0,64.0,3.5,15.0,346.0,133.2,74.38
2016,10,1,8,15,799.0,67.5,3.5,15.5,395.5,193.19,121.45
2016,10,1,8,30,828.0,71.0,3.5,16.0,445.0,256.27,176.28
2016,10,1,8,45,851.0,73.0,3.5,16.5,491.0,319.01,232.57
2016,10,1,9,0,874.0,75.0,3.5,17.0,537.0,385.51,291.37
2016,10,1,9,15,889.5,77.0,3.45,17.5,577.5,447.52,345.28
2016,10,1,9,30,905.0,79.0,3.4,18.0,618.0,509.67,397.48
2016,10,1,9,45,920.0,79.0,3.4,18.5,653.0,569.46,446.18
2016,10,1,10,0,935.0,79.0,3.4,19.0,688.0,628.67,492.76
2016,10,1,10,15,942.5,80.0,3.4,19.5,715.5,683.25,534.36
2016,10,1,10,30,950.0,81.0,3.4,20.0,743.0,735.97,573.31
2016,10,1,10,45,955.5,81.5,3.4,20.5,762.5,784.61,606.3
2016,10,1,11,0,961.0,82.0,3.4,21.0,782.0,830.7,636.77
2016,10,1,11,15,963.5,82.5,3.4,21.0,794.0,871.61,664.53
2016,10,1,11,30,966.0,83.0,3.4,21.0,806.0,909.35,689.96
2016,10,1,11,45,966.5,83.5,3.4,21.5,809.0,941.99,710.46
2016,10,1,12,0,967.0,84.0,3.4,22.0,812.0,971.03,728.43
2016,10,1,12,15,966.0,84.0,3.45,22.0,807.5,994.38,744.37
2016,10,1,12,30,965.0,84.0,3.5,22.0,803.0,1013.82,757.84
2016,10,1,12,45,961.0,84.0,3.6,22.0,789.5,1026.4,767.28
2016,10,1,13,0,957.0,84.0,3.7,22.0,776.0,1034.88,774.19
2016,10,1,13,15,951.5,83.0,3.75,22.0,755.0,1036.61,776.44
2016,10,1,13,30,946.0,82.0,3.8,22.0,734.0,1034.23,776.15
2016,10,1,13,45,936.5,81.5,3.85,22.0,705.0,1024.48,771.12
2016,10,1,14,0,927.0,81.0,3.9,22.0,676.0,1010.81,763.63
2016,10,1,14,15,915.5,79.5,3.9,21.5,640.5,990.2,752.66
2016,10,1,14,30,904.0,78.0,3.9,21.0,605.0,966.02,739.3
2016,10,1,14,45,887.0,76.5,3.95,21.0,563.0,933.34,718.88
2016,10,1,15,0,870.0,75.0,4.0,21.0,521.0,897.77,696.31
2016,10,1,15,15,848.0,72.0,4.0,20.5,474.5,861.93,674.33
2016,10,1,15,30,826.0,69.0,4.0,20.0,428.0,814.9,643.79
2016,10,1,15,45,792.5,66.0,4.05,19.5,377.5,756.65,604.41
2016,10,1,16,0,759.0,63.0,4.1,19.0,327.0,697.76,563.26
2016,10,1,16,15,713.0,58.0,3.95,18.5,275.0,626.88,510.65
2016,10,1,16,30,667.0,53.0,3.8,18.0,223.0,557.31,456.9
2016,10,1,16,45,590.0,46.5,3.7,17.5,171.5,473.21,387.81
2016,10,1,17,0,513.0,40.0,3.6,17.0,120.0,390.03,315.65
2016,10,1,17,15,379.0,30.0,3.3,16.0,76.5,278.01,214.14
2016,10,1,17,30,245.0,20.0,3.0,15.0,33.0,164.86,1.97
2016,10,1,17,45,122.5,10.0,2.75,14.5,16.5,63.5,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,6,15,145.0,12.0,1.7,9.5,22.5,10.91,0.0
2016,10,2,6,30,290.0,24.0,2.0,10.0,45.0,19.79,7.85
2016,10,2,6,45,403.5,34.0,2.4,11.0,89.5,27.29,18.15
2016,10,2,7,0,517.0,44.0,2.8,12.0,134.0,34.58,25.17
2016,10,2,7,15,584.5,50.5,2.9,12.5,184.0,38.59,29.04
2016,10,2,7,30,652.0,57.0,3.0,13.0,234.0,42.54,32.66
2016,10,2,7,45,326.0,67.5,3.15,13.5,156.0,62.43,40.09
2016,10,2,8,0,0.0,78.0,3.3,14.0,78.0,68.54,53.02
2016,10,2,8,15,42.5,133.5,3.4,14.5,152.5,120.17,94.32
2016,10,2,8,30,85.0,189.0,3.5,15.0,227.0,178.59,140.83
2016,10,2,8,45,42.5,157.5,3.6,15.5,176.5,149.05,117.81
2016,10,2,9,0,0.0,126.0,3.7,16.0,126.0,110.89,87.05
2016,10,2,9,15,77.5,199.0,3.75,16.0,244.5,207.69,165.32
2016,10,2,9,30,155.0,272.0,3.8,16.0,363.0,317.64,252.99
2016,10,2,9,45,185.5,286.5,3.9,16.5,402.0,359.61,285.85
2016,10,2,10,0,216.0,301.0,4.0,17.0,441.0,404.75,321.08
2016,10,2,10,15,128.5,295.0,4.05,17.0,379.5,359.0,284.69
2016,10,2,10,30,41.0,289.0,4.1,17.0,318.0,296.2,234.06
2016,10,2,10,45,152.0,314.5,4.2,17.5,424.5,414.62,328.24
2016,10,2,11,0,263.0,340.0,4.3,18.0,531.0,545.43,428.9
2016,10,2,11,15,204.0,351.0,4.35,18.0,500.5,513.37,403.16
2016,10,2,11,30,145.0,362.0,4.4,18.0,470.0,486.58,381.57
2016,10,2,11,45,126.5,360.5,4.45,18.0,455.5,477.88,374.76
2016,10,2,12,0,108.0,359.0,4.5,18.0,441.0,453.12,355.75
2016,10,2,12,15,106.5,356.5,4.55,18.0,436.5,454.92,357.44
2016,10,2,12,30,105.0,354.0,4.6,18.0,432.0,456.25,358.73
2016,10,2,12,45,106.5,347.0,4.65,18.0,425.0,454.97,358.24
2016,10,2,13,0,108.0,340.0,4.7,18.0,418.0,453.25,357.48
2016,10,2,13,15,108.5,330.5,4.7,18.0,407.0,447.25,353.41
2016,10,2,13,30,109.0,321.0,4.7,18.0,396.0,440.78,349.04
2016,10,2,13,45,499.0,205.5,4.75,18.0,525.5,747.81,593.66
2016,10,2,14,0,889.0,90.0,4.8,18.0,655.0,983.38,765.33
2016,10,2,14,15,877.5,88.0,4.8,17.5,620.5,962.62,751.98
2016,10,2,14,30,866.0,86.0,4.8,17.0,586.0,938.43,737.97
2016,10,2,14,45,850.0,83.0,4.8,17.0,545.5,915.01,723.08
2016,10,2,15,0,834.0,80.0,4.8,17.0,505.0,878.97,698.95
2016,10,2,15,15,811.0,77.0,4.7,16.5,459.0,834.11,668.8
2016,10,2,15,30,788.0,74.0,4.6,16.0,413.0,787.28,636.7
2016,10,2,15,45,754.0,70.5,4.6,16.0,363.5,729.19,594.7
2016,10,2,16,0,720.0,67.0,4.6,16.0,314.0,670.58,551.18
2016,10,2,16,15,670.5,62.0,4.45,15.5,262.5,603.71,500.12
2016,10,2,16,30,621.0,57.0,4.3,15.0,211.0,534.19,444.87
2016,10,2,16,45,534.0,50.0,4.15,14.5,160.5,440.17,365.6
2016,10,2,17,0,447.0,43.0,4.0,14.0,110.0,352.75,288.66
2016,10,2,17,15,310.5,31.0,3.65,13.5,69.0,240.66,184.41
2016,10,2,17,30,174.0,19.0,3.3,13.0,28.0,126.29,0.0
2016,10,2,17,45,87.0,9.5,2.95,12.5,14.0,47.12,0.0
2016,10,2,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,84.5,12.0,1.2,9.5,17.5,10.91,0.0
2016,10,3,6,30,169.0,24.0,1.4,10.0,35.0,18.88,6.4
2016,10,3,6,45,245.0,39.0,1.65,11.0,72.0,30.24,20.65
2016,10,3,7,0,321.0,54.0,1.9,12.0,109.0,41.24,31.06
2016,10,3,7,15,365.0,68.5,1.85,12.0,150.5,51.38,40.55
2016,10,3,7,30,409.0,83.0,1.8,12.0,192.0,61.13,49.48
2016,10,3,7,45,439.0,95.5,1.8,12.5,234.0,87.89,59.23
2016,10,3,8,0,469.0,108.0,1.8,13.0,276.0,133.34,87.82
2016,10,3,8,15,377.0,142.5,1.8,13.5,290.0,179.51,129.09
2016,10,3,8,30,285.0,177.0,1.8,14.0,304.0,214.65,162.92
2016,10,3,8,45,156.5,188.5,1.85,14.5,259.5,208.31,163.1
2016,10,3,9,0,28.0,200.0,1.9,15.0,215.0,184.06,146.51
2016,10,3,9,15,14.0,148.0,1.9,15.5,155.5,136.23,107.46
2016,10,3,9,30,0.0,96.0,1.9,16.0,96.0,85.06,65.26
2016,10,3,9,45,10.5,167.0,1.95,16.5,174.0,153.64,121.04
2016,10,3,10,0,21.0,238.0,2.0,17.0,252.0,224.47,177.1
2016,10,3,10,15,38.0,269.0,2.0,17.0,295.5,271.28,213.72
2016,10,3,10,30,55.0,300.0,2.0,17.0,339.0,316.52,248.79
2016,10,3,10,45,28.0,229.0,2.05,17.5,249.5,233.5,183.13
2016,10,3,11,0,1.0,158.0,2.1,18.0,160.0,142.32,110.09
2016,10,3,11,15,14.5,224.0,2.15,18.0,235.0,214.87,168.18
2016,10,3,11,30,28.0,290.0,2.2,18.0,310.0,302.42,236.39
2016,10,3,11,45,31.0,297.0,2.25,18.0,319.5,315.35,246.1
2016,10,3,12,0,34.0,304.0,2.3,18.0,329.0,328.56,256.36
2016,10,3,12,15,39.0,309.0,2.3,18.0,338.0,341.76,266.66
2016,10,3,12,30,44.0,314.0,2.3,18.0,347.0,355.28,277.22
2016,10,3,12,45,23.5,245.0,2.3,18.0,263.0,264.25,206.77
2016,10,3,13,0,3.0,176.0,2.3,18.0,179.0,163.57,127.19
2016,10,3,13,15,4.5,185.5,2.3,18.0,189.0,174.78,136.55
2016,10,3,13,30,6.0,195.0,2.3,18.0,199.0,186.32,145.95
2016,10,3,13,45,3.0,169.0,2.3,18.0,171.0,158.19,123.57
2016,10,3,14,0,0.0,143.0,2.3,18.0,143.0,130.18,101.16
2016,10,3,14,15,0.0,146.0,2.25,18.0,146.0,133.64,104.22
2016,10,3,14,30,0.0,149.0,2.2,18.0,149.0,137.36,107.48
2016,10,3,14,45,0.0,125.0,2.2,18.0,125.0,113.96,88.71
2016,10,3,15,0,0.0,101.0,2.2,18.0,101.0,90.73,69.92
2016,10,3,15,15,0.0,94.0,2.15,17.5,94.0,84.32,64.99
2016,10,3,15,30,0.0,87.0,2.1,17.0,87.0,77.96,60.03
2016,10,3,15,45,0.0,76.5,2.1,17.0,76.5,68.13,51.97
2016,10,3,16,0,0.0,66.0,2.1,17.0,66.0,58.34,43.85
2016,10,3,16,15,303.0,59.5,1.95,16.5,133.5,318.48,266.92
2016,10,3,16,30,606.0,53.0,1.8,16.0,201.0,517.17,424.59
2016,10,3,16,45,529.5,45.5,1.7,16.0,152.5,430.37,350.5
2016,10,3,17,0,453.0,38.0,1.6,16.0,104.0,349.6,280.11
2016,10,3,17,15,317.5,27.5,1.35,15.5,64.5,240.28,177.69
2016,10,3,17,30,182.0,17.0,1.1,15.0,25.0,104.94,0.0
2016,10,3,17,45,91.0,8.5,0.9,15.0,12.5,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,75.0,13.0,1.0,11.0,18.0,11.82,0.0
2016,10,4,6,30,150.0,26.0,1.2,11.0,36.0,20.49,6.23
2016,10,4,6,45,242.5,43.0,1.4,11.5,76.0,33.43,23.27
2016,10,4,7,0,335.0,60.0,1.6,12.0,116.0,45.96,35.2
2016,10,4,7,15,179.5,79.0,1.7,12.0,110.5,60.58,48.73
2016,10,4,7,30,24.0,98.0,1.8,12.0,105.0,78.46,64.93
2016,10,4,7,45,33.0,118.0,1.9,12.5,129.0,96.21,76.14
2016,10,4,8,0,42.0,138.0,2.0,13.0,153.0,117.45,92.77
2016,10,4,8,15,72.0,162.5,2.0,13.5,192.5,147.07,115.68
2016,10,4,8,30,102.0,187.0,2.0,14.0,232.0,181.08,142.44
2016,10,4,8,45,88.0,204.5,2.05,14.5,246.0,200.78,159.08
2016,10,4,9,0,74.0,222.0,2.1,15.0,260.0,218.85,173.99
2016,10,4,9,15,141.0,243.5,2.1,15.5,323.5,274.51,217.65
2016,10,4,9,30,208.0,265.0,2.1,16.0,387.0,337.12,266.62
2016,10,4,9,45,272.5,270.0,2.1,16.5,439.0,395.7,312.14
2016,10,4,10,0,337.0,275.0,2.1,17.0,491.0,457.24,359.42
2016,10,4,10,15,280.0,299.0,2.1,17.5,483.0,465.69,364.66
2016,10,4,10,30,223.0,323.0,2.1,18.0,475.0,460.68,359.55
2016,10,4,10,45,124.0,298.5,2.15,18.5,383.5,379.34,296.3
2016,10,4,11,0,25.0,274.0,2.2,19.0,292.0,268.89,209.21
2016,10,4,11,15,25.0,278.5,2.25,19.0,296.5,275.18,214.41
2016,10,4,11,30,25.0,283.0,2.3,19.0,301.0,281.46,219.22
2016,10,4,11,45,25.5,284.5,2.4,19.5,303.5,285.24,221.78
2016,10,4,12,0,26.0,286.0,2.5,20.0,306.0,289.0,224.37
2016,10,4,12,15,183.5,306.0,2.65,20.0,440.5,487.3,379.68
2016,10,4,12,30,341.0,326.0,2.8,20.0,575.0,680.67,523.84
2016,10,4,12,45,344.0,318.5,2.95,20.5,566.0,684.86,525.79
2016,10,4,13,0,347.0,311.0,3.1,21.0,557.0,687.37,527.92
2016,10,4,13,15,346.5,301.5,3.2,21.0,541.5,682.48,525.6
2016,10,4,13,30,346.0,292.0,3.3,21.0,526.0,675.81,522.09
2016,10,4,13,45,617.0,191.0,3.4,21.0,586.5,852.02,655.93
2016,10,4,14,0,888.0,90.0,3.5,21.0,647.0,979.43,744.68
2016,10,4,14,15,875.5,88.0,3.55,20.5,611.5,957.63,731.9
2016,10,4,14,30,863.0,86.0,3.6,20.0,576.0,942.13,724.72
2016,10,4,14,45,848.5,82.5,3.7,20.0,535.5,909.75,704.6
2016,10,4,15,0,834.0,79.0,3.8,20.0,495.0,874.4,682.27
2016,10,4,15,15,810.5,76.0,3.8,19.5,449.0,829.09,653.16
2016,10,4,15,30,787.0,73.0,3.8,19.0,403.0,781.86,622.03
2016,10,4,15,45,755.5,68.5,3.85,18.5,354.0,724.64,582.78
2016,10,4,16,0,724.0,64.0,3.9,18.0,305.0,666.79,541.68
2016,10,4,16,15,673.5,59.0,3.8,17.5,253.5,594.11,486.9
2016,10,4,16,30,623.0,54.0,3.7,17.0,202.0,529.04,435.7
2016,10,4,16,45,541.0,46.5,3.6,16.5,152.5,438.02,359.47
2016,10,4,17,0,459.0,39.0,3.5,16.0,103.0,353.38,284.91
2016,10,4,17,15,313.0,27.5,3.3,15.0,62.5,237.21,172.34
2016,10,4,17,30,167.0,16.0,3.1,14.0,22.0,96.27,0.0
2016,10,4,17,45,83.5,8.0,2.95,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,11.5,1.4,8.0,19.0,10.46,0.0
2016,10,5,6,30,233.0,23.0,1.6,9.0,38.0,19.14,4.18
2016,10,5,6,45,368.5,33.5,1.8,10.0,82.5,27.13,17.86
2016,10,5,7,0,504.0,44.0,2.0,11.0,127.0,34.91,25.49
2016,10,5,7,15,578.5,51.0,2.25,11.5,177.5,39.32,29.78
2016,10,5,7,30,653.0,58.0,2.5,12.0,228.0,43.68,33.81
2016,10,5,7,45,705.5,62.0,2.75,13.0,280.5,77.15,43.53
2016,10,5,8,0,758.0,66.0,3.0,14.0,333.0,134.28,76.12
2016,10,5,8,15,789.5,69.5,3.1,14.5,382.5,193.82,122.9
2016,10,5,8,30,821.0,73.0,3.2,15.0,432.0,256.76,177.66
2016,10,5,8,45,847.5,74.5,3.3,16.0,478.5,319.48,233.55
2016,10,5,9,0,874.0,76.0,3.4,17.0,525.0,386.12,291.98
2016,10,5,9,15,890.0,78.0,3.4,17.5,565.5,448.15,345.96
2016,10,5,9,30,906.0,80.0,3.4,18.0,606.0,510.34,398.29
2016,10,5,9,45,920.5,80.5,3.4,18.5,641.0,570.15,447.03
2016,10,5,10,0,935.0,81.0,3.4,19.0,676.0,629.32,493.6
2016,10,5,10,15,943.0,82.0,3.4,19.5,703.0,683.96,535.28
2016,10,5,10,30,951.0,83.0,3.4,20.0,730.0,736.76,574.32
2016,10,5,10,45,959.0,82.5,3.4,20.5,750.0,785.91,607.89
2016,10,5,11,0,967.0,82.0,3.4,21.0,770.0,832.68,638.85
2016,10,5,11,15,969.5,82.5,3.4,21.0,781.5,873.48,666.55
2016,10,5,11,30,972.0,83.0,3.4,21.0,793.0,911.08,691.9
2016,10,5,11,45,974.5,82.5,3.45,21.5,796.5,944.19,713.07
2016,10,5,12,0,977.0,82.0,3.5,22.0,800.0,973.74,731.78
2016,10,5,12,15,975.5,82.0,3.55,22.0,794.5,996.49,747.36
2016,10,5,12,30,974.0,82.0,3.6,22.0,789.0,1015.27,760.44
2016,10,5,12,45,964.5,84.5,3.65,22.0,774.0,1025.33,767.84
2016,10,5,13,0,955.0,87.0,3.7,22.0,759.0,1031.19,772.69
2016,10,5,13,15,948.5,86.0,3.7,22.0,737.0,1031.68,773.79
2016,10,5,13,30,942.0,85.0,3.7,22.0,715.0,1028.08,772.37
2016,10,5,13,45,932.5,84.0,3.75,22.0,686.0,1017.54,766.84
2016,10,5,14,0,923.0,83.0,3.8,22.0,657.0,1003.1,758.85
2016,10,5,14,15,910.5,81.0,3.8,21.5,620.5,980.8,746.72
2016,10,5,14,30,898.0,79.0,3.8,21.0,584.0,954.97,732.21
2016,10,5,14,45,879.0,77.0,3.8,21.0,541.5,919.85,709.75
2016,10,5,15,0,860.0,75.0,3.8,21.0,499.0,890.97,691.58
2016,10,5,15,15,835.0,72.0,3.8,20.5,452.0,843.67,661.28
2016,10,5,15,30,810.0,69.0,3.8,20.0,405.0,794.48,629.01
2016,10,5,15,45,772.0,66.0,3.8,20.0,354.0,733.21,585.72
2016,10,5,16,0,734.0,63.0,3.8,20.0,303.0,671.66,540.96
2016,10,5,16,15,681.5,57.5,3.6,19.0,251.0,596.61,485.44
2016,10,5,16,30,629.0,52.0,3.4,18.0,199.0,529.21,433.29
2016,10,5,16,45,542.5,45.0,3.2,17.5,149.0,435.94,355.31
2016,10,5,17,0,456.0,38.0,3.0,17.0,99.0,349.43,279.17
2016,10,5,17,15,303.0,26.0,2.8,16.0,59.0,227.15,157.95
2016,10,5,17,30,150.0,14.0,2.6,15.0,19.0,85.79,0.0
2016,10,5,17,45,75.0,7.0,2.4,14.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,124.5,10.5,1.4,8.5,18.0,9.55,0.0
2016,10,6,6,30,249.0,21.0,1.6,9.0,36.0,17.37,1.71
2016,10,6,6,45,380.5,31.0,1.8,10.0,79.5,25.0,15.91
2016,10,6,7,0,512.0,41.0,2.0,11.0,123.0,32.42,23.24
2016,10,6,7,15,584.0,47.5,2.15,11.5,173.5,36.53,27.26
2016,10,6,7,30,656.0,54.0,2.3,12.0,224.0,44.36,34.42
2016,10,6,7,45,705.0,58.5,2.45,13.0,275.0,74.21,41.03
2016,10,6,8,0,754.0,63.0,2.6,14.0,326.0,131.32,73.81
2016,10,6,8,15,784.5,66.5,2.6,14.5,374.5,190.36,120.2
2016,10,6,8,30,815.0,70.0,2.6,15.0,423.0,252.66,174.33
2016,10,6,8,45,838.5,72.0,2.6,16.0,468.5,314.49,229.35
2016,10,6,9,0,862.0,74.0,2.6,17.0,514.0,379.86,286.45
2016,10,6,9,15,877.0,76.0,2.6,17.5,553.5,440.66,339.12
2016,10,6,9,30,892.0,78.0,2.6,18.0,593.0,501.53,390.05
2016,10,6,9,45,909.0,77.0,2.65,19.0,627.5,560.3,436.96
2016,10,6,10,0,926.0,76.0,2.7,20.0,662.0,618.67,481.8
2016,10,6,10,15,933.5,77.0,2.7,20.5,688.5,672.38,522.32
2016,10,6,10,30,941.0,78.0,2.7,21.0,715.0,724.22,560.22
2016,10,6,10,45,945.5,79.0,2.75,22.0,733.5,771.8,591.33
2016,10,6,11,0,950.0,80.0,2.8,23.0,752.0,816.78,619.76
2016,10,6,11,15,953.0,80.5,2.75,23.0,763.0,857.22,646.46
2016,10,6,11,30,956.0,81.0,2.7,23.0,774.0,894.54,670.85
2016,10,6,11,45,957.0,81.0,2.7,23.5,777.0,926.3,690.4
2016,10,6,12,0,958.0,81.0,2.7,24.0,780.0,954.48,707.52
2016,10,6,12,15,956.5,81.0,2.7,24.0,774.5,976.69,722.08
2016,10,6,12,30,955.0,81.0,2.7,24.0,769.0,995.01,734.22
2016,10,6,12,45,952.5,80.0,2.7,24.5,756.0,1007.25,741.08
2016,10,6,13,0,950.0,79.0,2.7,25.0,743.0,1015.45,745.48
2016,10,6,13,15,944.5,78.0,2.7,25.0,721.5,1016.68,747.0
2016,10,6,13,30,939.0,77.0,2.7,25.0,700.0,1013.84,746.12
2016,10,6,13,45,930.0,76.0,2.7,25.0,671.5,1003.61,740.59
2016,10,6,14,0,921.0,75.0,2.7,25.0,643.0,989.5,732.73
2016,10,6,14,15,909.5,73.5,2.7,25.0,607.5,968.64,720.54
2016,10,6,14,30,898.0,72.0,2.7,25.0,572.0,944.26,706.09
2016,10,6,14,45,881.0,70.0,2.7,25.0,531.0,910.86,685.56
2016,10,6,15,0,864.0,68.0,2.7,25.0,490.0,874.62,662.96
2016,10,6,15,15,841.0,65.5,2.65,24.5,443.5,829.94,635.12
2016,10,6,15,30,818.0,63.0,2.6,24.0,397.0,791.56,611.17
2016,10,6,15,45,785.0,59.5,2.6,24.0,347.5,733.54,571.58
2016,10,6,16,0,752.0,56.0,2.6,24.0,298.0,675.0,530.44
2016,10,6,16,15,702.5,51.5,2.25,22.5,247.0,602.99,478.87
2016,10,6,16,30,653.0,47.0,1.9,21.0,196.0,532.69,425.97
2016,10,6,16,45,570.0,40.0,1.6,20.0,146.5,440.21,351.17
2016,10,6,17,0,487.0,33.0,1.3,19.0,97.0,353.74,276.6
2016,10,6,17,15,243.5,25.0,1.25,18.0,57.0,191.07,123.35
2016,10,6,17,30,0.0,17.0,1.2,17.0,17.0,15.46,0.0
2016,10,6,17,45,0.0,8.5,1.2,16.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,52.5,10.0,0.8,12.5,13.0,9.1,0.0
2016,10,7,6,30,105.0,20.0,0.8,13.0,26.0,15.73,0.0
2016,10,7,6,45,168.5,37.0,0.85,13.5,58.0,28.71,18.7
2016,10,7,7,0,232.0,54.0,0.9,14.0,90.0,41.23,30.65
2016,10,7,7,15,264.5,71.5,1.0,14.5,127.5,53.58,41.99
2016,10,7,7,30,297.0,89.0,1.1,15.0,165.0,65.44,52.65
2016,10,7,7,45,318.5,105.5,1.2,16.0,202.5,91.06,63.93
2016,10,7,8,0,340.0,122.0,1.3,17.0,240.0,131.3,90.19
2016,10,7,8,15,511.5,104.5,1.5,18.0,310.5,173.97,116.65
2016,10,7,8,30,683.0,87.0,1.7,19.0,381.0,234.35,161.39
2016,10,7,8,45,770.5,79.0,1.9,20.0,443.5,300.86,216.48
2016,10,7,9,0,858.0,71.0,2.1,21.0,506.0,375.47,278.21
2016,10,7,9,15,873.0,73.5,2.2,21.5,545.0,436.39,330.09
2016,10,7,9,30,888.0,76.0,2.3,22.0,584.0,497.4,380.42
2016,10,7,9,45,885.5,83.0,2.45,23.0,614.5,553.4,424.65
2016,10,7,10,0,883.0,90.0,2.6,24.0,645.0,607.17,465.53
2016,10,7,10,15,891.0,91.5,2.55,24.5,671.0,659.69,504.3
2016,10,7,10,30,899.0,93.0,2.5,25.0,697.0,710.52,540.55
2016,10,7,10,45,903.5,94.5,2.5,25.5,715.5,756.89,571.83
2016,10,7,11,0,908.0,96.0,2.5,26.0,734.0,800.81,600.01
2016,10,7,11,15,911.0,96.5,2.4,26.5,745.0,839.82,623.77
2016,10,7,11,30,914.0,97.0,2.3,27.0,756.0,875.86,645.18
2016,10,7,11,45,913.0,97.5,2.25,27.5,758.0,905.29,662.38
2016,10,7,12,0,912.0,98.0,2.2,28.0,760.0,931.23,677.21
2016,10,7,12,15,910.5,98.0,2.15,28.0,754.5,952.56,690.38
2016,10,7,12,30,909.0,98.0,2.1,28.0,749.0,970.17,701.24
2016,10,7,12,45,884.0,107.0,2.05,28.5,731.0,971.93,700.67
2016,10,7,13,0,859.0,116.0,2.0,29.0,713.0,979.72,704.25
2016,10,7,13,15,852.0,114.5,1.95,29.0,691.5,978.98,703.87
2016,10,7,13,30,845.0,113.0,1.9,29.0,670.0,974.43,701.32
2016,10,7,13,45,639.0,174.0,1.85,29.0,585.0,851.98,622.61
2016,10,7,14,0,433.0,235.0,1.8,29.0,500.0,714.2,528.47
2016,10,7,14,15,526.5,190.5,1.75,28.5,494.0,749.99,558.61
2016,10,7,14,30,620.0,146.0,1.7,28.0,488.0,787.52,586.57
2016,10,7,14,45,523.5,158.5,1.7,28.0,432.5,695.56,524.56
2016,10,7,15,0,427.0,171.0,1.7,28.0,377.0,613.99,467.4
2016,10,7,15,15,410.5,155.5,1.55,27.5,338.5,571.32,438.81
2016,10,7,15,30,394.0,140.0,1.4,27.0,300.0,527.73,408.62
2016,10,7,15,45,361.0,128.5,1.25,26.5,260.5,475.16,370.67
2016,10,7,16,0,328.0,117.0,1.1,26.0,221.0,408.64,321.58
2016,10,7,16,15,297.0,99.5,1.05,25.0,181.0,353.37,280.26
2016,10,7,16,30,266.0,82.0,1.0,24.0,141.0,299.8,238.33
2016,10,7,16,45,216.0,63.5,1.0,23.0,103.5,234.65,185.29
2016,10,7,17,0,166.0,45.0,1.0,22.0,66.0,173.61,133.19
2016,10,7,17,15,83.0,27.5,1.0,21.5,38.0,95.35,53.49
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,10.0,1.0,15.5,14.5,9.1,0.0
2016,10,8,6,30,155.0,20.0,0.9,16.0,29.0,15.8,0.0
2016,10,8,6,45,287.0,33.0,0.85,16.5,70.0,26.93,16.8
2016,10,8,7,0,419.0,46.0,0.8,17.0,111.0,36.91,26.47
2016,10,8,7,15,499.0,54.5,0.85,17.5,159.5,42.43,31.71
2016,10,8,7,30,579.0,63.0,0.9,18.0,208.0,47.85,36.63
2016,10,8,7,45,631.0,68.5,1.0,19.0,258.0,75.89,43.19
2016,10,8,8,0,683.0,74.0,1.1,20.0,308.0,129.9,73.73
2016,10,8,8,15,718.0,78.5,1.15,21.0,356.5,186.55,116.51
2016,10,8,8,30,753.0,83.0,1.2,22.0,405.0,249.99,168.86
2016,10,8,8,45,778.5,86.5,1.3,23.0,449.5,310.02,219.92
2016,10,8,9,0,804.0,90.0,1.4,24.0,494.0,372.17,271.99
2016,10,8,9,15,822.0,92.5,1.4,25.0,533.5,432.09,320.76
2016,10,8,9,30,840.0,95.0,1.4,26.0,573.0,492.6,368.04
2016,10,8,9,45,884.0,85.0,1.45,27.0,613.5,554.14,414.55
2016,10,8,10,0,928.0,75.0,1.5,28.0,654.0,617.8,460.94
2016,10,8,10,15,936.0,76.0,1.45,28.5,680.5,671.75,498.97
2016,10,8,10,30,944.0,77.0,1.4,29.0,707.0,723.87,534.37
2016,10,8,10,45,948.5,78.0,1.35,29.5,726.0,771.4,563.76
2016,10,8,11,0,953.0,79.0,1.3,30.0,745.0,816.32,590.48
2016,10,8,11,15,956.0,79.5,1.2,30.0,756.0,856.69,614.35
2016,10,8,11,30,959.0,80.0,1.1,30.0,767.0,893.93,635.8
2016,10,8,11,45,959.5,80.5,1.05,30.5,769.5,925.71,652.99
2016,10,8,12,0,960.0,81.0,1.0,31.0,772.0,953.91,667.8
2016,10,8,12,15,958.5,80.5,0.95,31.0,767.0,975.43,679.79
2016,10,8,12,30,957.0,80.0,0.9,31.0,762.0,993.03,689.5
2016,10,8,12,45,953.0,80.0,0.85,31.5,748.0,1004.89,694.44
2016,10,8,13,0,949.0,80.0,0.8,32.0,734.0,1012.7,697.11
2016,10,8,13,15,943.0,79.0,0.8,32.0,712.5,1013.33,698.13
2016,10,8,13,30,937.0,78.0,0.8,32.0,691.0,1009.9,697.0
2016,10,8,13,45,927.5,77.0,0.8,32.0,662.0,999.1,691.67
2016,10,8,14,0,918.0,76.0,0.8,32.0,633.0,984.46,684.25
2016,10,8,14,15,905.5,74.5,0.85,31.5,597.5,962.62,674.94
2016,10,8,14,30,893.0,73.0,0.9,31.0,562.0,937.33,663.47
2016,10,8,14,45,875.5,71.0,1.0,31.0,520.0,903.57,646.05
2016,10,8,15,0,858.0,69.0,1.1,31.0,478.0,867.02,626.46
2016,10,8,15,15,834.0,66.0,1.1,30.5,432.0,829.56,605.58
2016,10,8,15,30,810.0,63.0,1.1,30.0,386.0,781.33,576.98
2016,10,8,15,45,775.0,59.5,1.15,30.0,336.0,722.06,539.46
2016,10,8,16,0,740.0,56.0,1.2,30.0,286.0,662.43,500.21
2016,10,8,16,15,688.0,51.0,1.15,28.5,235.5,588.62,450.86
2016,10,8,16,30,636.0,46.0,1.1,27.0,185.0,516.78,399.87
2016,10,8,16,45,549.0,39.0,1.05,25.5,136.0,422.88,327.45
2016,10,8,17,0,462.0,32.0,1.0,24.0,87.0,343.06,259.57
2016,10,8,17,15,301.5,21.0,1.05,23.0,49.5,212.4,108.12
2016,10,8,17,30,141.0,10.0,1.1,22.0,12.0,76.84,0.0
2016,10,8,17,45,70.5,5.0,1.15,21.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,15,128.0,9.0,1.25,14.5,15.5,8.19,0.0
2016,10,9,6,30,256.0,18.0,1.2,15.0,31.0,14.87,0.0
2016,10,9,6,45,385.5,28.0,1.15,16.0,73.0,22.62,13.1
2016,10,9,7,0,515.0,38.0,1.1,17.0,115.0,30.15,20.56
2016,10,9,7,15,588.5,44.5,1.15,17.5,165.0,37.51,27.37
2016,10,9,7,30,662.0,51.0,1.2,18.0,215.0,42.07,31.54
2016,10,9,7,45,707.5,56.0,1.3,19.0,265.5,72.35,38.47
2016,10,9,8,0,753.0,61.0,1.4,20.0,316.0,129.56,70.63
2016,10,9,8,15,784.0,64.5,1.3,21.0,364.5,188.47,115.36
2016,10,9,8,30,815.0,68.0,1.2,22.0,413.0,250.67,167.22
2016,10,9,8,45,836.5,71.0,1.1,23.5,457.5,312.62,219.64
2016,10,9,9,0,858.0,74.0,1.0,25.0,502.0,377.74,273.1
2016,10,9,9,15,874.0,76.0,1.0,26.0,541.0,438.54,322.27
2016,10,9,9,30,890.0,78.0,1.0,27.0,580.0,499.5,369.52
2016,10,9,9,45,901.5,79.5,1.05,28.0,613.5,557.5,412.96
2016,10,9,10,0,913.0,81.0,1.1,29.0,647.0,614.59,454.0
2016,10,9,10,15,921.0,82.0,1.15,29.5,673.0,667.81,491.78
2016,10,9,10,30,929.0,83.0,1.2,30.0,699.0,719.24,527.19
2016,10,9,10,45,932.5,84.5,1.25,30.5,717.5,765.92,557.06
2016,10,9,11,0,936.0,86.0,1.3,31.0,736.0,809.96,584.23
2016,10,9,11,15,938.5,86.5,1.35,31.0,746.5,849.31,609.3
2016,10,9,11,30,941.0,87.0,1.4,31.0,757.0,885.56,632.34
2016,10,9,11,45,939.5,88.0,1.5,31.5,758.5,915.64,650.8
2016,10,9,12,0,938.0,89.0,1.6,32.0,760.0,942.11,667.02
2016,10,9,12,15,936.0,88.5,1.7,32.0,754.5,962.72,681.01
2016,10,9,12,30,934.0,88.0,1.8,32.0,749.0,979.48,692.78
2016,10,9,12,45,922.0,91.0,1.9,32.0,733.0,986.97,698.95
2016,10,9,13,0,910.0,94.0,2.0,32.0,717.0,990.41,702.81
2016,10,9,13,15,903.0,93.0,2.05,31.5,695.5,989.98,705.28
2016,10,9,13,30,896.0,92.0,2.1,31.0,674.0,985.66,705.48
2016,10,9,13,45,884.0,91.0,2.2,31.0,644.5,972.71,699.48
2016,10,9,14,0,872.0,90.0,2.3,31.0,615.0,956.1,691.25
2016,10,9,14,15,858.0,88.0,2.4,30.5,579.5,942.65,686.47
2016,10,9,14,30,844.0,86.0,2.5,30.0,544.0,915.99,672.96
2016,10,9,14,45,824.0,83.5,2.6,29.5,502.5,880.08,653.14
2016,10,9,15,0,804.0,81.0,2.7,29.0,461.0,841.55,631.14
2016,10,9,15,15,777.0,77.5,2.75,28.5,415.0,793.37,601.56
2016,10,9,15,30,750.0,74.0,2.8,28.0,369.0,743.58,570.04
2016,10,9,15,45,712.0,69.5,2.85,27.5,320.0,682.5,529.28
2016,10,9,16,0,674.0,65.0,2.9,27.0,271.0,626.89,490.94
2016,10,9,16,15,617.0,58.5,2.8,26.0,221.5,550.57,435.56
2016,10,9,16,30,560.0,52.0,2.7,25.0,172.0,477.07,378.86
2016,10,9,16,45,468.0,43.0,2.65,24.0,124.5,381.78,301.5
2016,10,9,17,0,376.0,34.0,2.6,23.0,77.0,294.29,224.99
2016,10,9,17,15,188.0,17.0,2.55,22.0,38.5,144.58,57.85
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
