Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,11.5,13.0,11.82,0.0
2016,10,10,6,30,0.0,26.0,1.5,12.0,26.0,21.25,0.0
2016,10,10,6,45,203.5,35.5,1.7,12.5,65.5,27.73,17.38
2016,10,10,7,0,407.0,45.0,1.9,13.0,105.0,36.29,26.26
2016,10,10,7,15,486.5,54.0,1.9,13.5,153.5,42.27,32.03
2016,10,10,7,30,566.0,63.0,1.9,14.0,202.0,48.11,37.44
2016,10,10,7,45,621.0,69.0,1.95,14.5,251.5,76.09,44.49
2016,10,10,8,0,676.0,75.0,2.0,15.0,301.0,130.11,75.87
2016,10,10,8,15,711.0,79.5,1.95,15.5,349.0,186.25,119.46
2016,10,10,8,30,746.0,84.0,1.9,16.0,397.0,246.27,170.73
2016,10,10,8,45,776.5,85.5,1.9,16.5,442.0,308.29,225.1
2016,10,10,9,0,807.0,87.0,1.9,17.0,487.0,370.08,278.88
2016,10,10,9,15,825.0,90.0,1.95,18.0,526.0,430.47,329.97
2016,10,10,9,30,843.0,93.0,2.0,19.0,565.0,491.44,379.65
2016,10,10,9,45,865.5,91.0,2.05,20.0,600.5,550.12,425.82
2016,10,10,10,0,888.0,89.0,2.1,21.0,636.0,607.53,469.42
2016,10,10,10,15,896.5,90.5,2.15,21.5,662.0,660.38,509.03
2016,10,10,10,30,905.0,92.0,2.2,22.0,688.0,711.55,546.28
2016,10,10,10,45,911.0,92.5,2.25,23.0,707.0,757.98,577.09
2016,10,10,11,0,917.0,93.0,2.3,24.0,726.0,802.02,604.68
2016,10,10,11,15,920.5,93.5,2.35,24.0,737.0,841.48,631.19
2016,10,10,11,30,924.0,94.0,2.4,24.0,748.0,877.96,655.62
2016,10,10,11,45,924.5,94.5,2.5,24.5,750.5,908.72,675.3
2016,10,10,12,0,925.0,95.0,2.6,25.0,753.0,936.03,692.68
2016,10,10,12,15,923.5,94.5,2.65,25.0,747.5,956.81,706.76
2016,10,10,12,30,922.0,94.0,2.7,25.0,742.0,973.83,718.53
2016,10,10,12,45,911.5,96.5,2.8,25.0,726.5,981.99,725.1
2016,10,10,13,0,901.0,99.0,2.9,25.0,711.0,986.17,729.27
2016,10,10,13,15,894.0,97.5,2.95,25.0,689.5,985.12,729.76
2016,10,10,13,30,887.0,96.0,3.0,25.0,668.0,980.19,727.9
2016,10,10,13,45,873.5,96.0,3.1,25.0,638.5,977.06,727.82
2016,10,10,14,0,860.0,96.0,3.2,25.0,609.0,960.32,718.72
2016,10,10,14,15,845.5,93.5,3.25,24.5,573.5,936.03,705.67
2016,10,10,14,30,831.0,91.0,3.3,24.0,538.0,908.44,690.32
2016,10,10,14,45,805.5,89.5,3.4,23.5,495.5,868.97,666.82
2016,10,10,15,0,780.0,88.0,3.5,23.0,453.0,827.1,641.19
2016,10,10,15,15,751.5,84.5,3.5,22.5,407.5,778.18,609.35
2016,10,10,15,30,723.0,81.0,3.5,22.0,362.0,733.51,579.84
2016,10,10,15,45,676.0,77.0,3.5,21.5,312.0,667.18,533.2
2016,10,10,16,0,629.0,73.0,3.5,21.0,262.0,601.58,485.45
2016,10,10,16,15,568.0,65.5,3.45,20.0,212.5,522.82,426.06
2016,10,10,16,30,507.0,58.0,3.4,19.0,163.0,447.11,364.84
2016,10,10,16,45,405.0,47.5,3.35,18.0,117.0,346.01,280.12
2016,10,10,17,0,303.0,37.0,3.3,17.0,71.0,253.44,196.93
2016,10,10,17,15,151.5,18.5,3.15,16.0,35.5,122.47,30.78
2016,10,10,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.0,10.5,2.5,2.27,0.0
2016,10,11,6,30,0.0,5.0,1.2,11.0,5.0,4.38,0.0
2016,10,11,6,45,0.0,14.5,1.45,11.5,14.5,12.75,4.88
2016,10,11,7,0,0.0,24.0,1.7,12.0,24.0,21.13,13.0
2016,10,11,7,15,0.0,35.0,1.75,12.0,35.0,30.85,22.03
2016,10,11,7,30,0.0,46.0,1.8,12.0,46.0,40.59,31.0
2016,10,11,7,45,0.0,58.0,1.85,12.5,58.0,51.24,38.62
2016,10,11,8,0,0.0,70.0,1.9,13.0,70.0,61.65,47.43
2016,10,11,8,15,0.0,96.5,1.9,13.5,96.5,84.2,66.37
2016,10,11,8,30,0.0,123.0,1.9,14.0,123.0,107.04,85.21
2016,10,11,8,45,7.0,149.0,1.95,14.5,152.5,131.89,105.21
2016,10,11,9,0,14.0,175.0,2.0,15.0,182.0,158.0,126.07
2016,10,11,9,15,61.0,212.5,2.0,15.5,246.5,213.48,170.11
2016,10,11,9,30,108.0,250.0,2.0,16.0,311.0,274.7,218.36
2016,10,11,9,45,110.5,266.0,2.05,16.5,331.0,299.29,237.31
2016,10,11,10,0,113.0,282.0,2.1,17.0,351.0,324.2,256.37
2016,10,11,10,15,507.5,186.0,2.1,17.5,516.0,509.37,402.91
2016,10,11,10,30,902.0,90.0,2.1,18.0,681.0,706.72,552.05
2016,10,11,10,45,909.0,90.5,2.1,18.5,699.5,753.62,583.18
2016,10,11,11,0,916.0,91.0,2.1,19.0,718.0,798.22,612.43
2016,10,11,11,15,919.0,91.5,2.05,19.0,729.0,837.13,638.14
2016,10,11,11,30,922.0,92.0,2.0,19.0,740.0,873.03,661.58
2016,10,11,11,45,923.5,92.0,2.0,19.5,742.5,903.93,680.72
2016,10,11,12,0,925.0,92.0,2.0,20.0,745.0,931.42,697.51
2016,10,11,12,15,923.5,91.5,2.0,20.0,739.5,952.08,711.11
2016,10,11,12,30,922.0,91.0,2.0,20.0,734.0,968.98,722.38
2016,10,11,12,45,725.0,160.5,2.0,20.5,660.5,892.8,670.48
2016,10,11,13,0,528.0,230.0,2.0,21.0,587.0,785.36,595.19
2016,10,11,13,15,474.0,242.0,2.05,20.5,555.0,753.42,574.93
2016,10,11,13,30,420.0,254.0,2.1,20.0,523.0,718.71,551.65
2016,10,11,13,45,442.5,235.0,2.15,20.0,507.0,721.16,555.82
2016,10,11,14,0,465.0,216.0,2.2,20.0,491.0,720.81,557.79
2016,10,11,14,15,431.0,209.5,2.3,19.5,453.0,678.59,529.72
2016,10,11,14,30,397.0,203.0,2.4,19.0,415.0,617.28,487.71
2016,10,11,14,45,518.5,155.5,2.55,19.0,409.5,683.84,542.12
2016,10,11,15,0,640.0,108.0,2.7,19.0,404.0,731.81,579.27
2016,10,11,15,15,587.5,107.0,2.75,18.5,357.5,669.06,535.4
2016,10,11,15,30,535.0,106.0,2.8,18.0,311.0,606.38,491.09
2016,10,11,15,45,573.0,90.0,2.9,18.0,283.0,599.67,487.68
2016,10,11,16,0,611.0,74.0,3.0,18.0,255.0,587.76,479.21
2016,10,11,16,15,547.5,66.0,3.0,17.0,206.0,507.4,417.4
2016,10,11,16,30,484.0,58.0,3.0,16.0,157.0,430.35,354.43
2016,10,11,16,45,385.0,47.0,3.0,15.5,111.5,331.85,270.35
2016,10,11,17,0,286.0,36.0,3.0,15.0,66.0,241.75,187.06
2016,10,11,17,15,143.0,18.0,2.95,14.5,33.0,115.97,3.18
2016,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,72.0,8.5,1.15,9.5,11.5,7.73,0.0
2016,10,12,6,30,144.0,17.0,1.3,10.0,23.0,15.46,0.0
2016,10,12,6,45,279.0,30.0,1.5,10.5,62.0,24.68,14.5
2016,10,12,7,0,414.0,43.0,1.7,11.0,101.0,34.79,25.07
2016,10,12,7,15,496.5,51.5,1.65,11.5,149.5,40.41,30.6
2016,10,12,7,30,579.0,60.0,1.6,12.0,198.0,45.94,35.78
2016,10,12,7,45,289.5,78.0,1.6,12.5,147.0,69.61,47.37
2016,10,12,8,0,0.0,96.0,1.6,13.0,96.0,82.75,65.38
2016,10,12,8,15,0.0,113.0,1.55,13.5,113.0,97.7,77.73
2016,10,12,8,30,0.0,130.0,1.5,14.0,130.0,112.84,90.01
2016,10,12,8,45,3.5,147.5,1.5,14.5,149.5,129.61,103.36
2016,10,12,9,0,7.0,165.0,1.5,15.0,169.0,147.0,117.09
2016,10,12,9,15,162.0,198.0,1.55,15.5,288.0,245.15,194.49
2016,10,12,9,30,317.0,231.0,1.6,16.0,407.0,363.16,286.69
2016,10,12,9,45,599.5,162.0,1.7,17.0,517.5,477.79,375.19
2016,10,12,10,0,882.0,93.0,1.8,18.0,628.0,606.78,473.38
2016,10,12,10,15,890.5,94.0,1.9,18.0,654.0,658.73,513.3
2016,10,12,10,30,899.0,95.0,2.0,18.0,680.0,709.0,551.67
2016,10,12,10,45,903.0,97.0,2.15,18.5,698.0,755.17,584.79
2016,10,12,11,0,907.0,99.0,2.3,19.0,716.0,798.84,614.57
2016,10,12,11,15,910.0,99.5,2.4,19.0,726.5,837.46,641.45
2016,10,12,11,30,913.0,100.0,2.5,19.0,737.0,873.1,666.25
2016,10,12,11,45,915.0,99.0,2.7,19.0,739.5,903.11,688.01
2016,10,12,12,0,917.0,98.0,2.9,19.0,742.0,929.73,707.57
2016,10,12,12,15,915.0,97.5,2.9,19.0,736.0,949.79,721.18
2016,10,12,12,30,913.0,97.0,2.9,19.0,730.0,966.08,732.4
2016,10,12,12,45,713.5,165.0,2.9,19.5,654.0,885.92,676.42
2016,10,12,13,0,514.0,233.0,2.9,20.0,578.0,774.66,596.09
2016,10,12,13,15,705.5,161.5,2.85,20.0,618.5,891.81,681.89
2016,10,12,13,30,897.0,90.0,2.8,20.0,659.0,979.35,741.24
2016,10,12,13,45,673.0,154.0,2.8,20.0,570.5,856.53,657.23
2016,10,12,14,0,449.0,218.0,2.8,20.0,482.0,707.14,550.16
2016,10,12,14,15,301.0,227.0,2.9,19.5,399.5,558.77,441.56
2016,10,12,14,30,153.0,236.0,3.0,19.0,317.0,414.42,330.49
2016,10,12,14,45,475.5,157.5,3.2,19.0,380.5,646.37,517.85
2016,10,12,15,0,798.0,79.0,3.4,19.0,444.0,828.52,653.77
2016,10,12,15,15,769.5,75.5,3.35,18.5,398.0,779.29,619.22
2016,10,12,15,30,741.0,72.0,3.3,18.0,352.0,728.58,584.52
2016,10,12,15,45,706.5,66.0,3.25,17.5,304.0,668.97,541.98
2016,10,12,16,0,672.0,60.0,3.2,17.0,256.0,609.15,497.7
2016,10,12,16,15,612.0,54.0,2.8,16.0,206.5,537.11,441.63
2016,10,12,16,30,552.0,48.0,2.4,15.0,157.0,463.03,380.49
2016,10,12,16,45,455.0,39.0,2.05,14.5,111.5,365.86,296.79
2016,10,12,17,0,358.0,30.0,1.7,14.0,66.0,277.34,211.57
2016,10,12,17,15,179.0,15.0,1.55,13.0,33.0,131.57,0.0
2016,10,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,9.5,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,10.0,18.0,16.37,0.0
2016,10,13,6,45,138.0,31.0,1.25,10.5,50.0,24.19,13.78
2016,10,13,7,0,276.0,44.0,1.3,11.0,82.0,33.96,24.29
2016,10,13,7,15,322.0,59.5,1.5,11.0,121.5,45.14,34.85
2016,10,13,7,30,368.0,75.0,1.7,11.0,161.0,55.92,44.87
2016,10,13,7,45,397.5,89.5,1.95,11.5,201.5,82.59,56.11
2016,10,13,8,0,427.0,104.0,2.2,12.0,242.0,126.78,84.7
2016,10,13,8,15,447.0,116.5,2.25,12.5,281.0,171.58,120.34
2016,10,13,8,30,467.0,129.0,2.3,13.0,320.0,218.78,160.81
2016,10,13,8,45,580.5,115.0,2.35,14.0,378.0,274.81,206.34
2016,10,13,9,0,694.0,101.0,2.4,15.0,436.0,340.57,260.8
2016,10,13,9,15,783.5,87.0,2.4,15.5,494.0,409.53,318.62
2016,10,13,9,30,873.0,73.0,2.4,16.0,552.0,484.68,380.39
2016,10,13,9,45,730.5,125.5,2.4,17.0,542.5,511.38,402.59
2016,10,13,10,0,588.0,178.0,2.4,18.0,533.0,521.67,410.15
2016,10,13,10,15,565.0,195.5,2.4,18.5,548.0,554.01,434.75
2016,10,13,10,30,542.0,213.0,2.4,19.0,563.0,586.67,458.5
2016,10,13,10,45,548.0,218.0,2.4,19.5,580.5,624.41,485.82
2016,10,13,11,0,554.0,223.0,2.4,20.0,598.0,660.97,511.68
2016,10,13,11,15,541.5,231.5,2.45,20.0,602.5,685.06,529.1
2016,10,13,11,30,529.0,240.0,2.5,20.0,607.0,706.46,544.49
2016,10,13,11,45,536.5,235.5,2.6,20.5,609.0,728.78,560.3
2016,10,13,12,0,544.0,231.0,2.7,21.0,611.0,749.18,574.65
2016,10,13,12,15,519.0,240.5,2.8,21.0,600.5,753.09,577.55
2016,10,13,12,30,494.0,250.0,2.9,21.0,590.0,753.86,578.35
2016,10,13,12,45,496.0,244.0,3.0,21.5,579.5,760.26,583.01
2016,10,13,13,0,498.0,238.0,3.1,22.0,569.0,764.28,585.99
2016,10,13,13,15,504.5,227.5,3.15,22.0,553.5,765.16,587.96
2016,10,13,13,30,511.0,217.0,3.2,22.0,538.0,763.48,588.24
2016,10,13,13,45,548.0,193.0,3.25,22.0,524.0,772.7,597.34
2016,10,13,14,0,585.0,169.0,3.3,22.0,510.0,785.59,608.42
2016,10,13,14,15,465.5,189.0,3.3,21.5,450.0,685.85,536.75
2016,10,13,14,30,346.0,209.0,3.3,21.0,390.0,576.88,456.36
2016,10,13,14,45,395.5,181.5,3.3,21.0,372.5,601.81,477.97
2016,10,13,15,0,445.0,154.0,3.3,21.0,355.0,605.34,483.19
2016,10,13,15,15,456.5,134.5,3.3,20.5,322.0,581.06,467.47
2016,10,13,15,30,468.0,115.0,3.3,20.0,289.0,553.87,449.17
2016,10,13,15,45,441.0,102.5,3.3,19.5,248.5,502.43,410.54
2016,10,13,16,0,414.0,90.0,3.3,19.0,208.0,451.35,370.87
2016,10,13,16,15,376.5,75.5,3.05,18.5,167.5,390.86,321.59
2016,10,13,16,30,339.0,61.0,2.8,18.0,127.0,332.42,272.06
2016,10,13,16,45,274.0,46.0,2.55,17.5,89.0,258.82,208.03
2016,10,13,17,0,209.0,31.0,2.3,17.0,51.0,191.49,141.7
2016,10,13,17,15,104.5,15.5,2.05,16.5,25.5,89.28,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,14.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,14.0,6.0,5.46,0.0
2016,10,14,6,45,0.0,19.0,3.95,14.0,19.0,16.74,7.31
2016,10,14,7,0,0.0,32.0,4.1,14.0,32.0,28.21,18.87
2016,10,14,7,15,0.0,48.0,4.2,14.0,48.0,41.71,31.31
2016,10,14,7,30,0.0,64.0,4.3,14.0,64.0,55.06,43.52
2016,10,14,7,45,0.0,80.0,4.45,14.5,80.0,68.64,53.07
2016,10,14,8,0,0.0,96.0,4.6,15.0,96.0,82.65,64.84
2016,10,14,8,15,0.0,112.0,4.75,15.5,112.0,96.82,76.54
2016,10,14,8,30,0.0,128.0,4.9,16.0,128.0,111.16,88.19
2016,10,14,8,45,0.0,106.5,5.05,16.5,106.5,93.69,73.23
2016,10,14,9,0,0.0,85.0,5.2,17.0,85.0,75.23,57.52
2016,10,14,9,15,0.0,100.0,5.25,17.0,100.0,88.49,68.39
2016,10,14,9,30,0.0,115.0,5.3,17.0,115.0,101.88,79.28
2016,10,14,9,45,0.0,70.0,5.35,17.5,70.0,61.95,45.97
2016,10,14,10,0,0.0,25.0,5.4,18.0,25.0,22.07,12.74
2016,10,14,10,15,0.0,41.5,5.35,18.0,41.5,36.69,24.84
2016,10,14,10,30,0.0,58.0,5.3,18.0,58.0,51.34,36.9
2016,10,14,10,45,0.0,50.5,5.3,18.5,50.5,44.69,31.3
2016,10,14,11,0,0.0,43.0,5.3,19.0,43.0,38.05,25.74
2016,10,14,11,15,0.0,77.0,5.2,19.0,77.0,68.26,50.48
2016,10,14,11,30,0.0,111.0,5.1,19.0,111.0,98.9,75.39
2016,10,14,11,45,0.0,122.0,5.1,19.5,122.0,109.08,83.44
2016,10,14,12,0,0.0,133.0,5.1,20.0,133.0,119.39,91.57
2016,10,14,12,15,0.0,74.0,5.05,20.0,74.0,65.6,48.04
2016,10,14,12,30,0.0,15.0,5.0,20.0,15.0,13.26,5.25
2016,10,14,12,45,0.0,36.5,5.0,20.0,36.5,32.29,20.9
2016,10,14,13,0,0.0,58.0,5.0,20.0,58.0,51.35,36.55
2016,10,14,13,15,0.0,53.0,4.9,19.5,53.0,46.9,33.02
2016,10,14,13,30,0.0,48.0,4.8,19.0,48.0,42.45,29.48
2016,10,14,13,45,0.0,36.5,4.7,19.0,36.5,32.25,21.1
2016,10,14,14,0,0.0,25.0,4.6,19.0,25.0,22.07,12.71
2016,10,14,14,15,0.0,80.5,4.45,18.5,80.5,71.27,53.63
2016,10,14,14,30,0.0,136.0,4.3,18.0,136.0,125.72,98.74
2016,10,14,14,45,0.0,73.5,4.15,18.0,73.5,65.02,48.76
2016,10,14,15,0,0.0,11.0,4.0,18.0,11.0,9.68,2.51
2016,10,14,15,15,0.0,23.5,3.8,18.0,23.5,20.7,11.85
2016,10,14,15,30,0.0,36.0,3.6,18.0,36.0,31.73,21.22
2016,10,14,15,45,0.0,30.5,3.4,18.0,30.5,26.86,17.14
2016,10,14,16,0,0.0,25.0,3.2,18.0,25.0,22.0,13.02
2016,10,14,16,15,0.0,20.0,2.9,17.5,20.0,17.58,9.27
2016,10,14,16,30,0.0,15.0,2.6,17.0,15.0,13.18,5.46
2016,10,14,16,45,0.0,10.0,2.3,16.5,10.0,8.77,1.62
2016,10,14,17,0,0.0,5.0,2.0,16.0,5.0,4.38,0.0
2016,10,14,17,15,0.0,2.5,1.75,15.5,2.5,2.27,0.0
2016,10,14,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,62.0,6.5,1.5,11.5,8.5,0.0,0.0
2016,10,15,6,30,124.0,13.0,1.8,12.0,17.0,11.82,0.0
2016,10,15,6,45,271.0,25.0,2.1,13.0,54.0,20.38,9.78
2016,10,15,7,0,418.0,37.0,2.4,14.0,91.0,29.76,20.17
2016,10,15,7,15,501.0,44.5,2.7,14.5,137.5,34.76,25.1
2016,10,15,7,30,584.0,52.0,3.0,15.0,184.0,39.7,29.72
2016,10,15,7,45,635.0,57.5,3.3,15.5,232.0,67.13,36.74
2016,10,15,8,0,686.0,63.0,3.6,16.0,280.0,123.97,70.31
2016,10,15,8,15,720.0,67.0,3.9,16.5,326.5,179.24,113.31
2016,10,15,8,30,754.0,71.0,4.2,17.0,373.0,238.24,164.3
2016,10,15,8,45,777.0,74.0,4.5,17.5,415.5,296.53,216.85
2016,10,15,9,0,800.0,77.0,4.8,18.0,458.0,356.58,270.75
2016,10,15,9,15,817.5,79.5,4.95,18.5,495.5,415.34,322.64
2016,10,15,9,30,835.0,82.0,5.1,19.0,533.0,474.6,373.54
2016,10,15,9,45,562.5,171.5,5.35,19.5,483.5,463.05,367.29
2016,10,15,10,0,290.0,261.0,5.6,20.0,434.0,418.63,331.96
2016,10,15,10,15,148.5,228.5,5.75,20.0,317.5,311.2,247.39
2016,10,15,10,30,7.0,196.0,5.9,20.0,201.0,181.18,141.68
2016,10,15,10,45,20.5,234.0,6.05,20.5,248.0,227.31,178.48
2016,10,15,11,0,34.0,272.0,6.2,21.0,295.0,285.87,224.46
2016,10,15,11,15,34.0,275.5,6.3,21.0,299.0,292.83,229.79
2016,10,15,11,30,34.0,279.0,6.4,21.0,303.0,299.77,235.21
2016,10,15,11,45,259.5,267.0,6.5,21.0,446.0,510.18,405.12
2016,10,15,12,0,485.0,255.0,6.6,21.0,589.0,721.32,569.51
2016,10,15,12,15,491.0,248.5,6.65,21.0,584.0,735.11,579.88
2016,10,15,12,30,497.0,242.0,6.7,21.0,579.0,746.78,589.43
2016,10,15,12,45,356.5,274.5,6.75,21.0,513.5,645.77,510.98
2016,10,15,13,0,216.0,307.0,6.8,21.0,448.0,540.46,427.81
2016,10,15,13,15,214.0,297.5,6.75,20.5,433.5,532.7,423.51
2016,10,15,13,30,212.0,288.0,6.7,20.0,419.0,523.93,418.21
2016,10,15,13,45,106.0,156.0,6.7,20.0,221.5,270.07,217.81
2016,10,15,14,0,0.0,24.0,6.7,20.0,24.0,21.18,11.87
2016,10,15,14,15,0.0,88.5,6.65,19.5,88.5,78.39,59.3
2016,10,15,14,30,0.0,153.0,6.6,19.0,153.0,143.72,113.26
2016,10,15,14,45,0.0,119.5,6.55,19.0,119.5,109.87,85.7
2016,10,15,15,0,0.0,86.0,6.5,19.0,86.0,76.73,58.49
2016,10,15,15,15,0.0,91.0,6.3,18.5,91.0,82.47,63.58
2016,10,15,15,30,0.0,96.0,6.1,18.0,96.0,89.15,69.44
2016,10,15,15,45,0.0,81.5,5.95,17.5,81.5,75.19,57.96
2016,10,15,16,0,0.0,67.0,5.8,17.0,67.0,61.18,46.25
2016,10,15,16,15,0.0,53.0,5.6,16.5,53.0,47.65,34.75
2016,10,15,16,30,0.0,39.0,5.4,16.0,39.0,34.41,23.34
2016,10,15,16,45,0.0,26.5,5.2,16.0,26.5,23.35,13.62
2016,10,15,17,0,0.0,14.0,5.0,16.0,14.0,12.31,3.33
2016,10,15,17,15,0.0,7.0,4.95,16.0,7.0,6.37,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,3.35,15.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,3.4,15.0,6.0,5.46,0.0
2016,10,16,6,45,0.0,19.0,3.5,15.0,19.0,16.74,6.48
2016,10,16,7,0,0.0,32.0,3.6,15.0,32.0,28.09,18.56
2016,10,16,7,15,0.0,48.5,3.6,15.0,48.5,41.94,31.31
2016,10,16,7,30,0.0,65.0,3.6,15.0,65.0,55.64,43.82
2016,10,16,7,45,0.0,82.5,3.6,15.5,82.5,70.39,54.32
2016,10,16,8,0,0.0,100.0,3.6,16.0,100.0,85.68,67.13
2016,10,16,8,15,1.0,116.5,3.65,16.0,117.0,100.56,79.47
2016,10,16,8,30,2.0,133.0,3.7,16.0,134.0,115.73,91.9
2016,10,16,8,45,1.0,92.5,3.8,16.5,93.0,81.9,63.35
2016,10,16,9,0,0.0,52.0,3.9,17.0,52.0,45.92,33.05
2016,10,16,9,15,0.0,42.5,4.0,17.0,42.5,37.52,25.92
2016,10,16,9,30,0.0,33.0,4.1,17.0,33.0,29.13,18.82
2016,10,16,9,45,0.0,61.0,4.25,17.5,61.0,53.95,39.4
2016,10,16,10,0,0.0,89.0,4.4,18.0,89.0,78.87,59.78
2016,10,16,10,15,0.0,77.5,4.55,18.0,77.5,68.65,51.25
2016,10,16,10,30,0.0,66.0,4.7,18.0,66.0,58.44,42.77
2016,10,16,10,45,0.0,56.0,4.9,18.5,56.0,49.57,35.34
2016,10,16,11,0,0.0,46.0,5.1,19.0,46.0,40.7,27.94
2016,10,16,11,15,0.0,57.5,5.2,19.0,57.5,50.92,36.31
2016,10,16,11,30,0.0,69.0,5.3,19.0,69.0,61.14,44.66
2016,10,16,11,45,0.0,93.0,5.4,19.0,93.0,82.51,62.1
2016,10,16,12,0,0.0,117.0,5.5,19.0,117.0,104.55,80.01
2016,10,16,12,15,0.0,95.0,5.5,19.0,95.0,84.31,63.56
2016,10,16,12,30,0.0,73.0,5.5,19.0,73.0,64.69,47.58
2016,10,16,12,45,0.0,64.0,5.55,19.0,64.0,56.68,41.06
2016,10,16,13,0,0.0,55.0,5.6,19.0,55.0,48.68,34.53
2016,10,16,13,15,0.0,62.0,5.75,19.0,62.0,54.88,39.68
2016,10,16,13,30,0.0,69.0,5.9,19.0,69.0,61.09,44.85
2016,10,16,13,45,0.0,46.5,6.05,19.0,46.5,41.1,28.44
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,21.18,11.97
2016,10,16,14,15,0.0,22.0,6.3,18.5,22.0,19.4,10.56
2016,10,16,14,30,0.0,20.0,6.4,18.0,20.0,17.63,9.14
2016,10,16,14,45,0.0,18.0,6.5,18.0,18.0,15.86,7.69
2016,10,16,15,0,0.0,16.0,6.6,18.0,16.0,14.09,6.23
2016,10,16,15,15,0.0,14.0,6.35,17.5,14.0,12.32,4.78
2016,10,16,15,30,0.0,12.0,6.1,17.0,12.0,10.55,3.32
2016,10,16,15,45,328.0,33.5,5.9,17.0,122.5,321.18,272.5
2016,10,16,16,0,656.0,55.0,5.7,17.0,233.0,584.89,487.13
2016,10,16,16,15,592.0,49.0,5.35,16.5,185.5,511.17,425.54
2016,10,16,16,30,528.0,43.0,5.0,16.0,138.0,436.14,360.52
2016,10,16,16,45,414.0,34.5,4.7,15.5,94.0,331.57,267.96
2016,10,16,17,0,300.0,26.0,4.4,15.0,50.0,233.13,158.3
2016,10,16,17,15,150.0,13.0,4.3,14.5,25.0,88.91,0.0
2016,10,16,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,15,24.5,6.5,1.15,10.5,7.0,0.0,0.0
2016,10,17,6,30,49.0,13.0,1.2,11.0,14.0,11.82,0.0
2016,10,17,6,45,187.5,28.0,1.3,11.5,48.5,22.04,9.83
2016,10,17,7,0,326.0,43.0,1.4,12.0,83.0,35.51,25.21
2016,10,17,7,15,418.0,52.5,1.5,12.5,128.5,41.92,31.62
2016,10,17,7,30,510.0,62.0,1.6,13.0,174.0,48.23,37.58
2016,10,17,7,45,577.5,67.0,1.75,13.5,223.0,72.69,43.34
2016,10,17,8,0,645.0,72.0,1.9,14.0,272.0,123.94,72.56
2016,10,17,8,15,683.0,76.5,1.9,14.5,318.5,178.17,114.55
2016,10,17,8,30,721.0,81.0,1.9,15.0,365.0,236.63,164.53
2016,10,17,8,45,460.0,141.5,1.9,15.5,330.0,260.07,196.27
2016,10,17,9,0,199.0,202.0,1.9,16.0,295.0,248.82,195.43
2016,10,17,9,15,200.0,220.0,1.9,16.0,320.0,280.21,221.69
2016,10,17,9,30,201.0,238.0,1.9,16.0,345.0,311.73,247.42
2016,10,17,9,45,327.5,228.0,1.9,16.5,414.5,387.63,307.14
2016,10,17,10,0,454.0,218.0,1.9,17.0,484.0,477.99,377.05
2016,10,17,10,15,489.5,215.0,1.9,17.0,513.0,524.58,413.07
2016,10,17,10,30,525.0,212.0,1.9,17.0,542.0,572.94,450.12
2016,10,17,10,45,706.5,153.5,1.9,17.5,611.0,675.66,527.73
2016,10,17,11,0,888.0,95.0,1.9,18.0,680.0,774.95,598.66
2016,10,17,11,15,891.0,95.5,1.95,18.0,690.0,812.4,623.89
2016,10,17,11,30,894.0,96.0,2.0,18.0,700.0,846.95,647.63
2016,10,17,11,45,896.0,95.5,2.1,18.5,702.0,876.48,667.13
2016,10,17,12,0,898.0,95.0,2.2,19.0,704.0,902.73,684.42
2016,10,17,12,15,896.0,94.5,2.3,19.0,698.0,921.97,698.35
2016,10,17,12,30,894.0,94.0,2.4,19.0,692.0,937.56,710.0
2016,10,17,12,45,894.5,91.0,2.55,19.0,679.0,948.83,719.39
2016,10,17,13,0,895.0,88.0,2.7,19.0,666.0,956.34,726.4
2016,10,17,13,15,888.0,87.0,2.75,19.0,644.5,955.36,726.94
2016,10,17,13,30,881.0,86.0,2.8,19.0,623.0,950.6,725.14
2016,10,17,13,45,872.5,83.5,2.85,19.0,595.0,938.84,718.73
2016,10,17,14,0,864.0,81.0,2.9,19.0,567.0,923.47,709.97
2016,10,17,14,15,849.5,79.0,2.95,18.5,531.5,909.08,703.32
2016,10,17,14,30,835.0,77.0,3.0,18.0,496.0,881.98,687.7
2016,10,17,14,45,815.5,74.0,3.05,18.0,456.0,846.1,664.44
2016,10,17,15,0,796.0,71.0,3.1,18.0,416.0,807.7,639.04
2016,10,17,15,15,767.0,68.0,3.05,17.5,371.0,759.02,606.2
2016,10,17,15,30,738.0,65.0,3.0,17.0,326.0,708.96,571.47
2016,10,17,15,45,695.0,60.5,3.0,17.0,278.0,645.06,524.22
2016,10,17,16,0,652.0,56.0,3.0,17.0,230.0,581.55,475.54
2016,10,17,16,15,586.5,50.0,2.65,16.0,182.0,507.52,416.96
2016,10,17,16,30,521.0,44.0,2.3,15.0,134.0,431.78,352.96
2016,10,17,16,45,406.5,34.5,2.0,14.5,90.5,326.22,260.67
2016,10,17,17,0,292.0,25.0,1.7,14.0,47.0,224.77,142.31
2016,10,17,17,15,146.0,12.5,1.6,13.5,23.5,86.1,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,51.0,5.5,1.15,8.5,6.5,0.0,0.0
2016,10,18,6,30,102.0,11.0,1.2,9.0,13.0,10.01,0.0
2016,10,18,6,45,255.0,23.5,1.3,10.0,49.0,19.33,7.18
2016,10,18,7,0,408.0,36.0,1.4,11.0,85.0,29.25,19.8
2016,10,18,7,15,497.0,43.5,1.7,11.5,131.5,34.27,24.92
2016,10,18,7,30,586.0,51.0,2.0,12.0,178.0,39.25,29.67
2016,10,18,7,45,643.5,56.0,2.35,12.5,226.5,65.84,36.26
2016,10,18,8,0,701.0,61.0,2.7,13.0,275.0,123.12,69.9
2016,10,18,8,15,736.5,65.0,2.85,13.5,322.0,179.37,113.86
2016,10,18,8,30,772.0,69.0,3.0,14.0,369.0,239.48,166.09
2016,10,18,8,45,801.0,70.5,3.2,14.5,413.0,298.95,219.78
2016,10,18,9,0,830.0,72.0,3.4,15.0,457.0,360.78,275.3
2016,10,18,9,15,847.5,74.0,3.45,15.5,495.0,420.47,328.08
2016,10,18,9,30,865.0,76.0,3.5,16.0,533.0,480.5,379.55
2016,10,18,9,45,879.5,77.0,3.55,16.5,565.5,537.44,427.01
2016,10,18,10,0,894.0,78.0,3.6,17.0,598.0,593.79,472.5
2016,10,18,10,15,902.5,79.0,3.6,17.0,623.5,645.58,513.97
2016,10,18,10,30,911.0,80.0,3.6,17.0,649.0,695.66,553.1
2016,10,18,10,45,916.0,81.5,3.6,17.5,667.0,741.85,586.32
2016,10,18,11,0,921.0,83.0,3.6,18.0,685.0,785.58,616.17
2016,10,18,11,15,659.5,181.0,3.55,18.0,615.5,728.75,572.31
2016,10,18,11,30,398.0,279.0,3.5,18.0,546.0,624.39,490.42
2016,10,18,11,45,665.5,180.0,3.5,18.5,628.5,782.79,612.37
2016,10,18,12,0,933.0,81.0,3.5,19.0,711.0,915.9,704.51
2016,10,18,12,15,931.5,81.0,3.5,19.0,705.0,936.66,718.02
2016,10,18,12,30,930.0,81.0,3.5,19.0,699.0,953.67,729.94
2016,10,18,12,45,926.5,80.0,3.5,19.0,685.0,963.81,737.3
2016,10,18,13,0,923.0,79.0,3.5,19.0,671.0,970.04,742.19
2016,10,18,13,15,916.5,78.0,3.5,19.0,649.5,969.52,742.64
2016,10,18,13,30,910.0,77.0,3.5,19.0,628.0,965.1,740.64
2016,10,18,13,45,902.5,75.0,3.55,19.0,599.5,954.66,735.0
2016,10,18,14,0,895.0,73.0,3.6,19.0,571.0,940.48,726.92
2016,10,18,14,15,880.5,71.0,3.55,19.0,535.5,916.22,711.23
2016,10,18,14,30,866.0,69.0,3.5,19.0,500.0,888.72,693.31
2016,10,18,14,45,844.0,67.5,3.5,19.0,458.5,852.2,669.17
2016,10,18,15,0,822.0,66.0,3.5,19.0,417.0,821.92,649.28
2016,10,18,15,15,794.0,63.0,3.35,18.5,372.0,773.49,616.13
2016,10,18,15,30,766.0,60.0,3.2,18.0,327.0,723.58,581.16
2016,10,18,15,45,720.0,56.5,3.1,18.0,278.0,657.9,532.29
2016,10,18,16,0,674.0,53.0,3.0,18.0,229.0,592.74,482.14
2016,10,18,16,15,608.5,47.0,2.6,17.0,181.0,511.94,418.32
2016,10,18,16,30,543.0,41.0,2.2,16.0,133.0,441.28,358.38
2016,10,18,16,45,425.5,32.0,1.85,15.0,89.0,334.0,264.79
2016,10,18,17,0,308.0,23.0,1.5,14.0,45.0,229.1,131.66
2016,10,18,17,15,154.0,11.5,1.5,13.5,22.5,88.98,0.0
2016,10,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,74.5,5.0,1.4,7.5,6.0,0.0,0.0
2016,10,19,6,30,149.0,10.0,1.5,8.0,12.0,9.1,0.0
2016,10,19,6,45,308.5,20.0,1.65,9.0,48.5,16.25,4.29
2016,10,19,7,0,468.0,30.0,1.8,10.0,85.0,26.25,17.19
2016,10,19,7,15,551.5,37.0,1.95,10.5,132.0,31.56,22.58
2016,10,19,7,30,635.0,44.0,2.1,11.0,179.0,36.82,27.59
2016,10,19,7,45,686.0,48.5,2.25,11.5,227.0,64.02,34.03
2016,10,19,8,0,737.0,53.0,2.4,12.0,275.0,119.29,65.43
2016,10,19,8,15,770.0,56.0,2.45,12.5,322.0,176.31,110.2
2016,10,19,8,30,803.0,59.0,2.5,13.0,369.0,236.79,163.12
2016,10,19,8,45,827.0,61.5,2.65,14.0,412.0,299.29,219.34
2016,10,19,9,0,851.0,64.0,2.8,15.0,455.0,361.06,274.51
2016,10,19,9,15,867.0,66.0,2.9,15.5,493.0,420.49,327.15
2016,10,19,9,30,883.0,68.0,3.0,16.0,531.0,480.07,378.31
2016,10,19,9,45,895.5,69.0,3.1,17.0,563.0,536.7,424.78
2016,10,19,10,0,908.0,70.0,3.2,18.0,595.0,592.52,468.93
2016,10,19,10,15,916.0,71.0,3.25,18.5,620.0,644.46,509.45
2016,10,19,10,30,924.0,72.0,3.3,19.0,645.0,694.62,547.46
2016,10,19,10,45,928.5,73.0,3.35,19.5,662.5,740.27,579.9
2016,10,19,11,0,933.0,74.0,3.4,20.0,680.0,783.38,609.21
2016,10,19,11,15,935.5,74.5,3.4,20.0,690.0,821.61,635.73
2016,10,19,11,30,938.0,75.0,3.4,20.0,700.0,856.77,659.97
2016,10,19,11,45,936.0,76.5,3.4,20.5,701.5,886.02,678.74
2016,10,19,12,0,934.0,78.0,3.4,21.0,703.0,911.69,695.0
2016,10,19,12,15,932.0,77.5,3.4,21.0,696.5,931.33,708.49
2016,10,19,12,30,930.0,77.0,3.4,21.0,690.0,947.19,719.54
2016,10,19,12,45,921.5,78.5,3.4,21.5,675.5,955.6,724.27
2016,10,19,13,0,913.0,80.0,3.4,22.0,661.0,960.07,726.53
2016,10,19,13,15,906.0,79.0,3.4,22.0,639.5,959.0,726.61
2016,10,19,13,30,899.0,78.0,3.4,22.0,618.0,954.09,724.29
2016,10,19,13,45,891.5,76.0,3.4,22.0,589.5,943.67,718.39
2016,10,19,14,0,884.0,74.0,3.4,22.0,561.0,929.58,710.12
2016,10,19,14,15,870.0,72.0,3.35,22.0,526.5,905.92,695.01
2016,10,19,14,30,856.0,70.0,3.3,22.0,492.0,879.07,677.74
2016,10,19,14,45,838.0,67.0,3.3,22.0,451.5,844.35,655.13
2016,10,19,15,0,820.0,64.0,3.3,22.0,411.0,815.66,636.6
2016,10,19,15,15,792.5,61.0,2.95,21.5,366.0,767.77,603.12
2016,10,19,15,30,765.0,58.0,2.6,21.0,321.0,718.4,567.9
2016,10,19,15,45,723.5,54.0,2.3,20.5,273.5,655.75,522.03
2016,10,19,16,0,682.0,50.0,2.0,20.0,226.0,593.4,474.75
2016,10,19,16,15,617.0,44.5,1.8,18.5,177.5,513.54,413.99
2016,10,19,16,30,552.0,39.0,1.6,17.0,129.0,436.79,351.38
2016,10,19,16,45,437.5,30.0,1.4,16.0,86.0,338.0,264.52
2016,10,19,17,0,323.0,21.0,1.2,15.0,43.0,232.8,114.71
2016,10,19,17,15,161.5,10.5,1.2,14.5,21.5,91.58,0.0
2016,10,19,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
