Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,230.5,15.5,1.2,10.5,41.5,12.23,0.94
2016,10,20,7,0,461.0,31.0,1.2,11.0,83.0,27.37,17.99
2016,10,20,7,15,548.5,38.0,1.35,11.5,130.5,32.62,23.39
2016,10,20,7,30,636.0,45.0,1.5,12.0,178.0,37.84,28.38
2016,10,20,7,45,690.0,50.0,1.65,12.5,227.5,65.24,35.03
2016,10,20,8,0,744.0,55.0,1.8,13.0,277.0,121.45,66.73
2016,10,20,8,15,778.5,58.5,1.75,14.0,324.5,179.56,111.71
2016,10,20,8,30,813.0,62.0,1.7,15.0,372.0,241.33,164.72
2016,10,20,8,45,837.5,64.5,1.7,16.0,415.5,302.66,219.09
2016,10,20,9,0,862.0,67.0,1.7,17.0,459.0,367.02,275.18
2016,10,20,9,15,879.0,69.0,1.8,17.5,498.0,427.47,327.63
2016,10,20,9,30,896.0,71.0,1.9,18.0,537.0,488.16,378.61
2016,10,20,9,45,911.0,71.0,2.05,19.0,570.0,545.74,425.01
2016,10,20,10,0,926.0,71.0,2.2,20.0,603.0,602.68,469.29
2016,10,20,10,15,934.0,72.5,2.25,20.5,628.5,655.97,509.83
2016,10,20,10,30,942.0,74.0,2.3,21.0,654.0,707.43,547.82
2016,10,20,10,45,947.0,74.5,2.35,21.5,671.5,753.63,579.84
2016,10,20,11,0,952.0,75.0,2.4,22.0,689.0,797.25,608.68
2016,10,20,11,15,954.5,75.5,2.45,22.5,699.0,836.12,633.95
2016,10,20,11,30,957.0,76.0,2.5,23.0,709.0,871.85,656.91
2016,10,20,11,45,957.5,76.0,2.65,23.5,711.0,902.01,676.79
2016,10,20,12,0,958.0,76.0,2.8,24.0,713.0,928.6,694.3
2016,10,20,12,15,956.0,76.0,2.85,24.0,707.0,949.27,708.5
2016,10,20,12,30,954.0,76.0,2.9,24.0,701.0,966.08,720.29
2016,10,20,12,45,946.5,77.0,3.0,24.0,686.0,975.1,727.49
2016,10,20,13,0,939.0,78.0,3.1,24.0,671.0,980.1,732.24
2016,10,20,13,15,932.5,77.0,3.05,24.0,649.0,979.6,732.31
2016,10,20,13,30,926.0,76.0,3.0,24.0,627.0,975.14,729.96
2016,10,20,13,45,916.5,74.5,3.0,24.5,598.0,963.36,721.89
2016,10,20,14,0,907.0,73.0,3.0,25.0,569.0,947.84,711.51
2016,10,20,14,15,893.0,71.0,2.9,24.5,533.5,923.93,697.56
2016,10,20,14,30,879.0,69.0,2.8,24.0,498.0,896.73,681.37
2016,10,20,14,45,859.5,66.5,2.7,24.0,456.5,860.94,657.84
2016,10,20,15,0,840.0,64.0,2.6,24.0,415.0,831.14,638.31
2016,10,20,15,15,811.5,61.0,2.25,23.5,369.5,781.93,604.13
2016,10,20,15,30,783.0,58.0,1.9,23.0,324.0,731.23,568.18
2016,10,20,15,45,741.5,54.0,1.55,22.5,275.0,668.05,522.05
2016,10,20,16,0,700.0,50.0,1.2,22.0,226.0,605.09,474.39
2016,10,20,16,15,633.0,44.0,1.15,21.0,177.0,522.63,413.03
2016,10,20,16,30,566.0,38.0,1.1,20.0,128.0,443.49,349.73
2016,10,20,16,45,447.0,29.0,1.1,19.0,84.5,334.13,256.24
2016,10,20,17,0,328.0,20.0,1.1,18.0,41.0,225.21,85.41
2016,10,20,17,15,164.0,10.0,1.1,17.5,20.5,92.09,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,220.0,15.0,0.6,12.5,39.0,11.85,0.0
2016,10,21,7,0,440.0,30.0,0.6,13.0,78.0,24.23,15.06
2016,10,21,7,15,528.0,37.5,0.65,13.5,124.5,32.21,22.82
2016,10,21,7,30,616.0,45.0,0.7,14.0,171.0,37.89,28.19
2016,10,21,7,45,670.5,49.5,0.8,14.5,219.5,63.81,34.15
2016,10,21,8,0,725.0,54.0,0.9,15.0,268.0,118.29,64.33
2016,10,21,8,15,759.0,57.5,0.85,16.0,314.0,175.03,107.63
2016,10,21,8,30,793.0,61.0,0.8,17.0,360.0,235.38,158.56
2016,10,21,8,45,818.0,63.5,0.75,18.0,403.0,295.52,210.75
2016,10,21,9,0,843.0,66.0,0.7,19.0,446.0,358.75,264.44
2016,10,21,9,15,859.5,68.0,0.8,20.0,484.0,417.8,314.02
2016,10,21,9,30,876.0,70.0,0.9,21.0,522.0,477.06,361.99
2016,10,21,9,45,886.5,72.0,1.05,22.0,553.5,533.17,406.21
2016,10,21,10,0,897.0,74.0,1.2,23.0,585.0,588.3,448.13
2016,10,21,10,15,905.0,75.0,1.2,23.0,609.5,639.6,486.64
2016,10,21,10,30,913.0,76.0,1.2,23.0,634.0,689.15,522.79
2016,10,21,10,45,917.0,77.5,1.3,23.5,651.5,734.42,554.08
2016,10,21,11,0,921.0,79.0,1.4,24.0,669.0,777.16,582.16
2016,10,21,11,15,924.0,79.5,1.5,24.0,678.5,815.27,608.08
2016,10,21,11,30,927.0,80.0,1.6,24.0,688.0,850.38,631.99
2016,10,21,11,45,925.0,80.5,1.7,24.5,689.5,878.11,649.76
2016,10,21,12,0,923.0,81.0,1.8,25.0,691.0,902.27,665.25
2016,10,21,12,15,921.0,81.0,1.9,25.0,685.0,922.2,679.36
2016,10,21,12,30,919.0,81.0,2.0,25.0,679.0,938.41,691.21
2016,10,21,12,45,911.0,82.0,2.1,25.0,664.0,946.51,697.93
2016,10,21,13,0,903.0,83.0,2.2,25.0,649.0,950.73,702.32
2016,10,21,13,15,895.5,82.0,2.25,25.0,627.0,949.14,702.57
2016,10,21,13,30,888.0,81.0,2.3,25.0,605.0,943.74,700.52
2016,10,21,13,45,877.0,79.5,2.35,25.0,576.0,930.74,693.57
2016,10,21,14,0,866.0,78.0,2.4,25.0,547.0,914.18,684.39
2016,10,21,14,15,775.5,91.5,2.45,24.5,491.5,849.44,643.7
2016,10,21,14,30,685.0,105.0,2.5,24.0,436.0,779.67,598.81
2016,10,21,14,45,672.5,97.0,2.55,24.0,399.0,746.81,577.9
2016,10,21,15,0,660.0,89.0,2.6,24.0,362.0,711.6,554.61
2016,10,21,15,15,623.0,86.5,2.45,23.0,321.5,660.89,520.54
2016,10,21,15,30,586.0,84.0,2.3,22.0,281.0,609.59,485.06
2016,10,21,15,45,614.5,68.5,2.2,21.5,246.5,592.71,473.48
2016,10,21,16,0,643.0,53.0,2.1,21.0,212.0,565.29,452.48
2016,10,21,16,15,573.0,46.5,1.9,20.0,165.0,488.79,392.68
2016,10,21,16,30,503.0,40.0,1.7,19.0,118.0,410.9,327.5
2016,10,21,16,45,380.5,30.0,1.5,18.0,76.5,302.31,231.83
2016,10,21,17,0,258.0,20.0,1.3,17.0,35.0,190.7,44.08
2016,10,21,17,15,129.0,10.0,1.3,16.5,17.5,74.15,0.0
2016,10,21,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,45,199.0,16.0,1.2,10.5,37.5,12.78,0.0
2016,10,22,7,0,398.0,32.0,1.3,11.0,75.0,26.11,16.64
2016,10,22,7,15,492.5,40.0,1.4,11.5,121.0,31.71,22.51
2016,10,22,7,30,587.0,48.0,1.5,12.0,167.0,37.24,27.8
2016,10,22,7,45,648.0,53.0,1.6,12.5,215.5,65.89,36.9
2016,10,22,8,0,709.0,58.0,1.7,13.0,264.0,119.95,67.07
2016,10,22,8,15,698.5,65.0,1.65,13.5,296.5,171.68,108.86
2016,10,22,8,30,688.0,72.0,1.6,14.0,329.0,219.24,151.92
2016,10,22,8,45,558.0,114.0,1.6,14.5,338.5,265.57,198.44
2016,10,22,9,0,428.0,156.0,1.6,15.0,348.0,292.59,226.66
2016,10,22,9,15,651.0,115.5,1.55,15.5,435.0,377.19,293.35
2016,10,22,9,30,874.0,75.0,1.5,16.0,522.0,480.15,374.38
2016,10,22,9,45,874.5,81.0,1.5,16.5,552.0,535.06,418.61
2016,10,22,10,0,875.0,87.0,1.5,17.0,582.0,589.9,461.3
2016,10,22,10,15,884.5,88.5,1.5,17.5,607.5,639.86,499.07
2016,10,22,10,30,894.0,90.0,1.5,18.0,633.0,690.11,535.78
2016,10,22,10,45,900.0,91.0,1.5,18.5,650.5,735.58,567.68
2016,10,22,11,0,906.0,92.0,1.5,19.0,668.0,778.7,595.69
2016,10,22,11,15,909.0,92.5,1.55,19.0,678.0,816.4,621.34
2016,10,22,11,30,912.0,93.0,1.6,19.0,688.0,851.15,644.93
2016,10,22,11,45,913.5,92.5,1.65,19.5,690.0,880.4,663.54
2016,10,22,12,0,915.0,92.0,1.7,20.0,692.0,906.29,679.91
2016,10,22,12,15,913.0,92.0,1.75,20.0,686.0,926.16,693.65
2016,10,22,12,30,911.0,92.0,1.8,20.0,680.0,942.34,705.14
2016,10,22,12,45,902.0,92.5,1.85,20.5,664.5,948.93,709.09
2016,10,22,13,0,893.0,93.0,1.9,21.0,649.0,951.64,710.73
2016,10,22,13,15,885.0,92.0,1.95,20.5,627.0,949.66,712.18
2016,10,22,13,30,877.0,91.0,2.0,20.0,605.0,953.47,717.71
2016,10,22,13,45,865.0,89.5,2.1,20.0,576.0,939.73,710.76
2016,10,22,14,0,853.0,88.0,2.2,20.0,547.0,922.38,701.55
2016,10,22,14,15,796.0,88.5,2.2,19.5,495.0,862.83,663.55
2016,10,22,14,30,739.0,89.0,2.2,19.0,443.0,801.27,623.67
2016,10,22,14,45,662.5,97.5,2.25,19.0,394.5,737.19,580.19
2016,10,22,15,0,586.0,106.0,2.3,19.0,346.0,667.52,531.44
2016,10,22,15,15,546.5,102.5,2.25,18.0,306.0,614.9,495.51
2016,10,22,15,30,507.0,99.0,2.2,17.0,266.0,557.18,454.25
2016,10,22,15,45,473.0,87.0,2.2,16.5,224.0,500.17,410.99
2016,10,22,16,0,439.0,75.0,2.2,16.0,182.0,444.01,366.31
2016,10,22,16,15,383.0,62.5,2.0,15.0,140.5,373.38,307.83
2016,10,22,16,30,327.0,50.0,1.8,14.0,99.0,306.78,250.09
2016,10,22,16,45,231.0,35.0,1.6,13.5,63.5,217.43,167.85
2016,10,22,17,0,135.0,20.0,1.4,13.0,28.0,120.08,1.99
2016,10,22,17,15,67.5,10.0,1.3,12.5,14.0,43.03,0.0
2016,10,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.5,15.5,1.1,9.5,35.5,12.4,0.0
2016,10,23,7,0,387.0,31.0,1.1,10.0,71.0,25.3,15.88
2016,10,23,7,15,481.5,39.5,1.3,10.5,116.5,31.37,22.27
2016,10,23,7,30,576.0,48.0,1.5,11.0,162.0,37.33,27.98
2016,10,23,7,45,635.0,53.5,1.7,12.0,210.0,62.22,34.31
2016,10,23,8,0,694.0,59.0,1.9,13.0,258.0,118.99,66.98
2016,10,23,8,15,731.0,63.0,1.95,13.5,304.5,174.6,109.94
2016,10,23,8,30,768.0,67.0,2.0,14.0,351.0,234.26,161.34
2016,10,23,8,45,794.0,70.0,2.1,15.0,394.0,293.57,214.2
2016,10,23,9,0,820.0,73.0,2.2,16.0,437.0,354.93,268.3
2016,10,23,9,15,838.5,75.5,2.3,16.5,475.0,414.52,320.43
2016,10,23,9,30,857.0,78.0,2.4,17.0,513.0,474.66,371.43
2016,10,23,9,45,875.0,78.0,2.55,18.0,546.0,531.25,417.56
2016,10,23,10,0,893.0,78.0,2.7,19.0,579.0,587.89,462.13
2016,10,23,10,15,901.5,79.5,2.8,19.5,604.0,639.73,502.41
2016,10,23,10,30,910.0,81.0,2.9,20.0,629.0,689.88,540.33
2016,10,23,10,45,915.5,81.5,3.0,20.5,646.5,734.93,573.0
2016,10,23,11,0,921.0,82.0,3.1,21.0,664.0,777.53,602.03
2016,10,23,11,15,923.5,82.5,3.15,21.0,673.5,815.16,628.24
2016,10,23,11,30,926.0,83.0,3.2,21.0,683.0,849.76,652.27
2016,10,23,11,45,924.0,84.0,3.3,21.5,684.0,877.96,670.85
2016,10,23,12,0,922.0,85.0,3.4,22.0,685.0,902.62,687.02
2016,10,23,12,15,919.0,85.0,3.45,22.0,678.5,921.6,700.39
2016,10,23,12,30,916.0,85.0,3.5,22.0,672.0,936.84,711.37
2016,10,23,12,45,905.5,86.0,3.55,22.0,656.0,942.61,716.03
2016,10,23,13,0,895.0,87.0,3.6,22.0,640.0,944.46,718.26
2016,10,23,13,15,886.5,86.0,3.6,22.0,617.5,941.91,717.35
2016,10,23,13,30,878.0,85.0,3.6,22.0,595.0,935.61,714.05
2016,10,23,13,45,866.0,83.0,3.65,22.0,566.0,921.15,705.59
2016,10,23,14,0,854.0,81.0,3.7,22.0,537.0,912.54,701.35
2016,10,23,14,15,837.0,79.0,3.7,21.5,501.5,886.53,685.99
2016,10,23,14,30,820.0,77.0,3.7,21.0,466.0,857.45,668.43
2016,10,23,14,45,796.5,74.5,3.75,21.0,425.0,819.16,643.02
2016,10,23,15,0,773.0,72.0,3.8,21.0,384.0,778.58,615.55
2016,10,23,15,15,740.0,68.0,3.75,20.5,339.5,726.24,579.48
2016,10,23,15,30,707.0,64.0,3.7,20.0,295.0,672.83,541.56
2016,10,23,15,45,654.5,60.0,3.65,19.5,247.5,609.49,494.57
2016,10,23,16,0,602.0,56.0,3.6,19.0,200.0,542.58,442.77
2016,10,23,16,15,527.0,48.5,3.35,18.0,153.5,457.59,374.02
2016,10,23,16,30,452.0,41.0,3.1,17.0,107.0,377.25,304.83
2016,10,23,16,45,226.0,34.5,2.9,16.0,67.5,214.13,162.16
2016,10,23,17,0,0.0,28.0,2.7,15.0,28.0,38.3,0.0
2016,10,23,17,15,0.0,14.0,2.7,14.5,14.0,12.73,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,11.5,13.5,11.89,0.0
2016,10,24,7,0,0.0,27.0,3.0,12.0,27.0,23.63,14.1
2016,10,24,7,15,0.0,45.5,3.25,12.5,45.5,38.94,28.62
2016,10,24,7,30,0.0,64.0,3.5,13.0,64.0,54.04,42.5
2016,10,24,7,45,3.0,82.0,3.8,13.5,83.0,69.28,53.62
2016,10,24,8,0,6.0,100.0,4.1,14.0,102.0,85.69,67.41
2016,10,24,8,15,11.0,116.5,4.25,14.0,120.5,101.82,80.82
2016,10,24,8,30,16.0,133.0,4.4,14.0,139.0,118.71,94.79
2016,10,24,8,45,46.0,159.0,4.6,14.5,179.0,152.04,121.52
2016,10,24,9,0,76.0,185.0,4.8,15.0,219.0,189.69,152.0
2016,10,24,9,15,74.5,201.0,4.75,15.0,236.5,210.0,168.95
2016,10,24,9,30,73.0,217.0,4.7,15.0,254.0,230.27,185.66
2016,10,24,9,45,55.0,221.0,4.7,15.5,249.5,230.9,185.82
2016,10,24,10,0,37.0,225.0,4.7,16.0,245.0,229.38,183.99
2016,10,24,10,15,48.0,242.5,4.65,16.0,270.0,256.73,206.03
2016,10,24,10,30,59.0,260.0,4.6,16.0,295.0,285.49,229.07
2016,10,24,10,45,49.0,259.5,4.6,16.5,289.5,282.63,226.0
2016,10,24,11,0,39.0,259.0,4.6,17.0,284.0,278.71,222.12
2016,10,24,11,15,26.5,241.0,4.55,17.0,258.5,243.07,193.37
2016,10,24,11,30,14.0,223.0,4.5,17.0,233.0,216.94,172.09
2016,10,24,11,45,27.5,247.0,4.45,17.5,265.5,266.09,211.35
2016,10,24,12,0,41.0,271.0,4.4,18.0,298.0,306.52,243.13
2016,10,24,12,15,31.5,255.5,4.4,18.0,276.5,284.18,225.27
2016,10,24,12,30,22.0,240.0,4.4,18.0,255.0,246.33,195.2
2016,10,24,12,45,129.5,261.0,4.45,18.5,341.0,402.5,321.46
2016,10,24,13,0,237.0,282.0,4.5,19.0,427.0,531.49,422.72
2016,10,24,13,15,118.5,199.5,4.55,19.0,272.0,328.4,263.4
2016,10,24,13,30,0.0,117.0,4.6,19.0,117.0,105.46,81.17
2016,10,24,13,45,147.0,170.5,4.65,19.0,248.5,325.19,264.27
2016,10,24,14,0,294.0,224.0,4.7,19.0,380.0,546.1,439.75
2016,10,24,14,15,147.0,163.0,4.65,18.5,241.0,318.25,259.17
2016,10,24,14,30,0.0,102.0,4.6,18.0,102.0,92.27,71.32
2016,10,24,14,45,0.0,59.5,4.6,18.0,59.5,52.56,38.56
2016,10,24,15,0,0.0,17.0,4.6,18.0,17.0,14.96,7.0
2016,10,24,15,15,0.0,15.0,4.4,17.5,15.0,13.19,5.56
2016,10,24,15,30,0.0,13.0,4.2,17.0,13.0,11.43,4.09
2016,10,24,15,45,0.0,11.0,4.05,16.5,11.0,9.66,2.6
2016,10,24,16,0,0.0,9.0,3.9,16.0,9.0,7.9,1.08
2016,10,24,16,15,0.0,6.5,3.65,15.5,6.5,5.7,0.0
2016,10,24,16,30,0.0,4.0,3.4,15.0,4.0,3.5,0.0
2016,10,24,16,45,0.0,2.5,3.15,14.5,2.5,2.19,0.0
2016,10,24,17,0,0.0,1.0,2.9,14.0,1.0,0.87,0.0
2016,10,24,17,15,0.0,0.5,2.9,13.5,0.5,0.45,0.0
2016,10,24,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,12.5,6.5,5.7,0.0
2016,10,25,7,0,0.0,13.0,2.5,13.0,13.0,11.42,3.77
2016,10,25,7,15,0.0,21.5,2.7,13.5,21.5,18.92,10.94
2016,10,25,7,30,0.0,30.0,2.9,14.0,30.0,26.42,17.86
2016,10,25,7,45,0.0,39.5,3.1,14.5,39.5,34.82,24.18
2016,10,25,8,0,0.0,49.0,3.3,15.0,49.0,43.24,31.39
2016,10,25,8,15,0.0,58.5,3.45,15.5,58.5,51.67,38.49
2016,10,25,8,30,0.0,68.0,3.6,16.0,68.0,60.11,45.49
2016,10,25,8,45,0.0,65.5,3.75,16.5,65.5,57.89,43.41
2016,10,25,9,0,0.0,63.0,3.9,17.0,63.0,55.67,41.35
2016,10,25,9,15,63.0,142.5,3.95,17.0,174.0,153.12,121.45
2016,10,25,9,30,126.0,222.0,4.0,17.0,285.0,263.27,210.58
2016,10,25,9,45,63.0,149.5,4.1,17.5,181.0,168.38,133.83
2016,10,25,10,0,0.0,77.0,4.2,18.0,77.0,68.16,51.05
2016,10,25,10,15,0.0,112.5,4.15,18.0,112.5,100.07,77.28
2016,10,25,10,30,0.0,148.0,4.1,18.0,148.0,132.69,103.75
2016,10,25,10,45,2.0,165.5,4.1,18.5,167.0,150.6,117.92
2016,10,25,11,0,4.0,183.0,4.1,19.0,186.0,168.99,132.4
2016,10,25,11,15,75.0,243.0,4.05,19.0,291.0,293.49,233.21
2016,10,25,11,30,146.0,303.0,4.0,19.0,396.0,431.89,341.69
2016,10,25,11,45,149.5,301.5,4.0,19.5,397.0,441.18,347.88
2016,10,25,12,0,153.0,300.0,4.0,20.0,398.0,450.06,354.25
2016,10,25,12,15,76.5,209.5,3.95,20.0,258.5,274.03,217.03
2016,10,25,12,30,0.0,119.0,3.9,20.0,119.0,106.73,81.52
2016,10,25,12,45,26.0,190.0,3.85,20.0,206.0,212.1,167.31
2016,10,25,13,0,52.0,261.0,3.8,20.0,293.0,318.77,251.89
2016,10,25,13,15,57.5,254.5,3.7,20.0,289.0,319.66,252.78
2016,10,25,13,30,63.0,248.0,3.6,20.0,285.0,320.51,254.01
2016,10,25,13,45,229.0,225.0,3.55,20.5,347.0,485.19,386.31
2016,10,25,14,0,395.0,202.0,3.5,21.0,409.0,611.41,484.96
2016,10,25,14,15,598.5,136.0,3.4,20.5,426.0,740.87,585.0
2016,10,25,14,30,802.0,70.0,3.3,20.0,443.0,828.52,649.66
2016,10,25,14,45,780.0,67.5,3.25,20.0,404.0,792.01,623.91
2016,10,25,15,0,758.0,65.0,3.2,20.0,365.0,753.28,597.12
2016,10,25,15,15,726.5,61.5,3.0,19.5,321.5,703.46,561.98
2016,10,25,15,30,695.0,58.0,2.8,19.0,278.0,652.62,525.15
2016,10,25,15,45,648.5,53.5,2.6,19.0,233.0,588.44,475.92
2016,10,25,16,0,602.0,49.0,2.4,19.0,188.0,530.64,429.85
2016,10,25,16,15,526.5,42.5,2.1,18.0,143.0,447.28,362.51
2016,10,25,16,30,451.0,36.0,1.8,17.0,98.0,368.89,294.69
2016,10,25,16,45,319.5,26.0,1.5,16.5,60.5,259.2,188.53
2016,10,25,17,0,188.0,16.0,1.2,16.0,23.0,116.9,0.0
2016,10,25,17,15,94.0,8.0,1.2,15.5,11.5,7.28,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,6,45,203.5,13.0,1.25,11.5,32.0,10.4,0.0
2016,10,26,7,0,407.0,26.0,1.3,12.0,64.0,23.05,13.19
2016,10,26,7,15,503.5,33.5,1.5,12.5,108.5,28.93,19.77
2016,10,26,7,30,600.0,41.0,1.7,13.0,153.0,34.75,25.35
2016,10,26,7,45,657.5,45.5,1.9,14.0,200.0,57.98,30.67
2016,10,26,8,0,715.0,50.0,2.1,15.0,247.0,111.4,59.48
2016,10,26,8,15,751.0,53.5,2.2,15.5,293.0,167.34,102.24
2016,10,26,8,30,787.0,57.0,2.3,16.0,339.0,227.1,153.57
2016,10,26,8,45,812.5,59.5,2.4,17.0,381.0,286.48,206.48
2016,10,26,9,0,838.0,62.0,2.5,18.0,423.0,348.86,261.44
2016,10,26,9,15,855.5,64.0,2.6,18.5,460.5,407.5,312.91
2016,10,26,9,30,873.0,66.0,2.7,19.0,498.0,466.46,363.12
2016,10,26,9,45,885.5,67.0,2.8,19.5,529.0,521.91,409.09
2016,10,26,10,0,898.0,68.0,2.9,20.0,560.0,576.54,452.98
2016,10,26,10,15,907.0,69.0,2.95,20.5,585.0,627.99,492.98
2016,10,26,10,30,916.0,70.0,3.0,21.0,610.0,677.76,530.57
2016,10,26,10,45,919.0,72.0,3.15,21.5,627.5,722.56,563.22
2016,10,26,11,0,922.0,74.0,3.3,22.0,645.0,764.76,592.27
2016,10,26,11,15,926.0,74.5,3.35,22.0,655.0,803.25,619.18
2016,10,26,11,30,930.0,75.0,3.4,22.0,665.0,838.82,643.95
2016,10,26,11,45,928.5,76.5,3.5,22.5,667.0,867.87,663.15
2016,10,26,12,0,927.0,78.0,3.6,23.0,669.0,893.42,679.95
2016,10,26,12,15,926.5,78.0,3.65,23.0,663.5,914.48,694.76
2016,10,26,12,30,926.0,78.0,3.7,23.0,658.0,931.87,707.21
2016,10,26,12,45,919.5,78.5,3.8,23.0,644.0,940.69,714.25
2016,10,26,13,0,913.0,79.0,3.9,23.0,630.0,945.63,718.86
2016,10,26,13,15,905.5,78.0,3.9,23.0,608.5,943.96,718.54
2016,10,26,13,30,898.0,77.0,3.9,23.0,587.0,938.48,715.8
2016,10,26,13,45,887.5,75.5,3.95,23.0,558.5,925.88,708.6
2016,10,26,14,0,877.0,74.0,4.0,23.0,530.0,909.7,699.04
2016,10,26,14,15,861.0,72.0,3.95,22.5,494.5,884.49,683.98
2016,10,26,14,30,845.0,70.0,3.9,22.0,459.0,865.12,673.03
2016,10,26,14,45,823.5,67.5,3.85,22.0,418.5,828.28,648.13
2016,10,26,15,0,802.0,65.0,3.8,22.0,378.0,789.02,621.22
2016,10,26,15,15,770.0,61.5,3.6,21.0,333.0,737.69,586.51
2016,10,26,15,30,738.0,58.0,3.4,20.0,288.0,685.19,549.8
2016,10,26,15,45,691.0,53.5,3.25,19.5,241.0,619.27,500.5
2016,10,26,16,0,644.0,49.0,3.1,19.0,194.0,554.02,449.58
2016,10,26,16,15,566.0,42.0,2.7,18.0,147.5,465.99,378.38
2016,10,26,16,30,488.0,35.0,2.3,17.0,101.0,390.43,311.62
2016,10,26,16,45,346.5,25.0,1.9,16.0,62.0,271.97,193.45
2016,10,26,17,0,205.0,15.0,1.5,15.0,23.0,124.87,0.0
2016,10,26,17,15,102.5,7.5,1.4,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,2.0,12.5,3.5,3.18,0.0
2016,10,27,7,0,0.0,7.0,2.2,13.0,7.0,6.14,0.0
2016,10,27,7,15,0.0,12.5,2.4,13.5,12.5,10.98,3.94
2016,10,27,7,30,0.0,18.0,2.6,14.0,18.0,15.82,8.41
2016,10,27,7,45,0.0,23.5,2.8,14.5,23.5,20.67,12.07
2016,10,27,8,0,0.0,29.0,3.0,15.0,29.0,25.53,16.26
2016,10,27,8,15,0.0,34.5,3.0,15.5,34.5,30.39,20.38
2016,10,27,8,30,0.0,40.0,3.0,16.0,40.0,35.26,24.45
2016,10,27,8,45,29.5,108.0,3.0,17.0,120.5,103.9,81.0
2016,10,27,9,0,59.0,176.0,3.0,18.0,201.0,176.18,139.4
2016,10,27,9,15,29.5,126.5,3.0,18.0,139.0,125.49,98.45
2016,10,27,9,30,0.0,77.0,3.0,18.0,77.0,68.13,51.3
2016,10,27,9,45,24.0,152.0,3.05,18.5,165.0,151.03,119.21
2016,10,27,10,0,48.0,227.0,3.1,19.0,253.0,237.92,188.58
2016,10,27,10,15,31.5,218.0,3.05,19.0,235.5,223.31,176.43
2016,10,27,10,30,15.0,209.0,3.0,19.0,218.0,199.7,157.2
2016,10,27,10,45,7.5,163.5,2.95,19.5,168.0,152.66,119.1
2016,10,27,11,0,0.0,118.0,2.9,20.0,118.0,105.33,80.55
2016,10,27,11,15,0.0,103.0,3.05,19.5,103.0,91.6,69.57
2016,10,27,11,30,0.0,88.0,3.2,19.0,88.0,78.0,58.61
2016,10,27,11,45,0.0,88.0,3.35,19.0,88.0,78.01,58.61
2016,10,27,12,0,0.0,88.0,3.5,19.0,88.0,78.01,58.62
2016,10,27,12,15,0.0,70.0,3.55,18.5,70.0,61.99,45.61
2016,10,27,12,30,0.0,52.0,3.6,18.0,52.0,46.0,32.55
2016,10,27,12,45,0.0,103.5,3.7,17.5,103.5,92.27,70.82
2016,10,27,13,0,0.0,155.0,3.8,17.0,155.0,142.24,111.89
2016,10,27,13,15,4.0,171.5,3.7,17.0,174.0,163.27,129.23
2016,10,27,13,30,8.0,188.0,3.6,17.0,193.0,185.3,147.4
2016,10,27,13,45,4.0,151.0,3.55,17.0,153.5,143.98,113.86
2016,10,27,14,0,0.0,114.0,3.5,17.0,114.0,103.42,80.64
2016,10,27,14,15,2.0,133.5,3.35,17.0,134.5,125.98,99.56
2016,10,27,14,30,4.0,153.0,3.2,17.0,155.0,150.61,120.11
2016,10,27,14,45,2.0,93.0,3.1,17.0,94.0,85.85,66.67
2016,10,27,15,0,0.0,33.0,3.0,17.0,33.0,29.08,19.04
2016,10,27,15,15,0.0,29.0,2.75,17.0,29.0,25.54,16.1
2016,10,27,15,30,0.0,25.0,2.5,17.0,25.0,22.0,13.11
2016,10,27,15,45,0.0,20.5,2.25,17.0,20.5,18.03,9.72
2016,10,27,16,0,0.0,16.0,2.0,17.0,16.0,14.06,6.29
2016,10,27,16,15,0.0,12.0,1.7,16.5,12.0,10.53,3.23
2016,10,27,16,30,0.0,8.0,1.4,16.0,8.0,7.02,0.14
2016,10,27,16,45,0.0,4.5,1.1,16.0,4.5,3.94,0.0
2016,10,27,17,0,0.0,1.0,0.8,16.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,0.8,15.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,45,33.0,15.0,0.6,13.5,17.5,13.64,0.0
2016,10,28,7,0,66.0,30.0,0.6,14.0,35.0,24.86,13.79
2016,10,28,7,15,103.5,48.5,0.7,14.0,63.5,38.18,27.56
2016,10,28,7,30,141.0,67.0,0.8,14.0,92.0,51.83,40.25
2016,10,28,7,45,164.5,85.5,0.9,14.0,123.5,71.62,52.27
2016,10,28,8,0,188.0,104.0,1.0,14.0,155.0,102.62,74.06
2016,10,28,8,15,202.5,122.0,1.1,14.0,185.5,135.08,99.94
2016,10,28,8,30,217.0,140.0,1.2,14.0,216.0,169.55,128.84
2016,10,28,8,45,161.5,160.5,1.35,14.5,221.0,186.94,146.13
2016,10,28,9,0,106.0,181.0,1.5,15.0,226.0,198.84,157.89
2016,10,28,9,15,110.0,198.0,1.6,15.0,248.0,224.9,179.54
2016,10,28,9,30,114.0,215.0,1.7,15.0,270.0,251.59,201.4
2016,10,28,9,45,69.0,210.5,1.8,15.5,245.0,228.54,182.81
2016,10,28,10,0,24.0,206.0,1.9,16.0,220.0,199.16,158.63
2016,10,28,10,15,20.5,208.5,1.95,16.0,220.5,201.29,160.25
2016,10,28,10,30,17.0,211.0,2.0,16.0,221.0,203.0,161.42
2016,10,28,10,45,8.5,155.5,2.05,16.5,160.5,145.9,114.89
2016,10,28,11,0,0.0,100.0,2.1,17.0,100.0,88.83,67.99
2016,10,28,11,15,5.0,154.0,2.2,17.5,157.5,142.92,112.05
2016,10,28,11,30,10.0,208.0,2.3,18.0,215.0,199.51,157.15
2016,10,28,11,45,31.0,239.5,2.45,18.5,259.5,261.98,206.75
2016,10,28,12,0,52.0,271.0,2.6,19.0,304.0,317.25,249.96
2016,10,28,12,15,52.5,269.0,2.7,19.0,302.0,319.06,251.41
2016,10,28,12,30,53.0,267.0,2.8,19.0,300.0,320.8,253.05
2016,10,28,12,45,40.5,250.0,2.95,19.0,275.0,293.26,231.58
2016,10,28,13,0,28.0,233.0,3.1,19.0,250.0,248.83,196.73
2016,10,28,13,15,14.0,187.0,3.15,19.0,195.5,188.71,148.83
2016,10,28,13,30,0.0,141.0,3.2,19.0,141.0,129.46,100.82
2016,10,28,13,45,12.0,167.5,3.3,19.0,174.0,168.79,133.49
2016,10,28,14,0,24.0,194.0,3.4,19.0,207.0,210.51,167.78
2016,10,28,14,15,22.0,181.5,3.4,18.5,193.0,196.95,157.38
2016,10,28,14,30,20.0,169.0,3.4,18.0,179.0,183.46,147.05
2016,10,28,14,45,12.5,150.5,3.45,18.0,156.5,158.25,126.54
2016,10,28,15,0,5.0,132.0,3.5,18.0,134.0,133.24,105.99
2016,10,28,15,15,344.5,96.5,3.3,17.5,201.0,428.7,356.35
2016,10,28,15,30,684.0,61.0,3.1,17.0,268.0,643.17,525.07
2016,10,28,15,45,638.5,55.0,2.95,17.0,223.0,584.07,477.2
2016,10,28,16,0,593.0,49.0,2.8,17.0,178.0,520.91,426.07
2016,10,28,16,15,511.5,42.0,2.4,16.0,133.5,433.75,353.85
2016,10,28,16,30,430.0,35.0,2.0,15.0,89.0,352.05,281.3
2016,10,28,16,45,215.0,26.0,1.65,14.5,53.0,190.5,124.79
2016,10,28,17,0,0.0,17.0,1.3,14.0,17.0,15.46,0.0
2016,10,28,17,15,0.0,8.5,1.25,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,10.5,1.8,12.5,10.5,9.55,0.0
2016,10,29,7,0,0.0,21.0,2.0,13.0,21.0,18.51,8.45
2016,10,29,7,15,0.0,38.5,2.2,13.5,38.5,33.17,23.15
2016,10,29,7,30,0.0,56.0,2.4,14.0,56.0,47.58,36.43
2016,10,29,7,45,3.0,74.5,2.65,14.5,75.5,63.1,48.06
2016,10,29,8,0,6.0,93.0,2.9,15.0,95.0,79.82,62.13
2016,10,29,8,15,11.5,110.0,3.05,15.0,114.0,96.38,75.89
2016,10,29,8,30,17.0,127.0,3.2,15.0,133.0,113.79,90.27
2016,10,29,8,45,8.5,118.5,3.35,15.5,121.5,106.33,84.09
2016,10,29,9,0,0.0,110.0,3.5,16.0,110.0,97.11,76.32
2016,10,29,9,15,91.0,161.5,3.6,16.5,205.5,184.56,147.16
2016,10,29,9,30,182.0,213.0,3.7,17.0,301.0,280.21,223.99
2016,10,29,9,45,242.0,220.0,3.85,17.5,345.0,335.39,268.15
2016,10,29,10,0,302.0,227.0,4.0,18.0,389.0,391.6,313.01
2016,10,29,10,15,374.0,222.0,4.0,18.0,431.5,448.4,358.68
2016,10,29,10,30,446.0,217.0,4.0,18.0,474.0,519.76,415.01
2016,10,29,10,45,674.0,148.0,4.0,18.5,549.5,635.92,506.42
2016,10,29,11,0,902.0,79.0,4.0,19.0,625.0,750.75,592.95
2016,10,29,11,15,906.0,79.5,3.95,19.0,635.0,788.41,619.07
2016,10,29,11,30,910.0,80.0,3.9,19.0,645.0,823.22,643.45
2016,10,29,11,45,914.0,78.5,3.85,19.0,647.5,852.7,663.94
2016,10,29,12,0,918.0,77.0,3.8,19.0,650.0,878.94,682.13
2016,10,29,12,15,569.5,181.0,3.7,19.0,535.5,719.21,565.77
2016,10,29,12,30,221.0,285.0,3.6,19.0,421.0,507.58,400.54
2016,10,29,12,45,563.0,180.5,3.55,19.5,515.5,736.91,580.51
2016,10,29,13,0,905.0,76.0,3.5,20.0,610.0,928.69,715.32
2016,10,29,13,15,897.5,75.0,3.4,20.0,588.5,926.92,712.72
2016,10,29,13,30,890.0,74.0,3.3,20.0,567.0,921.4,709.25
2016,10,29,13,45,879.0,72.5,3.25,20.0,538.5,908.36,701.06
2016,10,29,14,0,868.0,71.0,3.2,20.0,510.0,891.82,690.57
2016,10,29,14,15,851.5,69.0,3.1,19.5,475.0,866.33,674.8
2016,10,29,14,30,835.0,67.0,3.0,19.0,440.0,846.67,663.16
2016,10,29,14,45,675.0,88.5,2.9,19.0,372.0,726.58,577.17
2016,10,29,15,0,515.0,110.0,2.8,19.0,304.0,596.69,481.63
2016,10,29,15,15,491.0,100.0,2.55,18.5,266.5,552.47,449.41
2016,10,29,15,30,467.0,90.0,2.3,18.0,229.0,507.78,415.18
2016,10,29,15,45,542.0,68.5,2.1,18.0,203.5,527.76,429.84
2016,10,29,16,0,617.0,47.0,1.9,18.0,178.0,528.2,427.08
2016,10,29,16,15,534.5,40.0,1.7,17.0,133.0,445.68,359.41
2016,10,29,16,30,452.0,33.0,1.5,16.0,88.0,362.8,286.43
2016,10,29,16,45,298.0,22.5,1.3,15.0,52.0,233.4,143.82
2016,10,29,17,0,144.0,12.0,1.1,14.0,16.0,88.29,0.0
2016,10,29,17,15,72.0,6.0,1.1,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
