Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,3.75,12.5,1.0,0.88,0.0
2016,10,30,7,30,0.0,2.0,3.9,13.0,2.0,1.75,0.0
2016,10,30,7,45,0.0,2.5,4.05,13.5,2.5,2.19,0.0
2016,10,30,8,0,0.0,3.0,4.2,14.0,3.0,2.63,0.0
2016,10,30,8,15,0.0,3.5,4.4,14.0,3.5,3.07,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.51,0.0
2016,10,30,8,45,0.0,6.5,4.85,14.5,6.5,5.71,0.0
2016,10,30,9,0,0.0,9.0,5.1,15.0,9.0,7.92,1.11
2016,10,30,9,15,0.0,17.0,5.25,15.0,17.0,14.97,7.11
2016,10,30,9,30,0.0,25.0,5.4,15.0,25.0,22.04,13.08
2016,10,30,9,45,0.0,18.5,5.6,15.5,18.5,16.31,8.16
2016,10,30,10,0,0.0,12.0,5.8,16.0,12.0,10.58,3.27
2016,10,30,10,15,0.0,11.5,5.85,16.0,11.5,10.14,2.89
2016,10,30,10,30,0.0,11.0,5.9,16.0,11.0,9.7,2.51
2016,10,30,10,45,11.5,120.0,5.95,16.5,127.0,115.05,90.43
2016,10,30,11,0,23.0,229.0,6.0,17.0,243.0,227.79,182.18
2016,10,30,11,15,23.5,232.5,5.95,17.0,247.0,233.25,186.37
2016,10,30,11,30,24.0,236.0,5.9,17.0,251.0,238.75,190.76
2016,10,30,11,45,12.0,142.5,5.9,17.5,150.0,138.6,109.09
2016,10,30,12,0,0.0,49.0,5.9,18.0,49.0,43.34,30.32
2016,10,30,12,15,3.0,120.5,5.85,18.0,122.5,110.78,86.0
2016,10,30,12,30,6.0,192.0,5.8,18.0,196.0,183.85,145.54
2016,10,30,12,45,5.0,186.5,5.75,18.0,190.0,178.23,140.98
2016,10,30,13,0,4.0,181.0,5.7,18.0,184.0,172.59,136.52
2016,10,30,13,15,2.0,130.0,5.55,17.5,131.5,120.03,93.94
2016,10,30,13,30,0.0,79.0,5.4,17.0,79.0,69.94,52.79
2016,10,30,13,45,7.5,130.5,5.3,17.0,134.5,126.56,100.16
2016,10,30,14,0,15.0,182.0,5.2,17.0,190.0,189.47,152.22
2016,10,30,14,15,7.5,99.0,5.05,17.0,103.0,95.91,75.07
2016,10,30,14,30,0.0,16.0,4.9,17.0,16.0,14.09,6.27
2016,10,30,14,45,9.5,77.0,4.75,17.0,80.5,76.44,59.33
2016,10,30,15,0,19.0,138.0,4.6,17.0,145.0,153.09,123.69
2016,10,30,15,15,335.0,102.5,4.3,16.5,202.0,428.04,357.92
2016,10,30,15,30,651.0,67.0,4.0,16.0,259.0,628.03,518.0
2016,10,30,15,45,592.5,61.5,3.75,15.5,213.5,555.92,459.98
2016,10,30,16,0,534.0,56.0,3.5,15.0,168.0,485.67,402.61
2016,10,30,16,15,441.5,47.5,3.15,14.5,124.0,391.45,322.06
2016,10,30,16,30,349.0,39.0,2.8,14.0,80.0,303.14,242.35
2016,10,30,16,45,174.5,26.0,2.45,13.5,46.5,163.22,92.16
2016,10,30,17,0,0.0,13.0,2.1,13.0,13.0,11.82,0.0
2016,10,30,17,15,0.0,6.5,2.05,12.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,6,45,140.0,13.0,0.95,8.5,23.5,11.82,0.0
2016,10,31,7,0,280.0,26.0,0.9,9.0,47.0,21.59,9.73
2016,10,31,7,15,394.5,35.5,1.1,9.5,89.0,28.68,19.5
2016,10,31,7,30,509.0,45.0,1.3,10.0,131.0,35.63,26.32
2016,10,31,7,45,580.5,51.0,1.5,11.0,177.5,55.09,31.56
2016,10,31,8,0,652.0,57.0,1.7,12.0,224.0,106.17,58.86
2016,10,31,8,15,342.5,93.5,1.75,12.5,182.5,132.76,92.44
2016,10,31,8,30,33.0,130.0,1.8,13.0,141.0,119.8,95.24
2016,10,31,8,45,42.0,148.0,1.85,13.5,164.0,141.63,113.18
2016,10,31,9,0,51.0,166.0,1.9,14.0,187.0,164.84,132.11
2016,10,31,9,15,131.0,186.0,1.9,14.0,246.5,222.29,178.3
2016,10,31,9,30,211.0,206.0,1.9,14.0,306.0,286.45,230.12
2016,10,31,9,45,316.0,202.0,1.95,14.5,363.0,354.73,284.77
2016,10,31,10,0,421.0,198.0,2.0,15.0,420.0,435.14,348.4
2016,10,31,10,15,247.5,224.5,2.0,15.0,356.5,374.62,300.52
2016,10,31,10,30,74.0,251.0,2.0,15.0,293.0,287.5,230.02
2016,10,31,10,45,202.5,253.5,2.0,15.5,373.5,392.86,314.88
2016,10,31,11,0,331.0,256.0,2.0,16.0,454.0,510.55,405.92
2016,10,31,11,15,409.5,238.5,2.05,16.0,487.0,567.48,450.04
2016,10,31,11,30,488.0,221.0,2.1,16.0,520.0,641.32,506.25
2016,10,31,11,45,489.0,221.5,2.2,16.5,521.5,661.07,520.13
2016,10,31,12,0,490.0,222.0,2.3,17.0,523.0,678.91,532.97
2016,10,31,12,15,383.0,247.0,2.4,17.0,481.0,612.79,483.11
2016,10,31,12,30,276.0,272.0,2.5,17.0,439.0,557.21,440.18
2016,10,31,12,45,575.5,179.0,2.65,17.0,517.0,744.22,587.4
2016,10,31,13,0,875.0,86.0,2.8,17.0,595.0,909.79,705.8
2016,10,31,13,15,867.0,85.0,2.9,17.0,573.5,916.63,710.68
2016,10,31,13,30,859.0,84.0,3.0,17.0,552.0,910.91,708.4
2016,10,31,13,45,519.0,152.5,3.1,17.0,431.0,679.6,542.71
2016,10,31,14,0,179.0,221.0,3.2,17.0,310.0,419.46,338.38
2016,10,31,14,15,123.0,202.0,3.25,16.5,261.5,347.31,282.44
2016,10,31,14,30,67.0,183.0,3.3,16.0,213.0,259.56,211.68
2016,10,31,14,45,72.0,167.5,3.35,16.0,196.5,247.36,202.74
2016,10,31,15,0,77.0,152.0,3.4,16.0,180.0,234.81,193.16
2016,10,31,15,15,70.0,134.0,3.3,15.5,157.0,208.55,171.95
2016,10,31,15,30,63.0,116.0,3.2,15.0,134.0,182.44,150.47
2016,10,31,15,45,54.0,96.5,3.1,15.0,110.5,152.69,125.14
2016,10,31,16,0,45.0,77.0,3.0,15.0,87.0,123.09,99.47
2016,10,31,16,15,31.0,58.0,2.7,14.0,64.0,90.98,71.45
2016,10,31,16,30,17.0,39.0,2.4,13.0,41.0,58.77,42.74
2016,10,31,16,45,8.5,22.5,2.1,12.5,23.5,31.29,11.12
2016,10,31,17,0,0.0,6.0,1.8,12.0,6.0,5.46,0.0
2016,10,31,17,15,0.0,3.0,1.9,12.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,130.5,12.5,1.1,9.5,22.0,11.37,0.0
2016,11,1,7,0,261.0,25.0,1.1,10.0,44.0,20.76,8.16
2016,11,1,7,15,378.0,35.0,1.3,10.5,85.0,28.34,19.01
2016,11,1,7,30,495.0,45.0,1.5,11.0,126.0,35.74,26.25
2016,11,1,7,45,568.0,50.5,1.7,11.5,172.0,53.81,30.94
2016,11,1,8,0,641.0,56.0,1.9,12.0,218.0,103.68,57.32
2016,11,1,8,15,684.5,60.5,1.9,12.0,263.5,159.34,99.72
2016,11,1,8,30,728.0,65.0,1.9,12.0,309.0,217.04,149.24
2016,11,1,8,45,404.0,117.5,1.95,12.5,256.0,219.03,166.43
2016,11,1,9,0,80.0,170.0,2.0,13.0,203.0,177.96,142.7
2016,11,1,9,15,457.5,122.5,2.0,13.5,335.5,298.26,236.35
2016,11,1,9,30,835.0,75.0,2.0,14.0,468.0,451.61,357.26
2016,11,1,9,45,853.0,76.0,2.0,14.5,500.0,508.1,403.7
2016,11,1,10,0,871.0,77.0,2.0,15.0,532.0,562.6,447.66
2016,11,1,10,15,673.0,140.5,2.0,15.0,501.5,557.26,443.99
2016,11,1,10,30,475.0,204.0,2.0,15.0,471.0,523.64,417.59
2016,11,1,10,45,369.0,235.5,2.0,15.5,446.5,497.81,396.68
2016,11,1,11,0,263.0,267.0,2.0,16.0,422.0,472.65,375.28
2016,11,1,11,15,588.5,174.0,2.0,16.0,529.5,652.63,516.85
2016,11,1,11,30,914.0,81.0,2.0,16.0,637.0,822.03,639.78
2016,11,1,11,45,913.0,82.0,2.05,16.0,638.5,850.29,658.18
2016,11,1,12,0,912.0,83.0,2.1,16.0,640.0,875.15,675.7
2016,11,1,12,15,910.0,82.5,2.1,16.0,633.5,893.86,688.59
2016,11,1,12,30,908.0,82.0,2.1,16.0,627.0,908.94,699.14
2016,11,1,12,45,900.0,82.5,2.15,16.0,612.0,916.17,704.99
2016,11,1,13,0,892.0,83.0,2.2,16.0,597.0,919.61,708.49
2016,11,1,13,15,884.0,82.0,2.15,16.0,575.5,917.46,707.32
2016,11,1,13,30,876.0,81.0,2.1,16.0,554.0,911.63,703.81
2016,11,1,13,45,863.0,79.5,2.1,16.0,525.5,906.14,701.26
2016,11,1,14,0,850.0,78.0,2.1,16.0,497.0,888.06,690.05
2016,11,1,14,15,832.5,75.5,2.05,16.0,462.0,861.34,672.43
2016,11,1,14,30,815.0,73.0,2.0,16.0,427.0,831.61,652.66
2016,11,1,14,45,787.5,70.5,1.95,16.0,386.5,790.53,624.56
2016,11,1,15,0,760.0,68.0,1.9,16.0,346.0,747.37,594.53
2016,11,1,15,15,723.5,64.0,1.8,15.5,302.0,693.33,556.37
2016,11,1,15,30,687.0,60.0,1.7,15.0,258.0,638.43,516.35
2016,11,1,15,45,628.5,55.0,1.6,15.0,211.5,571.94,464.88
2016,11,1,16,0,570.0,50.0,1.5,15.0,165.0,501.72,408.38
2016,11,1,16,15,478.0,42.0,1.4,14.0,120.5,407.87,330.95
2016,11,1,16,30,386.0,34.0,1.3,13.0,76.0,320.31,252.02
2016,11,1,16,45,193.0,17.0,1.2,12.0,38.0,159.52,66.68
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,45,135.5,12.0,0.9,6.5,21.0,10.91,0.0
2016,11,2,7,0,271.0,24.0,0.9,7.0,42.0,19.96,6.64
2016,11,2,7,15,388.0,34.0,1.1,7.5,84.0,27.59,18.52
2016,11,2,7,30,505.0,44.0,1.3,8.0,126.0,35.04,25.92
2016,11,2,7,45,572.5,51.0,1.55,9.0,171.5,53.83,31.57
2016,11,2,8,0,640.0,58.0,1.8,10.0,217.0,104.68,58.79
2016,11,2,8,15,684.0,62.5,1.9,10.5,262.5,157.89,99.06
2016,11,2,8,30,728.0,67.0,2.0,11.0,308.0,218.03,150.57
2016,11,2,8,45,760.0,70.0,2.15,12.0,350.0,275.61,202.18
2016,11,2,9,0,792.0,73.0,2.3,13.0,392.0,335.96,256.07
2016,11,2,9,15,813.0,75.5,2.3,13.5,429.5,394.01,307.62
2016,11,2,9,30,834.0,78.0,2.3,14.0,467.0,452.9,358.33
2016,11,2,9,45,861.0,76.0,2.35,15.0,500.5,510.65,405.96
2016,11,2,10,0,888.0,74.0,2.4,16.0,534.0,567.21,451.09
2016,11,2,10,15,897.5,75.0,2.3,16.5,558.5,618.03,490.54
2016,11,2,10,30,907.0,76.0,2.2,17.0,583.0,667.26,527.39
2016,11,2,10,45,914.0,76.5,2.15,17.5,600.5,712.4,560.34
2016,11,2,11,0,921.0,77.0,2.1,18.0,618.0,755.25,588.9
2016,11,2,11,15,924.0,77.5,2.0,18.0,627.5,792.59,613.77
2016,11,2,11,30,927.0,78.0,1.9,18.0,637.0,826.95,636.28
2016,11,2,11,45,927.5,78.0,1.8,18.5,638.5,855.58,653.36
2016,11,2,12,0,928.0,78.0,1.7,19.0,640.0,880.8,667.93
2016,11,2,12,15,926.0,77.5,1.55,19.0,634.0,899.75,678.79
2016,11,2,12,30,924.0,77.0,1.4,19.0,628.0,915.01,687.08
2016,11,2,12,45,920.0,76.0,1.3,19.5,613.5,924.12,690.67
2016,11,2,13,0,916.0,75.0,1.2,20.0,599.0,929.42,691.85
2016,11,2,13,15,908.0,74.0,1.1,20.0,577.5,927.29,689.56
2016,11,2,13,30,900.0,73.0,1.0,20.0,556.0,921.38,684.99
2016,11,2,13,45,888.0,71.5,0.9,20.0,527.0,907.52,675.34
2016,11,2,14,0,876.0,70.0,0.8,20.0,498.0,890.15,663.56
2016,11,2,14,15,859.0,68.0,0.8,20.0,463.0,864.34,648.08
2016,11,2,14,30,842.0,66.0,0.8,20.0,428.0,844.24,636.42
2016,11,2,14,45,816.5,63.5,0.85,20.0,387.5,804.49,611.99
2016,11,2,15,0,791.0,61.0,0.9,20.0,347.0,762.55,585.58
2016,11,2,15,15,756.0,57.5,0.85,19.0,302.5,709.77,551.39
2016,11,2,15,30,721.0,54.0,0.8,18.0,258.0,656.07,515.12
2016,11,2,15,45,666.0,49.5,0.8,17.5,212.0,585.69,464.3
2016,11,2,16,0,611.0,45.0,0.8,17.0,166.0,516.53,411.65
2016,11,2,16,15,522.0,37.5,0.85,16.0,121.0,430.58,343.12
2016,11,2,16,30,433.0,30.0,0.9,15.0,76.0,344.63,265.84
2016,11,2,16,45,216.5,15.0,1.0,14.0,38.0,168.47,52.34
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,146.5,11.0,0.95,7.5,20.5,10.01,0.0
2016,11,3,7,0,293.0,22.0,0.9,8.0,41.0,18.22,4.18
2016,11,3,7,15,411.0,31.5,1.1,8.5,82.5,25.49,16.5
2016,11,3,7,30,529.0,41.0,1.3,9.0,124.0,32.59,23.58
2016,11,3,7,45,598.0,47.0,1.5,10.0,170.0,50.43,28.48
2016,11,3,8,0,667.0,53.0,1.7,11.0,216.0,104.59,57.55
2016,11,3,8,15,710.0,57.5,1.7,11.5,261.5,158.73,98.18
2016,11,3,8,30,753.0,62.0,1.7,12.0,307.0,217.61,148.41
2016,11,3,8,45,783.5,64.5,1.75,13.0,349.5,275.61,200.22
2016,11,3,9,0,814.0,67.0,1.8,14.0,392.0,336.15,253.99
2016,11,3,9,15,834.0,69.5,1.8,14.5,429.5,394.85,305.78
2016,11,3,9,30,854.0,72.0,1.8,15.0,467.0,454.24,356.52
2016,11,3,9,45,872.5,72.5,1.8,15.5,499.0,510.08,402.87
2016,11,3,10,0,891.0,73.0,1.8,16.0,531.0,566.22,447.83
2016,11,3,10,15,900.5,74.0,1.7,16.5,555.5,617.09,486.75
2016,11,3,10,30,910.0,75.0,1.6,17.0,580.0,666.36,523.01
2016,11,3,10,45,916.0,76.0,1.55,18.0,597.5,711.42,554.26
2016,11,3,11,0,922.0,77.0,1.5,19.0,615.0,754.12,581.06
2016,11,3,11,15,925.0,77.5,1.4,19.0,624.5,791.44,605.12
2016,11,3,11,30,928.0,78.0,1.3,19.0,634.0,825.8,626.8
2016,11,3,11,45,927.5,78.0,1.2,19.5,635.0,853.6,642.54
2016,11,3,12,0,927.0,78.0,1.1,20.0,636.0,877.95,655.76
2016,11,3,12,15,924.5,78.0,1.0,20.0,629.5,897.04,666.61
2016,11,3,12,30,922.0,78.0,0.9,20.0,623.0,912.44,675.02
2016,11,3,12,45,915.0,78.0,0.8,20.5,608.5,920.09,677.13
2016,11,3,13,0,908.0,78.0,0.7,21.0,594.0,923.93,676.9
2016,11,3,13,15,899.5,77.0,0.65,21.0,572.0,921.36,675.0
2016,11,3,13,30,891.0,76.0,0.6,21.0,550.0,915.07,670.94
2016,11,3,13,45,877.5,75.0,0.55,21.5,521.0,900.62,660.56
2016,11,3,14,0,864.0,74.0,0.5,22.0,492.0,891.71,654.0
2016,11,3,14,15,846.5,71.5,0.5,21.5,457.0,864.93,639.31
2016,11,3,14,30,829.0,69.0,0.5,21.0,422.0,835.11,622.67
2016,11,3,14,45,710.0,78.5,0.55,21.0,360.5,736.31,558.71
2016,11,3,15,0,591.0,88.0,0.6,21.0,299.0,634.83,490.94
2016,11,3,15,15,646.5,72.5,0.6,20.5,276.0,645.12,501.04
2016,11,3,15,30,702.0,57.0,0.6,20.0,253.0,643.63,500.7
2016,11,3,15,45,645.0,51.5,0.65,19.5,207.0,571.16,448.67
2016,11,3,16,0,588.0,46.0,0.7,19.0,161.0,507.14,400.62
2016,11,3,16,15,495.0,38.5,0.8,18.0,116.5,413.21,326.46
2016,11,3,16,30,402.0,31.0,0.9,17.0,72.0,325.86,247.86
2016,11,3,16,45,201.0,15.5,1.0,16.0,36.0,159.04,27.72
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,45,127.0,11.0,1.05,9.5,19.0,10.01,0.0
2016,11,4,7,0,254.0,22.0,1.0,10.0,38.0,18.31,2.41
2016,11,4,7,15,376.5,32.5,1.15,10.5,78.5,26.48,17.05
2016,11,4,7,30,499.0,43.0,1.3,11.0,119.0,34.43,24.96
2016,11,4,7,45,572.5,49.0,1.45,12.0,165.0,50.94,29.46
2016,11,4,8,0,646.0,55.0,1.6,13.0,211.0,101.13,55.13
2016,11,4,8,15,690.5,60.0,1.45,13.5,256.5,157.32,97.05
2016,11,4,8,30,735.0,65.0,1.3,14.0,302.0,215.7,146.1
2016,11,4,8,45,766.5,68.0,1.2,14.5,344.0,273.32,197.0
2016,11,4,9,0,798.0,71.0,1.1,15.0,386.0,333.63,249.92
2016,11,4,9,15,818.5,73.5,1.05,16.0,423.0,391.6,299.53
2016,11,4,9,30,839.0,76.0,1.0,17.0,460.0,450.35,347.83
2016,11,4,9,45,854.5,78.0,0.95,18.0,491.5,506.6,392.22
2016,11,4,10,0,870.0,80.0,0.9,19.0,523.0,562.49,434.34
2016,11,4,10,15,879.5,81.5,0.85,19.5,547.5,613.65,472.1
2016,11,4,10,30,889.0,83.0,0.8,20.0,572.0,659.91,505.06
2016,11,4,10,45,895.5,83.5,0.75,20.5,589.5,703.95,535.27
2016,11,4,11,0,902.0,84.0,0.7,21.0,607.0,745.72,561.68
2016,11,4,11,15,905.0,84.5,0.65,21.0,616.0,782.39,584.7
2016,11,4,11,30,908.0,85.0,0.6,21.0,625.0,816.17,605.55
2016,11,4,11,45,708.5,146.0,0.55,21.5,568.0,760.97,566.29
2016,11,4,12,0,509.0,207.0,0.5,22.0,511.0,674.9,504.3
2016,11,4,12,15,706.0,145.5,0.6,22.0,562.5,797.68,592.59
2016,11,4,12,30,903.0,84.0,0.7,22.0,614.0,901.0,660.47
2016,11,4,12,45,897.0,83.5,0.85,22.5,599.5,908.78,665.99
2016,11,4,13,0,891.0,83.0,1.0,23.0,585.0,912.82,670.51
2016,11,4,13,15,882.0,82.0,1.1,23.0,563.0,909.83,670.99
2016,11,4,13,30,873.0,81.0,1.2,23.0,541.0,912.17,675.12
2016,11,4,13,45,859.5,79.0,1.3,23.0,512.5,896.63,667.48
2016,11,4,14,0,846.0,77.0,1.4,23.0,484.0,877.6,657.65
2016,11,4,14,15,827.5,75.0,1.4,22.5,449.0,850.85,642.47
2016,11,4,14,30,809.0,73.0,1.4,22.0,414.0,821.15,625.13
2016,11,4,14,45,782.5,70.0,1.45,22.0,374.0,780.63,599.34
2016,11,4,15,0,756.0,67.0,1.5,22.0,334.0,738.03,571.47
2016,11,4,15,15,718.5,62.5,1.35,21.0,290.0,682.98,534.02
2016,11,4,15,30,681.0,58.0,1.2,20.0,246.0,627.18,494.66
2016,11,4,15,45,624.5,52.5,1.05,19.5,200.5,562.25,445.77
2016,11,4,16,0,568.0,47.0,0.9,19.0,155.0,493.48,391.72
2016,11,4,16,15,473.5,38.5,0.95,18.0,111.5,398.22,315.25
2016,11,4,16,30,379.0,30.0,1.0,17.0,68.0,309.95,234.18
2016,11,4,16,45,189.5,15.0,1.05,16.0,34.0,150.38,1.08
2016,11,4,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,129.5,10.5,1.05,9.0,17.5,9.55,0.0
2016,11,5,7,0,259.0,21.0,1.0,9.0,35.0,17.49,0.0
2016,11,5,7,15,379.5,31.0,1.15,10.0,75.5,25.24,15.88
2016,11,5,7,30,500.0,41.0,1.3,11.0,116.0,32.79,23.46
2016,11,5,7,45,567.0,47.5,1.5,12.0,160.5,48.9,28.21
2016,11,5,8,0,634.0,54.0,1.7,13.0,205.0,98.48,53.52
2016,11,5,8,15,678.5,59.0,1.7,13.5,249.5,153.76,94.65
2016,11,5,8,30,723.0,64.0,1.7,14.0,294.0,211.27,143.09
2016,11,5,8,45,749.0,68.5,1.75,14.5,335.0,268.03,193.8
2016,11,5,9,0,775.0,73.0,1.8,15.0,376.0,326.9,246.32
2016,11,5,9,15,796.0,75.5,1.75,15.5,412.5,383.7,296.16
2016,11,5,9,30,817.0,78.0,1.7,16.0,449.0,441.38,345.14
2016,11,5,9,45,833.5,79.5,1.7,16.5,480.0,496.4,390.62
2016,11,5,10,0,850.0,81.0,1.7,17.0,511.0,551.18,434.34
2016,11,5,10,15,860.0,82.5,1.7,17.5,535.0,601.63,473.37
2016,11,5,10,30,870.0,84.0,1.7,18.0,559.0,650.65,510.11
2016,11,5,10,45,878.0,84.0,1.7,18.5,576.0,690.91,539.61
2016,11,5,11,0,886.0,84.0,1.7,19.0,593.0,732.47,568.14
2016,11,5,11,15,888.5,84.5,1.75,19.0,602.0,768.15,592.94
2016,11,5,11,30,891.0,85.0,1.8,19.0,611.0,800.96,615.72
2016,11,5,11,45,893.0,84.0,1.85,19.5,612.5,828.63,633.73
2016,11,5,12,0,895.0,83.0,1.9,20.0,614.0,853.08,649.56
2016,11,5,12,15,892.0,83.0,1.95,20.0,607.0,871.11,662.31
2016,11,5,12,30,889.0,83.0,2.0,20.0,600.0,885.57,672.83
2016,11,5,12,45,756.5,118.0,2.1,20.0,551.0,836.51,640.4
2016,11,5,13,0,624.0,153.0,2.2,20.0,502.0,767.68,594.08
2016,11,5,13,15,537.0,171.5,2.25,20.0,464.5,709.2,553.38
2016,11,5,13,30,450.0,190.0,2.3,20.0,427.0,655.59,514.11
2016,11,5,13,45,453.5,178.0,2.35,20.0,405.5,646.05,509.04
2016,11,5,14,0,457.0,166.0,2.4,20.0,384.0,634.22,501.94
2016,11,5,14,15,484.0,147.0,2.35,19.5,363.0,632.32,503.28
2016,11,5,14,30,511.0,128.0,2.3,19.0,342.0,627.05,501.83
2016,11,5,14,45,490.0,119.5,2.3,19.0,308.5,590.97,475.69
2016,11,5,15,0,469.0,111.0,2.3,19.0,275.0,553.79,448.2
2016,11,5,15,15,448.5,98.0,2.15,18.5,238.5,510.31,415.54
2016,11,5,15,30,428.0,85.0,2.0,18.0,202.0,466.2,381.33
2016,11,5,15,45,391.0,72.5,1.85,17.5,164.0,410.37,336.28
2016,11,5,16,0,354.0,60.0,1.7,17.0,126.0,355.97,290.58
2016,11,5,16,15,292.5,46.0,1.55,16.0,90.0,285.17,229.97
2016,11,5,16,30,231.0,32.0,1.4,15.0,54.0,219.32,165.91
2016,11,5,16,45,115.5,16.0,1.25,14.0,27.0,104.93,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,24.0,9.5,0.8,12.0,11.0,8.64,0.0
2016,11,6,7,0,48.0,19.0,0.8,12.0,22.0,15.53,0.0
2016,11,6,7,15,103.0,35.5,0.85,12.0,48.5,28.4,18.2
2016,11,6,7,30,158.0,52.0,0.9,12.0,75.0,40.96,30.49
2016,11,6,7,45,181.5,70.0,0.95,12.5,105.5,58.58,41.96
2016,11,6,8,0,205.0,88.0,1.0,13.0,136.0,89.67,62.97
2016,11,6,8,15,220.0,105.5,1.2,13.5,166.5,122.36,88.69
2016,11,6,8,30,235.0,123.0,1.4,14.0,197.0,157.1,117.77
2016,11,6,8,45,245.5,139.0,1.6,14.5,226.0,191.29,147.18
2016,11,6,9,0,256.0,155.0,1.8,15.0,255.0,226.74,177.59
2016,11,6,9,15,285.0,167.5,1.8,15.5,288.0,267.13,211.21
2016,11,6,9,30,314.0,180.0,1.8,16.0,321.0,310.47,246.76
2016,11,6,9,45,181.5,194.0,1.85,16.5,277.0,273.68,218.63
2016,11,6,10,0,49.0,208.0,1.9,17.0,233.0,221.34,176.32
2016,11,6,10,15,182.0,219.0,1.9,17.5,317.0,321.55,257.01
2016,11,6,10,30,315.0,230.0,1.9,18.0,401.0,436.28,346.49
2016,11,6,10,45,287.5,242.5,1.9,18.5,402.5,447.85,353.92
2016,11,6,11,0,260.0,255.0,1.9,19.0,404.0,456.64,359.56
2016,11,6,11,15,306.5,251.0,1.9,19.0,429.0,500.38,393.54
2016,11,6,11,30,353.0,247.0,1.9,19.0,454.0,546.03,428.41
2016,11,6,11,45,354.5,247.0,1.9,19.0,455.5,561.18,439.64
2016,11,6,12,0,356.0,247.0,1.9,19.0,457.0,575.06,450.12
2016,11,6,12,15,613.0,163.0,1.9,19.0,519.5,734.08,571.36
2016,11,6,12,30,870.0,79.0,1.9,19.0,582.0,862.21,660.01
2016,11,6,12,45,603.0,156.0,1.9,19.5,501.0,742.51,574.42
2016,11,6,13,0,336.0,233.0,1.9,20.0,420.0,577.37,450.46
2016,11,6,13,15,239.0,234.0,1.9,20.0,364.5,479.66,377.9
2016,11,6,13,30,142.0,235.0,1.9,20.0,309.0,397.79,314.35
2016,11,6,13,45,167.5,221.0,1.9,20.0,304.0,406.77,323.18
2016,11,6,14,0,193.0,207.0,1.9,20.0,299.0,414.74,330.75
2016,11,6,14,15,192.0,191.5,1.8,19.5,277.0,396.08,317.57
2016,11,6,14,30,191.0,176.0,1.7,19.0,255.0,376.62,303.75
2016,11,6,14,45,186.0,159.0,1.65,19.0,230.0,350.94,284.32
2016,11,6,15,0,181.0,142.0,1.6,19.0,205.0,324.68,264.14
2016,11,6,15,15,173.0,124.0,1.4,18.5,177.5,294.09,240.22
2016,11,6,15,30,165.0,106.0,1.2,18.0,150.0,263.21,215.46
2016,11,6,15,45,148.5,87.5,1.05,17.5,121.5,225.07,183.95
2016,11,6,16,0,132.0,69.0,0.9,17.0,93.0,200.2,162.09
2016,11,6,16,15,103.0,50.5,0.85,16.5,66.0,153.86,121.82
2016,11,6,16,30,74.0,32.0,0.8,16.0,39.0,108.5,78.42
2016,11,6,16,45,37.0,16.0,0.8,15.5,19.5,43.79,0.0
2016,11,6,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.0,0.75,11.5,13.0,11.82,0.0
2016,11,7,7,0,0.0,26.0,0.7,12.0,26.0,21.38,0.0
2016,11,7,7,15,162.0,35.0,0.8,12.5,58.5,27.27,16.98
2016,11,7,7,30,324.0,44.0,0.9,13.0,91.0,35.39,25.43
2016,11,7,7,45,372.0,56.5,1.0,13.5,128.5,50.27,32.55
2016,11,7,8,0,420.0,69.0,1.1,14.0,166.0,91.07,55.63
2016,11,7,8,15,450.5,80.0,1.05,14.5,203.5,134.01,87.79
2016,11,7,8,30,481.0,91.0,1.0,15.0,241.0,180.48,126.45
2016,11,7,8,45,501.5,101.0,1.0,16.0,276.0,226.79,166.43
2016,11,7,9,0,522.0,111.0,1.0,17.0,311.0,275.03,207.82
2016,11,7,9,15,475.0,134.0,0.95,17.5,329.5,311.72,240.58
2016,11,7,9,30,428.0,157.0,0.9,18.0,348.0,342.84,267.25
2016,11,7,9,45,597.0,126.0,0.9,19.0,412.0,425.28,330.92
2016,11,7,10,0,766.0,95.0,0.9,20.0,476.0,517.54,400.52
2016,11,7,10,15,778.0,96.5,0.8,20.0,499.5,565.26,436.1
2016,11,7,10,30,790.0,98.0,0.7,20.0,523.0,611.97,470.02
2016,11,7,10,45,605.0,159.0,0.65,20.5,490.5,589.35,450.78
2016,11,7,11,0,420.0,220.0,0.6,21.0,458.0,543.49,414.79
2016,11,7,11,15,383.0,233.0,0.6,21.0,452.5,537.51,410.94
2016,11,7,11,30,346.0,246.0,0.6,21.0,447.0,538.98,411.56
2016,11,7,11,45,396.5,234.5,0.65,21.5,465.5,580.56,442.14
2016,11,7,12,0,447.0,223.0,0.7,22.0,484.0,637.52,482.32
2016,11,7,12,15,445.5,220.5,0.75,22.0,479.0,646.97,489.24
2016,11,7,12,30,444.0,218.0,0.8,22.0,474.0,654.39,495.34
2016,11,7,12,45,391.5,224.0,0.9,22.5,446.0,608.48,463.11
2016,11,7,13,0,339.0,230.0,1.0,23.0,418.0,576.0,439.98
2016,11,7,13,15,581.5,155.5,1.05,23.0,462.0,734.91,557.89
2016,11,7,13,30,824.0,81.0,1.1,23.0,506.0,862.36,643.62
2016,11,7,13,45,742.5,95.0,1.15,23.0,462.5,810.93,609.34
2016,11,7,14,0,661.0,109.0,1.2,23.0,419.0,752.99,572.15
2016,11,7,14,15,578.5,118.5,1.2,22.5,375.0,685.93,528.19
2016,11,7,14,30,496.0,128.0,1.2,22.0,331.0,612.28,478.14
2016,11,7,14,45,475.5,118.5,1.2,22.0,298.0,575.78,453.0
2016,11,7,15,0,455.0,109.0,1.2,22.0,265.0,538.2,426.06
2016,11,7,15,15,433.5,96.5,1.05,21.5,229.0,495.08,394.14
2016,11,7,15,30,412.0,84.0,0.9,21.0,193.0,451.49,360.82
2016,11,7,15,45,372.5,71.5,0.8,20.5,156.0,394.61,316.03
2016,11,7,16,0,333.0,59.0,0.7,20.0,119.0,339.43,270.78
2016,11,7,16,15,267.0,45.0,0.7,19.5,84.0,266.95,209.97
2016,11,7,16,30,201.0,31.0,0.7,19.0,49.0,200.07,143.96
2016,11,7,16,45,100.5,15.5,0.75,18.5,24.5,94.15,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,11.0,13.5,12.28,0.0
2016,11,8,7,0,0.0,27.0,0.8,11.0,27.0,21.87,0.0
2016,11,8,7,15,229.0,32.5,0.9,11.5,64.0,25.45,15.27
2016,11,8,7,30,458.0,38.0,1.0,12.0,101.0,30.42,21.13
2016,11,8,7,45,531.0,44.5,1.1,13.0,144.5,43.64,25.52
2016,11,8,8,0,604.0,51.0,1.2,14.0,188.0,91.02,48.66
2016,11,8,8,15,650.0,55.5,1.1,14.5,231.0,143.68,87.0
2016,11,8,8,30,696.0,60.0,1.0,15.0,274.0,198.88,132.78
2016,11,8,8,45,727.5,63.0,0.9,16.0,314.0,253.67,180.51
2016,11,8,9,0,759.0,66.0,0.8,17.0,354.0,311.19,230.23
2016,11,8,9,15,780.5,68.5,0.7,17.5,389.5,366.86,277.86
2016,11,8,9,30,802.0,71.0,0.6,18.0,425.0,423.49,324.45
2016,11,8,9,45,820.0,72.0,0.55,19.0,456.0,477.52,366.84
2016,11,8,10,0,838.0,73.0,0.5,20.0,487.0,531.48,407.27
2016,11,8,10,15,848.0,74.5,0.45,20.0,510.5,578.44,442.63
2016,11,8,10,30,858.0,76.0,0.4,20.0,534.0,625.88,477.12
2016,11,8,10,45,863.0,77.5,0.35,20.5,550.5,668.38,506.07
2016,11,8,11,0,868.0,79.0,0.3,21.0,567.0,708.63,531.7
2016,11,8,11,15,871.0,79.5,0.3,21.0,576.0,743.85,554.46
2016,11,8,11,30,874.0,80.0,0.3,21.0,585.0,776.32,575.3
2016,11,8,11,45,872.5,80.5,0.3,21.5,586.0,802.27,590.66
2016,11,8,12,0,871.0,81.0,0.3,22.0,587.0,824.95,603.93
2016,11,8,12,15,869.0,81.0,0.35,22.0,581.0,843.28,616.53
2016,11,8,12,30,867.0,81.0,0.4,22.0,575.0,858.19,627.14
2016,11,8,12,45,860.0,80.5,0.45,22.5,561.5,864.62,631.28
2016,11,8,13,0,853.0,80.0,0.5,23.0,548.0,867.46,633.39
2016,11,8,13,15,844.5,79.0,0.55,23.0,527.0,873.53,639.0
2016,11,8,13,30,836.0,78.0,0.6,23.0,506.0,867.49,636.89
2016,11,8,13,45,823.0,76.5,0.65,23.5,478.5,853.32,628.52
2016,11,8,14,0,810.0,75.0,0.7,24.0,451.0,835.84,618.1
2016,11,8,14,15,791.5,72.5,0.7,23.5,418.0,809.1,603.04
2016,11,8,14,30,773.0,70.0,0.7,23.0,385.0,779.57,585.97
2016,11,8,14,45,747.5,66.5,0.75,23.0,346.5,740.31,561.52
2016,11,8,15,0,722.0,63.0,0.8,23.0,308.0,699.08,535.04
2016,11,8,15,15,684.0,59.0,0.7,22.5,266.0,645.66,498.12
2016,11,8,15,30,646.0,55.0,0.6,22.0,224.0,591.63,459.51
2016,11,8,15,45,587.0,49.5,0.55,21.5,181.0,526.67,411.61
2016,11,8,16,0,528.0,44.0,0.5,21.0,138.0,458.24,358.6
2016,11,8,16,15,431.5,35.5,0.6,20.0,97.0,364.27,283.28
2016,11,8,16,30,335.0,27.0,0.7,19.0,56.0,277.27,196.22
2016,11,8,16,45,167.5,13.5,0.85,18.5,28.0,107.33,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
