Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,6,45,73.5,8.5,0.8,10.5,11.5,7.73,0.0
2016,11,9,7,0,147.0,17.0,0.8,11.0,23.0,14.07,0.0
2016,11,9,7,15,267.0,29.5,0.95,11.5,59.0,24.25,13.97
2016,11,9,7,30,387.0,42.0,1.1,12.0,95.0,34.06,24.24
2016,11,9,7,45,467.5,50.5,1.25,12.5,138.0,47.22,29.77
2016,11,9,8,0,548.0,59.0,1.4,13.0,181.0,92.95,52.8
2016,11,9,8,15,597.0,65.0,1.4,13.5,224.0,141.77,88.14
2016,11,9,8,30,646.0,71.0,1.4,14.0,267.0,196.16,133.2
2016,11,9,8,45,684.5,74.0,1.45,15.0,308.0,250.26,180.34
2016,11,9,9,0,723.0,77.0,1.5,16.0,349.0,307.94,230.61
2016,11,9,9,15,746.5,80.5,1.55,16.5,385.0,364.69,280.11
2016,11,9,9,30,770.0,84.0,1.6,17.0,421.0,421.45,328.34
2016,11,9,9,45,800.5,82.0,1.7,18.0,454.0,476.96,373.71
2016,11,9,10,0,831.0,80.0,1.8,19.0,487.0,533.56,418.48
2016,11,9,10,15,842.0,81.5,1.7,19.0,511.0,583.39,457.45
2016,11,9,10,30,853.0,83.0,1.6,19.0,535.0,631.95,494.22
2016,11,9,10,45,860.5,84.0,1.55,19.5,552.0,676.12,526.06
2016,11,9,11,0,868.0,85.0,1.5,20.0,569.0,718.23,555.06
2016,11,9,11,15,871.5,85.5,1.4,20.5,578.5,749.11,573.87
2016,11,9,11,30,875.0,86.0,1.3,21.0,588.0,782.05,593.85
2016,11,9,11,45,875.0,86.0,1.25,21.5,589.5,808.73,609.8
2016,11,9,12,0,875.0,86.0,1.2,22.0,591.0,832.21,623.51
2016,11,9,12,15,872.0,85.5,1.15,22.0,584.5,849.27,634.11
2016,11,9,12,30,869.0,85.0,1.1,22.0,578.0,862.84,642.5
2016,11,9,12,45,869.0,82.5,1.05,22.5,565.0,873.09,647.58
2016,11,9,13,0,869.0,80.0,1.0,23.0,552.0,879.8,650.45
2016,11,9,13,15,860.0,78.5,0.9,23.0,531.0,876.18,647.12
2016,11,9,13,30,851.0,77.0,0.8,23.0,510.0,877.82,647.44
2016,11,9,13,45,835.0,76.0,0.75,23.0,481.5,861.63,637.0
2016,11,9,14,0,819.0,75.0,0.7,23.0,453.0,842.12,624.68
2016,11,9,14,15,800.0,72.5,0.65,23.0,419.0,814.92,607.29
2016,11,9,14,30,781.0,70.0,0.6,23.0,385.0,784.91,587.98
2016,11,9,14,45,751.5,67.5,0.6,23.0,346.0,743.5,561.49
2016,11,9,15,0,722.0,65.0,0.6,23.0,307.0,700.23,533.14
2016,11,9,15,15,683.0,60.5,0.55,22.5,265.0,645.45,496.07
2016,11,9,15,30,644.0,56.0,0.5,22.0,223.0,596.15,461.51
2016,11,9,15,45,582.5,50.0,0.5,21.5,179.0,523.21,408.36
2016,11,9,16,0,521.0,44.0,0.5,21.0,135.0,452.64,354.07
2016,11,9,16,15,423.0,35.0,0.6,20.5,94.5,357.55,277.06
2016,11,9,16,30,325.0,26.0,0.7,20.0,54.0,268.12,185.17
2016,11,9,16,45,162.5,13.0,0.8,19.5,27.0,103.83,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,11.5,11.0,10.01,0.0
2016,11,10,7,0,0.0,22.0,0.9,12.0,22.0,20.01,0.0
2016,11,10,7,15,207.5,30.5,1.15,12.5,58.0,23.92,13.24
2016,11,10,7,30,415.0,39.0,1.4,13.0,94.0,31.53,21.85
2016,11,10,7,45,491.5,46.5,1.65,14.0,136.5,43.43,26.59
2016,11,10,8,0,568.0,54.0,1.9,15.0,179.0,89.25,48.71
2016,11,10,8,15,559.0,67.0,1.9,15.5,212.0,137.48,85.65
2016,11,10,8,30,550.0,80.0,1.9,16.0,245.0,184.44,126.57
2016,11,10,8,45,592.0,82.5,1.95,16.5,282.5,233.35,168.95
2016,11,10,9,0,634.0,85.0,2.0,17.0,320.0,286.39,215.24
2016,11,10,9,15,404.0,136.5,2.0,17.5,291.5,285.36,222.34
2016,11,10,9,30,174.0,188.0,2.0,18.0,263.0,251.82,199.5
2016,11,10,9,45,299.0,183.0,2.0,18.5,323.5,324.31,257.32
2016,11,10,10,0,424.0,178.0,2.0,19.0,384.0,410.96,325.34
2016,11,10,10,15,367.5,200.0,1.95,19.5,385.0,416.48,329.26
2016,11,10,10,30,311.0,222.0,1.9,20.0,386.0,423.84,334.14
2016,11,10,10,45,342.0,223.5,1.85,20.5,409.0,462.62,363.56
2016,11,10,11,0,373.0,225.0,1.8,21.0,432.0,502.81,393.36
2016,11,10,11,15,477.5,198.0,1.7,21.0,467.5,580.23,451.84
2016,11,10,11,30,582.0,171.0,1.6,21.0,503.0,650.99,504.21
2016,11,10,11,45,580.5,172.0,1.5,21.5,504.0,671.05,516.62
2016,11,10,12,0,579.0,173.0,1.4,22.0,505.0,688.84,527.61
2016,11,10,12,15,450.0,207.0,1.3,22.0,463.5,633.36,485.16
2016,11,10,12,30,321.0,241.0,1.2,22.0,422.0,557.06,428.06
2016,11,10,12,45,320.5,234.5,1.1,22.5,411.5,556.95,427.76
2016,11,10,13,0,320.0,228.0,1.0,23.0,401.0,555.4,425.75
2016,11,10,13,15,289.5,223.5,0.95,23.0,375.5,528.18,405.86
2016,11,10,13,30,259.0,219.0,0.9,23.0,350.0,499.6,385.09
2016,11,10,13,45,129.5,181.5,0.85,23.5,247.0,322.9,251.75
2016,11,10,14,0,0.0,144.0,0.8,24.0,144.0,136.68,104.38
2016,11,10,14,15,211.5,140.5,0.7,24.0,225.5,363.22,287.47
2016,11,10,14,30,423.0,137.0,0.6,24.0,307.0,558.41,432.91
2016,11,10,14,45,405.5,126.0,0.5,24.0,275.5,524.3,405.83
2016,11,10,15,0,388.0,115.0,0.4,24.0,244.0,489.19,380.15
2016,11,10,15,15,368.0,101.0,0.35,23.5,210.0,447.51,350.17
2016,11,10,15,30,348.0,87.0,0.3,23.0,176.0,405.45,318.85
2016,11,10,15,45,314.5,72.5,0.3,22.5,141.0,352.85,278.31
2016,11,10,16,0,281.0,58.0,0.3,22.0,106.0,301.55,236.96
2016,11,10,16,15,222.5,43.0,0.4,21.5,73.5,235.11,181.58
2016,11,10,16,30,164.0,28.0,0.5,21.0,41.0,169.68,112.98
2016,11,10,16,45,82.0,14.0,0.6,20.5,20.5,59.06,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,11.5,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.1,12.0,19.0,17.28,0.0
2016,11,11,7,15,181.0,29.0,1.35,12.5,52.5,22.73,11.84
2016,11,11,7,30,362.0,39.0,1.6,13.0,86.0,31.57,21.8
2016,11,11,7,45,429.0,49.0,1.85,14.0,126.0,44.17,28.2
2016,11,11,8,0,496.0,59.0,2.1,15.0,166.0,87.52,50.11
2016,11,11,8,15,542.0,66.0,2.05,15.5,206.5,133.42,83.04
2016,11,11,8,30,588.0,73.0,2.0,16.0,247.0,184.59,125.1
2016,11,11,8,45,633.5,73.5,2.0,17.0,285.5,234.51,168.11
2016,11,11,9,0,679.0,74.0,2.0,18.0,324.0,288.76,215.13
2016,11,11,9,15,665.5,86.5,2.05,18.5,351.5,337.12,258.45
2016,11,11,9,30,652.0,99.0,2.1,19.0,379.0,383.05,298.37
2016,11,11,9,45,638.5,111.5,2.2,20.0,402.0,426.46,334.3
2016,11,11,10,0,625.0,124.0,2.3,21.0,425.0,467.25,366.78
2016,11,11,10,15,483.0,169.0,2.35,21.0,409.0,459.57,361.79
2016,11,11,10,30,341.0,214.0,2.4,21.0,393.0,433.69,341.76
2016,11,11,10,45,240.0,233.5,2.5,21.5,361.5,395.21,311.32
2016,11,11,11,0,139.0,253.0,2.6,22.0,330.0,357.51,280.45
2016,11,11,11,15,82.5,236.5,2.65,22.0,282.5,294.41,231.06
2016,11,11,11,30,26.0,220.0,2.7,22.0,235.0,225.92,176.44
2016,11,11,11,45,44.0,234.0,2.75,22.5,259.5,269.74,211.0
2016,11,11,12,0,62.0,248.0,2.8,23.0,284.0,303.55,237.2
2016,11,11,12,15,82.5,251.5,2.75,23.0,298.0,328.66,257.13
2016,11,11,12,30,103.0,255.0,2.7,23.0,312.0,354.68,277.74
2016,11,11,12,45,89.5,245.5,2.7,23.0,294.5,335.91,263.19
2016,11,11,13,0,76.0,236.0,2.7,23.0,277.0,316.49,248.25
2016,11,11,13,15,41.5,203.0,2.6,22.5,225.5,249.05,195.59
2016,11,11,13,30,7.0,170.0,2.5,22.0,174.0,168.28,131.24
2016,11,11,13,45,3.5,129.5,2.45,22.0,131.5,123.16,95.28
2016,11,11,14,0,0.0,89.0,2.4,22.0,89.0,79.51,59.91
2016,11,11,14,15,154.5,121.5,2.3,21.5,183.0,288.77,234.24
2016,11,11,14,30,309.0,154.0,2.2,21.0,277.0,464.81,374.41
2016,11,11,14,45,289.5,142.0,2.15,20.5,248.0,430.8,348.07
2016,11,11,15,0,270.0,130.0,2.1,20.0,219.0,396.58,322.22
2016,11,11,15,15,253.5,113.5,1.9,19.0,188.0,358.32,292.91
2016,11,11,15,30,237.0,97.0,1.7,18.0,157.0,319.95,262.55
2016,11,11,15,45,209.5,79.5,1.55,17.5,125.0,272.15,222.9
2016,11,11,16,0,182.0,62.0,1.4,17.0,93.0,225.32,182.82
2016,11,11,16,15,134.5,45.0,1.3,16.5,64.0,167.56,132.08
2016,11,11,16,30,87.0,28.0,1.2,16.0,35.0,108.73,70.44
2016,11,11,16,45,43.5,14.0,1.15,15.5,17.5,37.26,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,78.5,7.0,0.8,11.5,9.5,0.0,0.0
2016,11,12,7,0,157.0,14.0,0.8,12.0,19.0,12.73,0.0
2016,11,12,7,15,293.0,25.0,0.85,12.5,54.0,20.48,9.61
2016,11,12,7,30,429.0,36.0,0.9,13.0,89.0,29.12,19.63
2016,11,12,7,45,507.0,43.0,1.0,14.0,131.5,39.19,23.91
2016,11,12,8,0,585.0,50.0,1.1,15.0,174.0,85.28,45.12
2016,11,12,8,15,634.5,55.0,1.05,15.0,216.5,135.02,80.28
2016,11,12,8,30,684.0,60.0,1.0,15.0,259.0,192.08,127.25
2016,11,12,8,45,718.5,63.0,1.0,15.5,299.5,246.49,174.9
2016,11,12,9,0,753.0,66.0,1.0,16.0,340.0,303.99,225.42
2016,11,12,9,15,776.0,69.0,0.95,16.5,376.0,360.01,274.06
2016,11,12,9,30,799.0,72.0,0.9,17.0,412.0,417.19,322.07
2016,11,12,9,45,821.5,72.0,0.9,17.5,443.5,471.85,366.75
2016,11,12,10,0,844.0,72.0,0.9,18.0,475.0,526.85,410.15
2016,11,12,10,15,855.0,73.0,0.85,18.5,499.0,573.86,445.84
2016,11,12,10,30,866.0,74.0,0.8,19.0,523.0,621.44,480.57
2016,11,12,10,45,874.0,74.5,0.75,19.5,540.0,664.94,511.17
2016,11,12,11,0,882.0,75.0,0.7,20.0,557.0,706.4,538.65
2016,11,12,11,15,886.0,75.5,0.75,20.5,566.5,742.67,562.31
2016,11,12,11,30,890.0,76.0,0.8,21.0,576.0,776.23,584.01
2016,11,12,11,45,890.0,76.0,0.85,21.5,577.5,803.16,601.17
2016,11,12,12,0,890.0,76.0,0.9,22.0,579.0,826.84,616.24
2016,11,12,12,15,735.0,121.0,1.0,22.0,533.5,781.69,587.24
2016,11,12,12,30,580.0,166.0,1.1,22.0,488.0,708.05,538.41
2016,11,12,12,45,482.5,188.5,1.25,22.0,452.0,659.87,505.52
2016,11,12,13,0,385.0,211.0,1.4,22.0,416.0,591.22,456.94
2016,11,12,13,15,502.5,171.0,1.45,22.0,428.0,670.48,517.97
2016,11,12,13,30,620.0,131.0,1.5,22.0,440.0,738.28,567.49
2016,11,12,13,45,635.0,118.5,1.6,22.0,420.0,737.26,567.9
2016,11,12,14,0,650.0,106.0,1.7,22.0,400.0,732.88,566.71
2016,11,12,14,15,717.5,86.5,1.7,21.5,387.5,761.48,589.15
2016,11,12,14,30,785.0,67.0,1.7,21.0,375.0,779.92,604.11
2016,11,12,14,45,758.0,64.0,1.7,21.0,337.0,740.22,576.85
2016,11,12,15,0,731.0,61.0,1.7,21.0,299.0,698.58,548.08
2016,11,12,15,15,691.0,57.0,1.6,20.5,257.0,643.84,509.04
2016,11,12,15,30,651.0,53.0,1.5,20.0,215.0,588.55,468.14
2016,11,12,15,45,587.5,47.0,1.45,19.5,171.5,520.23,415.72
2016,11,12,16,0,524.0,41.0,1.4,19.0,128.0,448.7,358.01
2016,11,12,16,15,419.5,32.5,1.4,18.0,88.0,350.71,275.32
2016,11,12,16,30,315.0,24.0,1.4,17.0,48.0,254.63,163.8
2016,11,12,16,45,157.5,12.0,1.4,16.0,24.0,99.56,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,74.5,6.5,0.55,11.0,8.5,0.0,0.0
2016,11,13,7,0,149.0,13.0,0.6,11.0,17.0,11.82,0.0
2016,11,13,7,15,286.5,24.0,0.65,11.5,52.0,19.67,8.44
2016,11,13,7,30,424.0,35.0,0.7,12.0,87.0,28.33,18.97
2016,11,13,7,45,498.5,43.5,0.75,12.5,129.0,38.82,28.84
2016,11,13,8,0,573.0,52.0,0.8,13.0,171.0,85.31,46.17
2016,11,13,8,15,623.5,57.0,0.75,13.0,213.5,134.35,80.77
2016,11,13,8,30,674.0,62.0,0.7,13.0,256.0,189.03,125.78
2016,11,13,8,45,706.5,66.0,0.65,13.5,296.0,245.08,174.79
2016,11,13,9,0,739.0,70.0,0.6,14.0,336.0,302.19,224.82
2016,11,13,9,15,763.0,73.0,0.55,14.0,372.0,357.78,273.38
2016,11,13,9,30,787.0,76.0,0.5,14.0,408.0,414.65,321.55
2016,11,13,9,45,806.0,77.5,0.5,14.5,439.0,468.6,365.63
2016,11,13,10,0,825.0,79.0,0.5,15.0,470.0,522.64,408.2
2016,11,13,10,15,837.0,80.5,0.55,16.0,494.0,572.48,445.89
2016,11,13,10,30,849.0,82.0,0.6,17.0,518.0,621.19,481.47
2016,11,13,10,45,858.5,82.5,0.65,18.0,536.0,665.74,513.0
2016,11,13,11,0,868.0,83.0,0.7,19.0,554.0,708.4,542.22
2016,11,13,11,15,872.0,83.5,0.75,19.0,563.5,744.93,567.2
2016,11,13,11,30,876.0,84.0,0.8,19.0,573.0,772.81,586.26
2016,11,13,11,45,877.0,84.0,0.85,19.5,575.0,800.26,604.01
2016,11,13,12,0,878.0,84.0,0.9,20.0,577.0,824.57,619.64
2016,11,13,12,15,875.5,83.5,0.95,20.0,571.0,842.13,632.0
2016,11,13,12,30,873.0,83.0,1.0,20.0,565.0,856.22,642.28
2016,11,13,12,45,871.5,81.0,1.05,20.5,552.0,865.86,648.54
2016,11,13,13,0,870.0,79.0,1.1,21.0,539.0,871.96,652.63
2016,11,13,13,15,861.0,77.5,1.1,21.0,518.0,877.11,656.76
2016,11,13,13,30,852.0,76.0,1.1,21.0,497.0,870.23,653.04
2016,11,13,13,45,838.5,74.5,1.1,21.0,469.5,855.87,644.57
2016,11,13,14,0,825.0,73.0,1.1,21.0,442.0,838.17,633.97
2016,11,13,14,15,805.5,70.5,1.05,21.0,408.5,810.8,616.08
2016,11,13,14,30,786.0,68.0,1.0,21.0,375.0,780.61,596.2
2016,11,13,14,45,757.5,65.0,1.0,21.0,336.5,739.74,569.24
2016,11,13,15,0,729.0,62.0,1.0,21.0,298.0,696.96,540.32
2016,11,13,15,15,688.5,58.0,0.9,20.5,255.5,641.95,501.5
2016,11,13,15,30,648.0,54.0,0.8,20.0,213.0,586.36,460.84
2016,11,13,15,45,584.5,48.0,0.7,19.5,170.0,518.71,409.28
2016,11,13,16,0,521.0,42.0,0.6,19.0,127.0,447.33,352.12
2016,11,13,16,15,415.5,33.0,0.7,18.0,86.5,348.33,270.33
2016,11,13,16,30,310.0,24.0,0.8,17.0,46.0,249.97,153.36
2016,11,13,16,45,155.0,12.0,0.9,16.5,23.0,97.99,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,76.5,6.0,0.6,10.0,8.0,0.0,0.0
2016,11,14,7,0,153.0,12.0,0.6,10.0,16.0,10.91,0.0
2016,11,14,7,15,295.0,22.5,0.55,10.5,50.5,18.4,6.85
2016,11,14,7,30,437.0,33.0,0.5,11.0,85.0,26.67,17.55
2016,11,14,7,45,516.5,40.5,0.5,11.5,127.5,35.6,26.09
2016,11,14,8,0,596.0,48.0,0.5,12.0,170.0,82.45,43.34
2016,11,14,8,15,646.5,53.0,0.45,12.5,213.0,134.78,80.17
2016,11,14,8,30,697.0,58.0,0.4,13.0,256.0,190.29,125.43
2016,11,14,8,45,729.0,62.0,0.4,13.5,296.5,245.56,173.72
2016,11,14,9,0,761.0,66.0,0.4,14.0,337.0,303.63,224.56
2016,11,14,9,15,784.5,69.0,0.4,14.5,373.0,360.11,273.44
2016,11,14,9,30,808.0,72.0,0.4,15.0,409.0,417.78,321.75
2016,11,14,9,45,823.0,74.5,0.45,16.0,439.5,471.82,365.42
2016,11,14,10,0,838.0,77.0,0.5,17.0,470.0,525.55,407.21
2016,11,14,10,15,849.0,78.5,0.5,17.5,494.5,575.35,444.92
2016,11,14,10,30,860.0,80.0,0.5,18.0,519.0,623.88,480.45
2016,11,14,10,45,867.0,81.0,0.55,18.5,536.0,667.74,512.22
2016,11,14,11,0,874.0,82.0,0.6,19.0,553.0,709.5,541.72
2016,11,14,11,15,878.0,82.5,0.55,19.0,562.5,740.9,561.6
2016,11,14,11,30,882.0,83.0,0.5,19.0,572.0,774.28,582.73
2016,11,14,11,45,883.5,82.5,0.45,19.5,574.0,801.7,598.49
2016,11,14,12,0,885.0,82.0,0.4,20.0,576.0,825.97,612.09
2016,11,14,12,15,882.5,82.0,0.4,20.5,570.0,844.25,622.68
2016,11,14,12,30,880.0,82.0,0.4,21.0,564.0,859.08,631.15
2016,11,14,12,45,877.0,80.5,0.45,21.5,551.0,868.13,637.01
2016,11,14,13,0,874.0,79.0,0.5,22.0,538.0,873.62,640.81
2016,11,14,13,15,865.0,77.5,0.55,22.0,517.0,878.83,645.84
2016,11,14,13,30,856.0,76.0,0.6,22.0,496.0,872.02,643.22
2016,11,14,13,45,843.0,74.0,0.7,22.0,468.5,857.51,636.72
2016,11,14,14,0,830.0,72.0,0.8,22.0,441.0,839.63,627.96
2016,11,14,14,15,810.5,70.0,0.85,21.5,407.0,812.95,613.48
2016,11,14,14,30,791.0,68.0,0.9,21.0,373.0,783.43,596.8
2016,11,14,14,45,763.0,64.5,0.95,21.0,334.5,742.34,570.45
2016,11,14,15,0,735.0,61.0,1.0,21.0,296.0,699.33,541.99
2016,11,14,15,15,694.0,57.0,0.95,20.0,254.0,643.91,504.34
2016,11,14,15,30,653.0,53.0,0.9,19.0,212.0,587.96,464.58
2016,11,14,15,45,588.5,47.0,0.85,18.5,168.5,519.48,412.4
2016,11,14,16,0,524.0,41.0,0.8,18.0,125.0,447.48,354.57
2016,11,14,16,15,416.5,32.0,0.85,17.0,85.0,347.34,270.42
2016,11,14,16,30,309.0,23.0,0.9,16.0,45.0,246.86,144.83
2016,11,14,16,45,154.5,11.5,0.95,15.0,22.5,97.11,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,100.5,5.5,0.9,8.5,7.5,0.0,0.0
2016,11,15,7,0,201.0,11.0,0.9,9.0,15.0,10.01,0.0
2016,11,15,7,15,345.5,20.0,1.1,9.5,50.0,17.74,5.51
2016,11,15,7,30,490.0,29.0,1.3,10.0,85.0,25.42,16.4
2016,11,15,7,45,563.5,35.0,1.55,11.0,127.0,32.79,23.56
2016,11,15,8,0,637.0,41.0,1.8,12.0,169.0,80.18,40.21
2016,11,15,8,15,683.0,45.0,1.9,12.5,211.0,130.82,75.53
2016,11,15,8,30,729.0,49.0,2.0,13.0,253.0,186.46,121.78
2016,11,15,8,45,370.0,88.0,2.1,13.5,192.5,175.78,130.37
2016,11,15,9,0,11.0,127.0,2.2,14.0,132.0,115.78,92.47
2016,11,15,9,15,43.0,150.5,2.3,14.5,169.0,152.63,122.54
2016,11,15,9,30,75.0,174.0,2.4,15.0,206.0,191.78,154.37
2016,11,15,9,45,443.5,125.5,2.5,15.5,330.5,339.85,273.56
2016,11,15,10,0,812.0,77.0,2.6,16.0,455.0,510.32,408.83
2016,11,15,10,15,507.5,151.5,2.65,16.0,392.0,452.03,363.79
2016,11,15,10,30,203.0,226.0,2.7,16.0,329.0,350.86,282.63
2016,11,15,10,45,201.0,235.0,2.8,16.5,339.5,370.22,298.13
2016,11,15,11,0,199.0,244.0,2.9,17.0,350.0,389.1,312.55
2016,11,15,11,15,120.0,236.0,2.95,17.0,300.5,332.96,267.18
2016,11,15,11,30,41.0,228.0,3.0,17.0,251.0,258.48,206.5
2016,11,15,11,45,41.0,228.5,3.15,17.0,252.0,262.04,209.66
2016,11,15,12,0,41.0,229.0,3.3,17.0,253.0,265.58,212.62
2016,11,15,12,15,27.5,212.5,3.4,17.0,228.5,224.8,179.75
2016,11,15,12,30,14.0,196.0,3.5,17.0,204.0,197.44,157.47
2016,11,15,12,45,7.0,131.5,3.65,17.0,135.5,126.06,99.36
2016,11,15,13,0,0.0,67.0,3.8,17.0,67.0,59.26,44.0
2016,11,15,13,15,0.0,99.0,3.85,17.0,99.0,88.65,68.55
2016,11,15,13,30,0.0,131.0,3.9,17.0,131.0,121.2,95.57
2016,11,15,13,45,0.0,123.0,3.95,17.0,123.0,113.72,89.52
2016,11,15,14,0,0.0,115.0,4.0,17.0,115.0,106.28,83.52
2016,11,15,14,15,11.0,130.0,3.95,16.5,134.0,133.47,106.94
2016,11,15,14,30,22.0,145.0,3.9,16.0,153.0,162.93,132.19
2016,11,15,14,45,18.5,131.0,3.85,15.5,137.5,146.4,118.72
2016,11,15,15,0,15.0,117.0,3.8,15.0,122.0,130.04,105.27
2016,11,15,15,15,10.5,101.5,3.65,14.5,104.5,111.19,89.43
2016,11,15,15,30,6.0,86.0,3.5,14.0,87.0,92.57,73.52
2016,11,15,15,45,3.0,69.0,3.35,14.0,69.5,73.14,56.59
2016,11,15,16,0,0.0,52.0,3.2,14.0,52.0,53.53,39.36
2016,11,15,16,15,0.0,35.0,2.85,13.5,35.0,35.26,23.19
2016,11,15,16,30,0.0,18.0,2.5,13.0,18.0,15.86,3.64
2016,11,15,16,45,0.0,9.0,2.2,12.5,9.0,8.19,0.0
2016,11,15,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,73.5,5.5,1.55,6.5,7.0,0.0,0.0
2016,11,16,7,0,147.0,11.0,1.6,7.0,14.0,10.01,0.0
2016,11,16,7,15,307.5,21.5,1.95,7.5,49.0,17.72,4.41
2016,11,16,7,30,468.0,32.0,2.3,8.0,84.0,26.08,17.0
2016,11,16,7,45,555.5,38.5,2.65,9.0,127.5,35.22,25.86
2016,11,16,8,0,643.0,45.0,3.0,10.0,171.0,83.29,43.28
2016,11,16,8,15,693.0,49.5,3.25,10.5,215.0,135.15,79.47
2016,11,16,8,30,743.0,54.0,3.5,11.0,259.0,192.56,127.41
2016,11,16,8,45,776.5,57.0,3.75,11.5,300.5,249.64,179.12
2016,11,16,9,0,810.0,60.0,4.0,12.0,342.0,309.6,234.18
2016,11,16,9,15,832.0,62.0,4.05,12.0,378.5,366.96,287.39
2016,11,16,9,30,854.0,64.0,4.1,12.0,415.0,425.22,340.34
2016,11,16,9,45,868.5,66.5,4.15,12.5,446.0,479.94,388.52
2016,11,16,10,0,883.0,69.0,4.2,13.0,477.0,534.75,435.28
2016,11,16,10,15,893.0,70.0,4.2,13.0,501.0,584.65,477.56
2016,11,16,10,30,903.0,71.0,4.2,13.0,525.0,633.07,517.61
2016,11,16,10,45,908.0,72.5,4.2,13.5,542.0,677.08,552.26
2016,11,16,11,0,913.0,74.0,4.2,14.0,559.0,718.77,583.8
2016,11,16,11,15,916.5,74.5,4.2,14.0,568.5,755.7,610.96
2016,11,16,11,30,920.0,75.0,4.2,14.0,578.0,789.8,635.91
2016,11,16,11,45,917.5,76.0,4.25,14.0,579.5,816.8,655.9
2016,11,16,12,0,915.0,77.0,4.3,14.0,581.0,840.39,673.48
2016,11,16,12,15,912.5,76.5,4.25,14.0,574.5,858.68,686.55
2016,11,16,12,30,910.0,76.0,4.2,14.0,568.0,873.39,697.23
2016,11,16,12,45,903.0,76.0,4.2,14.0,554.0,881.24,703.36
2016,11,16,13,0,896.0,76.0,4.2,14.0,540.0,885.39,707.0
2016,11,16,13,15,886.5,74.5,4.15,13.5,519.0,881.78,706.23
2016,11,16,13,30,877.0,73.0,4.1,13.0,498.0,874.55,702.98
2016,11,16,13,45,859.0,73.0,4.1,13.0,469.5,866.94,698.53
2016,11,16,14,0,841.0,73.0,4.1,13.0,441.0,847.36,685.29
2016,11,16,14,15,821.0,70.5,4.0,13.0,407.0,819.66,665.55
2016,11,16,14,30,801.0,68.0,3.9,13.0,373.0,789.11,643.53
2016,11,16,14,45,767.5,65.5,3.85,13.0,333.5,744.76,610.89
2016,11,16,15,0,734.0,63.0,3.8,13.0,294.0,698.62,576.19
2016,11,16,15,15,691.5,58.5,3.5,12.5,251.5,641.6,532.12
2016,11,16,15,30,649.0,54.0,3.2,12.0,209.0,590.74,491.35
2016,11,16,15,45,576.0,48.5,2.95,11.5,165.0,511.14,425.93
2016,11,16,16,0,503.0,43.0,2.7,11.0,121.0,434.45,359.66
2016,11,16,16,15,389.5,33.5,2.4,10.0,81.5,330.88,266.31
2016,11,16,16,30,276.0,24.0,2.1,9.0,42.0,224.91,119.95
2016,11,16,16,45,138.0,12.0,1.85,8.5,21.0,88.1,0.0
2016,11,16,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,16.0,0.8,4.5,39.0,12.69,0.59
2016,11,17,7,30,422.0,32.0,0.9,5.0,78.0,26.12,17.19
2016,11,17,7,45,517.5,38.5,1.0,5.5,121.0,31.41,22.81
2016,11,17,8,0,613.0,45.0,1.1,6.0,164.0,80.26,42.72
2016,11,17,8,15,665.0,50.0,1.2,6.5,207.0,130.89,78.11
2016,11,17,8,30,717.0,55.0,1.3,7.0,250.0,187.33,125.24
2016,11,17,8,45,757.0,57.0,1.4,7.5,292.0,243.4,175.77
2016,11,17,9,0,797.0,59.0,1.5,8.0,334.0,303.08,230.21
2016,11,17,9,15,820.5,61.5,1.6,8.5,370.5,360.65,282.83
2016,11,17,9,30,844.0,64.0,1.7,9.0,407.0,419.34,335.11
2016,11,17,9,45,863.5,64.5,1.85,10.0,438.5,473.67,382.01
2016,11,17,10,0,883.0,65.0,2.0,11.0,470.0,528.55,427.8
2016,11,17,10,15,894.0,66.0,2.05,11.5,494.5,578.88,469.0
2016,11,17,10,30,905.0,67.0,2.1,12.0,519.0,627.84,507.91
2016,11,17,10,45,913.5,67.5,2.2,12.5,536.5,672.98,543.17
2016,11,17,11,0,922.0,68.0,2.3,13.0,554.0,716.03,575.49
2016,11,17,11,15,925.5,68.5,2.25,13.0,564.0,753.17,601.72
2016,11,17,11,30,929.0,69.0,2.2,13.0,574.0,787.45,625.7
2016,11,17,11,45,930.5,68.5,2.2,13.5,576.0,815.97,644.61
2016,11,17,12,0,932.0,68.0,2.2,14.0,578.0,841.2,661.15
2016,11,17,12,15,930.0,68.0,2.2,14.0,572.0,860.76,674.92
2016,11,17,12,30,928.0,68.0,2.2,14.0,566.0,876.71,686.32
2016,11,17,12,45,923.0,67.0,2.25,14.5,552.5,885.18,691.8
2016,11,17,13,0,918.0,66.0,2.3,15.0,539.0,889.89,694.86
2016,11,17,13,15,909.5,65.0,2.25,15.0,518.0,887.82,693.7
2016,11,17,13,30,901.0,64.0,2.2,15.0,497.0,882.06,690.15
2016,11,17,13,45,888.0,63.0,2.2,15.0,469.5,868.78,681.92
2016,11,17,14,0,875.0,62.0,2.2,15.0,442.0,852.11,671.39
2016,11,17,14,15,856.5,60.0,2.1,14.5,408.0,826.15,654.51
2016,11,17,14,30,838.0,58.0,2.0,14.0,374.0,797.33,635.42
2016,11,17,14,45,811.5,55.5,1.95,14.0,335.5,766.65,613.87
2016,11,17,15,0,785.0,53.0,1.9,14.0,297.0,725.58,584.1
2016,11,17,15,15,745.5,49.5,1.65,13.5,254.5,671.3,543.04
2016,11,17,15,30,706.0,46.0,1.4,13.0,212.0,616.37,500.01
2016,11,17,15,45,644.5,40.5,1.15,12.5,168.0,542.93,440.84
2016,11,17,16,0,583.0,35.0,0.9,12.0,124.0,471.4,380.43
2016,11,17,16,15,474.0,27.5,0.95,11.0,83.5,369.89,291.77
2016,11,17,16,30,365.0,20.0,1.0,10.0,43.0,266.35,129.67
2016,11,17,16,45,182.5,10.0,1.05,9.5,21.5,111.03,0.0
2016,11,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,217.5,15.0,1.75,5.0,37.5,11.89,0.0
2016,11,18,7,30,435.0,30.0,2.0,6.0,75.0,24.44,15.46
2016,11,18,7,45,527.0,37.5,2.25,7.0,118.5,32.6,23.64
2016,11,18,8,0,619.0,45.0,2.5,8.0,162.0,79.58,41.89
2016,11,18,8,15,673.5,50.0,2.45,8.5,206.5,130.72,77.15
2016,11,18,8,30,728.0,55.0,2.4,9.0,251.0,187.97,124.63
2016,11,18,8,45,764.5,58.5,2.4,10.0,293.0,245.18,175.85
2016,11,18,9,0,801.0,62.0,2.4,11.0,335.0,305.65,230.47
2016,11,18,9,15,824.5,64.5,2.65,12.0,372.0,363.42,282.82
2016,11,18,9,30,848.0,67.0,2.9,13.0,409.0,422.29,334.8
2016,11,18,9,45,866.0,68.5,3.15,14.0,440.5,478.38,383.12
2016,11,18,10,0,884.0,70.0,3.4,15.0,472.0,532.47,428.38
2016,11,18,10,15,894.0,71.5,3.5,15.5,496.5,582.89,469.9
2016,11,18,10,30,904.0,73.0,3.6,16.0,521.0,631.86,509.11
2016,11,18,10,45,909.5,74.0,3.75,16.5,537.5,675.67,543.57
2016,11,18,11,0,915.0,75.0,3.9,17.0,554.0,717.17,575.37
2016,11,18,11,15,916.5,75.5,3.95,17.0,563.0,752.74,601.35
2016,11,18,11,30,918.0,76.0,4.0,17.0,572.0,785.35,625.1
2016,11,18,11,45,915.0,77.0,4.1,17.5,572.5,811.96,643.46
2016,11,18,12,0,912.0,78.0,4.2,18.0,573.0,835.14,659.37
2016,11,18,12,15,907.5,77.5,4.25,18.0,566.0,851.8,671.67
2016,11,18,12,30,903.0,77.0,4.3,18.0,559.0,864.82,681.52
2016,11,18,12,45,895.0,76.5,4.35,18.0,544.5,871.22,686.82
2016,11,18,13,0,887.0,76.0,4.4,18.0,530.0,873.92,689.74
2016,11,18,13,15,877.5,75.0,4.4,18.0,509.0,871.04,688.45
2016,11,18,13,30,868.0,74.0,4.4,18.0,488.0,873.13,690.93
2016,11,18,13,45,853.0,72.5,4.4,18.0,460.5,857.79,680.85
2016,11,18,14,0,838.0,71.0,4.4,18.0,433.0,839.09,668.44
2016,11,18,14,15,819.0,68.5,4.2,17.5,399.5,812.47,650.34
2016,11,18,14,30,800.0,66.0,4.0,17.0,366.0,782.99,630.12
2016,11,18,14,45,772.0,63.0,3.8,17.0,327.5,742.83,600.37
2016,11,18,15,0,744.0,60.0,3.6,17.0,289.0,700.69,568.54
2016,11,18,15,15,702.0,56.0,3.15,16.0,247.0,644.76,526.32
2016,11,18,15,30,660.0,52.0,2.7,15.0,205.0,588.24,482.01
2016,11,18,15,45,594.5,45.5,2.3,14.0,162.0,512.0,420.33
2016,11,18,16,0,529.0,39.0,1.9,13.0,119.0,446.14,363.71
2016,11,18,16,15,413.0,30.0,1.75,12.0,79.5,341.29,269.62
2016,11,18,16,30,297.0,21.0,1.6,11.0,40.0,232.48,101.83
2016,11,18,16,45,148.5,10.5,1.5,10.5,20.0,92.39,0.0
2016,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,7,15,188.0,15.0,4.4,10.0,34.0,11.93,0.0
2016,11,19,7,30,376.0,30.0,4.4,10.0,68.0,24.46,14.97
2016,11,19,7,45,466.0,37.0,4.45,10.5,108.0,29.37,20.35
2016,11,19,8,0,556.0,44.0,4.5,11.0,148.0,71.34,36.81
