Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,15,610.0,49.0,4.45,11.0,189.0,120.79,70.96
2016,11,19,8,30,664.0,54.0,4.4,11.0,230.0,174.02,114.92
2016,11,19,8,45,332.0,41.0,4.35,11.5,129.0,121.5,86.89
2016,11,19,9,0,0.0,28.0,4.3,12.0,28.0,24.65,15.7
2016,11,19,9,15,0.0,21.0,4.3,12.0,21.0,18.48,10.35
2016,11,19,9,30,0.0,14.0,4.3,12.0,14.0,12.32,5.0
2016,11,19,9,45,0.0,15.5,4.3,12.5,15.5,13.64,6.11
2016,11,19,10,0,0.0,17.0,4.3,13.0,17.0,14.97,7.2
2016,11,19,10,15,0.0,12.5,4.3,13.0,12.5,11.01,3.78
2016,11,19,10,30,0.0,8.0,4.3,13.0,8.0,7.04,0.38
2016,11,19,10,45,0.0,48.0,4.3,13.5,48.0,42.39,30.47
2016,11,19,11,0,0.0,88.0,4.3,14.0,88.0,77.96,60.34
2016,11,19,11,15,0.0,74.0,4.25,14.0,74.0,65.48,49.78
2016,11,19,11,30,0.0,60.0,4.2,14.0,60.0,53.05,39.29
2016,11,19,11,45,0.0,59.5,4.2,14.5,59.5,52.61,38.84
2016,11,19,12,0,0.0,59.0,4.2,15.0,59.0,52.16,38.38
2016,11,19,12,15,0.0,79.0,4.15,15.0,79.0,69.93,53.29
2016,11,19,12,30,0.0,99.0,4.1,15.0,99.0,88.35,68.7
2016,11,19,12,45,5.0,138.5,4.1,15.0,141.5,131.59,104.88
2016,11,19,13,0,10.0,178.0,4.1,15.0,184.0,178.07,143.43
2016,11,19,13,15,5.0,132.0,4.05,15.0,135.0,126.22,100.56
2016,11,19,13,30,0.0,86.0,4.0,15.0,86.0,76.35,58.91
2016,11,19,13,45,0.0,101.0,4.0,15.0,101.0,91.45,71.73
2016,11,19,14,0,0.0,116.0,4.0,15.0,116.0,107.76,85.52
2016,11,19,14,15,0.0,102.0,3.85,14.5,102.0,93.98,74.23
2016,11,19,14,30,0.0,88.0,3.7,14.0,88.0,80.2,62.86
2016,11,19,14,45,0.0,78.5,3.6,14.0,78.5,71.18,55.31
2016,11,19,15,0,0.0,69.0,3.5,14.0,69.0,62.18,47.7
2016,11,19,15,15,0.0,58.5,3.3,13.5,58.5,52.11,39.16
2016,11,19,15,30,0.0,48.0,3.1,13.0,48.0,42.37,30.79
2016,11,19,15,45,0.0,37.5,2.95,13.0,37.5,33.07,22.62
2016,11,19,16,0,0.0,27.0,2.8,13.0,27.0,23.78,14.4
2016,11,19,16,15,0.0,17.5,2.75,12.5,17.5,15.39,6.83
2016,11,19,16,30,0.0,8.0,2.7,12.0,8.0,7.02,0.0
2016,11,19,16,45,0.0,4.0,2.65,12.0,4.0,3.64,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,17.0,16.5,1.1,10.5,18.5,14.47,0.0
2016,11,20,7,30,34.0,33.0,1.2,11.0,37.0,27.26,17.08
2016,11,20,7,45,49.5,51.0,1.35,11.5,59.0,41.11,30.56
2016,11,20,8,0,65.0,69.0,1.5,12.0,81.0,61.56,44.76
2016,11,20,8,15,75.0,87.0,1.6,12.0,104.0,84.09,63.15
2016,11,20,8,30,85.0,105.0,1.7,12.0,127.0,108.21,83.51
2016,11,20,8,45,92.5,121.5,1.8,12.5,149.0,131.93,103.72
2016,11,20,9,0,100.0,138.0,1.9,13.0,171.0,156.74,124.82
2016,11,20,9,15,99.0,153.0,1.9,13.0,189.0,178.22,143.39
2016,11,20,9,30,98.0,168.0,1.9,13.0,207.0,195.17,157.94
2016,11,20,9,45,137.5,182.0,1.9,13.5,241.5,238.81,193.64
2016,11,20,10,0,177.0,196.0,1.9,14.0,276.0,281.93,228.6
2016,11,20,10,15,188.5,206.5,1.9,14.0,295.5,309.75,251.33
2016,11,20,10,30,200.0,217.0,1.9,14.0,315.0,338.41,274.54
2016,11,20,10,45,171.5,226.0,1.95,14.0,312.0,340.62,276.13
2016,11,20,11,0,143.0,235.0,2.0,14.0,309.0,340.31,275.58
2016,11,20,11,15,73.0,202.5,2.0,14.0,240.5,251.34,203.57
2016,11,20,11,30,3.0,170.0,2.0,14.0,172.0,159.01,127.03
2016,11,20,11,45,11.0,185.0,2.0,14.0,191.5,180.94,145.42
2016,11,20,12,0,19.0,200.0,2.0,14.0,211.0,203.86,164.28
2016,11,20,12,15,16.5,195.5,2.0,14.0,204.5,198.42,159.78
2016,11,20,12,30,14.0,191.0,2.0,14.0,198.0,192.88,155.3
2016,11,20,12,45,37.0,203.5,2.0,14.0,222.5,242.13,196.19
2016,11,20,13,0,60.0,216.0,2.0,14.0,247.0,280.21,227.61
2016,11,20,13,15,30.0,115.0,1.9,14.0,130.5,138.73,111.96
2016,11,20,13,30,0.0,14.0,1.8,14.0,14.0,12.33,4.88
2016,11,20,13,45,0.0,10.0,1.7,14.0,10.0,8.8,1.89
2016,11,20,14,0,0.0,6.0,1.6,14.0,6.0,5.28,0.0
2016,11,20,14,15,0.0,49.5,1.4,13.5,49.5,43.69,31.91
2016,11,20,14,30,0.0,93.0,1.2,13.0,93.0,85.61,67.73
2016,11,20,14,45,0.0,83.0,1.05,13.0,83.0,76.1,59.68
2016,11,20,15,0,0.0,73.0,0.9,13.0,73.0,66.61,51.66
2016,11,20,15,15,0.0,61.5,0.8,12.5,61.5,55.47,42.22
2016,11,20,15,30,0.0,50.0,0.7,12.0,50.0,44.3,32.61
2016,11,20,15,45,0.0,39.5,0.6,12.0,39.5,34.85,24.28
2016,11,20,16,0,0.0,29.0,0.5,12.0,29.0,25.56,16.02
2016,11,20,16,15,0.0,19.0,0.55,11.5,19.0,16.72,7.95
2016,11,20,16,30,0.0,9.0,0.6,11.0,9.0,7.9,0.0
2016,11,20,16,45,0.0,4.5,0.65,11.0,4.5,4.09,0.0
2016,11,20,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,14.5,1.25,7.5,32.0,11.62,0.0
2016,11,21,7,30,373.0,29.0,1.4,8.0,64.0,23.79,14.17
2016,11,21,7,45,470.0,36.5,1.6,9.0,105.0,29.18,20.26
2016,11,21,8,0,567.0,44.0,1.8,10.0,146.0,69.92,36.03
2016,11,21,8,15,623.0,49.0,2.0,10.0,188.0,119.99,69.93
2016,11,21,8,30,679.0,54.0,2.2,10.0,230.0,174.05,114.12
2016,11,21,8,45,342.5,85.5,2.4,10.5,175.0,162.78,121.4
2016,11,21,9,0,6.0,117.0,2.6,11.0,120.0,105.44,85.0
2016,11,21,9,15,38.0,140.0,2.65,11.5,155.5,141.07,114.45
2016,11,21,9,30,70.0,163.0,2.7,12.0,191.0,179.02,145.76
2016,11,21,9,45,122.0,178.5,2.8,12.5,231.5,228.15,186.23
2016,11,21,10,0,174.0,194.0,2.9,13.0,272.0,278.16,227.29
2016,11,21,10,15,146.0,205.0,2.95,13.0,273.0,284.54,232.65
2016,11,21,10,30,118.0,216.0,3.0,13.0,274.0,288.26,235.59
2016,11,21,10,45,206.5,217.5,3.05,13.5,322.5,353.67,289.4
2016,11,21,11,0,295.0,219.0,3.1,14.0,371.0,436.34,355.83
2016,11,21,11,15,188.5,227.5,3.1,14.0,325.0,372.14,303.24
2016,11,21,11,30,82.0,236.0,3.1,14.0,279.0,299.04,242.79
2016,11,21,11,45,483.5,157.5,3.1,14.5,415.0,566.31,462.18
2016,11,21,12,0,885.0,79.0,3.1,15.0,551.0,808.87,644.53
2016,11,21,12,15,672.5,135.0,3.05,15.0,491.5,731.89,585.87
2016,11,21,12,30,460.0,191.0,3.0,15.0,432.0,625.16,503.26
2016,11,21,12,45,672.0,132.0,3.0,15.0,474.5,754.74,604.62
2016,11,21,13,0,884.0,73.0,3.0,15.0,517.0,862.27,682.57
2016,11,21,13,15,875.0,71.5,2.95,15.0,497.0,859.34,679.96
2016,11,21,13,30,866.0,70.0,2.9,15.0,477.0,852.86,675.88
2016,11,21,13,45,852.0,68.5,2.9,15.0,450.0,847.07,672.8
2016,11,21,14,0,838.0,67.0,2.9,15.0,423.0,829.51,661.22
2016,11,21,14,15,818.5,65.0,2.8,14.5,390.0,803.42,644.0
2016,11,21,14,30,799.0,63.0,2.7,14.0,357.0,774.51,624.48
2016,11,21,14,45,768.5,60.5,2.65,14.0,318.5,733.34,594.58
2016,11,21,15,0,738.0,58.0,2.6,14.0,280.0,690.3,562.59
2016,11,21,15,15,695.0,54.0,2.25,13.5,238.5,634.17,518.99
2016,11,21,15,30,652.0,50.0,1.9,13.0,197.0,577.56,473.49
2016,11,21,15,45,581.5,44.0,1.55,12.5,154.5,499.04,408.96
2016,11,21,16,0,511.0,38.0,1.2,12.0,112.0,431.35,349.81
2016,11,21,16,15,391.5,29.0,1.15,11.0,73.5,325.6,253.98
2016,11,21,16,30,272.0,20.0,1.1,10.0,35.0,213.51,57.92
2016,11,21,16,45,136.0,10.0,1.1,9.5,17.5,84.75,0.0
2016,11,21,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,15,162.5,15.5,1.0,6.5,30.0,12.6,0.0
2016,11,22,7,30,325.0,31.0,1.1,7.0,60.0,25.75,15.57
2016,11,22,7,45,421.5,40.0,1.2,7.5,100.0,32.36,23.18
2016,11,22,8,0,518.0,49.0,1.3,8.0,140.0,70.64,38.87
2016,11,22,8,15,577.5,55.0,1.3,8.5,181.5,117.06,69.84
2016,11,22,8,30,637.0,61.0,1.3,9.0,223.0,170.24,112.78
2016,11,22,8,45,677.5,65.0,1.35,10.0,263.0,223.53,159.57
2016,11,22,9,0,718.0,69.0,1.4,11.0,303.0,280.66,210.42
2016,11,22,9,15,677.0,80.0,1.4,11.0,321.0,320.07,249.02
2016,11,22,9,30,636.0,91.0,1.4,11.0,339.0,354.05,281.72
2016,11,22,9,45,648.0,96.5,1.45,11.5,366.0,401.09,322.43
2016,11,22,10,0,660.0,102.0,1.5,12.0,393.0,448.03,361.76
2016,11,22,10,15,615.0,121.5,1.5,12.5,404.5,477.64,385.97
2016,11,22,10,30,570.0,141.0,1.5,13.0,416.0,496.82,401.22
2016,11,22,10,45,586.5,141.5,1.55,13.5,433.0,540.03,434.9
2016,11,22,11,0,603.0,142.0,1.6,14.0,450.0,578.13,463.96
2016,11,22,11,15,534.0,166.0,1.6,14.0,443.0,574.22,460.4
2016,11,22,11,30,465.0,190.0,1.6,14.0,436.0,569.62,456.15
2016,11,22,11,45,493.0,183.5,1.6,14.0,444.5,601.32,480.96
2016,11,22,12,0,521.0,177.0,1.6,14.0,453.0,632.39,504.82
2016,11,22,12,15,505.5,179.0,1.55,14.0,445.0,636.53,507.48
2016,11,22,12,30,490.0,181.0,1.5,14.0,437.0,638.07,508.45
2016,11,22,12,45,421.0,191.5,1.5,14.0,407.5,601.31,480.35
2016,11,22,13,0,352.0,202.0,1.5,14.0,378.0,546.07,438.67
2016,11,22,13,15,406.5,182.0,1.5,14.0,377.5,590.65,474.44
2016,11,22,13,30,461.0,162.0,1.5,14.0,377.0,618.08,496.71
2016,11,22,13,45,522.0,138.5,1.5,14.0,369.0,644.01,518.2
2016,11,22,14,0,583.0,115.0,1.5,14.0,361.0,673.84,541.06
2016,11,22,14,15,525.5,115.0,1.4,13.5,323.5,613.82,497.05
2016,11,22,14,30,468.0,115.0,1.3,13.0,286.0,560.94,458.1
2016,11,22,14,45,441.5,107.5,1.2,13.0,255.0,523.7,429.58
2016,11,22,15,0,415.0,100.0,1.1,13.0,224.0,485.83,399.77
2016,11,22,15,15,389.5,87.5,1.0,12.5,190.5,441.78,365.17
2016,11,22,15,30,364.0,75.0,0.9,12.0,157.0,397.64,329.24
2016,11,22,15,45,325.5,61.5,0.85,11.5,123.0,343.15,283.59
2016,11,22,16,0,287.0,48.0,0.8,11.0,89.0,290.35,237.28
2016,11,22,16,15,211.0,34.0,0.85,10.5,58.0,215.34,167.39
2016,11,22,16,30,135.0,20.0,0.9,10.0,27.0,129.46,25.07
2016,11,22,16,45,67.5,10.0,0.95,9.5,13.5,46.62,0.0
2016,11,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,0.0,13.0,1.1,6.5,13.0,11.45,0.0
2016,11,23,7,30,0.0,26.0,1.1,7.0,26.0,22.59,12.65
2016,11,23,7,45,3.5,43.5,1.1,8.0,44.0,36.96,27.13
2016,11,23,8,0,7.0,61.0,1.1,9.0,62.0,52.45,39.32
2016,11,23,8,15,15.0,78.0,1.25,9.5,81.5,69.0,53.44
2016,11,23,8,30,23.0,95.0,1.4,10.0,101.0,87.35,68.98
2016,11,23,8,45,27.5,111.0,1.55,10.5,119.5,105.23,84.19
2016,11,23,9,0,32.0,127.0,1.7,11.0,138.0,123.9,99.94
2016,11,23,9,15,37.5,140.5,1.75,11.0,154.5,141.34,114.72
2016,11,23,9,30,43.0,154.0,1.8,11.0,171.0,159.55,130.05
2016,11,23,9,45,414.0,121.0,1.85,11.5,301.5,314.75,256.38
2016,11,23,10,0,785.0,88.0,1.9,12.0,432.0,493.88,399.3
2016,11,23,10,15,799.0,90.0,1.95,12.0,456.5,543.16,439.54
2016,11,23,10,30,813.0,92.0,2.0,12.0,481.0,591.64,479.05
2016,11,23,10,45,540.5,156.0,2.05,12.5,418.5,519.79,421.96
2016,11,23,11,0,268.0,220.0,2.1,13.0,356.0,418.24,339.67
2016,11,23,11,15,560.5,156.0,2.15,13.0,447.0,580.98,471.83
2016,11,23,11,30,853.0,92.0,2.2,13.0,538.0,751.33,601.88
2016,11,23,11,45,858.0,90.5,2.25,13.0,541.5,780.28,621.63
2016,11,23,12,0,863.0,89.0,2.3,13.0,545.0,806.32,640.61
2016,11,23,12,15,861.0,89.0,2.35,13.0,539.5,825.39,654.66
2016,11,23,12,30,859.0,89.0,2.4,13.0,534.0,841.07,666.47
2016,11,23,12,45,848.5,89.5,2.45,13.0,520.5,846.72,671.23
2016,11,23,13,0,838.0,90.0,2.5,13.0,507.0,848.71,673.63
2016,11,23,13,15,828.0,88.5,2.55,13.0,486.5,845.16,672.2
2016,11,23,13,30,818.0,87.0,2.6,13.0,466.0,838.1,668.4
2016,11,23,13,45,804.5,84.5,2.7,13.0,439.5,823.4,659.5
2016,11,23,14,0,791.0,82.0,2.8,13.0,413.0,805.44,648.21
2016,11,23,14,15,769.0,79.0,2.8,12.5,380.0,776.57,629.24
2016,11,23,14,30,747.0,76.0,2.8,12.0,347.0,744.98,607.94
2016,11,23,14,45,716.5,72.0,2.8,12.0,309.5,709.17,581.82
2016,11,23,15,0,686.0,68.0,2.8,12.0,272.0,665.84,549.21
2016,11,23,15,15,639.0,63.0,2.4,11.5,230.5,607.23,502.82
2016,11,23,15,30,592.0,58.0,2.0,11.0,189.0,548.63,454.92
2016,11,23,15,45,516.5,50.5,1.7,10.5,147.0,467.27,387.49
2016,11,23,16,0,441.0,43.0,1.4,10.0,105.0,389.03,318.89
2016,11,23,16,15,316.0,32.0,1.3,9.0,68.0,280.12,218.88
2016,11,23,16,30,191.0,21.0,1.2,8.0,31.0,164.19,23.02
2016,11,23,16,45,95.5,10.5,1.15,7.5,15.5,62.61,0.0
2016,11,23,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,129.5,16.5,0.55,4.0,27.5,15.01,0.0
2016,11,24,7,30,259.0,33.0,0.6,4.0,55.0,26.02,15.22
2016,11,24,7,45,371.0,43.5,0.65,4.5,95.5,35.87,26.51
2016,11,24,8,0,483.0,54.0,0.7,5.0,136.0,71.45,41.81
2016,11,24,8,15,548.5,61.0,0.8,5.0,178.5,117.02,72.08
2016,11,24,8,30,614.0,68.0,0.9,5.0,221.0,170.2,115.03
2016,11,24,8,45,665.5,71.5,1.0,5.5,263.0,224.11,162.42
2016,11,24,9,0,717.0,75.0,1.1,6.0,305.0,283.13,215.4
2016,11,24,9,15,746.0,78.5,1.15,6.5,341.5,339.2,266.31
2016,11,24,9,30,775.0,82.0,1.2,7.0,378.0,397.17,317.71
2016,11,24,9,45,800.0,83.0,1.3,8.0,410.5,452.27,365.05
2016,11,24,10,0,825.0,84.0,1.4,9.0,443.0,507.88,411.3
2016,11,24,10,15,838.5,86.0,1.4,9.5,468.0,558.67,452.58
2016,11,24,10,30,852.0,88.0,1.4,10.0,493.0,608.51,491.8
2016,11,24,10,45,862.0,89.0,1.4,11.0,511.0,653.85,525.53
2016,11,24,11,0,872.0,90.0,1.4,12.0,529.0,697.4,556.86
2016,11,24,11,15,876.0,90.5,1.2,12.0,539.0,734.14,581.98
2016,11,24,11,30,880.0,91.0,1.0,12.0,549.0,768.22,603.1
2016,11,24,11,45,882.0,91.0,0.85,12.5,551.5,797.37,619.67
2016,11,24,12,0,884.0,91.0,0.7,13.0,554.0,823.43,633.62
2016,11,24,12,15,881.0,90.5,0.6,13.0,548.5,841.63,643.96
2016,11,24,12,30,878.0,90.0,0.5,13.0,543.0,856.31,651.97
2016,11,24,12,45,872.5,89.0,0.4,13.5,530.0,864.74,654.63
2016,11,24,13,0,867.0,88.0,0.3,14.0,517.0,869.52,655.07
2016,11,24,13,15,856.5,86.5,0.35,14.0,496.5,865.79,654.22
2016,11,24,13,30,846.0,85.0,0.4,14.0,476.0,858.44,651.23
2016,11,24,13,45,830.0,83.0,0.5,14.0,448.0,842.23,643.38
2016,11,24,14,0,814.0,81.0,0.6,14.0,420.0,822.68,633.24
2016,11,24,14,15,792.0,78.5,0.55,14.0,387.0,794.3,614.12
2016,11,24,14,30,770.0,76.0,0.5,14.0,354.0,763.09,592.92
2016,11,24,14,45,737.0,72.0,0.5,14.0,315.0,725.02,567.32
2016,11,24,15,0,704.0,68.0,0.5,14.0,276.0,679.39,535.57
2016,11,24,15,15,656.5,63.0,0.5,13.5,234.5,620.06,493.57
2016,11,24,15,30,609.0,58.0,0.5,13.0,193.0,560.69,449.61
2016,11,24,15,45,535.0,50.5,0.5,12.5,150.0,479.97,386.95
2016,11,24,16,0,461.0,43.0,0.5,12.0,107.0,402.15,322.2
2016,11,24,16,15,334.5,32.0,0.55,11.0,69.5,291.66,223.12
2016,11,24,16,30,208.0,21.0,0.6,10.0,32.0,173.53,12.56
2016,11,24,16,45,104.0,10.5,0.7,9.5,16.0,67.3,0.0
2016,11,24,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,15,56.5,15.0,1.05,4.5,19.5,13.64,0.0
2016,11,25,7,30,113.0,30.0,1.0,5.0,39.0,24.14,13.11
2016,11,25,7,45,166.0,46.0,1.0,5.5,68.5,36.43,26.79
2016,11,25,8,0,219.0,62.0,1.0,6.0,98.0,62.25,41.88
2016,11,25,8,15,250.0,77.5,1.2,6.5,130.0,94.85,65.92
2016,11,25,8,30,281.0,93.0,1.4,7.0,162.0,131.26,95.93
2016,11,25,8,45,301.0,107.0,1.6,7.5,192.5,167.52,127.79
2016,11,25,9,0,321.0,121.0,1.8,8.0,223.0,205.98,162.05
2016,11,25,9,15,345.5,129.5,1.75,8.5,250.5,242.82,194.65
2016,11,25,9,30,370.0,138.0,1.7,9.0,278.0,287.11,232.96
2016,11,25,9,45,242.0,163.0,1.7,10.0,257.5,271.35,222.0
2016,11,25,10,0,114.0,188.0,1.7,11.0,237.0,241.4,197.63
2016,11,25,10,15,196.0,193.5,1.7,11.5,284.0,299.06,245.2
2016,11,25,10,30,278.0,199.0,1.7,12.0,331.0,372.52,304.46
2016,11,25,10,45,288.0,205.5,1.75,12.5,346.0,400.53,326.39
2016,11,25,11,0,298.0,212.0,1.8,13.0,361.0,428.65,348.35
2016,11,25,11,15,274.0,220.5,1.8,13.0,359.5,435.07,353.1
2016,11,25,11,30,250.0,229.0,1.8,13.0,358.0,439.23,356.05
2016,11,25,11,45,314.0,219.0,1.8,13.5,382.0,487.54,394.41
2016,11,25,12,0,378.0,209.0,1.8,14.0,406.0,537.85,433.5
2016,11,25,12,15,317.0,217.5,1.75,14.0,381.5,509.78,410.62
2016,11,25,12,30,256.0,226.0,1.7,14.0,357.0,478.47,385.6
2016,11,25,12,45,317.0,209.5,1.7,14.0,368.0,517.21,417.57
2016,11,25,13,0,378.0,193.0,1.7,14.0,379.0,555.72,448.67
2016,11,25,13,15,233.5,196.5,1.65,13.5,310.0,441.6,358.77
2016,11,25,13,30,89.0,200.0,1.6,13.0,241.0,293.62,239.76
2016,11,25,13,45,53.5,177.5,1.55,13.0,201.5,237.6,194.45
2016,11,25,14,0,18.0,155.0,1.5,13.0,162.0,167.78,136.43
2016,11,25,14,15,84.0,153.0,1.3,12.5,183.5,238.62,197.83
2016,11,25,14,30,150.0,151.0,1.1,12.0,205.0,310.11,257.85
2016,11,25,14,45,138.5,136.5,0.9,12.0,182.5,283.34,235.32
2016,11,25,15,0,127.0,122.0,0.7,12.0,160.0,256.61,213.1
2016,11,25,15,15,116.0,104.5,0.7,11.5,135.5,225.76,187.95
2016,11,25,15,30,105.0,87.0,0.7,11.0,111.0,194.91,162.05
2016,11,25,15,45,91.0,69.0,0.75,11.0,86.0,161.09,132.61
2016,11,25,16,0,77.0,51.0,0.8,11.0,61.0,127.25,102.36
2016,11,25,16,15,38.5,34.5,0.85,10.5,39.5,80.5,58.87
2016,11,25,16,30,0.0,18.0,0.9,10.0,18.0,17.49,0.0
2016,11,25,16,45,0.0,9.0,0.95,9.5,9.0,8.19,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.15,8.0,3.0,2.73,0.0
2016,11,26,7,30,0.0,6.0,2.3,8.0,6.0,5.26,0.0
2016,11,26,7,45,0.0,11.5,2.5,8.0,11.5,10.1,3.24
2016,11,26,8,0,0.0,17.0,2.7,8.0,17.0,14.94,7.26
2016,11,26,8,15,0.0,23.0,2.8,8.0,23.0,20.23,12.03
2016,11,26,8,30,0.0,29.0,2.9,8.0,29.0,25.53,16.77
2016,11,26,8,45,0.0,35.0,3.0,8.5,35.0,30.83,21.42
2016,11,26,9,0,0.0,41.0,3.1,9.0,41.0,36.14,26.02
2016,11,26,9,15,0.0,46.0,3.05,9.0,46.0,40.58,29.85
2016,11,26,9,30,0.0,51.0,3.0,9.0,51.0,45.01,33.66
2016,11,26,9,45,0.0,63.0,2.95,9.0,63.0,55.67,42.83
2016,11,26,10,0,0.0,75.0,2.9,9.0,75.0,66.34,51.96
2016,11,26,10,15,0.0,85.0,2.9,9.0,85.0,75.35,59.61
2016,11,26,10,30,0.0,95.0,2.9,9.0,95.0,84.52,67.36
2016,11,26,10,45,2.5,131.0,2.9,9.0,132.5,119.94,97.48
2016,11,26,11,0,5.0,167.0,2.9,9.0,170.0,156.9,128.56
2016,11,26,11,15,43.5,197.5,3.05,9.0,220.5,225.34,186.58
2016,11,26,11,30,82.0,228.0,3.2,9.0,271.0,290.36,241.02
2016,11,26,11,45,133.0,232.5,3.4,9.0,301.5,351.41,292.21
2016,11,26,12,0,184.0,237.0,3.6,9.0,332.0,403.11,335.56
2016,11,26,12,15,187.5,234.0,3.7,9.0,330.5,409.49,341.06
2016,11,26,12,30,191.0,231.0,3.8,9.0,329.0,415.39,346.38
2016,11,26,12,45,103.0,205.5,3.95,9.5,258.5,301.13,251.11
2016,11,26,13,0,15.0,180.0,4.1,10.0,188.0,185.54,152.51
2016,11,26,13,15,7.5,149.5,4.05,9.5,153.5,147.37,120.79
2016,11,26,13,30,0.0,119.0,4.0,9.0,119.0,109.68,88.89
2016,11,26,13,45,1.5,130.0,4.0,9.0,131.0,123.62,101.03
2016,11,26,14,0,3.0,141.0,4.0,9.0,143.0,138.86,114.23
2016,11,26,14,15,1.5,73.0,3.8,9.0,74.0,65.82,51.67
2016,11,26,14,30,0.0,5.0,3.6,9.0,5.0,4.39,0.0
2016,11,26,14,45,0.0,4.5,3.45,9.0,4.5,3.95,0.0
2016,11,26,15,0,0.0,4.0,3.3,9.0,4.0,3.51,0.0
2016,11,26,15,15,0.0,3.0,3.15,9.0,3.0,2.63,0.0
2016,11,26,15,30,0.0,2.0,3.0,9.0,2.0,1.75,0.0
2016,11,26,15,45,0.0,1.5,2.9,9.0,1.5,1.31,0.0
2016,11,26,16,0,0.0,1.0,2.8,9.0,1.0,0.88,0.0
2016,11,26,16,15,0.0,0.5,2.8,9.0,0.5,0.44,0.0
2016,11,26,16,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,14.5,2.5,7.0,23.0,13.19,0.0
2016,11,27,7,30,227.0,29.0,2.6,7.0,46.0,22.89,10.66
2016,11,27,7,45,359.5,38.0,2.75,7.5,85.5,31.12,21.66
2016,11,27,8,0,492.0,47.0,2.9,8.0,125.0,62.52,34.46
2016,11,27,8,15,559.0,53.0,3.1,8.5,167.0,107.37,62.81
2016,11,27,8,30,626.0,59.0,3.3,9.0,209.0,159.89,104.35
2016,11,27,8,45,679.0,62.0,3.5,9.5,250.5,213.75,151.55
2016,11,27,9,0,732.0,65.0,3.7,10.0,292.0,273.85,205.73
2016,11,27,9,15,760.0,68.0,3.7,10.0,328.0,329.14,257.17
2016,11,27,9,30,788.0,71.0,3.7,10.0,364.0,386.2,309.4
2016,11,27,9,45,720.5,85.0,3.75,10.5,370.0,414.0,336.98
2016,11,27,10,0,653.0,99.0,3.8,11.0,376.0,434.05,356.51
2016,11,27,10,15,758.5,87.0,3.7,11.0,426.5,511.0,421.03
2016,11,27,10,30,864.0,75.0,3.6,11.0,477.0,595.62,490.23
2016,11,27,10,45,873.5,75.5,3.55,11.5,495.0,640.31,525.69
2016,11,27,11,0,883.0,76.0,3.5,12.0,513.0,678.76,555.75
2016,11,27,11,15,887.0,77.0,3.35,12.0,523.5,715.65,583.63
2016,11,27,11,30,891.0,78.0,3.2,12.0,534.0,749.93,608.21
2016,11,27,11,45,892.0,78.0,3.1,12.5,536.5,777.99,627.04
2016,11,27,12,0,893.0,78.0,3.0,13.0,539.0,802.95,643.46
2016,11,27,12,15,890.5,77.5,2.95,13.0,534.0,821.27,656.49
2016,11,27,12,30,888.0,77.0,2.9,13.0,529.0,836.17,667.15
2016,11,27,12,45,642.5,132.0,2.85,13.0,455.0,721.97,582.92
2016,11,27,13,0,397.0,187.0,2.8,13.0,381.0,563.41,459.96
2016,11,27,13,15,421.0,173.5,2.65,13.0,372.0,589.81,481.8
2016,11,27,13,30,445.0,160.0,2.5,13.0,363.0,598.3,489.02
2016,11,27,13,45,456.5,147.5,2.45,13.0,345.0,595.02,487.51
2016,11,27,14,0,468.0,135.0,2.4,13.0,327.0,589.42,484.3
2016,11,27,14,15,501.0,117.5,2.3,12.5,308.5,593.12,489.33
2016,11,27,14,30,534.0,100.0,2.2,12.0,290.0,600.06,495.83
2016,11,27,14,45,493.0,96.5,2.1,12.0,257.5,548.78,455.88
2016,11,27,15,0,452.0,93.0,2.0,12.0,225.0,504.05,420.27
2016,11,27,15,15,416.5,83.0,1.75,11.5,190.0,455.05,380.43
2016,11,27,15,30,381.0,73.0,1.5,11.0,155.0,406.54,339.68
2016,11,27,15,45,330.5,60.0,1.25,10.5,120.0,344.16,286.15
2016,11,27,16,0,280.0,47.0,1.0,10.0,85.0,284.33,232.77
2016,11,27,16,15,140.0,35.5,1.0,9.5,54.5,160.4,121.81
2016,11,27,16,30,0.0,24.0,1.0,9.0,24.0,29.51,0.0
2016,11,27,16,45,0.0,12.0,1.0,8.5,12.0,10.91,0.0
2016,11,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,24.0,13.0,2.8,9.0,15.0,11.82,0.0
2016,11,28,7,30,48.0,26.0,3.0,9.0,30.0,21.6,8.8
2016,11,28,7,45,92.0,43.0,3.25,9.5,56.0,33.99,23.85
2016,11,28,8,0,136.0,60.0,3.5,10.0,82.0,55.41,37.98
2016,11,28,8,15,160.5,77.5,3.6,10.0,110.5,83.86,59.6
2016,11,28,8,30,185.0,95.0,3.7,10.0,139.0,115.53,85.78
2016,11,28,8,45,207.0,110.5,3.85,10.0,167.5,147.98,113.86
2016,11,28,9,0,229.0,126.0,4.0,10.0,196.0,183.03,144.73
2016,11,28,9,15,249.0,136.5,4.05,10.0,221.5,215.16,173.35
2016,11,28,9,30,269.0,147.0,4.1,10.0,247.0,249.2,203.51
2016,11,28,9,45,339.0,149.5,4.2,10.5,285.5,298.98,245.84
2016,11,28,10,0,409.0,152.0,4.3,11.0,324.0,362.31,299.12
2016,11,28,10,15,282.0,179.0,4.3,11.0,301.0,336.78,279.09
2016,11,28,10,30,155.0,206.0,4.3,11.0,278.0,298.41,247.12
2016,11,28,10,45,98.0,204.0,4.35,11.0,250.0,260.49,215.52
2016,11,28,11,0,41.0,202.0,4.4,11.0,222.0,225.84,185.88
2016,11,28,11,15,39.5,207.0,4.4,11.0,227.0,233.08,191.86
2016,11,28,11,30,38.0,212.0,4.4,11.0,232.0,240.34,197.78
2016,11,28,11,45,19.0,185.0,4.4,11.5,195.0,187.77,153.45
2016,11,28,12,0,0.0,158.0,4.4,12.0,158.0,146.28,118.1
2016,11,28,12,15,203.0,176.0,4.35,12.0,279.0,367.87,306.86
2016,11,28,12,30,406.0,194.0,4.3,12.0,400.0,577.75,477.54
2016,11,28,12,45,377.0,201.0,4.3,12.0,388.5,555.82,459.42
2016,11,28,13,0,348.0,208.0,4.3,12.0,377.0,547.17,452.44
2016,11,28,13,15,317.0,204.0,4.2,12.0,353.0,521.65,432.02
2016,11,28,13,30,286.0,200.0,4.1,12.0,329.0,494.68,410.42
2016,11,28,13,45,308.0,179.5,4.1,12.0,311.0,490.59,408.9
2016,11,28,14,0,330.0,159.0,4.1,12.0,293.0,484.6,405.75
2016,11,28,14,15,445.0,127.0,4.0,11.5,293.0,557.55,467.92
2016,11,28,14,30,560.0,95.0,3.9,11.0,293.0,615.26,515.9
2016,11,28,14,45,592.5,85.5,3.85,11.0,274.5,621.63,521.0
2016,11,28,15,0,625.0,76.0,3.8,11.0,256.0,624.27,522.99
2016,11,28,15,15,574.5,70.0,3.35,10.5,216.0,563.5,473.65
2016,11,28,15,30,524.0,64.0,2.9,10.0,176.0,502.86,423.17
2016,11,28,15,45,466.0,53.5,2.5,9.5,137.0,432.96,362.87
2016,11,28,16,0,408.0,43.0,2.1,9.0,98.0,365.33,301.64
2016,11,28,16,15,204.0,35.5,1.85,8.5,63.0,214.99,164.72
2016,11,28,16,30,0.0,28.0,1.6,8.0,28.0,39.25,0.0
2016,11,28,16,45,0.0,14.0,1.4,7.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,211.5,10.5,1.6,2.5,24.5,9.55,0.0
2016,11,29,7,30,423.0,21.0,1.8,3.0,49.0,18.86,6.39
2016,11,29,7,45,525.5,27.5,2.05,4.0,89.5,24.09,15.61
2016,11,29,8,0,628.0,34.0,2.3,5.0,130.0,56.3,26.81
2016,11,29,8,15,685.5,38.0,2.35,5.5,172.5,105.61,56.73
2016,11,29,8,30,743.0,42.0,2.4,6.0,215.0,161.27,101.12
2016,11,29,8,45,779.5,45.0,2.45,6.5,255.5,218.27,152.37
2016,11,29,9,0,816.0,48.0,2.5,7.0,296.0,277.2,207.06
2016,11,29,9,15,840.0,50.0,2.4,7.5,332.5,333.8,260.0
2016,11,29,9,30,864.0,52.0,2.3,8.0,369.0,391.51,312.7
2016,11,29,9,45,880.0,54.0,2.2,8.5,400.0,446.55,361.71
2016,11,29,10,0,896.0,56.0,2.1,9.0,431.0,501.31,408.7
2016,11,29,10,15,906.5,57.0,2.05,9.5,455.5,551.45,450.57
2016,11,29,10,30,917.0,58.0,2.0,10.0,480.0,600.22,489.91
2016,11,29,10,45,923.5,59.0,2.0,10.5,497.5,644.88,525.09
2016,11,29,11,0,930.0,60.0,2.0,11.0,515.0,687.37,557.64
2016,11,29,11,15,933.5,60.0,2.05,11.0,525.0,724.2,585.18
2016,11,29,11,30,937.0,60.0,2.1,11.0,535.0,758.22,610.04
2016,11,29,11,45,936.5,61.0,2.2,11.5,537.5,787.48,630.64
2016,11,29,12,0,936.0,62.0,2.3,12.0,540.0,813.47,648.85
2016,11,29,12,15,933.5,62.0,2.35,12.0,535.0,833.21,663.41
2016,11,29,12,30,931.0,62.0,2.4,12.0,530.0,849.39,675.59
2016,11,29,12,45,914.0,65.5,2.45,12.5,516.0,854.38,678.63
2016,11,29,13,0,897.0,69.0,2.5,13.0,502.0,855.53,679.15
2016,11,29,13,15,888.0,68.0,2.5,12.5,482.5,853.97,680.0
2016,11,29,13,30,879.0,67.0,2.5,12.0,463.0,848.85,678.43
