Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,45,863.5,66.0,2.55,12.0,436.5,834.73,669.57
2016,11,29,14,0,848.0,65.0,2.6,12.0,410.0,825.6,664.43
2016,11,29,14,15,828.5,62.5,2.55,11.5,377.5,799.63,647.25
2016,11,29,14,30,809.0,60.0,2.5,11.0,345.0,770.8,627.77
2016,11,29,14,45,781.0,57.0,2.5,11.0,308.0,731.82,599.35
2016,11,29,15,0,753.0,54.0,2.5,11.0,271.0,690.84,568.64
2016,11,29,15,15,710.0,50.0,2.15,10.0,230.0,635.43,525.68
2016,11,29,15,30,667.0,46.0,1.8,9.0,189.0,579.5,480.55
2016,11,29,15,45,598.0,40.5,1.5,8.5,147.0,503.36,416.75
2016,11,29,16,0,529.0,35.0,1.2,8.0,105.0,429.19,351.34
2016,11,29,16,15,403.0,26.0,1.15,7.5,67.5,319.11,244.4
2016,11,29,16,30,277.0,17.0,1.1,7.0,30.0,208.93,0.0
2016,11,29,16,45,138.5,8.5,1.1,6.5,15.0,84.6,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,15,19.5,11.5,0.85,5.5,13.0,10.46,0.0
2016,11,30,7,30,39.0,23.0,0.8,6.0,26.0,19.27,5.44
2016,11,30,7,45,73.5,39.5,0.75,6.5,49.0,32.25,22.47
2016,11,30,8,0,108.0,56.0,0.7,7.0,72.0,50.94,35.53
2016,11,30,8,15,124.5,73.5,0.85,7.5,98.0,75.84,54.83
2016,11,30,8,30,141.0,91.0,1.0,8.0,124.0,103.09,77.48
2016,11,30,8,45,150.0,107.5,1.15,8.5,148.0,130.04,100.95
2016,11,30,9,0,159.0,124.0,1.3,9.0,172.0,158.2,125.65
2016,11,30,9,15,169.5,138.0,1.35,9.0,194.5,185.65,149.84
2016,11,30,9,30,180.0,152.0,1.4,9.0,217.0,214.23,174.79
2016,11,30,9,45,250.0,158.0,1.5,9.5,257.0,267.4,219.05
2016,11,30,10,0,320.0,164.0,1.6,10.0,297.0,322.46,264.64
2016,11,30,10,15,274.0,181.0,1.6,10.0,299.5,333.45,274.26
2016,11,30,10,30,228.0,198.0,1.6,10.0,302.0,331.49,273.03
2016,11,30,10,45,307.0,193.5,1.6,10.5,339.5,396.69,326.08
2016,11,30,11,0,386.0,189.0,1.6,11.0,377.0,458.59,375.42
2016,11,30,11,15,383.0,194.0,1.6,11.0,384.0,478.77,391.2
2016,11,30,11,30,380.0,199.0,1.6,11.0,391.0,497.64,406.06
2016,11,30,11,45,312.0,212.0,1.65,11.5,370.0,475.36,387.2
2016,11,30,12,0,244.0,225.0,1.7,12.0,349.0,448.73,364.94
2016,11,30,12,15,312.0,211.5,1.85,12.0,368.5,496.24,404.55
2016,11,30,12,30,380.0,198.0,2.0,12.0,388.0,544.9,444.37
2016,11,30,12,45,214.0,199.0,2.15,12.0,306.0,400.81,329.35
2016,11,30,13,0,48.0,200.0,2.3,12.0,224.0,251.88,206.06
2016,11,30,13,15,41.0,189.5,2.35,11.5,209.0,236.11,194.13
2016,11,30,13,30,34.0,179.0,2.4,11.0,194.0,220.15,181.46
2016,11,30,13,45,79.0,177.0,2.45,11.0,209.5,259.57,216.02
2016,11,30,14,0,124.0,175.0,2.5,11.0,225.0,314.67,262.82
2016,11,30,14,15,126.0,161.0,2.4,10.5,208.5,300.96,252.33
2016,11,30,14,30,128.0,147.0,2.3,10.0,192.0,286.72,241.51
2016,11,30,14,45,116.0,133.0,2.2,10.0,170.5,260.66,219.8
2016,11,30,15,0,104.0,119.0,2.1,10.0,149.0,234.78,197.93
2016,11,30,15,15,93.5,102.0,1.9,9.5,126.0,205.63,173.24
2016,11,30,15,30,83.0,85.0,1.7,9.0,103.0,176.57,148.04
2016,11,30,15,45,62.0,67.0,1.55,9.0,78.5,138.43,114.11
2016,11,30,16,0,41.0,49.0,1.4,9.0,54.0,89.45,70.75
2016,11,30,16,15,20.5,31.5,1.3,8.5,34.0,53.37,36.72
2016,11,30,16,30,0.0,14.0,1.2,8.0,14.0,12.33,0.0
2016,11,30,16,45,0.0,7.0,1.2,8.0,7.0,6.37,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,174.0,10.5,1.35,3.5,21.0,9.55,0.0
2016,12,1,7,30,348.0,21.0,1.4,4.0,42.0,19.0,4.04
2016,12,1,7,45,465.5,28.5,1.5,5.0,82.0,25.15,16.27
2016,12,1,8,0,583.0,36.0,1.6,6.0,122.0,53.89,26.89
2016,12,1,8,15,646.0,41.0,1.9,6.5,164.0,101.68,55.12
2016,12,1,8,30,709.0,46.0,2.2,7.0,206.0,156.59,98.05
2016,12,1,8,45,751.5,49.0,2.55,7.5,247.5,211.9,147.12
2016,12,1,9,0,794.0,52.0,2.9,8.0,289.0,271.17,201.65
2016,12,1,9,15,820.0,54.5,2.95,8.0,325.5,328.16,255.33
2016,12,1,9,30,846.0,57.0,3.0,8.0,362.0,386.06,309.06
2016,12,1,9,45,860.0,60.0,3.15,8.5,393.0,440.43,358.41
2016,12,1,10,0,874.0,63.0,3.3,9.0,424.0,494.38,405.98
2016,12,1,10,15,886.5,64.5,3.35,9.5,449.0,545.22,449.48
2016,12,1,10,30,899.0,66.0,3.4,10.0,474.0,594.93,490.79
2016,12,1,10,45,907.5,66.5,3.45,10.5,492.5,639.67,527.11
2016,12,1,11,0,916.0,67.0,3.5,11.0,511.0,682.43,561.0
2016,12,1,11,15,920.5,67.5,3.55,11.0,521.5,720.24,590.52
2016,12,1,11,30,925.0,68.0,3.6,11.0,532.0,755.38,616.83
2016,12,1,11,45,926.0,68.5,3.65,11.5,535.0,785.05,637.8
2016,12,1,12,0,927.0,69.0,3.7,12.0,538.0,811.55,656.39
2016,12,1,12,15,925.0,68.5,3.65,12.0,533.5,831.14,670.58
2016,12,1,12,30,923.0,68.0,3.6,12.0,529.0,847.21,682.3
2016,12,1,12,45,918.5,67.5,3.55,12.0,517.0,857.65,690.01
2016,12,1,13,0,914.0,67.0,3.5,12.0,505.0,864.45,695.23
2016,12,1,13,15,904.5,66.0,3.45,12.0,485.0,862.74,694.36
2016,12,1,13,30,895.0,65.0,3.4,12.0,465.0,857.41,691.02
2016,12,1,13,45,881.0,63.5,3.4,12.0,438.5,844.07,682.2
2016,12,1,14,0,867.0,62.0,3.4,12.0,412.0,827.39,670.97
2016,12,1,14,15,847.0,60.0,3.3,12.0,379.0,809.98,658.58
2016,12,1,14,30,827.0,58.0,3.2,12.0,346.0,781.41,637.65
2016,12,1,14,45,797.0,55.0,3.1,12.0,308.5,740.76,607.24
2016,12,1,15,0,767.0,52.0,3.0,12.0,271.0,698.14,574.62
2016,12,1,15,15,723.5,48.5,2.6,11.0,230.0,642.96,531.75
2016,12,1,15,30,680.0,45.0,2.2,10.0,189.0,587.21,486.65
2016,12,1,15,45,610.0,39.5,1.85,9.5,146.5,510.26,422.01
2016,12,1,16,0,540.0,34.0,1.5,9.0,104.0,435.38,355.82
2016,12,1,16,15,414.0,25.5,1.5,8.0,66.5,325.61,248.11
2016,12,1,16,30,288.0,17.0,1.5,7.0,29.0,208.8,0.0
2016,12,1,16,45,144.0,8.5,1.5,6.5,14.5,87.69,0.0
2016,12,1,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,9.5,2.3,2.5,21.0,8.64,0.0
2016,12,2,7,30,387.0,19.0,2.5,3.0,42.0,17.07,1.65
2016,12,2,7,45,495.5,26.0,2.75,4.0,81.5,22.83,14.18
2016,12,2,8,0,604.0,33.0,3.0,5.0,121.0,50.52,24.18
2016,12,2,8,15,665.0,37.5,3.15,5.5,163.0,98.73,52.18
2016,12,2,8,30,726.0,42.0,3.3,6.0,205.0,153.76,95.26
2016,12,2,8,45,761.5,46.0,3.45,6.5,245.5,209.37,145.13
2016,12,2,9,0,797.0,50.0,3.6,7.0,286.0,268.17,199.84
2016,12,2,9,15,823.0,52.5,3.75,7.5,322.5,325.21,253.63
2016,12,2,9,30,849.0,55.0,3.9,8.0,359.0,383.19,307.42
2016,12,2,9,45,862.0,58.0,4.1,9.0,389.5,437.22,356.4
2016,12,2,10,0,875.0,61.0,4.3,10.0,420.0,490.74,403.46
2016,12,2,10,15,887.5,62.5,4.25,10.0,445.0,541.58,447.88
2016,12,2,10,30,900.0,64.0,4.2,10.0,470.0,591.3,490.18
2016,12,2,10,45,907.0,65.0,4.2,10.5,488.0,635.71,526.46
2016,12,2,11,0,914.0,66.0,4.2,11.0,506.0,678.05,560.16
2016,12,2,11,15,918.0,66.5,4.15,11.0,516.5,715.47,589.3
2016,12,2,11,30,922.0,67.0,4.1,11.0,527.0,750.19,615.0
2016,12,2,11,45,923.5,67.0,4.1,11.5,530.5,779.58,635.78
2016,12,2,12,0,925.0,67.0,4.1,12.0,534.0,805.83,654.09
2016,12,2,12,15,923.0,67.0,4.1,12.0,529.0,826.04,669.11
2016,12,2,12,30,921.0,67.0,4.1,12.0,524.0,842.76,681.68
2016,12,2,12,45,915.5,66.0,4.2,12.5,512.0,851.77,687.91
2016,12,2,13,0,910.0,65.0,4.3,13.0,500.0,857.12,691.83
2016,12,2,13,15,901.0,64.0,4.35,13.0,480.5,855.87,691.96
2016,12,2,13,30,892.0,63.0,4.4,13.0,461.0,851.02,689.59
2016,12,2,13,45,876.0,62.5,4.45,13.0,434.0,837.42,680.78
2016,12,2,14,0,860.0,62.0,4.5,13.0,407.0,820.54,669.54
2016,12,2,14,15,839.5,60.0,4.3,12.5,375.0,802.88,657.25
2016,12,2,14,30,819.0,58.0,4.1,12.0,343.0,774.11,636.44
2016,12,2,14,45,787.5,55.5,3.95,12.0,305.0,733.17,605.27
2016,12,2,15,0,756.0,53.0,3.8,12.0,267.0,690.33,571.92
2016,12,2,15,15,712.0,49.0,3.35,11.0,226.5,634.45,528.22
2016,12,2,15,30,668.0,45.0,2.9,10.0,186.0,578.11,482.34
2016,12,2,15,45,595.0,39.5,2.45,9.5,144.0,499.51,415.71
2016,12,2,16,0,522.0,34.0,2.0,9.0,102.0,423.19,347.69
2016,12,2,16,15,394.0,25.5,1.9,8.0,65.5,312.87,238.67
2016,12,2,16,30,266.0,17.0,1.8,7.0,29.0,201.79,0.0
2016,12,2,16,45,133.0,8.5,1.7,6.5,14.5,81.61,0.0
2016,12,2,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,9.5,1.35,3.0,18.5,8.64,0.0
2016,12,3,7,30,319.0,19.0,1.5,4.0,37.0,17.09,0.0
2016,12,3,7,45,433.0,27.0,1.65,5.0,75.0,23.8,14.83
2016,12,3,8,0,547.0,35.0,1.8,6.0,113.0,49.25,24.87
2016,12,3,8,15,611.0,40.0,1.95,6.5,153.5,94.66,50.9
2016,12,3,8,30,675.0,45.0,2.1,7.0,194.0,147.33,91.5
2016,12,3,8,45,717.0,48.5,2.25,7.5,234.0,200.82,138.62
2016,12,3,9,0,759.0,52.0,2.4,8.0,274.0,258.29,191.21
2016,12,3,9,15,786.0,54.5,2.4,8.5,310.0,313.54,242.61
2016,12,3,9,30,813.0,57.0,2.4,9.0,346.0,370.42,294.5
2016,12,3,9,45,829.0,59.5,2.4,9.5,376.5,423.92,342.45
2016,12,3,10,0,845.0,62.0,2.4,10.0,407.0,475.61,387.48
2016,12,3,10,15,858.0,63.5,2.45,10.0,431.5,525.3,430.44
2016,12,3,10,30,871.0,65.0,2.5,10.0,456.0,574.01,471.5
2016,12,3,10,45,880.5,65.5,2.6,10.5,474.5,618.2,507.38
2016,12,3,11,0,890.0,66.0,2.7,11.0,493.0,660.59,541.03
2016,12,3,11,15,894.5,66.5,2.75,11.5,503.5,697.52,568.96
2016,12,3,11,30,899.0,67.0,2.8,12.0,514.0,731.88,593.41
2016,12,3,11,45,901.5,67.0,2.9,12.5,517.5,761.4,614.41
2016,12,3,12,0,904.0,67.0,3.0,13.0,521.0,787.92,633.17
2016,12,3,12,15,902.0,66.5,3.0,13.0,516.5,807.11,647.18
2016,12,3,12,30,900.0,66.0,3.0,13.0,512.0,822.89,658.84
2016,12,3,12,45,895.0,65.5,3.0,13.5,500.5,832.72,665.06
2016,12,3,13,0,890.0,65.0,3.0,14.0,489.0,839.0,668.88
2016,12,3,13,15,882.0,64.0,2.95,14.0,470.0,838.57,668.88
2016,12,3,13,30,874.0,63.0,2.9,14.0,451.0,834.62,666.5
2016,12,3,13,45,861.0,61.5,2.9,14.0,425.5,822.33,658.49
2016,12,3,14,0,848.0,60.0,2.9,14.0,400.0,806.78,648.16
2016,12,3,14,15,829.0,58.0,2.7,14.0,368.5,782.44,630.03
2016,12,3,14,30,810.0,56.0,2.5,14.0,337.0,763.31,615.62
2016,12,3,14,45,781.0,53.5,2.35,14.0,300.5,724.68,586.62
2016,12,3,15,0,752.0,51.0,2.2,14.0,264.0,684.1,555.6
2016,12,3,15,15,709.0,47.5,1.9,13.0,224.0,629.91,514.22
2016,12,3,15,30,666.0,44.0,1.6,12.0,184.0,575.21,470.69
2016,12,3,15,45,592.5,39.0,1.3,11.0,142.5,497.06,406.72
2016,12,3,16,0,519.0,34.0,1.0,10.0,101.0,421.11,341.01
2016,12,3,16,15,393.5,25.5,1.0,9.5,64.5,312.53,234.83
2016,12,3,16,30,268.0,17.0,1.0,9.0,28.0,202.89,0.0
2016,12,3,16,45,134.0,8.5,1.05,8.5,14.0,82.2,0.0
2016,12,3,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,7,15,125.5,10.0,0.45,6.0,17.0,9.1,0.0
2016,12,4,7,30,251.0,20.0,0.4,6.0,34.0,16.63,0.0
2016,12,4,7,45,371.0,29.0,0.4,6.5,70.5,23.62,14.48
2016,12,4,8,0,491.0,38.0,0.4,7.0,107.0,46.93,24.57
2016,12,4,8,15,560.0,44.5,0.45,7.5,147.5,91.13,49.93
2016,12,4,8,30,629.0,51.0,0.5,8.0,188.0,143.17,89.24
2016,12,4,8,45,676.5,54.5,0.6,8.5,228.0,196.68,135.1
2016,12,4,9,0,724.0,58.0,0.7,9.0,268.0,253.32,185.49
2016,12,4,9,15,753.0,61.0,0.8,9.5,304.0,307.86,235.01
2016,12,4,9,30,782.0,64.0,0.9,10.0,340.0,364.32,285.33
2016,12,4,9,45,774.5,73.0,1.05,10.5,366.5,413.09,328.93
2016,12,4,10,0,767.0,82.0,1.2,11.0,393.0,459.56,369.26
2016,12,4,10,15,782.0,84.0,1.2,11.5,417.5,508.17,409.18
2016,12,4,10,30,797.0,86.0,1.2,12.0,442.0,556.17,447.31
2016,12,4,10,45,809.0,86.5,1.25,12.5,460.5,599.86,481.47
2016,12,4,11,0,821.0,87.0,1.3,13.0,479.0,642.12,513.73
2016,12,4,11,15,825.5,88.0,1.3,13.0,489.5,678.15,541.18
2016,12,4,11,30,830.0,89.0,1.3,13.0,500.0,711.8,565.77
2016,12,4,11,45,834.5,88.0,1.3,13.0,503.5,740.63,586.04
2016,12,4,12,0,839.0,87.0,1.3,13.0,507.0,766.69,604.33
2016,12,4,12,15,749.5,104.0,1.4,13.0,477.0,740.19,586.18
2016,12,4,12,30,660.0,121.0,1.5,13.0,447.0,703.94,561.32
2016,12,4,12,45,557.5,144.5,1.6,13.5,415.5,651.19,522.53
2016,12,4,13,0,455.0,168.0,1.7,14.0,384.0,601.82,484.31
2016,12,4,13,15,443.5,163.0,1.75,14.0,366.5,592.29,478.44
2016,12,4,13,30,432.0,158.0,1.8,14.0,349.0,580.7,470.62
2016,12,4,13,45,322.0,163.5,1.9,14.0,301.0,480.08,392.76
2016,12,4,14,0,212.0,169.0,2.0,14.0,253.0,380.84,313.81
2016,12,4,14,15,191.5,160.5,1.8,13.5,232.0,355.16,293.98
2016,12,4,14,30,171.0,152.0,1.6,13.0,211.0,329.62,273.56
2016,12,4,14,45,164.0,136.0,1.45,12.5,187.5,304.25,253.56
2016,12,4,15,0,157.0,120.0,1.3,12.0,164.0,278.51,232.81
2016,12,4,15,15,139.5,103.0,1.2,11.5,138.0,242.92,203.21
2016,12,4,15,30,122.0,86.0,1.1,11.0,112.0,207.63,173.15
2016,12,4,15,45,102.0,68.0,1.0,10.5,86.0,169.19,139.63
2016,12,4,16,0,82.0,50.0,0.9,10.0,60.0,131.01,105.44
2016,12,4,16,15,41.0,32.5,0.9,9.5,37.5,80.22,57.2
2016,12,4,16,30,0.0,15.0,0.9,9.0,15.0,13.45,0.0
2016,12,4,16,45,0.0,7.5,0.95,9.0,7.5,6.82,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.9,6.0,8.5,7.73,0.0
2016,12,5,7,30,0.0,17.0,1.0,6.0,17.0,14.87,0.0
2016,12,5,7,45,23.0,33.5,1.15,6.5,36.5,28.17,18.08
2016,12,5,8,0,46.0,50.0,1.3,7.0,56.0,43.35,30.54
2016,12,5,8,15,57.5,67.5,1.3,7.0,78.0,63.09,46.72
2016,12,5,8,30,69.0,85.0,1.3,7.0,100.0,84.62,65.01
2016,12,5,8,45,77.0,101.5,1.3,7.5,121.5,106.25,83.74
2016,12,5,9,0,85.0,118.0,1.3,8.0,143.0,129.02,103.52
2016,12,5,9,15,92.5,132.0,1.3,8.5,162.0,153.81,124.91
2016,12,5,9,30,100.0,146.0,1.3,9.0,181.0,176.96,144.68
2016,12,5,9,45,57.5,147.5,1.3,9.5,168.0,162.36,133.01
2016,12,5,10,0,15.0,149.0,1.3,10.0,155.0,142.6,116.39
2016,12,5,10,15,8.5,149.0,1.3,10.0,152.5,140.18,114.28
2016,12,5,10,30,2.0,149.0,1.3,10.0,150.0,137.1,111.5
2016,12,5,10,45,1.0,143.0,1.35,10.0,143.5,130.93,106.2
2016,12,5,11,0,0.0,137.0,1.4,10.0,137.0,124.65,100.82
2016,12,5,11,15,23.5,171.0,1.45,10.0,183.0,174.63,143.11
2016,12,5,11,30,47.0,205.0,1.5,10.0,229.0,239.4,196.82
2016,12,5,11,45,23.5,166.5,1.6,10.5,178.5,172.4,140.73
2016,12,5,12,0,0.0,128.0,1.7,11.0,128.0,116.58,93.47
2016,12,5,12,15,4.0,149.5,1.7,11.0,151.5,141.7,114.75
2016,12,5,12,30,8.0,171.0,1.7,11.0,175.0,168.13,136.84
2016,12,5,12,45,6.5,166.5,1.75,11.0,169.5,163.18,132.71
2016,12,5,13,0,5.0,162.0,1.8,11.0,164.0,158.25,128.72
2016,12,5,13,15,14.5,166.0,1.75,10.5,172.5,172.12,141.04
2016,12,5,13,30,24.0,170.0,1.7,10.0,181.0,186.67,153.92
2016,12,5,13,45,26.5,162.5,1.65,10.0,174.0,182.45,150.68
2016,12,5,14,0,29.0,155.0,1.6,10.0,167.0,192.42,159.31
2016,12,5,14,15,25.0,143.5,1.55,10.0,153.5,164.08,135.67
2016,12,5,14,30,21.0,132.0,1.5,10.0,140.0,149.97,123.89
2016,12,5,14,45,17.0,118.0,1.45,10.0,124.0,132.89,109.43
2016,12,5,15,0,13.0,104.0,1.4,10.0,108.0,115.97,94.94
2016,12,5,15,15,7.0,88.5,1.25,9.5,91.0,95.69,77.44
2016,12,5,15,30,1.0,73.0,1.1,9.0,74.0,75.61,59.86
2016,12,5,15,45,0.5,56.0,0.95,8.5,56.5,57.34,43.8
2016,12,5,16,0,0.0,39.0,0.8,8.0,39.0,38.45,27.02
2016,12,5,16,15,0.0,24.5,0.75,8.0,24.5,22.62,12.06
2016,12,5,16,30,0.0,10.0,0.7,8.0,10.0,8.79,0.0
2016,12,5,16,45,0.0,5.0,0.65,8.0,5.0,4.55,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,1.5,13.0,11.82,0.0
2016,12,6,7,30,0.0,26.0,1.2,2.0,26.0,21.35,0.0
2016,12,6,7,45,172.0,34.5,1.25,3.0,57.5,26.96,17.1
2016,12,6,8,0,344.0,43.0,1.3,4.0,89.0,45.44,27.31
2016,12,6,8,15,396.0,53.0,1.5,4.5,124.0,82.34,50.01
2016,12,6,8,30,448.0,63.0,1.7,5.0,159.0,125.32,83.34
2016,12,6,8,45,482.5,71.0,1.9,6.0,193.0,168.74,121.05
2016,12,6,9,0,517.0,79.0,2.1,7.0,227.0,215.72,163.28
2016,12,6,9,15,539.0,86.0,2.25,7.5,257.5,261.11,205.13
2016,12,6,9,30,561.0,93.0,2.4,8.0,288.0,308.15,247.93
2016,12,6,9,45,537.5,108.0,2.55,8.5,308.5,345.24,282.14
2016,12,6,10,0,514.0,123.0,2.7,9.0,329.0,375.39,309.48
2016,12,6,10,15,558.0,121.0,2.75,9.0,357.0,427.86,354.42
2016,12,6,10,30,602.0,119.0,2.8,9.0,385.0,479.2,397.76
2016,12,6,10,45,675.5,105.0,2.85,9.5,415.0,537.62,445.7
2016,12,6,11,0,749.0,91.0,2.9,10.0,445.0,596.82,493.49
2016,12,6,11,15,829.5,80.0,2.9,10.0,480.5,668.62,550.79
2016,12,6,11,30,910.0,69.0,2.9,10.0,516.0,737.04,602.69
2016,12,6,11,45,908.5,70.0,2.95,10.5,519.0,765.35,622.38
2016,12,6,12,0,907.0,71.0,3.0,11.0,522.0,790.46,639.95
2016,12,6,12,15,684.5,123.0,3.0,11.0,462.0,708.36,578.19
2016,12,6,12,30,462.0,175.0,3.0,11.0,402.0,596.26,489.88
2016,12,6,12,45,676.5,122.5,3.05,11.0,446.0,729.6,596.57
2016,12,6,13,0,891.0,70.0,3.1,11.0,490.0,842.73,680.8
2016,12,6,13,15,881.5,69.0,3.15,10.5,470.5,841.45,681.13
2016,12,6,13,30,872.0,68.0,3.2,10.0,451.0,836.65,679.96
2016,12,6,13,45,855.5,67.0,3.25,10.0,425.0,830.66,676.77
2016,12,6,14,0,839.0,66.0,3.3,10.0,399.0,813.21,665.03
2016,12,6,14,15,818.5,63.5,3.25,10.0,367.5,787.3,646.33
2016,12,6,14,30,798.0,61.0,3.2,10.0,336.0,758.56,625.28
2016,12,6,14,45,762.0,59.0,3.2,10.0,298.5,715.41,592.95
2016,12,6,15,0,726.0,57.0,3.2,10.0,261.0,670.45,558.41
2016,12,6,15,15,680.5,53.0,2.8,9.0,221.0,614.38,514.24
2016,12,6,15,30,635.0,49.0,2.4,8.0,181.0,557.77,467.85
2016,12,6,15,45,558.5,43.0,2.05,7.5,140.0,485.07,405.79
2016,12,6,16,0,482.0,37.0,1.7,7.0,99.0,408.46,336.83
2016,12,6,16,15,351.0,27.5,1.6,6.5,63.0,297.62,226.52
2016,12,6,16,30,220.0,18.0,1.5,6.0,27.0,175.33,0.0
2016,12,6,16,45,110.0,9.0,1.4,5.5,13.5,69.46,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,2.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,0.5,2.0,20.0,17.03,0.0
2016,12,7,7,45,83.5,33.5,0.45,2.5,44.5,26.78,16.79
2016,12,7,8,0,167.0,47.0,0.4,3.0,69.0,42.52,28.35
2016,12,7,8,15,189.5,63.0,0.5,3.0,96.5,70.53,48.57
2016,12,7,8,30,212.0,79.0,0.6,3.0,124.0,101.48,73.97
2016,12,7,8,45,224.0,94.5,0.75,3.5,150.5,132.69,101.5
2016,12,7,9,0,236.0,110.0,0.9,4.0,177.0,165.38,130.9
2016,12,7,9,15,246.5,123.5,0.95,4.0,201.0,197.08,159.71
2016,12,7,9,30,257.0,137.0,1.0,4.0,225.0,229.83,189.16
2016,12,7,9,45,272.0,148.5,1.1,4.5,249.5,263.41,218.57
2016,12,7,10,0,287.0,160.0,1.2,5.0,274.0,298.23,248.5
2016,12,7,10,15,332.0,163.5,1.2,5.5,303.5,341.31,284.59
2016,12,7,10,30,377.0,167.0,1.2,6.0,333.0,387.72,322.81
2016,12,7,10,45,293.0,187.5,1.3,6.5,319.5,377.63,314.13
2016,12,7,11,0,209.0,208.0,1.4,7.0,306.0,350.33,291.29
2016,12,7,11,15,135.5,209.0,1.45,7.0,273.0,311.55,259.14
2016,12,7,11,30,62.0,210.0,1.5,7.0,240.0,255.74,212.26
2016,12,7,11,45,148.5,214.5,1.6,7.0,287.5,340.77,284.36
2016,12,7,12,0,235.0,219.0,1.7,7.0,335.0,418.85,349.1
2016,12,7,12,15,117.5,115.5,1.85,7.0,173.5,214.95,181.3
2016,12,7,12,30,0.0,12.0,2.0,7.0,12.0,10.57,3.58
2016,12,7,12,45,15.5,99.0,2.15,7.5,106.5,107.83,88.41
2016,12,7,13,0,31.0,186.0,2.3,8.0,201.0,220.93,183.98
2016,12,7,13,15,20.0,171.5,2.4,8.0,181.0,183.04,151.82
2016,12,7,13,30,9.0,157.0,2.5,8.0,161.0,159.24,131.64
2016,12,7,13,45,14.0,153.0,2.6,8.0,159.0,160.91,133.54
2016,12,7,14,0,19.0,149.0,2.7,8.0,157.0,162.87,135.64
2016,12,7,14,15,16.5,138.0,2.65,7.5,144.5,150.42,125.38
2016,12,7,14,30,14.0,127.0,2.6,7.0,132.0,138.11,115.15
2016,12,7,14,45,10.5,114.0,2.6,7.0,117.5,122.67,101.85
2016,12,7,15,0,7.0,101.0,2.6,7.0,103.0,107.43,88.57
2016,12,7,15,15,3.5,86.0,2.5,7.0,87.0,89.74,72.99
2016,12,7,15,30,0.0,71.0,2.4,7.0,71.0,72.15,57.32
2016,12,7,15,45,0.0,55.0,2.3,7.0,55.0,55.59,42.52
2016,12,7,16,0,0.0,39.0,2.2,7.0,39.0,38.48,27.12
2016,12,7,16,15,0.0,25.0,2.2,6.5,25.0,23.43,12.75
2016,12,7,16,30,0.0,11.0,2.2,6.0,11.0,9.68,0.0
2016,12,7,16,45,0.0,5.5,2.2,6.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,11.0,4.5,4.09,0.0
2016,12,8,7,30,0.0,9.0,4.2,11.0,9.0,7.91,0.0
2016,12,8,7,45,0.0,21.0,4.2,11.0,21.0,18.51,9.14
2016,12,8,8,0,0.0,33.0,4.2,11.0,33.0,28.96,18.64
2016,12,8,8,15,0.0,47.5,4.15,11.0,47.5,41.53,29.85
2016,12,8,8,30,0.0,62.0,4.1,11.0,62.0,54.37,41.22
2016,12,8,8,45,0.0,75.5,4.1,11.5,75.5,66.54,51.81
2016,12,8,9,0,0.0,89.0,4.1,12.0,89.0,78.86,62.37
2016,12,8,9,15,0.0,102.0,4.0,12.0,102.0,90.89,72.65
2016,12,8,9,30,0.0,115.0,3.9,12.0,115.0,103.07,82.95
2016,12,8,9,45,0.5,125.0,3.85,12.5,125.5,112.82,90.91
2016,12,8,10,0,1.0,135.0,3.8,13.0,136.0,122.72,98.93
2016,12,8,10,15,0.5,101.5,3.7,13.0,102.0,90.99,72.03
2016,12,8,10,30,0.0,68.0,3.6,13.0,68.0,60.11,45.78
2016,12,8,10,45,2.0,113.5,3.55,13.5,114.5,103.26,82.1
2016,12,8,11,0,4.0,159.0,3.5,14.0,161.0,148.97,119.95
2016,12,8,11,15,2.0,116.0,3.4,14.0,117.0,105.9,83.91
2016,12,8,11,30,0.0,73.0,3.3,14.0,73.0,64.57,49.16
2016,12,8,11,45,0.0,73.5,3.2,14.0,73.5,65.02,49.55
2016,12,8,12,0,0.0,74.0,3.1,14.0,74.0,65.47,49.92
2016,12,8,12,15,0.0,114.0,3.0,14.0,114.0,103.1,81.51
2016,12,8,12,30,0.0,154.0,2.9,14.0,154.0,143.89,115.41
2016,12,8,12,45,0.0,143.0,2.85,14.0,143.0,133.11,106.47
2016,12,8,13,0,0.0,132.0,2.8,14.0,132.0,122.34,97.62
2016,12,8,13,15,0.0,126.5,2.7,14.0,126.5,117.31,93.54
2016,12,8,13,30,0.0,121.0,2.6,14.0,121.0,112.34,89.5
2016,12,8,13,45,1.5,129.0,2.55,14.0,129.5,123.33,98.89
2016,12,8,14,0,3.0,137.0,2.5,14.0,138.0,135.39,109.16
2016,12,8,14,15,1.5,126.5,2.35,14.0,127.0,124.26,99.92
2016,12,8,14,30,0.0,116.0,2.2,14.0,116.0,113.26,90.77
2016,12,8,14,45,0.0,103.5,2.1,14.0,103.5,101.2,80.71
2016,12,8,15,0,0.0,91.0,2.0,14.0,91.0,89.19,70.57
2016,12,8,15,15,0.0,76.5,1.8,13.5,76.5,74.67,58.29
2016,12,8,15,30,0.0,62.0,1.6,13.0,62.0,60.03,45.71
2016,12,8,15,45,0.0,48.0,1.45,13.0,48.0,45.83,33.28
2016,12,8,16,0,0.0,34.0,1.3,13.0,34.0,31.26,20.45
2016,12,8,16,15,0.0,21.5,1.25,12.5,21.5,18.95,8.95
2016,12,8,16,30,0.0,9.0,1.2,12.0,9.0,7.91,0.0
2016,12,8,16,45,0.0,4.5,1.15,12.0,4.5,4.09,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.1,10.5,10.0,9.1,0.0
2016,12,9,7,30,0.0,20.0,1.2,11.0,20.0,18.19,0.0
2016,12,9,7,45,123.5,31.5,1.3,11.5,47.0,25.32,14.28
2016,12,9,8,0,247.0,43.0,1.4,12.0,74.0,39.39,23.83
2016,12,9,8,15,280.5,57.0,1.6,12.0,105.0,72.07,44.74
2016,12,9,8,30,314.0,71.0,1.8,12.0,136.0,108.78,73.12
2016,12,9,8,45,343.5,82.5,2.05,12.5,167.0,146.38,104.82
2016,12,9,9,0,373.0,94.0,2.3,13.0,198.0,187.16,140.47
2016,12,9,9,15,387.0,105.0,2.4,13.5,225.5,225.73,175.01
2016,12,9,9,30,401.0,116.0,2.5,14.0,253.0,265.43,210.13
2016,12,9,9,45,234.0,140.0,2.6,14.5,222.0,238.06,191.71
2016,12,9,10,0,67.0,164.0,2.7,15.0,191.0,186.75,150.92
2016,12,9,10,15,187.0,170.5,2.75,15.0,251.0,265.78,216.44
2016,12,9,10,30,307.0,177.0,2.8,15.0,311.0,357.83,291.75
2016,12,9,10,45,182.5,187.5,2.9,15.5,268.0,301.16,245.15
2016,12,9,11,0,58.0,198.0,3.0,16.0,225.0,232.68,187.94
2016,12,9,11,15,29.0,154.0,2.9,16.0,167.5,168.93,135.71
2016,12,9,11,30,0.0,110.0,2.8,16.0,110.0,98.89,77.29
2016,12,9,11,45,0.0,123.5,2.75,16.0,123.5,112.06,88.25
2016,12,9,12,0,0.0,137.0,2.7,16.0,137.0,125.63,99.43
2016,12,9,12,15,31.0,172.5,2.6,16.0,188.0,198.07,159.78
2016,12,9,12,30,62.0,208.0,2.5,16.0,239.0,267.09,216.23
2016,12,9,12,45,127.5,207.5,2.45,16.0,268.5,338.38,274.93
2016,12,9,13,0,193.0,207.0,2.4,16.0,298.0,397.04,322.95
2016,12,9,13,15,254.0,191.5,2.25,15.5,306.0,449.38,365.88
2016,12,9,13,30,315.0,176.0,2.1,15.0,314.0,485.63,396.22
2016,12,9,13,45,355.5,159.0,2.0,15.0,306.5,501.26,409.55
2016,12,9,14,0,396.0,142.0,1.9,15.0,299.0,532.14,434.22
2016,12,9,14,15,386.5,131.5,1.7,15.0,275.0,510.56,417.15
2016,12,9,14,30,377.0,121.0,1.5,15.0,251.0,487.42,399.03
2016,12,9,14,45,366.5,108.5,1.35,15.0,223.5,459.55,377.18
2016,12,9,15,0,356.0,96.0,1.2,15.0,196.0,430.42,353.88
2016,12,9,15,15,332.0,83.5,1.1,14.5,165.5,389.99,321.57
2016,12,9,15,30,308.0,71.0,1.0,14.0,135.0,349.49,288.12
2016,12,9,15,45,271.5,57.0,0.9,13.5,104.5,298.29,244.64
2016,12,9,16,0,235.0,43.0,0.8,13.0,74.0,248.49,200.46
2016,12,9,16,15,117.5,31.5,0.75,13.0,47.0,138.97,101.66
2016,12,9,16,30,0.0,20.0,0.7,13.0,20.0,22.05,0.0
2016,12,9,16,45,0.0,10.0,0.7,13.0,10.0,9.1,0.0
2016,12,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
