Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.1,13.0,0.5,0.45,0.0
2016,12,10,7,30,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,12,10,7,45,0.0,2.0,4.1,13.0,2.0,1.75,0.0
2016,12,10,8,0,0.0,3.0,4.1,13.0,3.0,2.63,0.0
2016,12,10,8,15,0.0,5.0,4.05,13.0,5.0,4.38,0.0
2016,12,10,8,30,0.0,7.0,4.0,13.0,7.0,6.14,0.0
2016,12,10,8,45,0.0,8.5,3.95,13.0,8.5,7.46,0.78
2016,12,10,9,0,0.0,10.0,3.9,13.0,10.0,8.78,1.94
2016,12,10,9,15,0.0,11.5,3.95,13.0,11.5,10.11,3.09
2016,12,10,9,30,0.0,13.0,4.0,13.0,13.0,11.43,4.23
2016,12,10,9,45,47.0,90.0,4.1,13.5,108.5,101.94,81.21
2016,12,10,10,0,94.0,167.0,4.2,14.0,204.0,202.15,164.87
2016,12,10,10,15,47.0,146.5,4.15,14.0,165.0,162.76,132.14
2016,12,10,10,30,0.0,126.0,4.1,14.0,126.0,113.95,90.91
2016,12,10,10,45,0.0,78.0,4.05,14.0,78.0,69.01,53.06
2016,12,10,11,0,0.0,30.0,4.0,14.0,30.0,26.45,16.93
2016,12,10,11,15,0.0,19.0,3.85,14.0,19.0,16.74,8.65
2016,12,10,11,30,0.0,8.0,3.7,14.0,8.0,7.04,0.36
2016,12,10,11,45,0.0,23.0,3.6,14.0,23.0,20.27,11.65
2016,12,10,12,0,0.0,38.0,3.5,14.0,38.0,33.53,22.93
2016,12,10,12,15,0.0,27.0,3.35,14.0,27.0,23.81,14.65
2016,12,10,12,30,0.0,16.0,3.2,14.0,16.0,14.1,6.38
2016,12,10,12,45,0.0,73.0,3.05,14.0,73.0,64.57,49.27
2016,12,10,13,0,0.0,130.0,2.9,14.0,130.0,120.31,96.05
2016,12,10,13,15,0.0,102.5,2.8,14.0,102.5,92.78,73.03
2016,12,10,13,30,0.0,75.0,2.7,14.0,75.0,66.34,50.86
2016,12,10,13,45,0.0,67.5,2.6,14.0,67.5,59.67,45.3
2016,12,10,14,0,0.0,60.0,2.5,14.0,60.0,53.0,39.72
2016,12,10,14,15,0.0,55.5,2.35,13.5,55.5,49.0,36.45
2016,12,10,14,30,0.0,51.0,2.2,13.0,51.0,45.01,33.16
2016,12,10,14,45,0.0,45.0,2.05,13.0,45.0,39.69,28.63
2016,12,10,15,0,0.0,39.0,1.9,13.0,39.0,34.37,24.06
2016,12,10,15,15,0.0,33.0,1.8,13.0,33.0,29.07,19.44
2016,12,10,15,30,0.0,27.0,1.7,13.0,27.0,23.76,14.78
2016,12,10,15,45,0.0,20.5,1.6,13.0,20.5,18.03,9.72
2016,12,10,16,0,0.0,14.0,1.5,13.0,14.0,12.3,4.64
2016,12,10,16,15,0.0,9.0,1.45,12.5,9.0,7.9,0.45
2016,12,10,16,30,0.0,4.0,1.4,12.0,4.0,3.5,0.0
2016,12,10,16,45,0.0,2.0,1.35,12.0,2.0,1.82,0.0
2016,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,0.85,4.0,9.5,8.64,0.0
2016,12,11,7,30,0.0,19.0,0.8,4.0,19.0,17.28,0.0
2016,12,11,7,45,139.5,30.0,0.75,4.5,47.0,23.49,12.66
2016,12,11,8,0,279.0,41.0,0.7,5.0,75.0,37.03,22.89
2016,12,11,8,15,323.5,53.0,0.75,5.5,107.0,70.54,43.18
2016,12,11,8,30,368.0,65.0,0.8,6.0,139.0,109.23,72.61
2016,12,11,8,45,393.5,76.0,0.9,6.5,170.5,148.46,106.37
2016,12,11,9,0,419.0,87.0,1.0,7.0,202.0,190.37,143.85
2016,12,11,9,15,436.5,96.5,1.1,7.0,230.5,230.95,181.11
2016,12,11,9,30,454.0,106.0,1.2,7.0,259.0,272.92,219.31
2016,12,11,9,45,340.0,134.5,1.3,7.5,255.0,274.97,225.0
2016,12,11,10,0,226.0,163.0,1.4,8.0,251.0,270.83,223.62
2016,12,11,10,15,144.0,172.5,1.5,8.0,230.0,245.35,203.54
2016,12,11,10,30,62.0,182.0,1.6,8.0,209.0,210.61,174.56
2016,12,11,10,45,87.0,194.0,1.75,8.5,233.5,241.98,200.91
2016,12,11,11,0,112.0,206.0,1.9,9.0,258.0,285.27,236.56
2016,12,11,11,15,121.5,211.5,1.9,9.5,269.5,304.16,251.62
2016,12,11,11,30,131.0,217.0,1.9,10.0,281.0,323.56,267.09
2016,12,11,11,45,278.0,200.0,1.95,10.5,336.0,431.06,355.88
2016,12,11,12,0,425.0,183.0,2.0,11.0,391.0,547.42,448.55
2016,12,11,12,15,358.5,194.0,1.95,11.0,369.0,507.04,415.64
2016,12,11,12,30,292.0,205.0,1.9,11.0,347.0,476.84,391.09
2016,12,11,12,45,174.0,201.0,1.9,11.0,285.0,368.18,303.49
2016,12,11,13,0,56.0,197.0,1.9,11.0,223.0,255.46,209.95
2016,12,11,13,15,46.5,186.0,1.95,11.0,207.0,237.07,195.35
2016,12,11,13,30,37.0,175.0,2.0,11.0,191.0,218.4,180.05
2016,12,11,13,45,18.5,132.5,2.05,11.0,140.5,141.57,115.84
2016,12,11,14,0,0.0,90.0,2.1,11.0,90.0,81.53,64.56
2016,12,11,14,15,0.0,83.0,2.0,10.5,83.0,74.96,59.22
2016,12,11,14,30,0.0,76.0,1.9,10.0,76.0,68.42,53.8
2016,12,11,14,45,0.0,67.5,1.85,10.0,67.5,60.34,46.87
2016,12,11,15,0,0.0,59.0,1.8,10.0,59.0,52.27,39.9
2016,12,11,15,15,0.0,50.0,1.5,9.5,50.0,44.14,32.87
2016,12,11,15,30,0.0,41.0,1.2,9.0,41.0,36.17,25.86
2016,12,11,15,45,0.0,31.5,0.95,8.5,31.5,27.76,18.4
2016,12,11,16,0,0.0,22.0,0.7,8.0,22.0,19.36,10.87
2016,12,11,16,15,0.0,14.0,0.7,7.5,14.0,12.31,4.08
2016,12,11,16,30,0.0,6.0,0.7,7.0,6.0,5.26,0.0
2016,12,11,16,45,0.0,3.0,0.75,7.0,3.0,2.73,0.0
2016,12,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,3.5,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,4.0,17.0,15.46,0.0
2016,12,12,7,45,134.0,28.0,1.1,4.5,44.5,21.91,11.05
2016,12,12,8,0,268.0,39.0,1.2,5.0,72.0,34.57,21.25
2016,12,12,8,15,307.0,52.5,1.25,5.5,103.5,68.12,41.85
2016,12,12,8,30,346.0,66.0,1.3,6.0,135.0,106.35,71.17
2016,12,12,8,45,375.0,77.5,1.4,6.5,166.5,145.4,104.61
2016,12,12,9,0,404.0,89.0,1.5,7.0,198.0,187.58,142.19
2016,12,12,9,15,424.5,98.0,1.4,7.5,227.0,227.77,178.62
2016,12,12,9,30,445.0,107.0,1.3,8.0,256.0,269.69,216.05
2016,12,12,9,45,509.5,106.5,1.25,8.5,292.5,321.65,260.52
2016,12,12,10,0,574.0,106.0,1.2,9.0,329.0,383.1,311.85
2016,12,12,10,15,706.5,87.0,1.1,9.0,379.0,460.96,375.52
2016,12,12,10,30,839.0,68.0,1.0,9.0,429.0,546.77,443.84
2016,12,12,10,45,707.0,101.0,0.95,9.5,414.5,543.95,440.93
2016,12,12,11,0,575.0,134.0,0.9,10.0,400.0,526.15,426.35
2016,12,12,11,15,498.0,157.0,0.95,10.0,391.5,518.7,421.17
2016,12,12,11,30,421.0,180.0,1.0,10.0,383.0,509.36,413.77
2016,12,12,11,45,414.5,183.0,1.05,10.0,384.5,524.16,425.9
2016,12,12,12,0,408.0,186.0,1.1,10.0,386.0,537.11,436.29
2016,12,12,12,15,327.0,198.5,1.1,10.0,358.0,487.24,397.08
2016,12,12,12,30,246.0,211.0,1.1,10.0,330.0,446.81,364.73
2016,12,12,12,45,204.0,209.5,1.15,10.0,306.5,403.03,330.75
2016,12,12,13,0,162.0,208.0,1.2,10.0,283.0,372.11,306.13
2016,12,12,13,15,171.5,199.0,1.15,10.0,276.0,373.49,308.06
2016,12,12,13,30,181.0,190.0,1.1,10.0,269.0,374.34,309.35
2016,12,12,13,45,153.0,180.0,1.1,10.0,244.0,341.7,283.1
2016,12,12,14,0,125.0,170.0,1.1,10.0,219.0,308.66,256.4
2016,12,12,14,15,119.5,157.5,1.0,10.0,201.5,290.79,242.19
2016,12,12,14,30,114.0,145.0,0.9,10.0,184.0,272.64,227.51
2016,12,12,14,45,109.5,129.5,0.85,10.0,164.0,250.72,209.71
2016,12,12,15,0,105.0,114.0,0.8,10.0,144.0,228.5,191.35
2016,12,12,15,15,95.5,97.5,0.75,9.5,121.5,200.64,168.08
2016,12,12,15,30,86.0,81.0,0.7,9.0,99.0,172.75,144.19
2016,12,12,15,45,72.5,64.0,0.65,8.5,76.5,141.1,116.41
2016,12,12,16,0,59.0,47.0,0.6,8.0,54.0,109.37,87.86
2016,12,12,16,15,29.5,31.0,0.6,7.5,34.5,58.16,40.79
2016,12,12,16,30,0.0,15.0,0.6,7.0,15.0,13.22,0.0
2016,12,12,16,45,0.0,7.5,0.65,7.0,7.5,6.82,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,7.5,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.1,8.0,9.0,8.19,0.0
2016,12,13,7,45,5.5,24.5,1.2,8.5,25.5,21.2,9.88
2016,12,13,8,0,11.0,40.0,1.3,9.0,42.0,33.92,22.68
2016,12,13,8,15,24.0,57.0,1.35,9.5,61.5,50.74,36.91
2016,12,13,8,30,37.0,74.0,1.4,10.0,81.0,69.62,52.7
2016,12,13,8,45,45.5,90.0,1.5,10.5,101.0,88.68,68.95
2016,12,13,9,0,54.0,106.0,1.6,11.0,121.0,108.98,86.29
2016,12,13,9,15,60.0,121.0,1.55,11.0,139.5,128.79,103.42
2016,12,13,9,30,66.0,136.0,1.5,11.0,158.0,149.47,121.17
2016,12,13,9,45,33.0,73.5,1.45,11.5,84.5,80.42,63.33
2016,12,13,10,0,0.0,11.0,1.4,12.0,11.0,9.67,2.73
2016,12,13,10,15,52.0,99.0,1.4,12.0,121.5,117.98,95.64
2016,12,13,10,30,104.0,187.0,1.4,12.0,232.0,238.76,195.82
2016,12,13,10,45,52.0,124.0,1.4,12.0,146.5,148.01,120.43
2016,12,13,11,0,0.0,61.0,1.4,12.0,61.0,53.9,40.53
2016,12,13,11,15,145.0,132.5,1.4,12.0,202.0,233.03,193.41
2016,12,13,11,30,290.0,204.0,1.4,12.0,343.0,431.62,353.1
2016,12,13,11,45,289.5,206.0,1.4,12.5,346.0,445.46,362.09
2016,12,13,12,0,289.0,208.0,1.4,13.0,349.0,458.35,371.6
2016,12,13,12,15,151.0,191.5,1.3,12.5,265.5,327.04,266.89
2016,12,13,12,30,13.0,175.0,1.2,12.0,182.0,176.69,142.75
2016,12,13,12,45,20.5,178.5,1.15,12.0,188.5,187.94,152.86
2016,12,13,13,0,28.0,182.0,1.1,12.0,195.0,213.65,174.17
2016,12,13,13,15,169.5,179.0,1.05,12.0,253.5,346.19,285.39
2016,12,13,13,30,311.0,176.0,1.0,12.0,312.0,481.33,393.38
2016,12,13,13,45,155.5,112.5,0.95,12.0,180.5,272.2,225.44
2016,12,13,14,0,0.0,49.0,0.9,12.0,49.0,43.24,31.47
2016,12,13,14,15,0.0,45.0,0.8,12.0,45.0,39.69,28.72
2016,12,13,14,30,0.0,41.0,0.7,12.0,41.0,36.15,25.72
2016,12,13,14,45,0.0,36.5,0.65,12.0,36.5,32.16,22.3
2016,12,13,15,0,0.0,32.0,0.6,12.0,32.0,28.18,18.86
2016,12,13,15,15,0.0,27.0,0.55,11.5,27.0,23.76,15.04
2016,12,13,15,30,0.0,22.0,0.5,11.0,22.0,19.35,11.16
2016,12,13,15,45,0.0,17.0,0.45,11.0,17.0,14.94,7.22
2016,12,13,16,0,0.0,12.0,0.4,11.0,12.0,10.53,3.27
2016,12,13,16,15,0.0,7.5,0.4,10.5,7.5,6.58,0.0
2016,12,13,16,30,0.0,3.0,0.4,10.0,3.0,2.63,0.0
2016,12,13,16,45,0.0,1.5,0.45,10.0,1.5,1.36,0.0
2016,12,13,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,9.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,10.0,13.0,11.82,0.0
2016,12,14,7,45,71.5,27.0,2.3,10.5,35.5,21.79,9.72
2016,12,14,8,0,143.0,41.0,2.5,11.0,58.0,34.35,24.08
2016,12,14,8,15,171.5,57.0,2.55,11.0,85.0,60.86,39.91
2016,12,14,8,30,200.0,73.0,2.6,11.0,112.0,91.07,63.43
2016,12,14,8,45,218.0,88.0,2.65,11.5,139.5,121.98,89.6
2016,12,14,9,0,236.0,103.0,2.7,12.0,167.0,155.05,118.44
2016,12,14,9,15,251.0,116.0,2.75,12.0,192.0,187.38,147.26
2016,12,14,9,30,266.0,129.0,2.8,12.0,217.0,221.22,177.28
2016,12,14,9,45,340.5,131.5,2.85,12.5,255.5,270.04,218.39
2016,12,14,10,0,415.0,134.0,2.9,13.0,294.0,332.66,270.66
2016,12,14,10,15,221.0,150.5,2.9,13.0,236.5,267.55,219.26
2016,12,14,10,30,27.0,167.0,2.9,13.0,179.0,168.75,137.07
2016,12,14,10,45,224.0,168.0,2.95,13.0,271.0,312.23,257.73
2016,12,14,11,0,421.0,169.0,3.0,13.0,363.0,459.29,377.77
2016,12,14,11,15,386.5,181.0,3.0,13.0,362.5,457.05,375.65
2016,12,14,11,30,352.0,193.0,3.0,13.0,362.0,462.15,379.59
2016,12,14,11,45,199.5,198.0,3.0,13.5,294.5,357.61,293.72
2016,12,14,12,0,47.0,203.0,3.0,14.0,227.0,242.92,197.46
2016,12,14,12,15,32.0,191.5,3.0,14.0,208.0,220.67,179.31
2016,12,14,12,30,17.0,180.0,3.0,14.0,189.0,185.28,150.0
2016,12,14,12,45,20.5,180.0,3.0,14.0,190.0,189.58,153.85
2016,12,14,13,0,24.0,180.0,3.0,14.0,191.0,194.18,157.89
2016,12,14,13,15,12.0,159.0,2.95,14.0,164.5,162.46,131.45
2016,12,14,13,30,0.0,138.0,2.9,14.0,138.0,130.68,104.79
2016,12,14,13,45,0.0,113.0,2.9,14.0,113.0,104.83,83.35
2016,12,14,14,0,0.0,88.0,2.9,14.0,88.0,79.47,62.13
2016,12,14,14,15,0.0,81.0,2.75,13.5,81.0,72.89,56.78
2016,12,14,14,30,0.0,74.0,2.6,13.0,74.0,66.32,51.38
2016,12,14,14,45,0.0,66.0,2.5,13.0,66.0,58.75,44.95
2016,12,14,15,0,0.0,58.0,2.4,13.0,58.0,51.24,38.52
2016,12,14,15,15,0.0,49.0,2.25,12.5,49.0,43.25,31.68
2016,12,14,15,30,0.0,40.0,2.1,12.0,40.0,35.28,24.75
2016,12,14,15,45,0.0,31.0,1.95,12.0,31.0,27.31,17.7
2016,12,14,16,0,0.0,22.0,1.8,12.0,22.0,19.36,10.62
2016,12,14,16,15,0.0,14.0,1.8,11.5,14.0,12.31,4.0
2016,12,14,16,30,0.0,6.0,1.8,11.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,1.8,11.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,11.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,11.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,12.0,4.25,11.5,12.0,10.55,1.52
2016,12,15,8,0,0.0,20.0,4.3,12.0,20.0,17.6,9.5
2016,12,15,8,15,0.0,29.5,4.2,12.0,29.5,25.99,16.4
2016,12,15,8,30,0.0,39.0,4.1,12.0,39.0,34.4,23.87
2016,12,15,8,45,0.0,49.0,4.05,12.0,49.0,43.26,31.68
2016,12,15,9,0,0.0,59.0,4.0,12.0,59.0,52.13,39.42
2016,12,15,9,15,0.0,67.5,4.05,12.0,67.5,59.73,45.98
2016,12,15,9,30,0.0,76.0,4.1,12.0,76.0,67.38,52.53
2016,12,15,9,45,0.0,84.0,4.15,12.5,84.0,74.65,58.57
2016,12,15,10,0,0.0,92.0,4.2,13.0,92.0,81.99,64.6
2016,12,15,10,15,0.0,82.5,4.2,13.0,82.5,73.19,57.03
2016,12,15,10,30,0.0,73.0,4.2,13.0,73.0,64.56,49.61
2016,12,15,10,45,0.0,77.5,4.2,13.0,77.5,68.56,52.95
2016,12,15,11,0,0.0,82.0,4.2,13.0,82.0,72.59,56.3
2016,12,15,11,15,0.0,73.0,4.15,13.0,73.0,64.57,49.45
2016,12,15,11,30,0.0,64.0,4.1,13.0,64.0,56.57,42.64
2016,12,15,11,45,0.0,64.5,4.1,13.5,64.5,57.02,42.92
2016,12,15,12,0,0.0,65.0,4.1,14.0,65.0,57.46,43.2
2016,12,15,12,15,0.0,81.5,4.1,14.0,81.5,72.14,55.58
2016,12,15,12,30,0.0,98.0,4.1,14.0,98.0,87.74,68.72
2016,12,15,12,45,0.0,92.5,4.2,14.0,92.5,82.55,64.38
2016,12,15,13,0,0.0,87.0,4.3,14.0,87.0,77.36,60.06
2016,12,15,13,15,0.0,75.0,4.45,14.0,75.0,66.34,50.82
2016,12,15,13,30,0.0,63.0,4.6,14.0,63.0,55.67,41.85
2016,12,15,13,45,0.0,55.0,4.75,14.0,55.0,48.57,35.87
2016,12,15,14,0,0.0,47.0,4.9,14.0,47.0,41.47,29.87
2016,12,15,14,15,0.0,43.5,4.9,14.0,43.5,38.37,27.27
2016,12,15,14,30,0.0,40.0,4.9,14.0,40.0,35.26,24.65
2016,12,15,14,45,0.0,35.5,4.95,14.0,35.5,31.28,21.26
2016,12,15,15,0,0.0,31.0,5.0,14.0,31.0,27.3,17.84
2016,12,15,15,15,0.0,26.0,4.9,13.5,26.0,22.88,14.05
2016,12,15,15,30,0.0,21.0,4.8,13.0,21.0,18.46,10.21
2016,12,15,15,45,0.0,16.5,4.7,13.0,16.5,14.5,6.69
2016,12,15,16,0,0.0,12.0,4.6,13.0,12.0,10.53,3.16
2016,12,15,16,15,0.0,7.5,4.5,13.0,7.5,6.58,0.0
2016,12,15,16,30,0.0,3.0,4.4,13.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,4.3,13.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.7,5.0,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,3.8,5.0,18.0,16.37,0.0
2016,12,16,7,45,228.0,26.0,3.9,5.5,51.5,21.7,8.9
2016,12,16,8,0,456.0,34.0,4.0,6.0,85.0,29.98,20.62
2016,12,16,8,15,538.5,40.5,4.15,6.0,125.5,71.08,36.75
2016,12,16,8,30,621.0,47.0,4.3,6.0,166.0,123.22,73.42
2016,12,16,8,45,673.5,51.5,4.5,6.5,207.0,175.31,117.33
2016,12,16,9,0,726.0,56.0,4.7,7.0,248.0,232.76,169.23
2016,12,16,9,15,758.5,59.0,4.75,7.0,285.0,287.84,221.43
2016,12,16,9,30,791.0,62.0,4.8,7.0,322.0,345.29,275.65
2016,12,16,9,45,817.0,63.5,4.85,7.5,354.5,400.62,326.93
2016,12,16,10,0,843.0,65.0,4.9,8.0,387.0,456.93,377.79
2016,12,16,10,15,857.5,66.5,4.9,8.0,413.5,508.15,423.91
2016,12,16,10,30,872.0,68.0,4.9,8.0,440.0,558.62,468.27
2016,12,16,10,45,882.0,69.5,4.9,8.5,459.5,602.09,505.11
2016,12,16,11,0,892.0,71.0,4.9,9.0,479.0,646.64,541.76
2016,12,16,11,15,897.5,71.5,4.85,9.0,491.0,685.18,573.66
2016,12,16,11,30,903.0,72.0,4.8,9.0,503.0,721.28,602.03
2016,12,16,11,45,903.0,73.0,4.8,9.0,507.5,751.37,625.04
2016,12,16,12,0,903.0,74.0,4.8,9.0,512.0,778.4,645.7
2016,12,16,12,15,902.0,73.5,4.7,9.0,509.5,799.67,661.39
2016,12,16,12,30,901.0,73.0,4.6,9.0,507.0,817.62,674.57
2016,12,16,12,45,897.0,72.5,4.6,9.0,496.5,829.74,684.05
2016,12,16,13,0,893.0,72.0,4.6,9.0,486.0,838.37,691.04
2016,12,16,13,15,885.0,71.0,4.55,9.0,468.5,839.52,692.17
2016,12,16,13,30,877.0,70.0,4.5,9.0,451.0,845.13,696.86
2016,12,16,13,45,862.0,69.0,4.5,9.0,426.5,833.47,688.84
2016,12,16,14,0,847.0,68.0,4.5,9.0,402.0,818.4,678.34
2016,12,16,14,15,827.5,65.5,4.4,8.5,371.0,794.42,661.52
2016,12,16,14,30,808.0,63.0,4.3,8.0,340.0,767.48,642.19
2016,12,16,14,45,778.0,60.5,4.2,8.0,304.0,729.39,612.54
2016,12,16,15,0,748.0,58.0,4.1,8.0,268.0,689.15,580.57
2016,12,16,15,15,704.0,53.5,3.75,7.5,228.0,634.0,535.95
2016,12,16,15,30,660.0,49.0,3.4,7.0,188.0,578.13,489.3
2016,12,16,15,45,591.5,43.0,3.05,6.5,147.0,502.97,425.0
2016,12,16,16,0,523.0,37.0,2.7,6.0,106.0,438.75,366.22
2016,12,16,16,15,261.5,34.5,2.55,5.5,69.0,251.34,197.17
2016,12,16,16,30,0.0,32.0,2.4,5.0,32.0,48.83,0.0
2016,12,16,16,45,0.0,16.0,2.25,4.5,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,120.0,6.0,1.2,-0.5,9.0,0.0,0.0
2016,12,17,7,30,240.0,12.0,1.2,0.0,18.0,10.91,0.0
2016,12,17,7,45,389.5,21.0,1.3,0.5,54.0,18.79,6.72
2016,12,17,8,0,539.0,30.0,1.4,1.0,90.0,27.85,19.19
2016,12,17,8,15,616.5,36.0,1.55,1.5,132.0,72.45,36.21
2016,12,17,8,30,694.0,42.0,1.7,2.0,174.0,125.99,73.5
2016,12,17,8,45,741.0,46.0,1.9,2.5,215.5,180.68,120.1
2016,12,17,9,0,788.0,50.0,2.1,3.0,257.0,240.0,174.32
2016,12,17,9,15,818.0,53.0,2.2,3.5,295.0,297.62,228.81
2016,12,17,9,30,848.0,56.0,2.3,4.0,333.0,357.26,284.61
2016,12,17,9,45,868.5,58.0,2.4,4.5,366.0,412.85,336.12
2016,12,17,10,0,889.0,60.0,2.5,5.0,399.0,469.12,386.76
2016,12,17,10,15,902.5,61.5,2.5,5.5,425.5,521.37,432.43
2016,12,17,10,30,916.0,63.0,2.5,6.0,452.0,572.68,475.84
2016,12,17,10,45,924.5,64.0,2.55,6.5,471.5,619.29,514.43
2016,12,17,11,0,933.0,65.0,2.6,7.0,491.0,664.0,550.49
2016,12,17,11,15,937.5,66.0,2.6,7.0,503.5,703.94,582.75
2016,12,17,11,30,942.0,67.0,2.6,7.0,516.0,741.29,611.07
2016,12,17,11,45,942.5,67.5,2.6,7.5,520.5,772.35,632.84
2016,12,17,12,0,943.0,68.0,2.6,8.0,525.0,800.24,652.16
2016,12,17,12,15,941.5,68.0,2.55,8.0,522.0,822.69,668.23
2016,12,17,12,30,940.0,68.0,2.5,8.0,519.0,841.66,681.81
2016,12,17,12,45,930.5,69.0,2.5,8.0,508.0,851.88,689.48
2016,12,17,13,0,921.0,70.0,2.5,8.0,497.0,858.37,694.64
2016,12,17,13,15,912.5,69.0,2.4,8.0,479.0,859.42,695.14
2016,12,17,13,30,904.0,68.0,2.3,8.0,461.0,856.85,693.14
2016,12,17,13,45,890.5,66.5,2.25,8.0,436.0,845.88,685.55
2016,12,17,14,0,877.0,65.0,2.2,8.0,411.0,839.49,681.44
2016,12,17,14,15,857.5,63.0,2.05,7.5,379.5,816.06,664.98
2016,12,17,14,30,838.0,61.0,1.9,7.0,348.0,789.58,646.15
2016,12,17,14,45,809.5,58.0,1.75,7.0,311.5,751.74,617.27
2016,12,17,15,0,781.0,55.0,1.6,7.0,275.0,711.67,586.12
2016,12,17,15,15,738.0,51.0,1.4,6.5,234.5,657.37,543.64
2016,12,17,15,30,695.0,47.0,1.2,6.0,194.0,602.21,498.95
2016,12,17,15,45,625.5,41.5,1.05,5.5,152.0,526.11,436.21
2016,12,17,16,0,556.0,36.0,0.9,5.0,110.0,451.59,371.57
2016,12,17,16,15,278.0,35.0,0.95,4.5,72.0,259.46,203.05
2016,12,17,16,30,0.0,34.0,1.0,4.0,34.0,53.98,0.51
2016,12,17,16,45,0.0,17.0,1.05,3.5,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,15,113.5,5.5,1.15,-2.0,8.5,0.0,0.0
2016,12,18,7,30,227.0,11.0,1.3,-1.0,17.0,10.01,0.0
2016,12,18,7,45,379.5,20.0,1.5,-0.5,52.0,17.81,5.6
2016,12,18,8,0,532.0,29.0,1.7,0.0,87.0,25.71,17.29
2016,12,18,8,15,611.0,35.0,1.7,0.0,129.0,69.85,34.73
2016,12,18,8,30,690.0,41.0,1.7,0.0,171.0,123.1,71.75
2016,12,18,8,45,740.0,44.5,1.7,0.5,213.0,177.51,118.07
2016,12,18,9,0,790.0,48.0,1.7,1.0,255.0,236.88,172.34
2016,12,18,9,15,821.5,51.0,1.7,1.5,293.0,294.98,227.31
2016,12,18,9,30,853.0,54.0,1.7,2.0,331.0,354.91,283.34
2016,12,18,9,45,872.5,56.5,1.75,3.0,364.5,411.24,334.86
2016,12,18,10,0,892.0,59.0,1.8,4.0,398.0,467.79,384.84
2016,12,18,10,15,907.0,60.5,1.8,4.5,425.0,520.96,430.93
2016,12,18,10,30,922.0,62.0,1.8,5.0,452.0,573.31,474.81
2016,12,18,10,45,932.0,63.0,1.85,5.5,472.5,621.09,514.03
2016,12,18,11,0,942.0,64.0,1.9,6.0,493.0,667.09,550.79
2016,12,18,11,15,947.5,64.5,1.9,6.0,506.0,707.51,583.05
2016,12,18,11,30,953.0,65.0,1.9,6.0,519.0,745.36,611.35
2016,12,18,11,45,955.0,65.5,1.95,6.5,524.5,777.92,634.32
2016,12,18,12,0,957.0,66.0,2.0,7.0,530.0,807.35,654.93
2016,12,18,12,15,956.0,66.0,2.05,7.0,527.0,830.59,672.18
2016,12,18,12,30,955.0,66.0,2.1,7.0,524.0,850.33,687.03
2016,12,18,12,45,950.5,65.0,2.2,7.5,513.5,862.39,695.67
2016,12,18,13,0,946.0,64.0,2.3,8.0,503.0,870.72,701.79
2016,12,18,13,15,937.5,63.5,2.35,8.0,485.0,872.66,704.23
2016,12,18,13,30,929.0,63.0,2.4,8.0,467.0,870.9,704.15
2016,12,18,13,45,915.5,61.5,2.5,8.0,441.5,859.96,697.91
2016,12,18,14,0,902.0,60.0,2.6,8.0,416.0,845.52,689.13
2016,12,18,14,15,883.5,58.0,2.5,7.5,385.0,822.92,673.84
2016,12,18,14,30,865.0,56.0,2.4,7.0,354.0,797.31,656.12
2016,12,18,14,45,836.5,54.0,2.3,7.0,317.0,768.43,634.36
2016,12,18,15,0,808.0,52.0,2.2,7.0,280.0,729.38,604.25
2016,12,18,15,15,766.5,48.5,1.9,6.0,239.5,676.45,563.11
2016,12,18,15,30,725.0,45.0,1.6,5.0,199.0,622.55,519.5
2016,12,18,15,45,658.5,39.5,1.35,4.0,156.5,547.95,457.7
2016,12,18,16,0,592.0,34.0,1.1,3.0,114.0,474.94,393.85
2016,12,18,16,15,471.0,26.0,1.1,2.5,75.0,367.11,290.62
2016,12,18,16,30,350.0,18.0,1.1,2.0,36.0,253.63,40.54
2016,12,18,16,45,175.0,9.0,1.15,1.5,18.0,107.42,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,15,91.0,5.5,1.15,-1.5,7.5,0.0,0.0
2016,12,19,7,30,182.0,11.0,1.3,-1.0,15.0,10.01,0.0
2016,12,19,7,45,330.0,21.0,1.45,-0.5,48.5,17.25,4.71
2016,12,19,8,0,478.0,31.0,1.6,0.0,82.0,27.6,18.92
2016,12,19,8,15,559.5,37.5,1.65,0.5,122.5,67.93,35.12
2016,12,19,8,30,641.0,44.0,1.7,1.0,163.0,118.78,70.01
2016,12,19,8,45,692.5,48.0,1.75,1.5,204.0,171.07,114.08
2016,12,19,9,0,744.0,52.0,1.8,2.0,245.0,228.59,166.25
2016,12,19,9,15,775.5,55.0,1.85,2.5,282.0,284.2,218.73
2016,12,19,9,30,807.0,58.0,1.9,3.0,319.0,342.08,272.81
2016,12,19,9,45,828.5,60.0,2.0,4.0,351.5,396.89,323.01
2016,12,19,10,0,850.0,62.0,2.1,5.0,384.0,452.25,372.11
2016,12,19,10,15,864.5,64.0,2.2,5.5,410.5,504.4,417.8
2016,12,19,10,30,879.0,66.0,2.3,6.0,437.0,553.18,459.53
2016,12,19,10,45,887.5,67.5,2.4,6.5,457.0,598.95,497.71
2016,12,19,11,0,896.0,69.0,2.5,7.0,477.0,642.96,533.51
2016,12,19,11,15,902.0,69.5,2.45,7.0,489.5,682.17,565.03
2016,12,19,11,30,908.0,70.0,2.4,7.0,502.0,718.99,593.12
2016,12,19,11,45,909.5,70.5,2.4,7.5,507.0,749.98,614.91
2016,12,19,12,0,911.0,71.0,2.4,8.0,512.0,777.98,634.37
2016,12,19,12,15,808.5,87.5,2.4,8.0,477.5,748.08,611.73
2016,12,19,12,30,706.0,104.0,2.4,8.0,443.0,708.51,582.25
2016,12,19,12,45,627.5,123.0,2.45,8.0,420.0,681.03,562.19
2016,12,19,13,0,549.0,142.0,2.5,8.0,397.0,641.74,532.26
2016,12,19,13,15,591.0,125.5,2.45,8.0,390.5,671.49,556.33
2016,12,19,13,30,633.0,109.0,2.4,8.0,384.0,692.83,572.82
2016,12,19,13,45,743.5,87.0,2.35,8.0,393.5,761.07,624.89
2016,12,19,14,0,854.0,65.0,2.3,8.0,403.0,820.22,668.92
2016,12,19,14,15,834.5,63.0,2.1,7.5,372.5,797.18,651.59
2016,12,19,14,30,815.0,61.0,1.9,7.0,342.0,771.16,632.57
2016,12,19,14,45,786.5,58.5,1.75,7.0,306.0,734.49,604.49
2016,12,19,15,0,758.0,56.0,1.6,7.0,270.0,695.64,574.19
2016,12,19,15,15,714.5,52.0,1.4,6.0,230.5,641.57,532.76
2016,12,19,15,30,671.0,48.0,1.2,5.0,191.0,586.71,489.05
2016,12,19,15,45,601.5,42.5,1.05,4.5,150.0,511.28,426.58
2016,12,19,16,0,532.0,37.0,0.9,4.0,109.0,437.4,362.4
2016,12,19,16,15,266.0,35.5,0.9,3.5,71.5,255.98,202.58
2016,12,19,16,30,0.0,34.0,0.9,3.0,34.0,52.7,7.08
2016,12,19,16,45,0.0,17.0,0.95,3.0,17.0,15.46,0.0
2016,12,19,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,72.0,5.5,1.2,0.5,6.5,0.0,0.0
2016,12,20,7,30,144.0,11.0,1.3,1.0,13.0,10.01,0.0
2016,12,20,7,45,290.5,20.5,1.4,1.5,44.5,16.79,3.82
2016,12,20,8,0,437.0,30.0,1.5,2.0,76.0,24.32,15.81
2016,12,20,8,15,519.0,37.0,1.5,2.5,115.5,63.97,33.1
2016,12,20,8,30,601.0,44.0,1.5,3.0,155.0,112.83,66.19
2016,12,20,8,45,651.0,48.0,1.55,3.5,194.5,162.46,107.54
