Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,0,701.0,52.0,1.6,4.0,234.0,217.2,156.73
2016,12,20,9,15,733.5,55.5,1.55,4.5,270.0,271.19,207.02
2016,12,20,9,30,766.0,59.0,1.5,5.0,306.0,327.65,259.0
2016,12,20,9,45,793.0,60.0,1.5,6.0,338.5,381.47,307.39
2016,12,20,10,0,820.0,61.0,1.5,7.0,371.0,436.43,355.16
2016,12,20,10,15,835.0,62.5,1.55,7.5,397.0,486.85,398.65
2016,12,20,10,30,850.0,64.0,1.6,8.0,423.0,534.04,438.34
2016,12,20,10,45,859.5,65.0,1.65,8.5,442.5,578.61,474.81
2016,12,20,11,0,869.0,66.0,1.7,9.0,462.0,621.56,509.03
2016,12,20,11,15,875.0,67.0,1.7,9.5,474.5,660.38,538.9
2016,12,20,11,30,881.0,68.0,1.7,10.0,487.0,696.92,565.52
2016,12,20,11,45,883.0,68.0,1.75,10.5,492.0,726.9,586.52
2016,12,20,12,0,885.0,68.0,1.8,11.0,497.0,753.99,605.37
2016,12,20,12,15,884.5,68.0,1.85,11.0,495.0,776.15,621.75
2016,12,20,12,30,884.0,68.0,1.9,11.0,493.0,795.1,635.92
2016,12,20,12,45,874.5,69.0,1.95,11.0,482.5,804.75,643.5
2016,12,20,13,0,865.0,70.0,2.0,11.0,472.0,810.87,648.76
2016,12,20,13,15,857.0,69.0,2.05,11.0,455.0,820.03,656.39
2016,12,20,13,30,849.0,68.0,2.1,11.0,438.0,818.09,656.06
2016,12,20,13,45,835.5,66.5,2.15,11.0,414.5,807.46,649.58
2016,12,20,14,0,822.0,65.0,2.2,11.0,391.0,793.52,640.76
2016,12,20,14,15,802.5,63.0,2.05,10.5,361.5,770.79,624.9
2016,12,20,14,30,783.0,61.0,1.9,10.0,332.0,745.2,606.76
2016,12,20,14,45,756.0,58.0,1.75,10.0,297.0,709.65,579.68
2016,12,20,15,0,729.0,55.0,1.6,10.0,262.0,672.0,550.5
2016,12,20,15,15,687.0,51.0,1.45,9.0,223.5,619.8,511.17
2016,12,20,15,30,645.0,47.0,1.3,8.0,185.0,566.89,469.67
2016,12,20,15,45,581.5,41.0,1.15,7.5,145.5,496.08,411.23
2016,12,20,16,0,518.0,35.0,1.0,7.0,106.0,426.9,351.32
2016,12,20,16,15,401.5,27.0,1.0,6.5,70.0,332.97,262.24
2016,12,20,16,30,285.0,19.0,1.0,6.0,34.0,223.73,61.29
2016,12,20,16,45,142.5,9.5,1.05,5.5,17.0,89.78,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,1.15,5.5,35.5,12.64,0.95
2016,12,21,8,0,384.0,32.0,1.3,6.0,71.0,26.11,17.01
2016,12,21,8,15,467.0,39.0,1.4,6.0,109.5,59.97,31.2
2016,12,21,8,30,550.0,46.0,1.5,6.0,148.0,106.1,61.99
2016,12,21,8,45,601.5,51.5,1.6,6.5,186.0,154.74,101.88
2016,12,21,9,0,653.0,57.0,1.7,7.0,224.0,208.74,149.6
2016,12,21,9,15,687.5,60.5,1.75,7.5,260.0,261.71,198.27
2016,12,21,9,30,722.0,64.0,1.8,8.0,296.0,316.43,248.27
2016,12,21,9,45,754.5,64.5,1.9,8.5,329.0,369.73,296.43
2016,12,21,10,0,787.0,65.0,2.0,9.0,362.0,424.77,344.94
2016,12,21,10,15,803.0,66.5,2.0,9.5,387.5,474.23,387.52
2016,12,21,10,30,819.0,68.0,2.0,10.0,413.0,523.25,428.43
2016,12,21,10,45,829.5,69.5,2.05,10.5,433.0,568.37,465.3
2016,12,21,11,0,840.0,71.0,2.1,11.0,453.0,612.07,500.08
2016,12,21,11,15,847.0,71.5,2.1,11.0,465.5,650.65,530.84
2016,12,21,11,30,854.0,72.0,2.1,11.0,478.0,687.07,559.04
2016,12,21,11,45,856.5,72.5,2.1,11.5,483.5,712.31,576.32
2016,12,21,12,0,859.0,73.0,2.1,12.0,489.0,739.83,595.3
2016,12,21,12,15,859.0,73.0,2.1,12.0,487.0,761.94,611.32
2016,12,21,12,30,859.0,73.0,2.1,12.0,485.0,787.92,630.25
2016,12,21,12,45,856.0,72.0,2.15,12.5,476.0,800.43,638.65
2016,12,21,13,0,853.0,71.0,2.2,13.0,467.0,809.56,644.83
2016,12,21,13,15,845.5,70.0,2.15,13.0,451.0,811.54,646.34
2016,12,21,13,30,838.0,69.0,2.1,13.0,435.0,810.09,645.54
2016,12,21,13,45,828.5,66.5,2.1,13.0,412.0,801.6,640.21
2016,12,21,14,0,819.0,64.0,2.1,13.0,389.0,789.81,632.57
2016,12,21,14,15,800.5,62.0,2.0,12.5,360.0,768.03,617.92
2016,12,21,14,30,782.0,60.0,1.9,12.0,331.0,743.39,601.02
2016,12,21,14,45,757.0,57.0,1.85,12.0,297.0,709.55,576.22
2016,12,21,15,0,732.0,54.0,1.8,12.0,263.0,673.56,549.23
2016,12,21,15,15,691.5,50.0,1.6,11.0,225.0,622.55,510.71
2016,12,21,15,30,651.0,46.0,1.4,10.0,187.0,570.77,470.04
2016,12,21,15,45,587.0,40.5,1.2,9.5,147.0,500.09,411.84
2016,12,21,16,0,523.0,35.0,1.0,9.0,107.0,430.99,352.25
2016,12,21,16,15,409.5,27.0,1.05,8.5,71.0,330.04,259.61
2016,12,21,16,30,296.0,19.0,1.1,8.0,35.0,231.48,76.02
2016,12,21,16,45,148.0,9.5,1.15,7.5,17.5,93.1,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,218.5,15.5,1.5,4.5,38.0,12.26,0.36
2016,12,22,8,0,437.0,31.0,1.5,5.0,76.0,25.33,16.36
2016,12,22,8,15,523.0,38.0,1.45,5.0,116.5,61.04,30.83
2016,12,22,8,30,609.0,45.0,1.4,5.0,157.0,112.24,64.97
2016,12,22,8,45,664.5,49.5,1.35,5.5,198.0,163.62,106.88
2016,12,22,9,0,720.0,54.0,1.3,6.0,239.0,220.76,157.28
2016,12,22,9,15,753.0,57.5,1.25,6.5,276.0,275.95,208.05
2016,12,22,9,30,786.0,61.0,1.2,7.0,313.0,333.65,260.52
2016,12,22,9,45,809.5,63.0,1.15,8.0,345.5,388.28,308.91
2016,12,22,10,0,833.0,65.0,1.1,9.0,378.0,443.71,356.17
2016,12,22,10,15,848.0,66.5,1.15,9.5,404.5,494.94,399.65
2016,12,22,10,30,863.0,68.0,1.2,10.0,431.0,545.54,441.26
2016,12,22,10,45,873.0,69.0,1.25,10.5,451.0,591.79,478.33
2016,12,22,11,0,883.0,70.0,1.3,11.0,471.0,632.6,510.4
2016,12,22,11,15,888.5,71.0,1.35,11.5,484.0,671.86,540.43
2016,12,22,11,30,894.0,72.0,1.4,12.0,497.0,708.76,567.43
2016,12,22,11,45,896.5,72.0,1.5,12.5,502.5,739.77,589.28
2016,12,22,12,0,899.0,72.0,1.6,13.0,508.0,767.89,609.04
2016,12,22,12,15,898.5,72.0,1.65,13.0,506.0,790.67,625.61
2016,12,22,12,30,898.0,72.0,1.7,13.0,504.0,810.19,640.0
2016,12,22,12,45,896.0,71.0,1.75,13.0,494.5,823.92,650.39
2016,12,22,13,0,894.0,70.0,1.8,13.0,485.0,834.2,658.54
2016,12,22,13,15,886.0,69.0,1.7,13.0,468.5,836.02,659.24
2016,12,22,13,30,878.0,68.0,1.6,13.0,452.0,834.31,657.6
2016,12,22,13,45,866.0,66.0,1.55,13.0,428.0,832.52,656.59
2016,12,22,14,0,854.0,64.0,1.5,13.0,404.0,819.31,647.51
2016,12,22,14,15,835.0,62.0,1.3,12.5,374.0,796.99,631.37
2016,12,22,14,30,816.0,60.0,1.1,12.0,344.0,771.69,612.86
2016,12,22,14,45,788.0,57.5,0.95,12.0,308.5,735.7,585.82
2016,12,22,15,0,760.0,55.0,0.8,12.0,273.0,697.51,556.7
2016,12,22,15,15,717.5,51.0,0.75,11.5,233.5,644.39,517.95
2016,12,22,15,30,675.0,47.0,0.7,11.0,194.0,590.46,477.05
2016,12,22,15,45,605.5,42.0,0.7,10.5,152.5,515.66,418.59
2016,12,22,16,0,536.0,37.0,0.7,10.0,111.0,442.37,358.13
2016,12,22,16,15,420.5,28.5,0.7,9.5,74.0,348.11,271.86
2016,12,22,16,30,305.0,20.0,0.7,9.0,37.0,239.21,90.55
2016,12,22,16,45,152.5,10.0,0.75,9.0,18.5,96.32,0.0
2016,12,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,4.8,6.0,7.5,6.58,0.0
2016,12,23,8,0,0.0,15.0,4.9,6.0,15.0,13.19,5.71
2016,12,23,8,15,0.0,23.0,4.95,6.0,23.0,20.24,11.8
2016,12,23,8,30,0.0,31.0,5.0,6.0,31.0,27.31,18.23
2016,12,23,8,45,0.0,39.5,5.05,6.5,39.5,34.83,24.97
2016,12,23,9,0,0.0,48.0,5.1,7.0,48.0,42.36,31.63
2016,12,23,9,15,0.0,56.0,5.0,7.0,56.0,49.46,37.9
2016,12,23,9,30,0.0,64.0,4.9,7.0,64.0,56.56,44.12
2016,12,23,9,45,0.0,70.5,4.85,7.5,70.5,62.37,49.05
2016,12,23,10,0,0.0,77.0,4.8,8.0,77.0,68.22,53.97
2016,12,23,10,15,0.0,59.5,4.6,8.5,59.5,52.56,40.2
2016,12,23,10,30,0.0,42.0,4.4,9.0,42.0,37.05,26.62
2016,12,23,10,45,0.0,83.0,4.2,9.5,83.0,73.57,58.03
2016,12,23,11,0,0.0,124.0,4.0,10.0,124.0,112.25,90.81
2016,12,23,11,15,0.0,93.5,4.0,10.0,93.5,83.27,66.03
2016,12,23,11,30,0.0,63.0,4.0,10.0,63.0,55.68,42.4
2016,12,23,11,45,37.5,137.5,4.0,10.0,156.0,160.31,132.45
2016,12,23,12,0,75.0,212.0,4.0,10.0,249.0,273.57,227.48
2016,12,23,12,15,57.5,205.0,4.25,10.0,233.0,255.56,212.1
2016,12,23,12,30,40.0,198.0,4.5,10.0,217.0,236.56,196.09
2016,12,23,12,45,26.5,184.0,4.75,10.0,196.5,198.45,164.14
2016,12,23,13,0,13.0,170.0,5.0,10.0,176.0,173.58,143.02
2016,12,23,13,15,6.5,104.5,5.0,9.5,107.5,100.13,80.91
2016,12,23,13,30,0.0,39.0,5.0,9.0,39.0,34.4,24.26
2016,12,23,13,45,0.0,41.5,5.0,9.0,41.5,36.61,26.23
2016,12,23,14,0,0.0,44.0,5.0,9.0,44.0,38.81,28.2
2016,12,23,14,15,0.0,41.0,4.85,9.0,41.0,36.15,25.93
2016,12,23,14,30,0.0,38.0,4.7,9.0,38.0,33.49,23.65
2016,12,23,14,45,0.0,34.0,4.55,9.0,34.0,29.95,20.58
2016,12,23,15,0,0.0,30.0,4.4,9.0,30.0,26.41,17.5
2016,12,23,15,15,0.0,25.5,4.05,8.5,25.5,22.44,14.03
2016,12,23,15,30,0.0,21.0,3.7,8.0,21.0,18.46,10.53
2016,12,23,15,45,0.0,16.5,3.35,7.5,16.5,14.5,6.98
2016,12,23,16,0,0.0,12.0,3.0,7.0,12.0,10.53,3.41
2016,12,23,16,15,0.0,8.0,2.75,6.5,8.0,7.02,0.15
2016,12,23,16,30,0.0,4.0,2.5,6.0,4.0,3.5,0.0
2016,12,23,16,45,0.0,2.0,2.3,6.0,2.0,1.82,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,226.0,14.5,1.6,3.0,37.0,11.44,0.0
2016,12,24,8,0,452.0,29.0,1.7,4.0,74.0,25.78,16.71
2016,12,24,8,15,537.5,35.5,1.9,4.0,114.5,59.21,29.68
2016,12,24,8,30,623.0,42.0,2.1,4.0,155.0,108.5,61.57
2016,12,24,8,45,678.5,45.5,2.35,4.5,195.5,159.54,103.19
2016,12,24,9,0,734.0,49.0,2.6,5.0,236.0,216.3,153.86
2016,12,24,9,15,767.5,52.0,2.65,5.5,273.5,271.78,205.83
2016,12,24,9,30,801.0,55.0,2.7,6.0,311.0,329.8,259.9
2016,12,24,9,45,827.5,56.5,2.8,6.5,344.5,385.74,311.57
2016,12,24,10,0,854.0,58.0,2.9,7.0,378.0,441.44,361.8
2016,12,24,10,15,869.0,59.5,2.95,7.0,405.0,493.05,408.05
2016,12,24,10,30,884.0,61.0,3.0,7.0,432.0,543.99,452.53
2016,12,24,10,45,895.0,61.5,3.1,7.5,452.5,590.55,491.73
2016,12,24,11,0,906.0,62.0,3.2,8.0,473.0,635.53,528.68
2016,12,24,11,15,912.0,62.5,3.2,8.0,486.5,675.44,561.41
2016,12,24,11,30,918.0,63.0,3.2,8.0,500.0,712.95,590.66
2016,12,24,11,45,921.0,63.5,3.25,8.0,505.5,745.73,615.46
2016,12,24,12,0,924.0,64.0,3.3,8.0,511.0,775.59,638.03
2016,12,24,12,15,923.5,64.0,3.3,8.0,509.5,799.06,655.55
2016,12,24,12,30,923.0,64.0,3.3,8.0,508.0,819.2,670.66
2016,12,24,12,45,912.5,65.5,3.3,8.0,498.0,829.75,678.7
2016,12,24,13,0,902.0,67.0,3.3,8.0,488.0,836.61,684.21
2016,12,24,13,15,894.5,66.0,3.25,8.0,471.0,839.09,686.31
2016,12,24,13,30,887.0,65.0,3.2,8.0,454.0,838.02,685.92
2016,12,24,13,45,876.0,63.5,3.15,8.0,431.0,829.85,680.35
2016,12,24,14,0,865.0,62.0,3.1,8.0,408.0,818.31,672.36
2016,12,24,14,15,847.0,60.0,2.95,8.0,378.0,805.06,662.46
2016,12,24,14,30,829.0,58.0,2.8,8.0,348.0,780.66,644.02
2016,12,24,14,45,803.5,55.5,2.65,8.0,313.0,746.7,618.07
2016,12,24,15,0,778.0,53.0,2.5,8.0,278.0,710.42,589.83
2016,12,24,15,15,738.0,49.5,2.15,7.0,238.5,659.65,550.29
2016,12,24,15,30,698.0,46.0,1.8,6.0,199.0,607.9,508.42
2016,12,24,15,45,634.5,40.5,1.45,5.5,158.0,536.3,448.02
2016,12,24,16,0,571.0,35.0,1.1,5.0,117.0,466.16,386.25
2016,12,24,16,15,457.5,27.5,1.1,4.5,78.5,363.75,293.02
2016,12,24,16,30,344.0,20.0,1.1,4.0,40.0,258.42,125.84
2016,12,24,16,45,172.0,10.0,1.1,3.5,20.0,107.99,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,221.5,14.5,1.25,1.5,36.5,11.45,0.0
2016,12,25,8,0,443.0,29.0,1.3,2.0,73.0,25.8,16.85
2016,12,25,8,15,529.5,36.0,1.5,2.5,113.0,58.26,29.68
2016,12,25,8,30,616.0,43.0,1.7,3.0,153.0,107.53,61.36
2016,12,25,8,45,669.0,47.0,1.9,4.0,193.5,158.17,102.48
2016,12,25,9,0,722.0,51.0,2.1,5.0,234.0,214.31,152.26
2016,12,25,9,15,755.5,54.5,2.15,5.5,271.5,269.66,203.85
2016,12,25,9,30,789.0,58.0,2.2,6.0,309.0,327.59,257.56
2016,12,25,9,45,809.0,61.0,2.25,6.5,341.5,382.08,307.76
2016,12,25,10,0,829.0,64.0,2.3,7.0,374.0,437.08,357.01
2016,12,25,10,15,844.0,65.5,2.3,7.0,401.0,488.25,402.37
2016,12,25,10,30,859.0,67.0,2.3,7.0,428.0,538.83,445.97
2016,12,25,10,45,869.5,68.0,2.3,7.5,448.5,582.24,482.0
2016,12,25,11,0,880.0,69.0,2.3,8.0,469.0,626.66,517.71
2016,12,25,11,15,886.0,70.0,2.3,8.0,482.0,666.39,549.8
2016,12,25,11,30,892.0,71.0,2.3,8.0,495.0,703.82,578.98
2016,12,25,11,45,729.5,108.5,2.35,8.5,458.0,668.16,549.83
2016,12,25,12,0,567.0,146.0,2.4,9.0,421.0,605.33,499.38
2016,12,25,12,15,522.5,157.0,2.4,9.0,410.0,600.48,495.83
2016,12,25,12,30,478.0,168.0,2.4,9.0,399.0,591.75,488.71
2016,12,25,12,45,472.5,166.5,2.4,9.0,391.5,596.94,493.3
2016,12,25,13,0,467.0,165.0,2.4,9.0,384.0,600.04,496.18
2016,12,25,13,15,665.0,117.0,2.35,9.0,416.0,722.96,593.14
2016,12,25,13,30,863.0,69.0,2.3,9.0,448.0,831.29,673.06
2016,12,25,13,45,850.0,67.5,2.25,9.0,424.5,821.66,665.28
2016,12,25,14,0,837.0,66.0,2.2,9.0,401.0,808.65,656.26
2016,12,25,14,15,818.0,63.5,2.05,8.5,371.5,786.08,640.46
2016,12,25,14,30,799.0,61.0,1.9,8.0,342.0,760.56,622.33
2016,12,25,14,45,773.5,58.0,1.8,8.0,307.0,726.4,596.7
2016,12,25,15,0,748.0,55.0,1.7,8.0,272.0,690.02,568.87
2016,12,25,15,15,707.5,51.5,1.55,7.0,233.5,639.49,530.84
2016,12,25,15,30,667.0,48.0,1.4,6.0,195.0,588.03,490.55
2016,12,25,15,45,605.5,42.0,1.25,5.5,155.0,518.05,432.81
2016,12,25,16,0,544.0,36.0,1.1,5.0,115.0,449.48,373.6
2016,12,25,16,15,434.0,28.5,1.2,4.5,77.5,350.0,283.63
2016,12,25,16,30,324.0,21.0,1.3,4.0,40.0,255.97,135.51
2016,12,25,16,45,162.0,10.5,1.4,3.5,20.0,102.94,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,237.5,13.5,1.35,0.5,37.0,11.52,0.0
2016,12,26,8,0,475.0,27.0,1.5,1.0,74.0,23.87,15.19
2016,12,26,8,15,558.5,33.0,1.55,1.5,114.0,55.68,27.13
2016,12,26,8,30,642.0,39.0,1.6,2.0,154.0,105.26,58.58
2016,12,26,8,45,690.5,43.5,1.65,2.5,194.5,157.07,100.99
2016,12,26,9,0,739.0,48.0,1.7,3.0,235.0,213.83,151.93
2016,12,26,9,15,772.0,51.0,1.7,3.5,272.5,269.41,204.02
2016,12,26,9,30,805.0,54.0,1.7,4.0,310.0,327.5,258.09
2016,12,26,9,45,822.0,57.5,1.75,4.5,342.5,382.16,308.7
2016,12,26,10,0,839.0,61.0,1.8,5.0,375.0,437.03,358.02
2016,12,26,10,15,854.5,62.5,1.8,5.5,402.0,487.04,401.81
2016,12,26,10,30,870.0,64.0,1.8,6.0,429.0,537.76,444.69
2016,12,26,10,45,877.5,66.0,1.85,7.0,449.0,583.62,481.79
2016,12,26,11,0,885.0,68.0,1.9,8.0,469.0,627.71,516.32
2016,12,26,11,15,891.0,68.5,1.8,8.0,482.5,667.13,547.24
2016,12,26,11,30,897.0,69.0,1.7,8.0,496.0,704.21,574.98
2016,12,26,11,45,898.5,70.0,1.65,8.5,502.0,736.16,596.64
2016,12,26,12,0,900.0,71.0,1.6,9.0,508.0,765.2,615.95
2016,12,26,12,15,899.0,70.5,1.55,9.0,506.0,787.43,631.3
2016,12,26,12,30,898.0,70.0,1.5,9.0,504.0,806.38,644.33
2016,12,26,12,45,894.0,69.5,1.45,9.5,495.0,819.54,652.09
2016,12,26,13,0,890.0,69.0,1.4,10.0,486.0,829.21,657.47
2016,12,26,13,15,881.5,68.0,1.35,10.0,469.0,831.02,658.56
2016,12,26,13,30,873.0,67.0,1.3,10.0,452.0,829.29,657.35
2016,12,26,13,45,861.0,65.5,1.3,10.0,428.5,820.51,651.92
2016,12,26,14,0,849.0,64.0,1.3,10.0,405.0,816.49,650.04
2016,12,26,14,15,830.0,62.0,1.2,9.5,375.5,794.6,635.1
2016,12,26,14,30,811.0,60.0,1.1,9.0,346.0,769.72,618.0
2016,12,26,14,45,784.0,57.5,1.05,9.0,311.0,734.93,592.91
2016,12,26,15,0,757.0,55.0,1.0,9.0,276.0,697.91,565.66
2016,12,26,15,15,716.5,51.0,1.0,8.0,237.0,646.6,529.27
2016,12,26,15,30,676.0,47.0,1.0,7.0,198.0,594.4,490.44
2016,12,26,15,45,611.5,42.0,1.0,6.5,157.5,523.22,433.72
2016,12,26,16,0,547.0,37.0,1.0,6.0,117.0,453.4,375.09
2016,12,26,16,15,438.0,29.0,1.05,5.0,79.5,353.82,286.59
2016,12,26,16,30,329.0,21.0,1.1,4.0,42.0,260.52,147.66
2016,12,26,16,45,164.5,10.5,1.15,3.5,21.0,104.64,0.0
2016,12,26,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,7,45,201.0,15.0,0.65,1.5,34.5,11.9,0.0
2016,12,27,8,0,402.0,30.0,0.6,2.0,69.0,24.52,15.69
2016,12,27,8,15,489.0,37.0,0.65,2.5,108.0,53.39,27.4
2016,12,27,8,30,576.0,44.0,0.7,3.0,147.0,100.41,57.11
2016,12,27,8,45,634.5,48.5,0.75,3.5,187.5,151.66,98.17
2016,12,27,9,0,693.0,53.0,0.8,4.0,228.0,207.45,146.97
2016,12,27,9,15,727.5,56.5,0.8,4.5,265.0,261.48,196.63
2016,12,27,9,30,762.0,60.0,0.8,5.0,302.0,318.27,248.42
2016,12,27,9,45,787.5,62.0,0.85,6.0,335.0,372.5,296.92
2016,12,27,10,0,813.0,64.0,0.9,7.0,368.0,427.83,344.81
2016,12,27,10,15,829.0,65.5,1.0,7.5,395.0,478.83,388.74
2016,12,27,10,30,845.0,67.0,1.1,8.0,422.0,529.37,431.04
2016,12,27,10,45,854.5,69.0,1.2,8.5,442.5,576.04,469.16
2016,12,27,11,0,864.0,71.0,1.3,9.0,463.0,621.17,505.13
2016,12,27,11,15,870.5,71.5,1.4,9.0,476.5,656.52,534.05
2016,12,27,11,30,877.0,72.0,1.5,9.0,490.0,693.39,563.23
2016,12,27,11,45,879.0,72.5,1.65,9.5,496.0,724.63,586.05
2016,12,27,12,0,881.0,73.0,1.8,10.0,502.0,753.02,606.76
2016,12,27,12,15,880.5,73.0,1.85,10.0,500.5,775.93,623.7
2016,12,27,12,30,880.0,73.0,1.9,10.0,499.0,795.66,638.45
2016,12,27,12,45,871.5,74.0,1.95,10.5,489.0,814.19,651.28
2016,12,27,13,0,863.0,75.0,2.0,11.0,479.0,822.23,656.62
2016,12,27,13,15,855.0,74.0,1.95,11.0,463.0,824.62,658.35
2016,12,27,13,30,847.0,73.0,1.9,11.0,447.0,823.5,657.73
2016,12,27,13,45,717.0,91.0,1.9,11.0,396.5,744.94,601.12
2016,12,27,14,0,587.0,109.0,1.9,11.0,346.0,658.06,537.67
2016,12,27,14,15,566.5,106.0,1.8,10.5,321.0,635.41,522.29
2016,12,27,14,30,546.0,103.0,1.7,10.0,296.0,610.49,504.35
2016,12,27,14,45,527.0,94.5,1.6,10.0,266.0,578.73,479.91
2016,12,27,15,0,508.0,86.0,1.5,10.0,236.0,545.23,453.69
2016,12,27,15,15,478.5,77.0,1.35,9.0,202.5,501.61,420.03
2016,12,27,15,30,449.0,68.0,1.2,8.0,169.0,457.31,384.28
2016,12,27,15,45,401.0,58.0,1.05,7.0,134.5,398.34,334.87
2016,12,27,16,0,353.0,48.0,0.9,6.0,100.0,340.72,284.54
2016,12,27,16,15,275.0,35.5,0.95,5.5,68.0,263.43,214.2
2016,12,27,16,30,197.0,23.0,1.0,5.0,36.0,182.51,108.5
2016,12,27,16,45,98.5,11.5,1.05,5.0,18.0,67.55,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,234.0,13.5,1.7,1.5,36.5,11.54,0.0
2016,12,28,8,0,468.0,27.0,1.9,2.0,73.0,23.91,15.06
2016,12,28,8,15,552.5,33.5,1.95,2.5,113.0,53.82,26.41
2016,12,28,8,30,637.0,40.0,2.0,3.0,153.0,103.4,57.21
2016,12,28,8,45,691.0,44.0,2.05,3.5,194.0,155.23,98.96
2016,12,28,9,0,745.0,48.0,2.1,4.0,235.0,212.66,150.02
2016,12,28,9,15,777.5,51.0,2.1,4.5,273.0,268.45,202.29
2016,12,28,9,30,810.0,54.0,2.1,5.0,311.0,326.7,256.6
2016,12,28,9,45,837.0,54.5,2.15,6.0,344.5,381.65,306.92
2016,12,28,10,0,864.0,55.0,2.2,7.0,378.0,437.84,356.77
2016,12,28,10,15,878.5,56.5,2.25,7.5,405.5,489.88,402.47
2016,12,28,10,30,893.0,58.0,2.3,8.0,433.0,541.22,446.16
2016,12,28,10,45,903.0,58.5,2.35,8.5,453.5,587.87,484.89
2016,12,28,11,0,913.0,59.0,2.4,9.0,474.0,632.86,521.25
2016,12,28,11,15,918.5,60.0,2.4,9.5,487.5,673.64,553.15
2016,12,28,11,30,924.0,61.0,2.4,10.0,501.0,712.01,581.47
2016,12,28,11,45,926.5,61.0,2.4,10.5,507.0,744.41,604.06
2016,12,28,12,0,929.0,61.0,2.4,11.0,513.0,773.84,624.33
2016,12,28,12,15,928.5,61.0,2.4,11.0,512.0,797.86,641.71
2016,12,28,12,30,928.0,61.0,2.4,11.0,511.0,818.52,656.74
2016,12,28,12,45,921.5,61.5,2.45,11.0,501.5,831.54,666.71
2016,12,28,13,0,915.0,62.0,2.5,11.0,492.0,840.93,674.25
2016,12,28,13,15,907.5,61.0,2.5,11.0,475.5,843.9,676.91
2016,12,28,13,30,900.0,60.0,2.5,11.0,459.0,843.25,677.13
2016,12,28,13,45,888.5,59.0,2.5,11.5,436.0,835.69,671.22
2016,12,28,14,0,877.0,58.0,2.5,12.0,413.0,824.7,662.95
2016,12,28,14,15,860.0,56.0,2.35,11.5,383.5,804.45,649.16
2016,12,28,14,30,843.0,54.0,2.2,11.0,354.0,781.17,633.03
2016,12,28,14,45,818.5,52.0,2.1,11.0,319.0,749.05,609.27
2016,12,28,15,0,794.0,50.0,2.0,11.0,284.0,722.24,589.03
2016,12,28,15,15,756.5,46.5,1.75,10.0,245.0,673.3,552.18
2016,12,28,15,30,719.0,43.0,1.5,9.0,206.0,623.28,513.12
2016,12,28,15,45,660.5,38.5,1.25,8.0,165.5,556.11,458.81
2016,12,28,16,0,602.0,34.0,1.0,7.0,125.0,490.05,402.74
2016,12,28,16,15,500.0,27.0,1.05,6.5,86.0,394.38,318.67
2016,12,28,16,30,398.0,20.0,1.1,6.0,47.0,298.26,187.1
2016,12,28,16,45,199.0,10.0,1.15,5.5,23.5,124.77,0.0
2016,12,28,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,29,7,45,218.5,14.5,2.2,3.5,35.5,11.51,0.0
2016,12,29,8,0,437.0,29.0,2.3,4.0,71.0,23.7,14.7
2016,12,29,8,15,526.5,36.0,2.25,4.0,112.0,54.18,27.64
2016,12,29,8,30,616.0,43.0,2.2,4.0,153.0,103.06,57.75
2016,12,29,8,45,667.5,48.0,2.2,4.5,193.5,154.22,98.76
2016,12,29,9,0,719.0,53.0,2.2,5.0,234.0,210.78,148.81
2016,12,29,9,15,754.0,56.5,2.2,5.5,272.5,266.4,200.47
2016,12,29,9,30,789.0,60.0,2.2,6.0,311.0,324.83,254.53
2016,12,29,9,45,795.0,66.5,2.25,7.0,342.0,377.79,303.22
2016,12,29,10,0,801.0,73.0,2.3,8.0,373.0,429.96,349.59
2016,12,29,10,15,818.5,75.0,2.3,8.5,401.0,481.94,394.69
2016,12,29,10,30,836.0,77.0,2.3,9.0,429.0,533.66,438.15
2016,12,29,10,45,850.5,78.0,2.3,9.5,450.5,582.04,477.7
2016,12,29,11,0,865.0,79.0,2.3,10.0,472.0,629.29,515.24
2016,12,29,11,15,871.5,79.5,2.25,10.5,485.5,669.38,546.05
2016,12,29,11,30,878.0,80.0,2.2,11.0,499.0,707.22,574.37
2016,12,29,11,45,882.5,80.0,2.15,11.5,506.0,740.61,597.34
2016,12,29,12,0,887.0,80.0,2.1,12.0,513.0,771.24,617.91
2016,12,29,12,15,885.5,80.0,2.05,12.0,511.0,794.35,634.01
2016,12,29,12,30,884.0,80.0,2.0,12.0,509.0,814.14,647.78
2016,12,29,12,45,888.0,77.0,1.95,12.5,501.5,831.33,658.53
2016,12,29,13,0,892.0,74.0,1.9,13.0,494.0,837.55,661.51
2016,12,29,13,15,883.5,73.0,1.85,13.0,477.5,847.61,668.66
2016,12,29,13,30,875.0,72.0,1.8,13.0,461.0,846.46,667.91
2016,12,29,13,45,861.0,70.5,1.75,13.5,437.0,836.46,659.88
2016,12,29,14,0,847.0,69.0,1.7,14.0,413.0,823.0,649.56
2016,12,29,14,15,828.0,67.0,1.55,13.5,383.5,801.41,634.75
2016,12,29,14,30,809.0,65.0,1.4,13.0,354.0,776.78,617.62
2016,12,29,14,45,780.5,62.0,1.25,13.0,318.5,740.32,590.51
2016,12,29,15,0,752.0,59.0,1.1,13.0,283.0,701.61,561.34
2016,12,29,15,15,711.0,55.0,1.05,12.0,244.0,650.04,524.88
2016,12,29,15,30,670.0,51.0,1.0,11.0,205.0,597.47,486.09
2016,12,29,15,45,603.5,46.0,1.0,10.5,164.0,524.67,429.24
2016,12,29,16,0,537.0,41.0,1.0,10.0,123.0,461.72,377.23
2016,12,29,16,15,429.0,32.5,1.05,9.0,84.5,362.68,291.63
2016,12,29,16,30,321.0,24.0,1.1,8.0,46.0,263.62,171.02
2016,12,29,16,45,160.5,12.0,1.15,7.5,23.0,104.48,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,170.5,16.0,1.05,6.5,32.0,12.8,0.0
2016,12,30,8,0,341.0,32.0,1.0,7.0,64.0,26.35,16.75
2016,12,30,8,15,431.5,40.0,1.25,7.5,102.5,51.1,27.38
2016,12,30,8,30,522.0,48.0,1.5,8.0,141.0,95.69,54.66
2016,12,30,8,45,576.0,54.5,1.75,9.0,180.0,143.54,92.04
2016,12,30,9,0,630.0,61.0,2.0,10.0,219.0,197.19,138.05
2016,12,30,9,15,667.5,65.0,2.0,10.5,256.0,249.44,185.27
2016,12,30,9,30,705.0,69.0,2.0,11.0,293.0,304.91,235.29
2016,12,30,9,45,747.5,68.5,2.05,11.5,328.0,360.82,285.01
2016,12,30,10,0,790.0,68.0,2.1,12.0,363.0,419.09,335.62
2016,12,30,10,15,806.5,70.0,2.15,12.5,390.5,470.01,379.33
2016,12,30,10,30,823.0,72.0,2.2,13.0,418.0,520.63,421.5
2016,12,30,10,45,835.0,73.0,2.3,13.5,439.0,566.98,459.38
2016,12,30,11,0,847.0,74.0,2.4,14.0,460.0,612.05,495.31
2016,12,30,11,15,854.0,75.0,2.4,14.0,473.5,652.34,527.26
2016,12,30,11,30,861.0,76.0,2.4,14.0,487.0,690.51,557.0
2016,12,30,11,45,447.5,137.0,2.45,14.5,351.0,488.71,398.2
2016,12,30,12,0,34.0,198.0,2.5,15.0,215.0,225.65,181.63
2016,12,30,12,15,34.5,197.5,2.5,15.0,214.5,227.95,184.32
2016,12,30,12,30,35.0,197.0,2.5,15.0,214.0,230.32,186.34
2016,12,30,12,45,445.5,136.5,2.5,15.0,347.5,539.55,441.92
2016,12,30,13,0,856.0,76.0,2.5,15.0,481.0,818.2,650.6
2016,12,30,13,15,848.0,75.0,2.5,14.5,465.0,820.86,651.7
2016,12,30,13,30,840.0,74.0,2.5,14.0,449.0,820.02,652.96
2016,12,30,13,45,826.5,73.0,2.5,14.0,426.5,811.11,647.3
2016,12,30,14,0,813.0,72.0,2.5,14.0,404.0,798.86,639.33
2016,12,30,14,15,794.5,69.5,2.45,13.5,375.0,777.32,625.36
2016,12,30,14,30,776.0,67.0,2.4,13.0,346.0,752.84,609.08
2016,12,30,14,45,746.5,64.5,2.4,13.0,311.5,716.66,582.94
2016,12,30,15,0,717.0,62.0,2.4,13.0,277.0,678.33,554.62
2016,12,30,15,15,676.5,58.0,2.1,12.0,239.0,627.79,516.37
2016,12,30,15,30,636.0,54.0,1.8,11.0,201.0,583.1,481.26
2016,12,30,15,45,568.0,48.5,1.55,10.5,160.5,510.25,421.83
2016,12,30,16,0,500.0,43.0,1.3,10.0,120.0,439.38,361.6
2016,12,30,16,15,396.5,34.0,1.35,9.0,83.0,343.69,278.43
2016,12,30,16,30,293.0,25.0,1.4,8.0,46.0,248.94,167.8
2016,12,30,16,45,146.5,12.5,1.45,7.5,23.0,97.03,0.0
2016,12,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
